Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-04-12T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.15
776753,Worcester Street - Kidderminster,2023-04-12T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.81
776753,Worcester Street - Kidderminster,2023-04-12T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.48
776753,Worcester Street - Kidderminster,2023-04-12T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
776753,Worcester Street - Kidderminster,2023-04-12T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.6
776753,Worcester Street - Kidderminster,2023-04-12T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
776753,Worcester Street - Kidderminster,2023-04-12T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
776753,Worcester Street - Kidderminster,2023-04-12T15:40:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-04-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-04-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
776753,Worcester Street - Kidderminster,2023-04-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-04-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
776753,Worcester Street - Kidderminster,2023-04-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-04-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
776753,Worcester Street - Kidderminster,2023-04-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
776753,Worcester Street - Kidderminster,2023-04-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
776753,Worcester Street - Kidderminster,2023-04-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
776753,Worcester Street - Kidderminster,2023-04-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.02
776753,Worcester Street - Kidderminster,2023-04-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.14
776753,Worcester Street - Kidderminster,2023-04-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.24
776753,Worcester Street - Kidderminster,2023-04-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,26.3
776753,Worcester Street - Kidderminster,2023-04-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
776753,Worcester Street - Kidderminster,2023-04-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
776753,Worcester Street - Kidderminster,2023-04-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
776753,Worcester Street - Kidderminster,2023-04-12T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.44
776753,Worcester Street - Kidderminster,2023-04-12T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
776753,Worcester Street - Kidderminster,2023-04-12T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.09
776753,Worcester Street - Kidderminster,2023-04-12T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.24
776753,Worcester Street - Kidderminster,2023-04-12T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.72
776753,Worcester Street - Kidderminster,2023-04-12T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.05
776753,Worcester Street - Kidderminster,2023-04-12T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
776753,Worcester Street - Kidderminster,2023-04-12T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
776753,Worcester Street - Kidderminster,2023-04-12T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
776753,Worcester Street - Kidderminster,2023-04-12T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.0
776753,Worcester Street - Kidderminster,2023-04-12T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
776753,Worcester Street - Kidderminster,2023-04-12T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
776753,Worcester Street - Kidderminster,2023-04-12T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776753,Worcester Street - Kidderminster,2023-04-12T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.48
776753,Worcester Street - Kidderminster,2023-04-12T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.5
776753,Worcester Street - Kidderminster,2023-04-12T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.04
776753,Worcester Street - Kidderminster,2023-04-12T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
776753,Worcester Street - Kidderminster,2023-04-12T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.3
776753,Worcester Street - Kidderminster,2023-04-12T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
776753,Worcester Street - Kidderminster,2023-04-12T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
776753,Worcester Street - Kidderminster,2023-04-12T15:30:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-04-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-04-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
776753,Worcester Street - Kidderminster,2023-04-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-04-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
776753,Worcester Street - Kidderminster,2023-04-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776753,Worcester Street - Kidderminster,2023-04-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
776753,Worcester Street - Kidderminster,2023-04-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
776753,Worcester Street - Kidderminster,2023-04-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
776753,Worcester Street - Kidderminster,2023-04-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
776753,Worcester Street - Kidderminster,2023-04-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.25
776753,Worcester Street - Kidderminster,2023-04-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.34
776753,Worcester Street - Kidderminster,2023-04-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,14.88
776753,Worcester Street - Kidderminster,2023-04-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
776753,Worcester Street - Kidderminster,2023-04-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
776753,Worcester Street - Kidderminster,2023-04-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
776753,Worcester Street - Kidderminster,2023-04-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
776753,Worcester Street - Kidderminster,2023-04-12T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.74
776753,Worcester Street - Kidderminster,2023-04-12T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
776753,Worcester Street - Kidderminster,2023-04-12T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.77
776753,Worcester Street - Kidderminster,2023-04-12T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.76
776753,Worcester Street - Kidderminster,2023-04-12T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.01
776753,Worcester Street - Kidderminster,2023-04-12T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.18
776753,Worcester Street - Kidderminster,2023-04-12T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
776753,Worcester Street - Kidderminster,2023-04-12T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
776753,Worcester Street - Kidderminster,2023-04-12T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
776753,Worcester Street - Kidderminster,2023-04-12T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.2
776753,Worcester Street - Kidderminster,2023-04-12T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
776753,Worcester Street - Kidderminster,2023-04-12T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
776753,Worcester Street - Kidderminster,2023-04-12T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776753,Worcester Street - Kidderminster,2023-04-12T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.96
776753,Worcester Street - Kidderminster,2023-04-12T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.88
776753,Worcester Street - Kidderminster,2023-04-12T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.78
776753,Worcester Street - Kidderminster,2023-04-12T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
776753,Worcester Street - Kidderminster,2023-04-12T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.1
776753,Worcester Street - Kidderminster,2023-04-12T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
776753,Worcester Street - Kidderminster,2023-04-12T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
776753,Worcester Street - Kidderminster,2023-04-12T15:20:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-04-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-04-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
776753,Worcester Street - Kidderminster,2023-04-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-04-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
776753,Worcester Street - Kidderminster,2023-04-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776753,Worcester Street - Kidderminster,2023-04-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
776753,Worcester Street - Kidderminster,2023-04-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
776753,Worcester Street - Kidderminster,2023-04-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
776753,Worcester Street - Kidderminster,2023-04-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
776753,Worcester Street - Kidderminster,2023-04-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.37
776753,Worcester Street - Kidderminster,2023-04-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.34
776753,Worcester Street - Kidderminster,2023-04-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,14.78
776753,Worcester Street - Kidderminster,2023-04-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
776753,Worcester Street - Kidderminster,2023-04-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
776753,Worcester Street - Kidderminster,2023-04-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
776753,Worcester Street - Kidderminster,2023-04-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
776753,Worcester Street - Kidderminster,2023-04-12T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.84
776753,Worcester Street - Kidderminster,2023-04-12T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
776753,Worcester Street - Kidderminster,2023-04-12T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.79
776753,Worcester Street - Kidderminster,2023-04-12T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.93
776753,Worcester Street - Kidderminster,2023-04-12T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.21
776753,Worcester Street - Kidderminster,2023-04-12T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.34
776753,Worcester Street - Kidderminster,2023-04-12T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.7
776753,Worcester Street - Kidderminster,2023-04-12T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
776753,Worcester Street - Kidderminster,2023-04-12T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
776753,Worcester Street - Kidderminster,2023-04-12T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.0
776753,Worcester Street - Kidderminster,2023-04-12T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
776753,Worcester Street - Kidderminster,2023-04-12T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
776753,Worcester Street - Kidderminster,2023-04-12T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776753,Worcester Street - Kidderminster,2023-04-12T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.54
776753,Worcester Street - Kidderminster,2023-04-12T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.12
776753,Worcester Street - Kidderminster,2023-04-12T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.45
776753,Worcester Street - Kidderminster,2023-04-12T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
776753,Worcester Street - Kidderminster,2023-04-12T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.8
776753,Worcester Street - Kidderminster,2023-04-12T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
776753,Worcester Street - Kidderminster,2023-04-12T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
776753,Worcester Street - Kidderminster,2023-04-12T15:10:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-04-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-04-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
776753,Worcester Street - Kidderminster,2023-04-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-04-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
776753,Worcester Street - Kidderminster,2023-04-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776753,Worcester Street - Kidderminster,2023-04-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
776753,Worcester Street - Kidderminster,2023-04-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
776753,Worcester Street - Kidderminster,2023-04-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
776753,Worcester Street - Kidderminster,2023-04-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
776753,Worcester Street - Kidderminster,2023-04-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,26.5
776753,Worcester Street - Kidderminster,2023-04-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,26.59
776753,Worcester Street - Kidderminster,2023-04-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,18.56
776753,Worcester Street - Kidderminster,2023-04-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,30.3
776753,Worcester Street - Kidderminster,2023-04-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
776753,Worcester Street - Kidderminster,2023-04-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
776753,Worcester Street - Kidderminster,2023-04-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
776753,Worcester Street - Kidderminster,2023-04-12T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.77
776753,Worcester Street - Kidderminster,2023-04-12T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
776753,Worcester Street - Kidderminster,2023-04-12T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.81
776753,Worcester Street - Kidderminster,2023-04-12T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.91
776753,Worcester Street - Kidderminster,2023-04-12T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.02
776753,Worcester Street - Kidderminster,2023-04-12T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.22
776753,Worcester Street - Kidderminster,2023-04-12T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
776753,Worcester Street - Kidderminster,2023-04-12T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
776753,Worcester Street - Kidderminster,2023-04-12T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-04-12T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.6
776753,Worcester Street - Kidderminster,2023-04-12T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
776753,Worcester Street - Kidderminster,2023-04-12T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
776753,Worcester Street - Kidderminster,2023-04-12T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776753,Worcester Street - Kidderminster,2023-04-12T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.68
776753,Worcester Street - Kidderminster,2023-04-12T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.97
776753,Worcester Street - Kidderminster,2023-04-12T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.27
776753,Worcester Street - Kidderminster,2023-04-12T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
776753,Worcester Street - Kidderminster,2023-04-12T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.2
776753,Worcester Street - Kidderminster,2023-04-12T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.0
776753,Worcester Street - Kidderminster,2023-04-12T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
776753,Worcester Street - Kidderminster,2023-04-12T15:00:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-04-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-04-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
776753,Worcester Street - Kidderminster,2023-04-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-04-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
776753,Worcester Street - Kidderminster,2023-04-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776753,Worcester Street - Kidderminster,2023-04-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
776753,Worcester Street - Kidderminster,2023-04-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
776753,Worcester Street - Kidderminster,2023-04-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
776753,Worcester Street - Kidderminster,2023-04-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
776753,Worcester Street - Kidderminster,2023-04-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,30.4
776753,Worcester Street - Kidderminster,2023-04-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,28.44
776753,Worcester Street - Kidderminster,2023-04-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.4
776753,Worcester Street - Kidderminster,2023-04-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
776753,Worcester Street - Kidderminster,2023-04-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
776753,Worcester Street - Kidderminster,2023-04-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
776753,Worcester Street - Kidderminster,2023-04-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
776753,Worcester Street - Kidderminster,2023-04-12T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.7
776753,Worcester Street - Kidderminster,2023-04-12T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
776753,Worcester Street - Kidderminster,2023-04-12T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.88
776753,Worcester Street - Kidderminster,2023-04-12T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.4
776753,Worcester Street - Kidderminster,2023-04-12T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.39
776753,Worcester Street - Kidderminster,2023-04-12T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.98
776753,Worcester Street - Kidderminster,2023-04-12T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
776753,Worcester Street - Kidderminster,2023-04-12T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
776753,Worcester Street - Kidderminster,2023-04-12T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
776753,Worcester Street - Kidderminster,2023-04-12T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.2
776753,Worcester Street - Kidderminster,2023-04-12T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
776753,Worcester Street - Kidderminster,2023-04-12T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
776753,Worcester Street - Kidderminster,2023-04-12T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776753,Worcester Street - Kidderminster,2023-04-12T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.38
776753,Worcester Street - Kidderminster,2023-04-12T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.21
776753,Worcester Street - Kidderminster,2023-04-12T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.12
776753,Worcester Street - Kidderminster,2023-04-12T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
776753,Worcester Street - Kidderminster,2023-04-12T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.1
776753,Worcester Street - Kidderminster,2023-04-12T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.1
776753,Worcester Street - Kidderminster,2023-04-12T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
776753,Worcester Street - Kidderminster,2023-04-12T14:50:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-04-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
776753,Worcester Street - Kidderminster,2023-04-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
776753,Worcester Street - Kidderminster,2023-04-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
776753,Worcester Street - Kidderminster,2023-04-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776753,Worcester Street - Kidderminster,2023-04-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
776753,Worcester Street - Kidderminster,2023-04-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
776753,Worcester Street - Kidderminster,2023-04-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
776753,Worcester Street - Kidderminster,2023-04-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
776753,Worcester Street - Kidderminster,2023-04-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,32.9
776753,Worcester Street - Kidderminster,2023-04-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,31.5
776753,Worcester Street - Kidderminster,2023-04-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.9
776753,Worcester Street - Kidderminster,2023-04-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
776753,Worcester Street - Kidderminster,2023-04-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
776753,Worcester Street - Kidderminster,2023-04-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
776753,Worcester Street - Kidderminster,2023-04-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
776753,Worcester Street - Kidderminster,2023-04-12T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.65
776753,Worcester Street - Kidderminster,2023-04-12T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
776753,Worcester Street - Kidderminster,2023-04-12T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.09
776753,Worcester Street - Kidderminster,2023-04-12T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.27
776753,Worcester Street - Kidderminster,2023-04-12T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.56
776753,Worcester Street - Kidderminster,2023-04-12T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.14
776753,Worcester Street - Kidderminster,2023-04-12T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
776753,Worcester Street - Kidderminster,2023-04-12T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
776753,Worcester Street - Kidderminster,2023-04-12T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
776753,Worcester Street - Kidderminster,2023-04-12T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.9
776753,Worcester Street - Kidderminster,2023-04-12T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
776753,Worcester Street - Kidderminster,2023-04-12T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
776753,Worcester Street - Kidderminster,2023-04-12T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776753,Worcester Street - Kidderminster,2023-04-12T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.43
776753,Worcester Street - Kidderminster,2023-04-12T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.84
776753,Worcester Street - Kidderminster,2023-04-12T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.98
776753,Worcester Street - Kidderminster,2023-04-12T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
776753,Worcester Street - Kidderminster,2023-04-12T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.9
776753,Worcester Street - Kidderminster,2023-04-12T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.7
776753,Worcester Street - Kidderminster,2023-04-12T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
776753,Worcester Street - Kidderminster,2023-04-12T14:40:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-04-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
776753,Worcester Street - Kidderminster,2023-04-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-04-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
776753,Worcester Street - Kidderminster,2023-04-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776753,Worcester Street - Kidderminster,2023-04-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
776753,Worcester Street - Kidderminster,2023-04-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
776753,Worcester Street - Kidderminster,2023-04-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
776753,Worcester Street - Kidderminster,2023-04-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
776753,Worcester Street - Kidderminster,2023-04-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,32.63
776753,Worcester Street - Kidderminster,2023-04-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,31.25
776753,Worcester Street - Kidderminster,2023-04-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,21.03
776753,Worcester Street - Kidderminster,2023-04-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
776753,Worcester Street - Kidderminster,2023-04-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
776753,Worcester Street - Kidderminster,2023-04-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
776753,Worcester Street - Kidderminster,2023-04-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
776753,Worcester Street - Kidderminster,2023-04-12T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.75
776753,Worcester Street - Kidderminster,2023-04-12T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
776753,Worcester Street - Kidderminster,2023-04-12T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.18
776753,Worcester Street - Kidderminster,2023-04-12T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.17
776753,Worcester Street - Kidderminster,2023-04-12T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.74
776753,Worcester Street - Kidderminster,2023-04-12T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.27
776753,Worcester Street - Kidderminster,2023-04-12T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
776753,Worcester Street - Kidderminster,2023-04-12T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
776753,Worcester Street - Kidderminster,2023-04-12T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
776753,Worcester Street - Kidderminster,2023-04-12T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.9
776753,Worcester Street - Kidderminster,2023-04-12T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
776753,Worcester Street - Kidderminster,2023-04-12T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
776753,Worcester Street - Kidderminster,2023-04-12T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776753,Worcester Street - Kidderminster,2023-04-12T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.54
776753,Worcester Street - Kidderminster,2023-04-12T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.55
776753,Worcester Street - Kidderminster,2023-04-12T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.61
776753,Worcester Street - Kidderminster,2023-04-12T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
776753,Worcester Street - Kidderminster,2023-04-12T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.0
776753,Worcester Street - Kidderminster,2023-04-12T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.8
776753,Worcester Street - Kidderminster,2023-04-12T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
776753,Worcester Street - Kidderminster,2023-04-12T14:30:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-04-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
776753,Worcester Street - Kidderminster,2023-04-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-04-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
776753,Worcester Street - Kidderminster,2023-04-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776753,Worcester Street - Kidderminster,2023-04-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
776753,Worcester Street - Kidderminster,2023-04-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
776753,Worcester Street - Kidderminster,2023-04-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
776753,Worcester Street - Kidderminster,2023-04-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
776753,Worcester Street - Kidderminster,2023-04-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,35.42
776753,Worcester Street - Kidderminster,2023-04-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,33.01
776753,Worcester Street - Kidderminster,2023-04-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.87
776753,Worcester Street - Kidderminster,2023-04-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
776753,Worcester Street - Kidderminster,2023-04-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
776753,Worcester Street - Kidderminster,2023-04-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
776753,Worcester Street - Kidderminster,2023-04-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
776753,Worcester Street - Kidderminster,2023-04-12T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.92
776753,Worcester Street - Kidderminster,2023-04-12T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
776753,Worcester Street - Kidderminster,2023-04-12T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.89
776753,Worcester Street - Kidderminster,2023-04-12T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.67
776753,Worcester Street - Kidderminster,2023-04-12T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.69
776753,Worcester Street - Kidderminster,2023-04-12T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.98
776753,Worcester Street - Kidderminster,2023-04-12T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
776753,Worcester Street - Kidderminster,2023-04-12T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.3
776753,Worcester Street - Kidderminster,2023-04-12T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
776753,Worcester Street - Kidderminster,2023-04-12T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.9
776753,Worcester Street - Kidderminster,2023-04-12T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
776753,Worcester Street - Kidderminster,2023-04-12T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
776753,Worcester Street - Kidderminster,2023-04-12T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776753,Worcester Street - Kidderminster,2023-04-12T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.21
776753,Worcester Street - Kidderminster,2023-04-12T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.36
776753,Worcester Street - Kidderminster,2023-04-12T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.81
776753,Worcester Street - Kidderminster,2023-04-12T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
776753,Worcester Street - Kidderminster,2023-04-12T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.0
776753,Worcester Street - Kidderminster,2023-04-12T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.2
776753,Worcester Street - Kidderminster,2023-04-12T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
776753,Worcester Street - Kidderminster,2023-04-12T14:20:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776753,Worcester Street - Kidderminster,2023-04-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
776753,Worcester Street - Kidderminster,2023-04-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-04-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
776753,Worcester Street - Kidderminster,2023-04-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-04-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
776753,Worcester Street - Kidderminster,2023-04-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
776753,Worcester Street - Kidderminster,2023-04-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
776753,Worcester Street - Kidderminster,2023-04-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
776753,Worcester Street - Kidderminster,2023-04-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
776753,Worcester Street - Kidderminster,2023-04-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,31.66
776753,Worcester Street - Kidderminster,2023-04-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,21.71
776753,Worcester Street - Kidderminster,2023-04-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
776753,Worcester Street - Kidderminster,2023-04-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
776753,Worcester Street - Kidderminster,2023-04-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
776753,Worcester Street - Kidderminster,2023-04-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
776753,Worcester Street - Kidderminster,2023-04-12T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.9
776753,Worcester Street - Kidderminster,2023-04-12T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
776753,Worcester Street - Kidderminster,2023-04-12T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.08
776753,Worcester Street - Kidderminster,2023-04-12T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.75
776753,Worcester Street - Kidderminster,2023-04-12T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.6
776753,Worcester Street - Kidderminster,2023-04-12T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.41
776753,Worcester Street - Kidderminster,2023-04-12T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.7
776753,Worcester Street - Kidderminster,2023-04-12T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
776753,Worcester Street - Kidderminster,2023-04-12T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
776753,Worcester Street - Kidderminster,2023-04-12T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.5
776753,Worcester Street - Kidderminster,2023-04-12T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
776753,Worcester Street - Kidderminster,2023-04-12T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
776753,Worcester Street - Kidderminster,2023-04-12T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776753,Worcester Street - Kidderminster,2023-04-12T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.89
776753,Worcester Street - Kidderminster,2023-04-12T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.01
776753,Worcester Street - Kidderminster,2023-04-12T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.39
776753,Worcester Street - Kidderminster,2023-04-12T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
776753,Worcester Street - Kidderminster,2023-04-12T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.8
776753,Worcester Street - Kidderminster,2023-04-12T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.8
776753,Worcester Street - Kidderminster,2023-04-12T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
776753,Worcester Street - Kidderminster,2023-04-12T14:10:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776753,Worcester Street - Kidderminster,2023-04-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
776753,Worcester Street - Kidderminster,2023-04-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-04-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
776753,Worcester Street - Kidderminster,2023-04-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-04-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
776753,Worcester Street - Kidderminster,2023-04-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
776753,Worcester Street - Kidderminster,2023-04-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
776753,Worcester Street - Kidderminster,2023-04-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
776753,Worcester Street - Kidderminster,2023-04-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,31.49
776753,Worcester Street - Kidderminster,2023-04-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,31.93
776753,Worcester Street - Kidderminster,2023-04-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,20.76
776753,Worcester Street - Kidderminster,2023-04-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
776753,Worcester Street - Kidderminster,2023-04-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
776753,Worcester Street - Kidderminster,2023-04-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
776753,Worcester Street - Kidderminster,2023-04-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
776753,Worcester Street - Kidderminster,2023-04-12T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.89
776753,Worcester Street - Kidderminster,2023-04-12T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
776753,Worcester Street - Kidderminster,2023-04-12T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.11
776753,Worcester Street - Kidderminster,2023-04-12T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.87
776753,Worcester Street - Kidderminster,2023-04-12T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.59
776753,Worcester Street - Kidderminster,2023-04-12T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.62
776753,Worcester Street - Kidderminster,2023-04-12T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
776753,Worcester Street - Kidderminster,2023-04-12T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.0
776753,Worcester Street - Kidderminster,2023-04-12T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
776753,Worcester Street - Kidderminster,2023-04-12T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.4
776753,Worcester Street - Kidderminster,2023-04-12T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
776753,Worcester Street - Kidderminster,2023-04-12T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
776753,Worcester Street - Kidderminster,2023-04-12T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776753,Worcester Street - Kidderminster,2023-04-12T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.67
776753,Worcester Street - Kidderminster,2023-04-12T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.84
776753,Worcester Street - Kidderminster,2023-04-12T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.34
776753,Worcester Street - Kidderminster,2023-04-12T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-04-12T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.9
776753,Worcester Street - Kidderminster,2023-04-12T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.2
776753,Worcester Street - Kidderminster,2023-04-12T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
776753,Worcester Street - Kidderminster,2023-04-12T14:00:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776753,Worcester Street - Kidderminster,2023-04-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
776753,Worcester Street - Kidderminster,2023-04-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-04-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
776753,Worcester Street - Kidderminster,2023-04-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-04-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
776753,Worcester Street - Kidderminster,2023-04-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
776753,Worcester Street - Kidderminster,2023-04-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
776753,Worcester Street - Kidderminster,2023-04-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
776753,Worcester Street - Kidderminster,2023-04-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,27.64
776753,Worcester Street - Kidderminster,2023-04-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,32.88
776753,Worcester Street - Kidderminster,2023-04-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,25.8
776753,Worcester Street - Kidderminster,2023-04-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,28.5
776753,Worcester Street - Kidderminster,2023-04-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
776753,Worcester Street - Kidderminster,2023-04-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
776753,Worcester Street - Kidderminster,2023-04-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
776753,Worcester Street - Kidderminster,2023-04-12T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.7
776753,Worcester Street - Kidderminster,2023-04-12T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
776753,Worcester Street - Kidderminster,2023-04-12T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.07
776753,Worcester Street - Kidderminster,2023-04-12T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.52
776753,Worcester Street - Kidderminster,2023-04-12T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.58
776753,Worcester Street - Kidderminster,2023-04-12T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.53
776753,Worcester Street - Kidderminster,2023-04-12T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.5
776753,Worcester Street - Kidderminster,2023-04-12T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.6
776753,Worcester Street - Kidderminster,2023-04-12T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
776753,Worcester Street - Kidderminster,2023-04-12T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.0
776753,Worcester Street - Kidderminster,2023-04-12T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
776753,Worcester Street - Kidderminster,2023-04-12T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
776753,Worcester Street - Kidderminster,2023-04-12T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776753,Worcester Street - Kidderminster,2023-04-12T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.82
776753,Worcester Street - Kidderminster,2023-04-12T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.43
776753,Worcester Street - Kidderminster,2023-04-12T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.73
776753,Worcester Street - Kidderminster,2023-04-12T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
776753,Worcester Street - Kidderminster,2023-04-12T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.5
776753,Worcester Street - Kidderminster,2023-04-12T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.7
776753,Worcester Street - Kidderminster,2023-04-12T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
776753,Worcester Street - Kidderminster,2023-04-12T13:50:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776753,Worcester Street - Kidderminster,2023-04-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
776753,Worcester Street - Kidderminster,2023-04-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-04-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
776753,Worcester Street - Kidderminster,2023-04-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-04-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
776753,Worcester Street - Kidderminster,2023-04-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-04-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
776753,Worcester Street - Kidderminster,2023-04-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
776753,Worcester Street - Kidderminster,2023-04-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,28.41
776753,Worcester Street - Kidderminster,2023-04-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,32.38
776753,Worcester Street - Kidderminster,2023-04-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,26.62
776753,Worcester Street - Kidderminster,2023-04-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,24.8
776753,Worcester Street - Kidderminster,2023-04-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
776753,Worcester Street - Kidderminster,2023-04-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
776753,Worcester Street - Kidderminster,2023-04-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
776753,Worcester Street - Kidderminster,2023-04-12T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.73
776753,Worcester Street - Kidderminster,2023-04-12T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
776753,Worcester Street - Kidderminster,2023-04-12T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.97
776753,Worcester Street - Kidderminster,2023-04-12T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.95
776753,Worcester Street - Kidderminster,2023-04-12T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.62
776753,Worcester Street - Kidderminster,2023-04-12T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.5
776753,Worcester Street - Kidderminster,2023-04-12T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
776753,Worcester Street - Kidderminster,2023-04-12T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.7
776753,Worcester Street - Kidderminster,2023-04-12T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
776753,Worcester Street - Kidderminster,2023-04-12T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.9
776753,Worcester Street - Kidderminster,2023-04-12T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
776753,Worcester Street - Kidderminster,2023-04-12T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
776753,Worcester Street - Kidderminster,2023-04-12T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776753,Worcester Street - Kidderminster,2023-04-12T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.79
776753,Worcester Street - Kidderminster,2023-04-12T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.31
776753,Worcester Street - Kidderminster,2023-04-12T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.13
776753,Worcester Street - Kidderminster,2023-04-12T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
776753,Worcester Street - Kidderminster,2023-04-12T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.5
776753,Worcester Street - Kidderminster,2023-04-12T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.3
776753,Worcester Street - Kidderminster,2023-04-12T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
776753,Worcester Street - Kidderminster,2023-04-12T13:40:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
