Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-04-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
776753,Worcester Street - Kidderminster,2023-04-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-04-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
776753,Worcester Street - Kidderminster,2023-04-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-04-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
776753,Worcester Street - Kidderminster,2023-04-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
776753,Worcester Street - Kidderminster,2023-04-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
776753,Worcester Street - Kidderminster,2023-04-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
776753,Worcester Street - Kidderminster,2023-04-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,27.54
776753,Worcester Street - Kidderminster,2023-04-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,32.56
776753,Worcester Street - Kidderminster,2023-04-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,26.36
776753,Worcester Street - Kidderminster,2023-04-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,25.9
776753,Worcester Street - Kidderminster,2023-04-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
776753,Worcester Street - Kidderminster,2023-04-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
776753,Worcester Street - Kidderminster,2023-04-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
776753,Worcester Street - Kidderminster,2023-04-12T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.65
776753,Worcester Street - Kidderminster,2023-04-12T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
776753,Worcester Street - Kidderminster,2023-04-12T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.95
776753,Worcester Street - Kidderminster,2023-04-12T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.96
776753,Worcester Street - Kidderminster,2023-04-12T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.6
776753,Worcester Street - Kidderminster,2023-04-12T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.87
776753,Worcester Street - Kidderminster,2023-04-12T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
776753,Worcester Street - Kidderminster,2023-04-12T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.7
776753,Worcester Street - Kidderminster,2023-04-12T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
776753,Worcester Street - Kidderminster,2023-04-12T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.6
776753,Worcester Street - Kidderminster,2023-04-12T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
776753,Worcester Street - Kidderminster,2023-04-12T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
776753,Worcester Street - Kidderminster,2023-04-12T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776753,Worcester Street - Kidderminster,2023-04-12T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.99
776753,Worcester Street - Kidderminster,2023-04-12T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.3
776753,Worcester Street - Kidderminster,2023-04-12T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.77
776753,Worcester Street - Kidderminster,2023-04-12T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
776753,Worcester Street - Kidderminster,2023-04-12T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.3
776753,Worcester Street - Kidderminster,2023-04-12T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.3
776753,Worcester Street - Kidderminster,2023-04-12T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
776753,Worcester Street - Kidderminster,2023-04-12T13:30:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776753,Worcester Street - Kidderminster,2023-04-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
776753,Worcester Street - Kidderminster,2023-04-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-04-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
776753,Worcester Street - Kidderminster,2023-04-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-04-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
776753,Worcester Street - Kidderminster,2023-04-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
776753,Worcester Street - Kidderminster,2023-04-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
776753,Worcester Street - Kidderminster,2023-04-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
776753,Worcester Street - Kidderminster,2023-04-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,29.78
776753,Worcester Street - Kidderminster,2023-04-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,32.04
776753,Worcester Street - Kidderminster,2023-04-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,27.39
776753,Worcester Street - Kidderminster,2023-04-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,23.0
776753,Worcester Street - Kidderminster,2023-04-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
776753,Worcester Street - Kidderminster,2023-04-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
776753,Worcester Street - Kidderminster,2023-04-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
776753,Worcester Street - Kidderminster,2023-04-12T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.87
776753,Worcester Street - Kidderminster,2023-04-12T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
776753,Worcester Street - Kidderminster,2023-04-12T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.01
776753,Worcester Street - Kidderminster,2023-04-12T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.42
776753,Worcester Street - Kidderminster,2023-04-12T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.62
776753,Worcester Street - Kidderminster,2023-04-12T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.16
776753,Worcester Street - Kidderminster,2023-04-12T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.8
776753,Worcester Street - Kidderminster,2023-04-12T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.5
776753,Worcester Street - Kidderminster,2023-04-12T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
776753,Worcester Street - Kidderminster,2023-04-12T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.3
776753,Worcester Street - Kidderminster,2023-04-12T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
776753,Worcester Street - Kidderminster,2023-04-12T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
776753,Worcester Street - Kidderminster,2023-04-12T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776753,Worcester Street - Kidderminster,2023-04-12T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.33
776753,Worcester Street - Kidderminster,2023-04-12T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.04
776753,Worcester Street - Kidderminster,2023-04-12T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.14
776753,Worcester Street - Kidderminster,2023-04-12T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
776753,Worcester Street - Kidderminster,2023-04-12T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.8
776753,Worcester Street - Kidderminster,2023-04-12T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.4
776753,Worcester Street - Kidderminster,2023-04-12T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
776753,Worcester Street - Kidderminster,2023-04-12T13:20:00.000+00:00,transformer,,Temperature,C,13.2
776753,Worcester Street - Kidderminster,2023-04-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-04-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
776753,Worcester Street - Kidderminster,2023-04-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-04-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
776753,Worcester Street - Kidderminster,2023-04-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-04-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
776753,Worcester Street - Kidderminster,2023-04-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
776753,Worcester Street - Kidderminster,2023-04-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
776753,Worcester Street - Kidderminster,2023-04-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
776753,Worcester Street - Kidderminster,2023-04-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,30.14
776753,Worcester Street - Kidderminster,2023-04-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,30.69
776753,Worcester Street - Kidderminster,2023-04-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,27.97
776753,Worcester Street - Kidderminster,2023-04-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,23.2
776753,Worcester Street - Kidderminster,2023-04-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
776753,Worcester Street - Kidderminster,2023-04-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
776753,Worcester Street - Kidderminster,2023-04-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
776753,Worcester Street - Kidderminster,2023-04-12T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.93
776753,Worcester Street - Kidderminster,2023-04-12T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
776753,Worcester Street - Kidderminster,2023-04-12T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.14
776753,Worcester Street - Kidderminster,2023-04-12T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.29
776753,Worcester Street - Kidderminster,2023-04-12T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.6
776753,Worcester Street - Kidderminster,2023-04-12T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.82
776753,Worcester Street - Kidderminster,2023-04-12T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.0
776753,Worcester Street - Kidderminster,2023-04-12T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.4
776753,Worcester Street - Kidderminster,2023-04-12T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
776753,Worcester Street - Kidderminster,2023-04-12T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.8
776753,Worcester Street - Kidderminster,2023-04-12T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
776753,Worcester Street - Kidderminster,2023-04-12T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
776753,Worcester Street - Kidderminster,2023-04-12T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776753,Worcester Street - Kidderminster,2023-04-12T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.74
776753,Worcester Street - Kidderminster,2023-04-12T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.08
776753,Worcester Street - Kidderminster,2023-04-12T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.84
776753,Worcester Street - Kidderminster,2023-04-12T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-04-12T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.5
776753,Worcester Street - Kidderminster,2023-04-12T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.5
776753,Worcester Street - Kidderminster,2023-04-12T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
776753,Worcester Street - Kidderminster,2023-04-12T13:10:00.000+00:00,transformer,,Temperature,C,13.2
776753,Worcester Street - Kidderminster,2023-04-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-04-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
776753,Worcester Street - Kidderminster,2023-04-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-04-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
776753,Worcester Street - Kidderminster,2023-04-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-04-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
776753,Worcester Street - Kidderminster,2023-04-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
776753,Worcester Street - Kidderminster,2023-04-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
776753,Worcester Street - Kidderminster,2023-04-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
776753,Worcester Street - Kidderminster,2023-04-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,31.17
776753,Worcester Street - Kidderminster,2023-04-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,30.77
776753,Worcester Street - Kidderminster,2023-04-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,32.27
776753,Worcester Street - Kidderminster,2023-04-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,20.8
776753,Worcester Street - Kidderminster,2023-04-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
776753,Worcester Street - Kidderminster,2023-04-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
776753,Worcester Street - Kidderminster,2023-04-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
776753,Worcester Street - Kidderminster,2023-04-12T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.83
776753,Worcester Street - Kidderminster,2023-04-12T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
776753,Worcester Street - Kidderminster,2023-04-12T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.18
776753,Worcester Street - Kidderminster,2023-04-12T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.37
776753,Worcester Street - Kidderminster,2023-04-12T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.62
776753,Worcester Street - Kidderminster,2023-04-12T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.96
776753,Worcester Street - Kidderminster,2023-04-12T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.7
776753,Worcester Street - Kidderminster,2023-04-12T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.2
776753,Worcester Street - Kidderminster,2023-04-12T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
776753,Worcester Street - Kidderminster,2023-04-12T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.3
776753,Worcester Street - Kidderminster,2023-04-12T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
776753,Worcester Street - Kidderminster,2023-04-12T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
776753,Worcester Street - Kidderminster,2023-04-12T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776753,Worcester Street - Kidderminster,2023-04-12T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.68
776753,Worcester Street - Kidderminster,2023-04-12T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.44
776753,Worcester Street - Kidderminster,2023-04-12T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.92
776753,Worcester Street - Kidderminster,2023-04-12T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
776753,Worcester Street - Kidderminster,2023-04-12T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.3
776753,Worcester Street - Kidderminster,2023-04-12T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.8
776753,Worcester Street - Kidderminster,2023-04-12T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
776753,Worcester Street - Kidderminster,2023-04-12T13:00:00.000+00:00,transformer,,Temperature,C,13.2
776753,Worcester Street - Kidderminster,2023-04-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-04-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
776753,Worcester Street - Kidderminster,2023-04-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-04-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
776753,Worcester Street - Kidderminster,2023-04-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-04-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
776753,Worcester Street - Kidderminster,2023-04-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-04-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
776753,Worcester Street - Kidderminster,2023-04-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
776753,Worcester Street - Kidderminster,2023-04-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,31.93
776753,Worcester Street - Kidderminster,2023-04-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,31.93
776753,Worcester Street - Kidderminster,2023-04-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,28.57
776753,Worcester Street - Kidderminster,2023-04-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,23.0
776753,Worcester Street - Kidderminster,2023-04-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
776753,Worcester Street - Kidderminster,2023-04-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
776753,Worcester Street - Kidderminster,2023-04-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
776753,Worcester Street - Kidderminster,2023-04-12T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.78
776753,Worcester Street - Kidderminster,2023-04-12T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
776753,Worcester Street - Kidderminster,2023-04-12T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.24
776753,Worcester Street - Kidderminster,2023-04-12T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.0
776753,Worcester Street - Kidderminster,2023-04-12T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.56
776753,Worcester Street - Kidderminster,2023-04-12T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.62
776753,Worcester Street - Kidderminster,2023-04-12T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
776753,Worcester Street - Kidderminster,2023-04-12T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.5
776753,Worcester Street - Kidderminster,2023-04-12T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
776753,Worcester Street - Kidderminster,2023-04-12T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.0
776753,Worcester Street - Kidderminster,2023-04-12T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
776753,Worcester Street - Kidderminster,2023-04-12T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
776753,Worcester Street - Kidderminster,2023-04-12T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776753,Worcester Street - Kidderminster,2023-04-12T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.07
776753,Worcester Street - Kidderminster,2023-04-12T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.37
776753,Worcester Street - Kidderminster,2023-04-12T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.91
776753,Worcester Street - Kidderminster,2023-04-12T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
776753,Worcester Street - Kidderminster,2023-04-12T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.7
776753,Worcester Street - Kidderminster,2023-04-12T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.6
776753,Worcester Street - Kidderminster,2023-04-12T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
776753,Worcester Street - Kidderminster,2023-04-12T12:50:00.000+00:00,transformer,,Temperature,C,13.2
776753,Worcester Street - Kidderminster,2023-04-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-04-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
776753,Worcester Street - Kidderminster,2023-04-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-04-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
776753,Worcester Street - Kidderminster,2023-04-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-04-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
776753,Worcester Street - Kidderminster,2023-04-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
776753,Worcester Street - Kidderminster,2023-04-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
776753,Worcester Street - Kidderminster,2023-04-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
776753,Worcester Street - Kidderminster,2023-04-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,31.73
776753,Worcester Street - Kidderminster,2023-04-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,31.75
776753,Worcester Street - Kidderminster,2023-04-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,27.31
776753,Worcester Street - Kidderminster,2023-04-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,24.9
776753,Worcester Street - Kidderminster,2023-04-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
776753,Worcester Street - Kidderminster,2023-04-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
776753,Worcester Street - Kidderminster,2023-04-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
776753,Worcester Street - Kidderminster,2023-04-12T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.76
776753,Worcester Street - Kidderminster,2023-04-12T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
776753,Worcester Street - Kidderminster,2023-04-12T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.12
776753,Worcester Street - Kidderminster,2023-04-12T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.61
776753,Worcester Street - Kidderminster,2023-04-12T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.57
776753,Worcester Street - Kidderminster,2023-04-12T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.71
776753,Worcester Street - Kidderminster,2023-04-12T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.8
776753,Worcester Street - Kidderminster,2023-04-12T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.2
776753,Worcester Street - Kidderminster,2023-04-12T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
776753,Worcester Street - Kidderminster,2023-04-12T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.2
776753,Worcester Street - Kidderminster,2023-04-12T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
776753,Worcester Street - Kidderminster,2023-04-12T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
776753,Worcester Street - Kidderminster,2023-04-12T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776753,Worcester Street - Kidderminster,2023-04-12T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.01
776753,Worcester Street - Kidderminster,2023-04-12T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.62
776753,Worcester Street - Kidderminster,2023-04-12T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.82
776753,Worcester Street - Kidderminster,2023-04-12T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
776753,Worcester Street - Kidderminster,2023-04-12T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.4
776753,Worcester Street - Kidderminster,2023-04-12T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.6
776753,Worcester Street - Kidderminster,2023-04-12T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
776753,Worcester Street - Kidderminster,2023-04-12T12:40:00.000+00:00,transformer,,Temperature,C,13.2
776753,Worcester Street - Kidderminster,2023-04-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-04-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
776753,Worcester Street - Kidderminster,2023-04-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-04-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
776753,Worcester Street - Kidderminster,2023-04-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-04-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
776753,Worcester Street - Kidderminster,2023-04-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
776753,Worcester Street - Kidderminster,2023-04-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
776753,Worcester Street - Kidderminster,2023-04-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
776753,Worcester Street - Kidderminster,2023-04-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,30.94
776753,Worcester Street - Kidderminster,2023-04-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,32.12
776753,Worcester Street - Kidderminster,2023-04-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,30.23
776753,Worcester Street - Kidderminster,2023-04-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,18.8
776753,Worcester Street - Kidderminster,2023-04-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
776753,Worcester Street - Kidderminster,2023-04-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
776753,Worcester Street - Kidderminster,2023-04-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
776753,Worcester Street - Kidderminster,2023-04-12T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.7
776753,Worcester Street - Kidderminster,2023-04-12T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
776753,Worcester Street - Kidderminster,2023-04-12T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
776753,Worcester Street - Kidderminster,2023-04-12T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.02
776753,Worcester Street - Kidderminster,2023-04-12T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.58
776753,Worcester Street - Kidderminster,2023-04-12T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.93
776753,Worcester Street - Kidderminster,2023-04-12T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.9
776753,Worcester Street - Kidderminster,2023-04-12T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.1
776753,Worcester Street - Kidderminster,2023-04-12T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
776753,Worcester Street - Kidderminster,2023-04-12T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.3
776753,Worcester Street - Kidderminster,2023-04-12T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
776753,Worcester Street - Kidderminster,2023-04-12T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
776753,Worcester Street - Kidderminster,2023-04-12T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776753,Worcester Street - Kidderminster,2023-04-12T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.43
776753,Worcester Street - Kidderminster,2023-04-12T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.92
776753,Worcester Street - Kidderminster,2023-04-12T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.72
776753,Worcester Street - Kidderminster,2023-04-12T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
776753,Worcester Street - Kidderminster,2023-04-12T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.3
776753,Worcester Street - Kidderminster,2023-04-12T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.3
776753,Worcester Street - Kidderminster,2023-04-12T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
776753,Worcester Street - Kidderminster,2023-04-12T12:30:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-04-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
776753,Worcester Street - Kidderminster,2023-04-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-04-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
776753,Worcester Street - Kidderminster,2023-04-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-04-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
776753,Worcester Street - Kidderminster,2023-04-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
776753,Worcester Street - Kidderminster,2023-04-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
776753,Worcester Street - Kidderminster,2023-04-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
776753,Worcester Street - Kidderminster,2023-04-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,29.69
776753,Worcester Street - Kidderminster,2023-04-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,32.18
776753,Worcester Street - Kidderminster,2023-04-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,28.33
776753,Worcester Street - Kidderminster,2023-04-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,22.6
776753,Worcester Street - Kidderminster,2023-04-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
776753,Worcester Street - Kidderminster,2023-04-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
776753,Worcester Street - Kidderminster,2023-04-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
776753,Worcester Street - Kidderminster,2023-04-12T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.97
776753,Worcester Street - Kidderminster,2023-04-12T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
776753,Worcester Street - Kidderminster,2023-04-12T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.13
776753,Worcester Street - Kidderminster,2023-04-12T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.82
776753,Worcester Street - Kidderminster,2023-04-12T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.6
776753,Worcester Street - Kidderminster,2023-04-12T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.28
776753,Worcester Street - Kidderminster,2023-04-12T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.7
776753,Worcester Street - Kidderminster,2023-04-12T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.0
776753,Worcester Street - Kidderminster,2023-04-12T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
776753,Worcester Street - Kidderminster,2023-04-12T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.5
776753,Worcester Street - Kidderminster,2023-04-12T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
776753,Worcester Street - Kidderminster,2023-04-12T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
776753,Worcester Street - Kidderminster,2023-04-12T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776753,Worcester Street - Kidderminster,2023-04-12T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.95
776753,Worcester Street - Kidderminster,2023-04-12T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.16
776753,Worcester Street - Kidderminster,2023-04-12T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.21
776753,Worcester Street - Kidderminster,2023-04-12T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
776753,Worcester Street - Kidderminster,2023-04-12T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.3
776753,Worcester Street - Kidderminster,2023-04-12T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.4
776753,Worcester Street - Kidderminster,2023-04-12T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
776753,Worcester Street - Kidderminster,2023-04-12T12:20:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-04-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
776753,Worcester Street - Kidderminster,2023-04-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-04-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
776753,Worcester Street - Kidderminster,2023-04-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-04-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
776753,Worcester Street - Kidderminster,2023-04-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
776753,Worcester Street - Kidderminster,2023-04-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
776753,Worcester Street - Kidderminster,2023-04-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
776753,Worcester Street - Kidderminster,2023-04-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,30.03
776753,Worcester Street - Kidderminster,2023-04-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,32.52
776753,Worcester Street - Kidderminster,2023-04-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,28.15
776753,Worcester Street - Kidderminster,2023-04-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,22.7
776753,Worcester Street - Kidderminster,2023-04-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
776753,Worcester Street - Kidderminster,2023-04-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
776753,Worcester Street - Kidderminster,2023-04-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
776753,Worcester Street - Kidderminster,2023-04-12T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.9
776753,Worcester Street - Kidderminster,2023-04-12T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
776753,Worcester Street - Kidderminster,2023-04-12T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.09
776753,Worcester Street - Kidderminster,2023-04-12T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.49
776753,Worcester Street - Kidderminster,2023-04-12T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.6
776753,Worcester Street - Kidderminster,2023-04-12T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.73
776753,Worcester Street - Kidderminster,2023-04-12T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.3
776753,Worcester Street - Kidderminster,2023-04-12T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.4
776753,Worcester Street - Kidderminster,2023-04-12T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
776753,Worcester Street - Kidderminster,2023-04-12T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.4
776753,Worcester Street - Kidderminster,2023-04-12T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
776753,Worcester Street - Kidderminster,2023-04-12T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
776753,Worcester Street - Kidderminster,2023-04-12T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776753,Worcester Street - Kidderminster,2023-04-12T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.83
776753,Worcester Street - Kidderminster,2023-04-12T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.62
776753,Worcester Street - Kidderminster,2023-04-12T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.94
776753,Worcester Street - Kidderminster,2023-04-12T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
776753,Worcester Street - Kidderminster,2023-04-12T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.8
776753,Worcester Street - Kidderminster,2023-04-12T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.3
776753,Worcester Street - Kidderminster,2023-04-12T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
776753,Worcester Street - Kidderminster,2023-04-12T12:10:00.000+00:00,transformer,,Temperature,C,13.2
776753,Worcester Street - Kidderminster,2023-04-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-04-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
776753,Worcester Street - Kidderminster,2023-04-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-04-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
776753,Worcester Street - Kidderminster,2023-04-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-04-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
776753,Worcester Street - Kidderminster,2023-04-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
776753,Worcester Street - Kidderminster,2023-04-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
776753,Worcester Street - Kidderminster,2023-04-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
776753,Worcester Street - Kidderminster,2023-04-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,30.19
776753,Worcester Street - Kidderminster,2023-04-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,30.91
776753,Worcester Street - Kidderminster,2023-04-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,29.25
776753,Worcester Street - Kidderminster,2023-04-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,19.6
776753,Worcester Street - Kidderminster,2023-04-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
776753,Worcester Street - Kidderminster,2023-04-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
776753,Worcester Street - Kidderminster,2023-04-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
776753,Worcester Street - Kidderminster,2023-04-12T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.69
776753,Worcester Street - Kidderminster,2023-04-12T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
776753,Worcester Street - Kidderminster,2023-04-12T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.89
776753,Worcester Street - Kidderminster,2023-04-12T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.69
776753,Worcester Street - Kidderminster,2023-04-12T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.59
776753,Worcester Street - Kidderminster,2023-04-12T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.75
776753,Worcester Street - Kidderminster,2023-04-12T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.0
776753,Worcester Street - Kidderminster,2023-04-12T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.3
776753,Worcester Street - Kidderminster,2023-04-12T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
776753,Worcester Street - Kidderminster,2023-04-12T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.5
776753,Worcester Street - Kidderminster,2023-04-12T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
776753,Worcester Street - Kidderminster,2023-04-12T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
776753,Worcester Street - Kidderminster,2023-04-12T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776753,Worcester Street - Kidderminster,2023-04-12T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.92
776753,Worcester Street - Kidderminster,2023-04-12T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.83
776753,Worcester Street - Kidderminster,2023-04-12T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.35
776753,Worcester Street - Kidderminster,2023-04-12T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
776753,Worcester Street - Kidderminster,2023-04-12T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.2
776753,Worcester Street - Kidderminster,2023-04-12T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
776753,Worcester Street - Kidderminster,2023-04-12T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
776753,Worcester Street - Kidderminster,2023-04-12T12:00:00.000+00:00,transformer,,Temperature,C,13.2
776753,Worcester Street - Kidderminster,2023-04-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-04-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
776753,Worcester Street - Kidderminster,2023-04-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-04-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
776753,Worcester Street - Kidderminster,2023-04-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-04-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
776753,Worcester Street - Kidderminster,2023-04-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
776753,Worcester Street - Kidderminster,2023-04-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
776753,Worcester Street - Kidderminster,2023-04-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
776753,Worcester Street - Kidderminster,2023-04-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,27.61
776753,Worcester Street - Kidderminster,2023-04-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,27.52
776753,Worcester Street - Kidderminster,2023-04-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,28.76
776753,Worcester Street - Kidderminster,2023-04-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,17.9
776753,Worcester Street - Kidderminster,2023-04-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
776753,Worcester Street - Kidderminster,2023-04-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
776753,Worcester Street - Kidderminster,2023-04-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
776753,Worcester Street - Kidderminster,2023-04-12T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.66
776753,Worcester Street - Kidderminster,2023-04-12T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
776753,Worcester Street - Kidderminster,2023-04-12T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
776753,Worcester Street - Kidderminster,2023-04-12T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.54
776753,Worcester Street - Kidderminster,2023-04-12T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.59
776753,Worcester Street - Kidderminster,2023-04-12T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.67
776753,Worcester Street - Kidderminster,2023-04-12T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.9
776753,Worcester Street - Kidderminster,2023-04-12T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.1
776753,Worcester Street - Kidderminster,2023-04-12T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
776753,Worcester Street - Kidderminster,2023-04-12T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.6
776753,Worcester Street - Kidderminster,2023-04-12T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
776753,Worcester Street - Kidderminster,2023-04-12T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
776753,Worcester Street - Kidderminster,2023-04-12T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776753,Worcester Street - Kidderminster,2023-04-12T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.5
776753,Worcester Street - Kidderminster,2023-04-12T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.88
776753,Worcester Street - Kidderminster,2023-04-12T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.82
776753,Worcester Street - Kidderminster,2023-04-12T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
776753,Worcester Street - Kidderminster,2023-04-12T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.1
776753,Worcester Street - Kidderminster,2023-04-12T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
776753,Worcester Street - Kidderminster,2023-04-12T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
776753,Worcester Street - Kidderminster,2023-04-12T11:50:00.000+00:00,transformer,,Temperature,C,13.2
776753,Worcester Street - Kidderminster,2023-04-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-04-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
776753,Worcester Street - Kidderminster,2023-04-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-04-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
776753,Worcester Street - Kidderminster,2023-04-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776753,Worcester Street - Kidderminster,2023-04-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
776753,Worcester Street - Kidderminster,2023-04-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
776753,Worcester Street - Kidderminster,2023-04-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
776753,Worcester Street - Kidderminster,2023-04-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
776753,Worcester Street - Kidderminster,2023-04-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,26.22
776753,Worcester Street - Kidderminster,2023-04-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,26.84
776753,Worcester Street - Kidderminster,2023-04-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,28.2
776753,Worcester Street - Kidderminster,2023-04-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,18.9
776753,Worcester Street - Kidderminster,2023-04-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
776753,Worcester Street - Kidderminster,2023-04-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
776753,Worcester Street - Kidderminster,2023-04-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
776753,Worcester Street - Kidderminster,2023-04-12T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.69
776753,Worcester Street - Kidderminster,2023-04-12T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
776753,Worcester Street - Kidderminster,2023-04-12T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.18
776753,Worcester Street - Kidderminster,2023-04-12T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.08
776753,Worcester Street - Kidderminster,2023-04-12T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.57
776753,Worcester Street - Kidderminster,2023-04-12T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.72
776753,Worcester Street - Kidderminster,2023-04-12T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.7
776753,Worcester Street - Kidderminster,2023-04-12T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.1
776753,Worcester Street - Kidderminster,2023-04-12T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
776753,Worcester Street - Kidderminster,2023-04-12T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.8
776753,Worcester Street - Kidderminster,2023-04-12T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
776753,Worcester Street - Kidderminster,2023-04-12T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
776753,Worcester Street - Kidderminster,2023-04-12T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776753,Worcester Street - Kidderminster,2023-04-12T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.43
776753,Worcester Street - Kidderminster,2023-04-12T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.46
776753,Worcester Street - Kidderminster,2023-04-12T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.94
776753,Worcester Street - Kidderminster,2023-04-12T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
776753,Worcester Street - Kidderminster,2023-04-12T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.4
776753,Worcester Street - Kidderminster,2023-04-12T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
776753,Worcester Street - Kidderminster,2023-04-12T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
776753,Worcester Street - Kidderminster,2023-04-12T11:40:00.000+00:00,transformer,,Temperature,C,13.2
776753,Worcester Street - Kidderminster,2023-04-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-04-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
776753,Worcester Street - Kidderminster,2023-04-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-04-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
776753,Worcester Street - Kidderminster,2023-04-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-04-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
776753,Worcester Street - Kidderminster,2023-04-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
776753,Worcester Street - Kidderminster,2023-04-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
776753,Worcester Street - Kidderminster,2023-04-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
776753,Worcester Street - Kidderminster,2023-04-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,27.89
