Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-04-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,29.74
776753,Worcester Street - Kidderminster,2023-04-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,31.28
776753,Worcester Street - Kidderminster,2023-04-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,21.4
776753,Worcester Street - Kidderminster,2023-04-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
776753,Worcester Street - Kidderminster,2023-04-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
776753,Worcester Street - Kidderminster,2023-04-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
776753,Worcester Street - Kidderminster,2023-04-12T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.69
776753,Worcester Street - Kidderminster,2023-04-12T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
776753,Worcester Street - Kidderminster,2023-04-12T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.96
776753,Worcester Street - Kidderminster,2023-04-12T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.57
776753,Worcester Street - Kidderminster,2023-04-12T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.58
776753,Worcester Street - Kidderminster,2023-04-12T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.03
776753,Worcester Street - Kidderminster,2023-04-12T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.9
776753,Worcester Street - Kidderminster,2023-04-12T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
776753,Worcester Street - Kidderminster,2023-04-12T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
776753,Worcester Street - Kidderminster,2023-04-12T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.1
776753,Worcester Street - Kidderminster,2023-04-12T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
776753,Worcester Street - Kidderminster,2023-04-12T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
776753,Worcester Street - Kidderminster,2023-04-12T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776753,Worcester Street - Kidderminster,2023-04-12T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.32
776753,Worcester Street - Kidderminster,2023-04-12T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.72
776753,Worcester Street - Kidderminster,2023-04-12T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.54
776753,Worcester Street - Kidderminster,2023-04-12T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
776753,Worcester Street - Kidderminster,2023-04-12T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.4
776753,Worcester Street - Kidderminster,2023-04-12T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
776753,Worcester Street - Kidderminster,2023-04-12T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
776753,Worcester Street - Kidderminster,2023-04-12T11:30:00.000+00:00,transformer,,Temperature,C,13.2
776753,Worcester Street - Kidderminster,2023-04-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-04-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
776753,Worcester Street - Kidderminster,2023-04-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-04-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
776753,Worcester Street - Kidderminster,2023-04-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-04-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
776753,Worcester Street - Kidderminster,2023-04-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
776753,Worcester Street - Kidderminster,2023-04-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
776753,Worcester Street - Kidderminster,2023-04-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
776753,Worcester Street - Kidderminster,2023-04-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,25.6
776753,Worcester Street - Kidderminster,2023-04-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,27.75
776753,Worcester Street - Kidderminster,2023-04-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,30.22
776753,Worcester Street - Kidderminster,2023-04-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,24.1
776753,Worcester Street - Kidderminster,2023-04-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
776753,Worcester Street - Kidderminster,2023-04-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
776753,Worcester Street - Kidderminster,2023-04-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
776753,Worcester Street - Kidderminster,2023-04-12T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.91
776753,Worcester Street - Kidderminster,2023-04-12T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
776753,Worcester Street - Kidderminster,2023-04-12T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.98
776753,Worcester Street - Kidderminster,2023-04-12T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.6
776753,Worcester Street - Kidderminster,2023-04-12T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.57
776753,Worcester Street - Kidderminster,2023-04-12T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.13
776753,Worcester Street - Kidderminster,2023-04-12T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.3
776753,Worcester Street - Kidderminster,2023-04-12T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.3
776753,Worcester Street - Kidderminster,2023-04-12T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
776753,Worcester Street - Kidderminster,2023-04-12T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.6
776753,Worcester Street - Kidderminster,2023-04-12T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
776753,Worcester Street - Kidderminster,2023-04-12T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
776753,Worcester Street - Kidderminster,2023-04-12T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776753,Worcester Street - Kidderminster,2023-04-12T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.4
776753,Worcester Street - Kidderminster,2023-04-12T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.27
776753,Worcester Street - Kidderminster,2023-04-12T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.43
776753,Worcester Street - Kidderminster,2023-04-12T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
776753,Worcester Street - Kidderminster,2023-04-12T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.2
776753,Worcester Street - Kidderminster,2023-04-12T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
776753,Worcester Street - Kidderminster,2023-04-12T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
776753,Worcester Street - Kidderminster,2023-04-12T11:20:00.000+00:00,transformer,,Temperature,C,13.2
776753,Worcester Street - Kidderminster,2023-04-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-04-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
776753,Worcester Street - Kidderminster,2023-04-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-04-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
776753,Worcester Street - Kidderminster,2023-04-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-04-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
776753,Worcester Street - Kidderminster,2023-04-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
776753,Worcester Street - Kidderminster,2023-04-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
776753,Worcester Street - Kidderminster,2023-04-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
776753,Worcester Street - Kidderminster,2023-04-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.19
776753,Worcester Street - Kidderminster,2023-04-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,27.82
776753,Worcester Street - Kidderminster,2023-04-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,29.4
776753,Worcester Street - Kidderminster,2023-04-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,20.8
776753,Worcester Street - Kidderminster,2023-04-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
776753,Worcester Street - Kidderminster,2023-04-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
776753,Worcester Street - Kidderminster,2023-04-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
776753,Worcester Street - Kidderminster,2023-04-12T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.81
776753,Worcester Street - Kidderminster,2023-04-12T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
776753,Worcester Street - Kidderminster,2023-04-12T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.95
776753,Worcester Street - Kidderminster,2023-04-12T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.58
776753,Worcester Street - Kidderminster,2023-04-12T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.52
776753,Worcester Street - Kidderminster,2023-04-12T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.56
776753,Worcester Street - Kidderminster,2023-04-12T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.8
776753,Worcester Street - Kidderminster,2023-04-12T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
776753,Worcester Street - Kidderminster,2023-04-12T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
776753,Worcester Street - Kidderminster,2023-04-12T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.4
776753,Worcester Street - Kidderminster,2023-04-12T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
776753,Worcester Street - Kidderminster,2023-04-12T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
776753,Worcester Street - Kidderminster,2023-04-12T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776753,Worcester Street - Kidderminster,2023-04-12T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.66
776753,Worcester Street - Kidderminster,2023-04-12T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.83
776753,Worcester Street - Kidderminster,2023-04-12T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.62
776753,Worcester Street - Kidderminster,2023-04-12T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
776753,Worcester Street - Kidderminster,2023-04-12T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.5
776753,Worcester Street - Kidderminster,2023-04-12T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
776753,Worcester Street - Kidderminster,2023-04-12T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
776753,Worcester Street - Kidderminster,2023-04-12T11:10:00.000+00:00,transformer,,Temperature,C,13.2
776753,Worcester Street - Kidderminster,2023-04-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-04-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
776753,Worcester Street - Kidderminster,2023-04-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-04-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
776753,Worcester Street - Kidderminster,2023-04-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-04-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
776753,Worcester Street - Kidderminster,2023-04-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
776753,Worcester Street - Kidderminster,2023-04-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
776753,Worcester Street - Kidderminster,2023-04-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
776753,Worcester Street - Kidderminster,2023-04-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,28.43
776753,Worcester Street - Kidderminster,2023-04-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,26.75
776753,Worcester Street - Kidderminster,2023-04-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,32.12
776753,Worcester Street - Kidderminster,2023-04-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,26.5
776753,Worcester Street - Kidderminster,2023-04-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
776753,Worcester Street - Kidderminster,2023-04-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
776753,Worcester Street - Kidderminster,2023-04-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
776753,Worcester Street - Kidderminster,2023-04-12T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.73
776753,Worcester Street - Kidderminster,2023-04-12T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
776753,Worcester Street - Kidderminster,2023-04-12T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.94
776753,Worcester Street - Kidderminster,2023-04-12T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.8
776753,Worcester Street - Kidderminster,2023-04-12T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.6
776753,Worcester Street - Kidderminster,2023-04-12T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.25
776753,Worcester Street - Kidderminster,2023-04-12T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.2
776753,Worcester Street - Kidderminster,2023-04-12T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.3
776753,Worcester Street - Kidderminster,2023-04-12T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
776753,Worcester Street - Kidderminster,2023-04-12T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.4
776753,Worcester Street - Kidderminster,2023-04-12T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
776753,Worcester Street - Kidderminster,2023-04-12T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
776753,Worcester Street - Kidderminster,2023-04-12T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776753,Worcester Street - Kidderminster,2023-04-12T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.19
776753,Worcester Street - Kidderminster,2023-04-12T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.82
776753,Worcester Street - Kidderminster,2023-04-12T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.93
776753,Worcester Street - Kidderminster,2023-04-12T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
776753,Worcester Street - Kidderminster,2023-04-12T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.4
776753,Worcester Street - Kidderminster,2023-04-12T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
776753,Worcester Street - Kidderminster,2023-04-12T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
776753,Worcester Street - Kidderminster,2023-04-12T11:00:00.000+00:00,transformer,,Temperature,C,13.2
776753,Worcester Street - Kidderminster,2023-04-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-04-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
776753,Worcester Street - Kidderminster,2023-04-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-04-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
776753,Worcester Street - Kidderminster,2023-04-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-04-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
776753,Worcester Street - Kidderminster,2023-04-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
776753,Worcester Street - Kidderminster,2023-04-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
776753,Worcester Street - Kidderminster,2023-04-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
776753,Worcester Street - Kidderminster,2023-04-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,27.25
776753,Worcester Street - Kidderminster,2023-04-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,27.29
776753,Worcester Street - Kidderminster,2023-04-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,29.88
776753,Worcester Street - Kidderminster,2023-04-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,21.3
776753,Worcester Street - Kidderminster,2023-04-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
776753,Worcester Street - Kidderminster,2023-04-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
776753,Worcester Street - Kidderminster,2023-04-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
776753,Worcester Street - Kidderminster,2023-04-12T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.65
776753,Worcester Street - Kidderminster,2023-04-12T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
776753,Worcester Street - Kidderminster,2023-04-12T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.92
776753,Worcester Street - Kidderminster,2023-04-12T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.21
776753,Worcester Street - Kidderminster,2023-04-12T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.55
776753,Worcester Street - Kidderminster,2023-04-12T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.0
776753,Worcester Street - Kidderminster,2023-04-12T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.3
776753,Worcester Street - Kidderminster,2023-04-12T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.6
776753,Worcester Street - Kidderminster,2023-04-12T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
776753,Worcester Street - Kidderminster,2023-04-12T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.5
776753,Worcester Street - Kidderminster,2023-04-12T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
776753,Worcester Street - Kidderminster,2023-04-12T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
776753,Worcester Street - Kidderminster,2023-04-12T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776753,Worcester Street - Kidderminster,2023-04-12T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.05
776753,Worcester Street - Kidderminster,2023-04-12T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.87
776753,Worcester Street - Kidderminster,2023-04-12T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.43
776753,Worcester Street - Kidderminster,2023-04-12T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
776753,Worcester Street - Kidderminster,2023-04-12T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.4
776753,Worcester Street - Kidderminster,2023-04-12T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
776753,Worcester Street - Kidderminster,2023-04-12T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
776753,Worcester Street - Kidderminster,2023-04-12T10:50:00.000+00:00,transformer,,Temperature,C,13.2
776753,Worcester Street - Kidderminster,2023-04-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-04-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
776753,Worcester Street - Kidderminster,2023-04-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-04-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
776753,Worcester Street - Kidderminster,2023-04-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-04-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
776753,Worcester Street - Kidderminster,2023-04-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
776753,Worcester Street - Kidderminster,2023-04-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
776753,Worcester Street - Kidderminster,2023-04-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
776753,Worcester Street - Kidderminster,2023-04-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,28.33
776753,Worcester Street - Kidderminster,2023-04-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,24.75
776753,Worcester Street - Kidderminster,2023-04-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,29.98
776753,Worcester Street - Kidderminster,2023-04-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,28.5
776753,Worcester Street - Kidderminster,2023-04-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
776753,Worcester Street - Kidderminster,2023-04-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
776753,Worcester Street - Kidderminster,2023-04-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
776753,Worcester Street - Kidderminster,2023-04-12T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.78
776753,Worcester Street - Kidderminster,2023-04-12T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
776753,Worcester Street - Kidderminster,2023-04-12T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.08
776753,Worcester Street - Kidderminster,2023-04-12T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.69
776753,Worcester Street - Kidderminster,2023-04-12T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.94
776753,Worcester Street - Kidderminster,2023-04-12T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.95
776753,Worcester Street - Kidderminster,2023-04-12T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.2
776753,Worcester Street - Kidderminster,2023-04-12T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.6
776753,Worcester Street - Kidderminster,2023-04-12T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
776753,Worcester Street - Kidderminster,2023-04-12T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.6
776753,Worcester Street - Kidderminster,2023-04-12T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
776753,Worcester Street - Kidderminster,2023-04-12T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
776753,Worcester Street - Kidderminster,2023-04-12T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776753,Worcester Street - Kidderminster,2023-04-12T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.1
776753,Worcester Street - Kidderminster,2023-04-12T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.79
776753,Worcester Street - Kidderminster,2023-04-12T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.13
776753,Worcester Street - Kidderminster,2023-04-12T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
776753,Worcester Street - Kidderminster,2023-04-12T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.5
776753,Worcester Street - Kidderminster,2023-04-12T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
776753,Worcester Street - Kidderminster,2023-04-12T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
776753,Worcester Street - Kidderminster,2023-04-12T10:40:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-04-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
776753,Worcester Street - Kidderminster,2023-04-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-04-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
776753,Worcester Street - Kidderminster,2023-04-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-04-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
776753,Worcester Street - Kidderminster,2023-04-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
776753,Worcester Street - Kidderminster,2023-04-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
776753,Worcester Street - Kidderminster,2023-04-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
776753,Worcester Street - Kidderminster,2023-04-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,27.45
776753,Worcester Street - Kidderminster,2023-04-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
776753,Worcester Street - Kidderminster,2023-04-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,32.63
776753,Worcester Street - Kidderminster,2023-04-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,28.3
776753,Worcester Street - Kidderminster,2023-04-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
776753,Worcester Street - Kidderminster,2023-04-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
776753,Worcester Street - Kidderminster,2023-04-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
776753,Worcester Street - Kidderminster,2023-04-12T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.64
776753,Worcester Street - Kidderminster,2023-04-12T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
776753,Worcester Street - Kidderminster,2023-04-12T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.77
776753,Worcester Street - Kidderminster,2023-04-12T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.37
776753,Worcester Street - Kidderminster,2023-04-12T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.54
776753,Worcester Street - Kidderminster,2023-04-12T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.44
776753,Worcester Street - Kidderminster,2023-04-12T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.8
776753,Worcester Street - Kidderminster,2023-04-12T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.4
776753,Worcester Street - Kidderminster,2023-04-12T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
776753,Worcester Street - Kidderminster,2023-04-12T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.9
776753,Worcester Street - Kidderminster,2023-04-12T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
776753,Worcester Street - Kidderminster,2023-04-12T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
776753,Worcester Street - Kidderminster,2023-04-12T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776753,Worcester Street - Kidderminster,2023-04-12T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.57
776753,Worcester Street - Kidderminster,2023-04-12T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.25
776753,Worcester Street - Kidderminster,2023-04-12T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.56
776753,Worcester Street - Kidderminster,2023-04-12T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-04-12T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.1
776753,Worcester Street - Kidderminster,2023-04-12T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
776753,Worcester Street - Kidderminster,2023-04-12T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
776753,Worcester Street - Kidderminster,2023-04-12T10:30:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-04-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
776753,Worcester Street - Kidderminster,2023-04-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-04-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
776753,Worcester Street - Kidderminster,2023-04-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-04-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
776753,Worcester Street - Kidderminster,2023-04-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
776753,Worcester Street - Kidderminster,2023-04-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
776753,Worcester Street - Kidderminster,2023-04-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
776753,Worcester Street - Kidderminster,2023-04-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,26.31
776753,Worcester Street - Kidderminster,2023-04-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,23.28
776753,Worcester Street - Kidderminster,2023-04-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,30.49
776753,Worcester Street - Kidderminster,2023-04-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,30.2
776753,Worcester Street - Kidderminster,2023-04-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
776753,Worcester Street - Kidderminster,2023-04-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
776753,Worcester Street - Kidderminster,2023-04-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
776753,Worcester Street - Kidderminster,2023-04-12T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.84
776753,Worcester Street - Kidderminster,2023-04-12T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
776753,Worcester Street - Kidderminster,2023-04-12T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.96
776753,Worcester Street - Kidderminster,2023-04-12T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.52
776753,Worcester Street - Kidderminster,2023-04-12T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.46
776753,Worcester Street - Kidderminster,2023-04-12T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.51
776753,Worcester Street - Kidderminster,2023-04-12T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.9
776753,Worcester Street - Kidderminster,2023-04-12T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.1
776753,Worcester Street - Kidderminster,2023-04-12T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
776753,Worcester Street - Kidderminster,2023-04-12T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.3
776753,Worcester Street - Kidderminster,2023-04-12T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
776753,Worcester Street - Kidderminster,2023-04-12T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
776753,Worcester Street - Kidderminster,2023-04-12T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
776753,Worcester Street - Kidderminster,2023-04-12T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.15
776753,Worcester Street - Kidderminster,2023-04-12T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.77
776753,Worcester Street - Kidderminster,2023-04-12T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.47
776753,Worcester Street - Kidderminster,2023-04-12T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
776753,Worcester Street - Kidderminster,2023-04-12T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.1
776753,Worcester Street - Kidderminster,2023-04-12T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
776753,Worcester Street - Kidderminster,2023-04-12T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
776753,Worcester Street - Kidderminster,2023-04-12T10:20:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-04-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
776753,Worcester Street - Kidderminster,2023-04-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-04-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
776753,Worcester Street - Kidderminster,2023-04-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-04-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
776753,Worcester Street - Kidderminster,2023-04-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
776753,Worcester Street - Kidderminster,2023-04-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
776753,Worcester Street - Kidderminster,2023-04-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
776753,Worcester Street - Kidderminster,2023-04-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,27.8
776753,Worcester Street - Kidderminster,2023-04-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.61
776753,Worcester Street - Kidderminster,2023-04-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,31.38
776753,Worcester Street - Kidderminster,2023-04-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
776753,Worcester Street - Kidderminster,2023-04-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
776753,Worcester Street - Kidderminster,2023-04-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
776753,Worcester Street - Kidderminster,2023-04-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
776753,Worcester Street - Kidderminster,2023-04-12T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.81
776753,Worcester Street - Kidderminster,2023-04-12T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
776753,Worcester Street - Kidderminster,2023-04-12T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.89
776753,Worcester Street - Kidderminster,2023-04-12T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.53
776753,Worcester Street - Kidderminster,2023-04-12T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.49
776753,Worcester Street - Kidderminster,2023-04-12T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.51
776753,Worcester Street - Kidderminster,2023-04-12T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.9
776753,Worcester Street - Kidderminster,2023-04-12T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.1
776753,Worcester Street - Kidderminster,2023-04-12T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
776753,Worcester Street - Kidderminster,2023-04-12T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.3
776753,Worcester Street - Kidderminster,2023-04-12T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
776753,Worcester Street - Kidderminster,2023-04-12T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
776753,Worcester Street - Kidderminster,2023-04-12T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776753,Worcester Street - Kidderminster,2023-04-12T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.6
776753,Worcester Street - Kidderminster,2023-04-12T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.65
776753,Worcester Street - Kidderminster,2023-04-12T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.36
776753,Worcester Street - Kidderminster,2023-04-12T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
776753,Worcester Street - Kidderminster,2023-04-12T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.6
776753,Worcester Street - Kidderminster,2023-04-12T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
776753,Worcester Street - Kidderminster,2023-04-12T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
776753,Worcester Street - Kidderminster,2023-04-12T10:10:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-04-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
776753,Worcester Street - Kidderminster,2023-04-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-04-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
776753,Worcester Street - Kidderminster,2023-04-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-04-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
776753,Worcester Street - Kidderminster,2023-04-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
776753,Worcester Street - Kidderminster,2023-04-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
776753,Worcester Street - Kidderminster,2023-04-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
776753,Worcester Street - Kidderminster,2023-04-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.43
776753,Worcester Street - Kidderminster,2023-04-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.75
776753,Worcester Street - Kidderminster,2023-04-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,31.37
776753,Worcester Street - Kidderminster,2023-04-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
776753,Worcester Street - Kidderminster,2023-04-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
776753,Worcester Street - Kidderminster,2023-04-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
776753,Worcester Street - Kidderminster,2023-04-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
776753,Worcester Street - Kidderminster,2023-04-12T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.71
776753,Worcester Street - Kidderminster,2023-04-12T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
776753,Worcester Street - Kidderminster,2023-04-12T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.83
776753,Worcester Street - Kidderminster,2023-04-12T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.42
776753,Worcester Street - Kidderminster,2023-04-12T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.53
776753,Worcester Street - Kidderminster,2023-04-12T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.74
776753,Worcester Street - Kidderminster,2023-04-12T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.2
776753,Worcester Street - Kidderminster,2023-04-12T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.6
776753,Worcester Street - Kidderminster,2023-04-12T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
776753,Worcester Street - Kidderminster,2023-04-12T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.3
776753,Worcester Street - Kidderminster,2023-04-12T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
776753,Worcester Street - Kidderminster,2023-04-12T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
776753,Worcester Street - Kidderminster,2023-04-12T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776753,Worcester Street - Kidderminster,2023-04-12T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.93
776753,Worcester Street - Kidderminster,2023-04-12T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.66
776753,Worcester Street - Kidderminster,2023-04-12T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.97
776753,Worcester Street - Kidderminster,2023-04-12T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
776753,Worcester Street - Kidderminster,2023-04-12T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
776753,Worcester Street - Kidderminster,2023-04-12T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
776753,Worcester Street - Kidderminster,2023-04-12T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
776753,Worcester Street - Kidderminster,2023-04-12T10:00:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776753,Worcester Street - Kidderminster,2023-04-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
776753,Worcester Street - Kidderminster,2023-04-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-04-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
776753,Worcester Street - Kidderminster,2023-04-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-04-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
776753,Worcester Street - Kidderminster,2023-04-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
776753,Worcester Street - Kidderminster,2023-04-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
776753,Worcester Street - Kidderminster,2023-04-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
776753,Worcester Street - Kidderminster,2023-04-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,23.64
776753,Worcester Street - Kidderminster,2023-04-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,21.47
776753,Worcester Street - Kidderminster,2023-04-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,30.18
776753,Worcester Street - Kidderminster,2023-04-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
776753,Worcester Street - Kidderminster,2023-04-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
776753,Worcester Street - Kidderminster,2023-04-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
776753,Worcester Street - Kidderminster,2023-04-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
776753,Worcester Street - Kidderminster,2023-04-12T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.55
776753,Worcester Street - Kidderminster,2023-04-12T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
776753,Worcester Street - Kidderminster,2023-04-12T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.06
776753,Worcester Street - Kidderminster,2023-04-12T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.41
776753,Worcester Street - Kidderminster,2023-04-12T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.51
776753,Worcester Street - Kidderminster,2023-04-12T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.0
776753,Worcester Street - Kidderminster,2023-04-12T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,46.4
776753,Worcester Street - Kidderminster,2023-04-12T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.5
776753,Worcester Street - Kidderminster,2023-04-12T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
776753,Worcester Street - Kidderminster,2023-04-12T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.0
776753,Worcester Street - Kidderminster,2023-04-12T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
776753,Worcester Street - Kidderminster,2023-04-12T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
776753,Worcester Street - Kidderminster,2023-04-12T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776753,Worcester Street - Kidderminster,2023-04-12T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.72
776753,Worcester Street - Kidderminster,2023-04-12T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.67
776753,Worcester Street - Kidderminster,2023-04-12T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.99
776753,Worcester Street - Kidderminster,2023-04-12T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
776753,Worcester Street - Kidderminster,2023-04-12T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.5
776753,Worcester Street - Kidderminster,2023-04-12T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
776753,Worcester Street - Kidderminster,2023-04-12T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
776753,Worcester Street - Kidderminster,2023-04-12T09:50:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776753,Worcester Street - Kidderminster,2023-04-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
776753,Worcester Street - Kidderminster,2023-04-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-04-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
776753,Worcester Street - Kidderminster,2023-04-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-04-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
776753,Worcester Street - Kidderminster,2023-04-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
776753,Worcester Street - Kidderminster,2023-04-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
776753,Worcester Street - Kidderminster,2023-04-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
776753,Worcester Street - Kidderminster,2023-04-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,23.48
776753,Worcester Street - Kidderminster,2023-04-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,20.9
776753,Worcester Street - Kidderminster,2023-04-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,33.44
776753,Worcester Street - Kidderminster,2023-04-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
776753,Worcester Street - Kidderminster,2023-04-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
776753,Worcester Street - Kidderminster,2023-04-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
776753,Worcester Street - Kidderminster,2023-04-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
776753,Worcester Street - Kidderminster,2023-04-12T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.77
776753,Worcester Street - Kidderminster,2023-04-12T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
776753,Worcester Street - Kidderminster,2023-04-12T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.85
776753,Worcester Street - Kidderminster,2023-04-12T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.56
776753,Worcester Street - Kidderminster,2023-04-12T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
776753,Worcester Street - Kidderminster,2023-04-12T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.95
776753,Worcester Street - Kidderminster,2023-04-12T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
776753,Worcester Street - Kidderminster,2023-04-12T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.5
776753,Worcester Street - Kidderminster,2023-04-12T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
776753,Worcester Street - Kidderminster,2023-04-12T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.2
776753,Worcester Street - Kidderminster,2023-04-12T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
776753,Worcester Street - Kidderminster,2023-04-12T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
776753,Worcester Street - Kidderminster,2023-04-12T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776753,Worcester Street - Kidderminster,2023-04-12T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.61
776753,Worcester Street - Kidderminster,2023-04-12T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.75
776753,Worcester Street - Kidderminster,2023-04-12T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.57
776753,Worcester Street - Kidderminster,2023-04-12T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
776753,Worcester Street - Kidderminster,2023-04-12T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.2
776753,Worcester Street - Kidderminster,2023-04-12T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
776753,Worcester Street - Kidderminster,2023-04-12T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
776753,Worcester Street - Kidderminster,2023-04-12T09:40:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776753,Worcester Street - Kidderminster,2023-04-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
776753,Worcester Street - Kidderminster,2023-04-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-04-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
776753,Worcester Street - Kidderminster,2023-04-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-04-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
776753,Worcester Street - Kidderminster,2023-04-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
776753,Worcester Street - Kidderminster,2023-04-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
776753,Worcester Street - Kidderminster,2023-04-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
776753,Worcester Street - Kidderminster,2023-04-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.42
776753,Worcester Street - Kidderminster,2023-04-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.88
776753,Worcester Street - Kidderminster,2023-04-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.09
776753,Worcester Street - Kidderminster,2023-04-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,24.6
776753,Worcester Street - Kidderminster,2023-04-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
776753,Worcester Street - Kidderminster,2023-04-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
776753,Worcester Street - Kidderminster,2023-04-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
776753,Worcester Street - Kidderminster,2023-04-12T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.78
776753,Worcester Street - Kidderminster,2023-04-12T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-04-12T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.1
