Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-04-12T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.52
776753,Worcester Street - Kidderminster,2023-04-12T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.89
776753,Worcester Street - Kidderminster,2023-04-12T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.21
776753,Worcester Street - Kidderminster,2023-04-12T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
776753,Worcester Street - Kidderminster,2023-04-12T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.0
776753,Worcester Street - Kidderminster,2023-04-12T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
776753,Worcester Street - Kidderminster,2023-04-12T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.0
776753,Worcester Street - Kidderminster,2023-04-12T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
776753,Worcester Street - Kidderminster,2023-04-12T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
776753,Worcester Street - Kidderminster,2023-04-12T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776753,Worcester Street - Kidderminster,2023-04-12T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.0
776753,Worcester Street - Kidderminster,2023-04-12T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.41
776753,Worcester Street - Kidderminster,2023-04-12T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.97
776753,Worcester Street - Kidderminster,2023-04-12T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
776753,Worcester Street - Kidderminster,2023-04-12T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.1
776753,Worcester Street - Kidderminster,2023-04-12T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
776753,Worcester Street - Kidderminster,2023-04-12T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
776753,Worcester Street - Kidderminster,2023-04-12T09:30:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
776753,Worcester Street - Kidderminster,2023-04-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
776753,Worcester Street - Kidderminster,2023-04-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-04-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
776753,Worcester Street - Kidderminster,2023-04-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-04-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
776753,Worcester Street - Kidderminster,2023-04-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
776753,Worcester Street - Kidderminster,2023-04-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
776753,Worcester Street - Kidderminster,2023-04-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
776753,Worcester Street - Kidderminster,2023-04-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,22.85
776753,Worcester Street - Kidderminster,2023-04-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.73
776753,Worcester Street - Kidderminster,2023-04-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,25.79
776753,Worcester Street - Kidderminster,2023-04-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,23.4
776753,Worcester Street - Kidderminster,2023-04-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
776753,Worcester Street - Kidderminster,2023-04-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
776753,Worcester Street - Kidderminster,2023-04-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
776753,Worcester Street - Kidderminster,2023-04-12T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.85
776753,Worcester Street - Kidderminster,2023-04-12T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-12T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.76
776753,Worcester Street - Kidderminster,2023-04-12T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.69
776753,Worcester Street - Kidderminster,2023-04-12T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.92
776753,Worcester Street - Kidderminster,2023-04-12T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.73
776753,Worcester Street - Kidderminster,2023-04-12T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
776753,Worcester Street - Kidderminster,2023-04-12T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.6
776753,Worcester Street - Kidderminster,2023-04-12T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
776753,Worcester Street - Kidderminster,2023-04-12T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.1
776753,Worcester Street - Kidderminster,2023-04-12T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
776753,Worcester Street - Kidderminster,2023-04-12T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
776753,Worcester Street - Kidderminster,2023-04-12T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776753,Worcester Street - Kidderminster,2023-04-12T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.87
776753,Worcester Street - Kidderminster,2023-04-12T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.41
776753,Worcester Street - Kidderminster,2023-04-12T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.83
776753,Worcester Street - Kidderminster,2023-04-12T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
776753,Worcester Street - Kidderminster,2023-04-12T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
776753,Worcester Street - Kidderminster,2023-04-12T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
776753,Worcester Street - Kidderminster,2023-04-12T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
776753,Worcester Street - Kidderminster,2023-04-12T09:20:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776753,Worcester Street - Kidderminster,2023-04-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
776753,Worcester Street - Kidderminster,2023-04-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-04-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
776753,Worcester Street - Kidderminster,2023-04-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-04-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
776753,Worcester Street - Kidderminster,2023-04-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
776753,Worcester Street - Kidderminster,2023-04-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
776753,Worcester Street - Kidderminster,2023-04-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
776753,Worcester Street - Kidderminster,2023-04-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.38
776753,Worcester Street - Kidderminster,2023-04-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,26.01
776753,Worcester Street - Kidderminster,2023-04-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,25.16
776753,Worcester Street - Kidderminster,2023-04-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,18.9
776753,Worcester Street - Kidderminster,2023-04-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
776753,Worcester Street - Kidderminster,2023-04-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
776753,Worcester Street - Kidderminster,2023-04-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
776753,Worcester Street - Kidderminster,2023-04-12T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.97
776753,Worcester Street - Kidderminster,2023-04-12T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-12T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
776753,Worcester Street - Kidderminster,2023-04-12T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.8
776753,Worcester Street - Kidderminster,2023-04-12T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.96
776753,Worcester Street - Kidderminster,2023-04-12T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.99
776753,Worcester Street - Kidderminster,2023-04-12T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
776753,Worcester Street - Kidderminster,2023-04-12T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.0
776753,Worcester Street - Kidderminster,2023-04-12T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
776753,Worcester Street - Kidderminster,2023-04-12T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.0
776753,Worcester Street - Kidderminster,2023-04-12T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
776753,Worcester Street - Kidderminster,2023-04-12T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
776753,Worcester Street - Kidderminster,2023-04-12T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776753,Worcester Street - Kidderminster,2023-04-12T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.32
776753,Worcester Street - Kidderminster,2023-04-12T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.38
776753,Worcester Street - Kidderminster,2023-04-12T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.61
776753,Worcester Street - Kidderminster,2023-04-12T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
776753,Worcester Street - Kidderminster,2023-04-12T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.5
776753,Worcester Street - Kidderminster,2023-04-12T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
776753,Worcester Street - Kidderminster,2023-04-12T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
776753,Worcester Street - Kidderminster,2023-04-12T09:10:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776753,Worcester Street - Kidderminster,2023-04-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
776753,Worcester Street - Kidderminster,2023-04-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-04-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
776753,Worcester Street - Kidderminster,2023-04-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-04-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
776753,Worcester Street - Kidderminster,2023-04-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
776753,Worcester Street - Kidderminster,2023-04-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
776753,Worcester Street - Kidderminster,2023-04-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
776753,Worcester Street - Kidderminster,2023-04-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.12
776753,Worcester Street - Kidderminster,2023-04-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.82
776753,Worcester Street - Kidderminster,2023-04-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.14
776753,Worcester Street - Kidderminster,2023-04-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,16.4
776753,Worcester Street - Kidderminster,2023-04-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
776753,Worcester Street - Kidderminster,2023-04-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
776753,Worcester Street - Kidderminster,2023-04-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
776753,Worcester Street - Kidderminster,2023-04-12T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.01
776753,Worcester Street - Kidderminster,2023-04-12T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
776753,Worcester Street - Kidderminster,2023-04-12T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
776753,Worcester Street - Kidderminster,2023-04-12T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.12
776753,Worcester Street - Kidderminster,2023-04-12T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.09
776753,Worcester Street - Kidderminster,2023-04-12T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.96
776753,Worcester Street - Kidderminster,2023-04-12T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
776753,Worcester Street - Kidderminster,2023-04-12T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.8
776753,Worcester Street - Kidderminster,2023-04-12T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
776753,Worcester Street - Kidderminster,2023-04-12T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.1
776753,Worcester Street - Kidderminster,2023-04-12T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
776753,Worcester Street - Kidderminster,2023-04-12T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
776753,Worcester Street - Kidderminster,2023-04-12T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776753,Worcester Street - Kidderminster,2023-04-12T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.55
776753,Worcester Street - Kidderminster,2023-04-12T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.86
776753,Worcester Street - Kidderminster,2023-04-12T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.58
776753,Worcester Street - Kidderminster,2023-04-12T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
776753,Worcester Street - Kidderminster,2023-04-12T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.3
776753,Worcester Street - Kidderminster,2023-04-12T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
776753,Worcester Street - Kidderminster,2023-04-12T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
776753,Worcester Street - Kidderminster,2023-04-12T09:00:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
776753,Worcester Street - Kidderminster,2023-04-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
776753,Worcester Street - Kidderminster,2023-04-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-04-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
776753,Worcester Street - Kidderminster,2023-04-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-04-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
776753,Worcester Street - Kidderminster,2023-04-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
776753,Worcester Street - Kidderminster,2023-04-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
776753,Worcester Street - Kidderminster,2023-04-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
776753,Worcester Street - Kidderminster,2023-04-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.66
776753,Worcester Street - Kidderminster,2023-04-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,23.51
776753,Worcester Street - Kidderminster,2023-04-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.11
776753,Worcester Street - Kidderminster,2023-04-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,17.9
776753,Worcester Street - Kidderminster,2023-04-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
776753,Worcester Street - Kidderminster,2023-04-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
776753,Worcester Street - Kidderminster,2023-04-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
776753,Worcester Street - Kidderminster,2023-04-12T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
776753,Worcester Street - Kidderminster,2023-04-12T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.85
776753,Worcester Street - Kidderminster,2023-04-12T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.9
776753,Worcester Street - Kidderminster,2023-04-12T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.78
776753,Worcester Street - Kidderminster,2023-04-12T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.36
776753,Worcester Street - Kidderminster,2023-04-12T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.71
776753,Worcester Street - Kidderminster,2023-04-12T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
776753,Worcester Street - Kidderminster,2023-04-12T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.6
776753,Worcester Street - Kidderminster,2023-04-12T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
776753,Worcester Street - Kidderminster,2023-04-12T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.5
776753,Worcester Street - Kidderminster,2023-04-12T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
776753,Worcester Street - Kidderminster,2023-04-12T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
776753,Worcester Street - Kidderminster,2023-04-12T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776753,Worcester Street - Kidderminster,2023-04-12T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.85
776753,Worcester Street - Kidderminster,2023-04-12T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.49
776753,Worcester Street - Kidderminster,2023-04-12T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.29
776753,Worcester Street - Kidderminster,2023-04-12T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
776753,Worcester Street - Kidderminster,2023-04-12T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.6
776753,Worcester Street - Kidderminster,2023-04-12T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
776753,Worcester Street - Kidderminster,2023-04-12T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
776753,Worcester Street - Kidderminster,2023-04-12T08:50:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776753,Worcester Street - Kidderminster,2023-04-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
776753,Worcester Street - Kidderminster,2023-04-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-04-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
776753,Worcester Street - Kidderminster,2023-04-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-04-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
776753,Worcester Street - Kidderminster,2023-04-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
776753,Worcester Street - Kidderminster,2023-04-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
776753,Worcester Street - Kidderminster,2023-04-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
776753,Worcester Street - Kidderminster,2023-04-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,24.83
776753,Worcester Street - Kidderminster,2023-04-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,24.38
776753,Worcester Street - Kidderminster,2023-04-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.69
776753,Worcester Street - Kidderminster,2023-04-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,27.1
776753,Worcester Street - Kidderminster,2023-04-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
776753,Worcester Street - Kidderminster,2023-04-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
776753,Worcester Street - Kidderminster,2023-04-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
776753,Worcester Street - Kidderminster,2023-04-12T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.17
776753,Worcester Street - Kidderminster,2023-04-12T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.94
776753,Worcester Street - Kidderminster,2023-04-12T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.04
776753,Worcester Street - Kidderminster,2023-04-12T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.95
776753,Worcester Street - Kidderminster,2023-04-12T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.45
776753,Worcester Street - Kidderminster,2023-04-12T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.31
776753,Worcester Street - Kidderminster,2023-04-12T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
776753,Worcester Street - Kidderminster,2023-04-12T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.7
776753,Worcester Street - Kidderminster,2023-04-12T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
776753,Worcester Street - Kidderminster,2023-04-12T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.2
776753,Worcester Street - Kidderminster,2023-04-12T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
776753,Worcester Street - Kidderminster,2023-04-12T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
776753,Worcester Street - Kidderminster,2023-04-12T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776753,Worcester Street - Kidderminster,2023-04-12T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.97
776753,Worcester Street - Kidderminster,2023-04-12T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.4
776753,Worcester Street - Kidderminster,2023-04-12T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.82
776753,Worcester Street - Kidderminster,2023-04-12T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
776753,Worcester Street - Kidderminster,2023-04-12T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.1
776753,Worcester Street - Kidderminster,2023-04-12T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
776753,Worcester Street - Kidderminster,2023-04-12T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
776753,Worcester Street - Kidderminster,2023-04-12T08:40:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
776753,Worcester Street - Kidderminster,2023-04-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
776753,Worcester Street - Kidderminster,2023-04-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-04-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
776753,Worcester Street - Kidderminster,2023-04-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-04-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
776753,Worcester Street - Kidderminster,2023-04-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
776753,Worcester Street - Kidderminster,2023-04-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
776753,Worcester Street - Kidderminster,2023-04-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
776753,Worcester Street - Kidderminster,2023-04-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.77
776753,Worcester Street - Kidderminster,2023-04-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.44
776753,Worcester Street - Kidderminster,2023-04-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.28
776753,Worcester Street - Kidderminster,2023-04-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,27.8
776753,Worcester Street - Kidderminster,2023-04-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
776753,Worcester Street - Kidderminster,2023-04-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
776753,Worcester Street - Kidderminster,2023-04-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
776753,Worcester Street - Kidderminster,2023-04-12T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.48
776753,Worcester Street - Kidderminster,2023-04-12T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
776753,Worcester Street - Kidderminster,2023-04-12T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.37
776753,Worcester Street - Kidderminster,2023-04-12T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.21
776753,Worcester Street - Kidderminster,2023-04-12T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.64
776753,Worcester Street - Kidderminster,2023-04-12T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.68
776753,Worcester Street - Kidderminster,2023-04-12T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
776753,Worcester Street - Kidderminster,2023-04-12T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.1
776753,Worcester Street - Kidderminster,2023-04-12T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
776753,Worcester Street - Kidderminster,2023-04-12T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.5
776753,Worcester Street - Kidderminster,2023-04-12T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
776753,Worcester Street - Kidderminster,2023-04-12T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
776753,Worcester Street - Kidderminster,2023-04-12T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776753,Worcester Street - Kidderminster,2023-04-12T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.03
776753,Worcester Street - Kidderminster,2023-04-12T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.91
776753,Worcester Street - Kidderminster,2023-04-12T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.82
776753,Worcester Street - Kidderminster,2023-04-12T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
776753,Worcester Street - Kidderminster,2023-04-12T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.1
776753,Worcester Street - Kidderminster,2023-04-12T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
776753,Worcester Street - Kidderminster,2023-04-12T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
776753,Worcester Street - Kidderminster,2023-04-12T08:30:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776753,Worcester Street - Kidderminster,2023-04-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
776753,Worcester Street - Kidderminster,2023-04-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-04-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
776753,Worcester Street - Kidderminster,2023-04-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-04-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
776753,Worcester Street - Kidderminster,2023-04-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
776753,Worcester Street - Kidderminster,2023-04-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
776753,Worcester Street - Kidderminster,2023-04-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-04-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.52
776753,Worcester Street - Kidderminster,2023-04-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.8
776753,Worcester Street - Kidderminster,2023-04-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.87
776753,Worcester Street - Kidderminster,2023-04-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
776753,Worcester Street - Kidderminster,2023-04-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
776753,Worcester Street - Kidderminster,2023-04-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
776753,Worcester Street - Kidderminster,2023-04-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
776753,Worcester Street - Kidderminster,2023-04-12T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.62
776753,Worcester Street - Kidderminster,2023-04-12T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
776753,Worcester Street - Kidderminster,2023-04-12T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.35
776753,Worcester Street - Kidderminster,2023-04-12T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.18
776753,Worcester Street - Kidderminster,2023-04-12T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.95
776753,Worcester Street - Kidderminster,2023-04-12T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.68
776753,Worcester Street - Kidderminster,2023-04-12T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
776753,Worcester Street - Kidderminster,2023-04-12T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.4
776753,Worcester Street - Kidderminster,2023-04-12T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
776753,Worcester Street - Kidderminster,2023-04-12T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.5
776753,Worcester Street - Kidderminster,2023-04-12T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
776753,Worcester Street - Kidderminster,2023-04-12T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
776753,Worcester Street - Kidderminster,2023-04-12T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776753,Worcester Street - Kidderminster,2023-04-12T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.45
776753,Worcester Street - Kidderminster,2023-04-12T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.03
776753,Worcester Street - Kidderminster,2023-04-12T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.47
776753,Worcester Street - Kidderminster,2023-04-12T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-04-12T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.1
776753,Worcester Street - Kidderminster,2023-04-12T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
776753,Worcester Street - Kidderminster,2023-04-12T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
776753,Worcester Street - Kidderminster,2023-04-12T08:20:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776753,Worcester Street - Kidderminster,2023-04-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
776753,Worcester Street - Kidderminster,2023-04-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-04-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
776753,Worcester Street - Kidderminster,2023-04-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-04-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
776753,Worcester Street - Kidderminster,2023-04-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
776753,Worcester Street - Kidderminster,2023-04-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
776753,Worcester Street - Kidderminster,2023-04-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
776753,Worcester Street - Kidderminster,2023-04-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
776753,Worcester Street - Kidderminster,2023-04-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.69
776753,Worcester Street - Kidderminster,2023-04-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.45
776753,Worcester Street - Kidderminster,2023-04-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,25.1
776753,Worcester Street - Kidderminster,2023-04-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
776753,Worcester Street - Kidderminster,2023-04-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
776753,Worcester Street - Kidderminster,2023-04-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
776753,Worcester Street - Kidderminster,2023-04-12T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.48
776753,Worcester Street - Kidderminster,2023-04-12T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
776753,Worcester Street - Kidderminster,2023-04-12T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
776753,Worcester Street - Kidderminster,2023-04-12T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.79
776753,Worcester Street - Kidderminster,2023-04-12T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.93
776753,Worcester Street - Kidderminster,2023-04-12T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.2
776753,Worcester Street - Kidderminster,2023-04-12T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
776753,Worcester Street - Kidderminster,2023-04-12T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.7
776753,Worcester Street - Kidderminster,2023-04-12T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
776753,Worcester Street - Kidderminster,2023-04-12T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.5
776753,Worcester Street - Kidderminster,2023-04-12T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
776753,Worcester Street - Kidderminster,2023-04-12T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
776753,Worcester Street - Kidderminster,2023-04-12T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776753,Worcester Street - Kidderminster,2023-04-12T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.38
776753,Worcester Street - Kidderminster,2023-04-12T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.02
776753,Worcester Street - Kidderminster,2023-04-12T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.36
776753,Worcester Street - Kidderminster,2023-04-12T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
776753,Worcester Street - Kidderminster,2023-04-12T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
776753,Worcester Street - Kidderminster,2023-04-12T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
776753,Worcester Street - Kidderminster,2023-04-12T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
776753,Worcester Street - Kidderminster,2023-04-12T08:10:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776753,Worcester Street - Kidderminster,2023-04-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
776753,Worcester Street - Kidderminster,2023-04-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-04-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
776753,Worcester Street - Kidderminster,2023-04-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-04-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
776753,Worcester Street - Kidderminster,2023-04-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
776753,Worcester Street - Kidderminster,2023-04-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
776753,Worcester Street - Kidderminster,2023-04-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
776753,Worcester Street - Kidderminster,2023-04-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.57
776753,Worcester Street - Kidderminster,2023-04-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.34
776753,Worcester Street - Kidderminster,2023-04-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.95
776753,Worcester Street - Kidderminster,2023-04-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-04-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
776753,Worcester Street - Kidderminster,2023-04-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
776753,Worcester Street - Kidderminster,2023-04-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
776753,Worcester Street - Kidderminster,2023-04-12T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.39
776753,Worcester Street - Kidderminster,2023-04-12T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
776753,Worcester Street - Kidderminster,2023-04-12T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
776753,Worcester Street - Kidderminster,2023-04-12T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.36
776753,Worcester Street - Kidderminster,2023-04-12T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.27
776753,Worcester Street - Kidderminster,2023-04-12T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.78
776753,Worcester Street - Kidderminster,2023-04-12T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
776753,Worcester Street - Kidderminster,2023-04-12T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
776753,Worcester Street - Kidderminster,2023-04-12T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.7
776753,Worcester Street - Kidderminster,2023-04-12T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.3
776753,Worcester Street - Kidderminster,2023-04-12T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
776753,Worcester Street - Kidderminster,2023-04-12T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
776753,Worcester Street - Kidderminster,2023-04-12T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776753,Worcester Street - Kidderminster,2023-04-12T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.63
776753,Worcester Street - Kidderminster,2023-04-12T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.84
776753,Worcester Street - Kidderminster,2023-04-12T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.37
776753,Worcester Street - Kidderminster,2023-04-12T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
776753,Worcester Street - Kidderminster,2023-04-12T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
776753,Worcester Street - Kidderminster,2023-04-12T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
776753,Worcester Street - Kidderminster,2023-04-12T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
776753,Worcester Street - Kidderminster,2023-04-12T08:00:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776753,Worcester Street - Kidderminster,2023-04-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
776753,Worcester Street - Kidderminster,2023-04-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-04-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
776753,Worcester Street - Kidderminster,2023-04-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-04-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
776753,Worcester Street - Kidderminster,2023-04-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
776753,Worcester Street - Kidderminster,2023-04-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
776753,Worcester Street - Kidderminster,2023-04-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
776753,Worcester Street - Kidderminster,2023-04-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.29
776753,Worcester Street - Kidderminster,2023-04-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.66
776753,Worcester Street - Kidderminster,2023-04-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,13.62
776753,Worcester Street - Kidderminster,2023-04-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,19.0
776753,Worcester Street - Kidderminster,2023-04-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
776753,Worcester Street - Kidderminster,2023-04-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
776753,Worcester Street - Kidderminster,2023-04-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
776753,Worcester Street - Kidderminster,2023-04-12T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-04-12T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
776753,Worcester Street - Kidderminster,2023-04-12T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
776753,Worcester Street - Kidderminster,2023-04-12T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.98
776753,Worcester Street - Kidderminster,2023-04-12T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.96
776753,Worcester Street - Kidderminster,2023-04-12T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.91
776753,Worcester Street - Kidderminster,2023-04-12T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-04-12T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-04-12T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.3
776753,Worcester Street - Kidderminster,2023-04-12T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.7
776753,Worcester Street - Kidderminster,2023-04-12T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
776753,Worcester Street - Kidderminster,2023-04-12T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
776753,Worcester Street - Kidderminster,2023-04-12T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776753,Worcester Street - Kidderminster,2023-04-12T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.24
776753,Worcester Street - Kidderminster,2023-04-12T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.13
776753,Worcester Street - Kidderminster,2023-04-12T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.19
776753,Worcester Street - Kidderminster,2023-04-12T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
776753,Worcester Street - Kidderminster,2023-04-12T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
776753,Worcester Street - Kidderminster,2023-04-12T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
776753,Worcester Street - Kidderminster,2023-04-12T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
776753,Worcester Street - Kidderminster,2023-04-12T07:50:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776753,Worcester Street - Kidderminster,2023-04-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
776753,Worcester Street - Kidderminster,2023-04-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-04-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
776753,Worcester Street - Kidderminster,2023-04-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-04-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
776753,Worcester Street - Kidderminster,2023-04-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
776753,Worcester Street - Kidderminster,2023-04-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
776753,Worcester Street - Kidderminster,2023-04-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
776753,Worcester Street - Kidderminster,2023-04-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.74
776753,Worcester Street - Kidderminster,2023-04-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.43
776753,Worcester Street - Kidderminster,2023-04-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,8.56
776753,Worcester Street - Kidderminster,2023-04-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,30.1
776753,Worcester Street - Kidderminster,2023-04-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
776753,Worcester Street - Kidderminster,2023-04-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
776753,Worcester Street - Kidderminster,2023-04-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
776753,Worcester Street - Kidderminster,2023-04-12T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-04-12T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
776753,Worcester Street - Kidderminster,2023-04-12T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
776753,Worcester Street - Kidderminster,2023-04-12T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.97
776753,Worcester Street - Kidderminster,2023-04-12T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.96
776753,Worcester Street - Kidderminster,2023-04-12T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.79
776753,Worcester Street - Kidderminster,2023-04-12T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-04-12T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
776753,Worcester Street - Kidderminster,2023-04-12T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.3
776753,Worcester Street - Kidderminster,2023-04-12T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.2
776753,Worcester Street - Kidderminster,2023-04-12T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
776753,Worcester Street - Kidderminster,2023-04-12T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
776753,Worcester Street - Kidderminster,2023-04-12T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776753,Worcester Street - Kidderminster,2023-04-12T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.6
776753,Worcester Street - Kidderminster,2023-04-12T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.44
776753,Worcester Street - Kidderminster,2023-04-12T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.93
776753,Worcester Street - Kidderminster,2023-04-12T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
776753,Worcester Street - Kidderminster,2023-04-12T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
776753,Worcester Street - Kidderminster,2023-04-12T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
776753,Worcester Street - Kidderminster,2023-04-12T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
776753,Worcester Street - Kidderminster,2023-04-12T07:40:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776753,Worcester Street - Kidderminster,2023-04-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
776753,Worcester Street - Kidderminster,2023-04-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-04-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
776753,Worcester Street - Kidderminster,2023-04-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-04-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
776753,Worcester Street - Kidderminster,2023-04-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
776753,Worcester Street - Kidderminster,2023-04-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
776753,Worcester Street - Kidderminster,2023-04-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
776753,Worcester Street - Kidderminster,2023-04-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.88
776753,Worcester Street - Kidderminster,2023-04-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.87
776753,Worcester Street - Kidderminster,2023-04-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,7.21
776753,Worcester Street - Kidderminster,2023-04-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,32.3
776753,Worcester Street - Kidderminster,2023-04-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
776753,Worcester Street - Kidderminster,2023-04-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
776753,Worcester Street - Kidderminster,2023-04-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
776753,Worcester Street - Kidderminster,2023-04-12T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
776753,Worcester Street - Kidderminster,2023-04-12T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
776753,Worcester Street - Kidderminster,2023-04-12T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
776753,Worcester Street - Kidderminster,2023-04-12T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.93
776753,Worcester Street - Kidderminster,2023-04-12T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.95
776753,Worcester Street - Kidderminster,2023-04-12T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.35
776753,Worcester Street - Kidderminster,2023-04-12T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.4
776753,Worcester Street - Kidderminster,2023-04-12T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
776753,Worcester Street - Kidderminster,2023-04-12T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.3
776753,Worcester Street - Kidderminster,2023-04-12T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
776753,Worcester Street - Kidderminster,2023-04-12T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
776753,Worcester Street - Kidderminster,2023-04-12T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
