Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-04-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,13.3
776753,Worcester Street - Kidderminster,2023-04-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
776753,Worcester Street - Kidderminster,2023-04-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
776753,Worcester Street - Kidderminster,2023-04-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-04-12T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.3
776753,Worcester Street - Kidderminster,2023-04-12T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-04-12T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
776753,Worcester Street - Kidderminster,2023-04-12T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.05
776753,Worcester Street - Kidderminster,2023-04-12T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.83
776753,Worcester Street - Kidderminster,2023-04-12T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.57
776753,Worcester Street - Kidderminster,2023-04-12T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
776753,Worcester Street - Kidderminster,2023-04-12T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
776753,Worcester Street - Kidderminster,2023-04-12T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-12T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-12T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
776753,Worcester Street - Kidderminster,2023-04-12T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
776753,Worcester Street - Kidderminster,2023-04-12T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
776753,Worcester Street - Kidderminster,2023-04-12T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.08
776753,Worcester Street - Kidderminster,2023-04-12T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
776753,Worcester Street - Kidderminster,2023-04-12T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.78
776753,Worcester Street - Kidderminster,2023-04-12T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.3
776753,Worcester Street - Kidderminster,2023-04-12T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
776753,Worcester Street - Kidderminster,2023-04-12T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-04-12T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-12T03:20:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-04-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-04-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
776753,Worcester Street - Kidderminster,2023-04-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
776753,Worcester Street - Kidderminster,2023-04-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
776753,Worcester Street - Kidderminster,2023-04-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776753,Worcester Street - Kidderminster,2023-04-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
776753,Worcester Street - Kidderminster,2023-04-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
776753,Worcester Street - Kidderminster,2023-04-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
776753,Worcester Street - Kidderminster,2023-04-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
776753,Worcester Street - Kidderminster,2023-04-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.14
776753,Worcester Street - Kidderminster,2023-04-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.43
776753,Worcester Street - Kidderminster,2023-04-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,2.78
776753,Worcester Street - Kidderminster,2023-04-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,13.8
776753,Worcester Street - Kidderminster,2023-04-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
776753,Worcester Street - Kidderminster,2023-04-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
776753,Worcester Street - Kidderminster,2023-04-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
776753,Worcester Street - Kidderminster,2023-04-12T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.42
776753,Worcester Street - Kidderminster,2023-04-12T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-04-12T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
776753,Worcester Street - Kidderminster,2023-04-12T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.25
776753,Worcester Street - Kidderminster,2023-04-12T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.83
776753,Worcester Street - Kidderminster,2023-04-12T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.57
776753,Worcester Street - Kidderminster,2023-04-12T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.3
776753,Worcester Street - Kidderminster,2023-04-12T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
776753,Worcester Street - Kidderminster,2023-04-12T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-12T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-12T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776753,Worcester Street - Kidderminster,2023-04-12T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
776753,Worcester Street - Kidderminster,2023-04-12T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
776753,Worcester Street - Kidderminster,2023-04-12T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.1
776753,Worcester Street - Kidderminster,2023-04-12T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
776753,Worcester Street - Kidderminster,2023-04-12T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.78
776753,Worcester Street - Kidderminster,2023-04-12T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.3
776753,Worcester Street - Kidderminster,2023-04-12T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
776753,Worcester Street - Kidderminster,2023-04-12T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-04-12T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-12T03:10:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-04-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-04-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
776753,Worcester Street - Kidderminster,2023-04-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
776753,Worcester Street - Kidderminster,2023-04-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
776753,Worcester Street - Kidderminster,2023-04-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776753,Worcester Street - Kidderminster,2023-04-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
776753,Worcester Street - Kidderminster,2023-04-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
776753,Worcester Street - Kidderminster,2023-04-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
776753,Worcester Street - Kidderminster,2023-04-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
776753,Worcester Street - Kidderminster,2023-04-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.14
776753,Worcester Street - Kidderminster,2023-04-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,3.98
776753,Worcester Street - Kidderminster,2023-04-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,3.15
776753,Worcester Street - Kidderminster,2023-04-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,13.8
776753,Worcester Street - Kidderminster,2023-04-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
776753,Worcester Street - Kidderminster,2023-04-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
776753,Worcester Street - Kidderminster,2023-04-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
776753,Worcester Street - Kidderminster,2023-04-12T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.38
776753,Worcester Street - Kidderminster,2023-04-12T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-04-12T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
776753,Worcester Street - Kidderminster,2023-04-12T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.31
776753,Worcester Street - Kidderminster,2023-04-12T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.83
776753,Worcester Street - Kidderminster,2023-04-12T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.57
776753,Worcester Street - Kidderminster,2023-04-12T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.3
776753,Worcester Street - Kidderminster,2023-04-12T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
776753,Worcester Street - Kidderminster,2023-04-12T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-12T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-12T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776753,Worcester Street - Kidderminster,2023-04-12T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
776753,Worcester Street - Kidderminster,2023-04-12T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-04-12T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.06
776753,Worcester Street - Kidderminster,2023-04-12T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.44
776753,Worcester Street - Kidderminster,2023-04-12T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.78
776753,Worcester Street - Kidderminster,2023-04-12T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.2
776753,Worcester Street - Kidderminster,2023-04-12T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-04-12T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
776753,Worcester Street - Kidderminster,2023-04-12T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-12T03:00:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-04-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776753,Worcester Street - Kidderminster,2023-04-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
776753,Worcester Street - Kidderminster,2023-04-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
776753,Worcester Street - Kidderminster,2023-04-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
776753,Worcester Street - Kidderminster,2023-04-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776753,Worcester Street - Kidderminster,2023-04-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
776753,Worcester Street - Kidderminster,2023-04-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
776753,Worcester Street - Kidderminster,2023-04-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
776753,Worcester Street - Kidderminster,2023-04-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
776753,Worcester Street - Kidderminster,2023-04-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.44
776753,Worcester Street - Kidderminster,2023-04-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.59
776753,Worcester Street - Kidderminster,2023-04-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,2.81
776753,Worcester Street - Kidderminster,2023-04-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,14.8
776753,Worcester Street - Kidderminster,2023-04-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
776753,Worcester Street - Kidderminster,2023-04-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
776753,Worcester Street - Kidderminster,2023-04-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
776753,Worcester Street - Kidderminster,2023-04-12T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-12T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-04-12T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
776753,Worcester Street - Kidderminster,2023-04-12T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.04
776753,Worcester Street - Kidderminster,2023-04-12T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.84
776753,Worcester Street - Kidderminster,2023-04-12T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.58
776753,Worcester Street - Kidderminster,2023-04-12T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
776753,Worcester Street - Kidderminster,2023-04-12T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
776753,Worcester Street - Kidderminster,2023-04-12T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-12T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
776753,Worcester Street - Kidderminster,2023-04-12T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
776753,Worcester Street - Kidderminster,2023-04-12T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
776753,Worcester Street - Kidderminster,2023-04-12T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
776753,Worcester Street - Kidderminster,2023-04-12T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.06
776753,Worcester Street - Kidderminster,2023-04-12T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.88
776753,Worcester Street - Kidderminster,2023-04-12T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
776753,Worcester Street - Kidderminster,2023-04-12T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.9
776753,Worcester Street - Kidderminster,2023-04-12T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-04-12T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
776753,Worcester Street - Kidderminster,2023-04-12T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776753,Worcester Street - Kidderminster,2023-04-12T02:50:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-04-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-04-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
776753,Worcester Street - Kidderminster,2023-04-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776753,Worcester Street - Kidderminster,2023-04-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
776753,Worcester Street - Kidderminster,2023-04-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776753,Worcester Street - Kidderminster,2023-04-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
776753,Worcester Street - Kidderminster,2023-04-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
776753,Worcester Street - Kidderminster,2023-04-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
776753,Worcester Street - Kidderminster,2023-04-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
776753,Worcester Street - Kidderminster,2023-04-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.99
776753,Worcester Street - Kidderminster,2023-04-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.49
776753,Worcester Street - Kidderminster,2023-04-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,2.93
776753,Worcester Street - Kidderminster,2023-04-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,13.9
776753,Worcester Street - Kidderminster,2023-04-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
776753,Worcester Street - Kidderminster,2023-04-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
776753,Worcester Street - Kidderminster,2023-04-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
776753,Worcester Street - Kidderminster,2023-04-12T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-04-12T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-04-12T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
776753,Worcester Street - Kidderminster,2023-04-12T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.91
776753,Worcester Street - Kidderminster,2023-04-12T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.83
776753,Worcester Street - Kidderminster,2023-04-12T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.57
776753,Worcester Street - Kidderminster,2023-04-12T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
776753,Worcester Street - Kidderminster,2023-04-12T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-04-12T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-12T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-12T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776753,Worcester Street - Kidderminster,2023-04-12T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
776753,Worcester Street - Kidderminster,2023-04-12T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
776753,Worcester Street - Kidderminster,2023-04-12T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.05
776753,Worcester Street - Kidderminster,2023-04-12T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.44
776753,Worcester Street - Kidderminster,2023-04-12T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.82
776753,Worcester Street - Kidderminster,2023-04-12T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.0
776753,Worcester Street - Kidderminster,2023-04-12T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-04-12T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
776753,Worcester Street - Kidderminster,2023-04-12T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776753,Worcester Street - Kidderminster,2023-04-12T02:40:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-04-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-04-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
776753,Worcester Street - Kidderminster,2023-04-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776753,Worcester Street - Kidderminster,2023-04-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
776753,Worcester Street - Kidderminster,2023-04-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776753,Worcester Street - Kidderminster,2023-04-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
776753,Worcester Street - Kidderminster,2023-04-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
776753,Worcester Street - Kidderminster,2023-04-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
776753,Worcester Street - Kidderminster,2023-04-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
776753,Worcester Street - Kidderminster,2023-04-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.04
776753,Worcester Street - Kidderminster,2023-04-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.39
776753,Worcester Street - Kidderminster,2023-04-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,2.88
776753,Worcester Street - Kidderminster,2023-04-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,13.2
776753,Worcester Street - Kidderminster,2023-04-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
776753,Worcester Street - Kidderminster,2023-04-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
776753,Worcester Street - Kidderminster,2023-04-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
776753,Worcester Street - Kidderminster,2023-04-12T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-12T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-12T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
776753,Worcester Street - Kidderminster,2023-04-12T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.88
776753,Worcester Street - Kidderminster,2023-04-12T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.83
776753,Worcester Street - Kidderminster,2023-04-12T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.57
776753,Worcester Street - Kidderminster,2023-04-12T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
776753,Worcester Street - Kidderminster,2023-04-12T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
776753,Worcester Street - Kidderminster,2023-04-12T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-12T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-12T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776753,Worcester Street - Kidderminster,2023-04-12T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
776753,Worcester Street - Kidderminster,2023-04-12T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
776753,Worcester Street - Kidderminster,2023-04-12T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.02
776753,Worcester Street - Kidderminster,2023-04-12T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
776753,Worcester Street - Kidderminster,2023-04-12T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.8
776753,Worcester Street - Kidderminster,2023-04-12T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.1
776753,Worcester Street - Kidderminster,2023-04-12T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-04-12T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
776753,Worcester Street - Kidderminster,2023-04-12T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-12T02:30:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-04-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-04-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
776753,Worcester Street - Kidderminster,2023-04-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776753,Worcester Street - Kidderminster,2023-04-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
776753,Worcester Street - Kidderminster,2023-04-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776753,Worcester Street - Kidderminster,2023-04-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
776753,Worcester Street - Kidderminster,2023-04-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
776753,Worcester Street - Kidderminster,2023-04-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
776753,Worcester Street - Kidderminster,2023-04-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
776753,Worcester Street - Kidderminster,2023-04-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.83
776753,Worcester Street - Kidderminster,2023-04-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,3.82
776753,Worcester Street - Kidderminster,2023-04-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,2.82
776753,Worcester Street - Kidderminster,2023-04-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-04-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
776753,Worcester Street - Kidderminster,2023-04-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
776753,Worcester Street - Kidderminster,2023-04-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
776753,Worcester Street - Kidderminster,2023-04-12T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.36
776753,Worcester Street - Kidderminster,2023-04-12T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-04-12T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
776753,Worcester Street - Kidderminster,2023-04-12T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.08
776753,Worcester Street - Kidderminster,2023-04-12T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.84
776753,Worcester Street - Kidderminster,2023-04-12T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.57
776753,Worcester Street - Kidderminster,2023-04-12T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
776753,Worcester Street - Kidderminster,2023-04-12T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
776753,Worcester Street - Kidderminster,2023-04-12T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-12T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-12T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
776753,Worcester Street - Kidderminster,2023-04-12T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
776753,Worcester Street - Kidderminster,2023-04-12T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-04-12T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.03
776753,Worcester Street - Kidderminster,2023-04-12T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.65
776753,Worcester Street - Kidderminster,2023-04-12T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.79
776753,Worcester Street - Kidderminster,2023-04-12T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.8
776753,Worcester Street - Kidderminster,2023-04-12T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
776753,Worcester Street - Kidderminster,2023-04-12T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
776753,Worcester Street - Kidderminster,2023-04-12T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-04-12T02:20:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-04-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-04-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
776753,Worcester Street - Kidderminster,2023-04-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
776753,Worcester Street - Kidderminster,2023-04-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
776753,Worcester Street - Kidderminster,2023-04-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776753,Worcester Street - Kidderminster,2023-04-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
776753,Worcester Street - Kidderminster,2023-04-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
776753,Worcester Street - Kidderminster,2023-04-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
776753,Worcester Street - Kidderminster,2023-04-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
776753,Worcester Street - Kidderminster,2023-04-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.18
776753,Worcester Street - Kidderminster,2023-04-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.79
776753,Worcester Street - Kidderminster,2023-04-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,2.82
776753,Worcester Street - Kidderminster,2023-04-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-04-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
776753,Worcester Street - Kidderminster,2023-04-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
776753,Worcester Street - Kidderminster,2023-04-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-04-12T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.33
776753,Worcester Street - Kidderminster,2023-04-12T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-04-12T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
776753,Worcester Street - Kidderminster,2023-04-12T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.06
776753,Worcester Street - Kidderminster,2023-04-12T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.83
776753,Worcester Street - Kidderminster,2023-04-12T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.57
776753,Worcester Street - Kidderminster,2023-04-12T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
776753,Worcester Street - Kidderminster,2023-04-12T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
776753,Worcester Street - Kidderminster,2023-04-12T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-12T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-12T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
776753,Worcester Street - Kidderminster,2023-04-12T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
776753,Worcester Street - Kidderminster,2023-04-12T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-04-12T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.04
776753,Worcester Street - Kidderminster,2023-04-12T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.4
776753,Worcester Street - Kidderminster,2023-04-12T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.78
776753,Worcester Street - Kidderminster,2023-04-12T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.3
776753,Worcester Street - Kidderminster,2023-04-12T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
776753,Worcester Street - Kidderminster,2023-04-12T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
776753,Worcester Street - Kidderminster,2023-04-12T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-12T02:10:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-04-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-04-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
776753,Worcester Street - Kidderminster,2023-04-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776753,Worcester Street - Kidderminster,2023-04-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
776753,Worcester Street - Kidderminster,2023-04-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776753,Worcester Street - Kidderminster,2023-04-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
776753,Worcester Street - Kidderminster,2023-04-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
776753,Worcester Street - Kidderminster,2023-04-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
776753,Worcester Street - Kidderminster,2023-04-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
776753,Worcester Street - Kidderminster,2023-04-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.97
776753,Worcester Street - Kidderminster,2023-04-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.1
776753,Worcester Street - Kidderminster,2023-04-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,2.91
776753,Worcester Street - Kidderminster,2023-04-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,13.9
776753,Worcester Street - Kidderminster,2023-04-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
776753,Worcester Street - Kidderminster,2023-04-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
776753,Worcester Street - Kidderminster,2023-04-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-04-12T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.33
776753,Worcester Street - Kidderminster,2023-04-12T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-04-12T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
776753,Worcester Street - Kidderminster,2023-04-12T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.1
776753,Worcester Street - Kidderminster,2023-04-12T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.84
776753,Worcester Street - Kidderminster,2023-04-12T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.57
776753,Worcester Street - Kidderminster,2023-04-12T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
776753,Worcester Street - Kidderminster,2023-04-12T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
776753,Worcester Street - Kidderminster,2023-04-12T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-12T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-12T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776753,Worcester Street - Kidderminster,2023-04-12T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
776753,Worcester Street - Kidderminster,2023-04-12T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-04-12T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.01
776753,Worcester Street - Kidderminster,2023-04-12T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.7
776753,Worcester Street - Kidderminster,2023-04-12T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.79
776753,Worcester Street - Kidderminster,2023-04-12T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.6
776753,Worcester Street - Kidderminster,2023-04-12T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-04-12T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
776753,Worcester Street - Kidderminster,2023-04-12T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-04-12T02:00:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-04-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-04-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
776753,Worcester Street - Kidderminster,2023-04-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776753,Worcester Street - Kidderminster,2023-04-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
776753,Worcester Street - Kidderminster,2023-04-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776753,Worcester Street - Kidderminster,2023-04-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
776753,Worcester Street - Kidderminster,2023-04-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
776753,Worcester Street - Kidderminster,2023-04-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
776753,Worcester Street - Kidderminster,2023-04-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
776753,Worcester Street - Kidderminster,2023-04-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.03
776753,Worcester Street - Kidderminster,2023-04-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.77
776753,Worcester Street - Kidderminster,2023-04-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,2.97
776753,Worcester Street - Kidderminster,2023-04-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,13.1
776753,Worcester Street - Kidderminster,2023-04-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
776753,Worcester Street - Kidderminster,2023-04-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
776753,Worcester Street - Kidderminster,2023-04-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
776753,Worcester Street - Kidderminster,2023-04-12T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-12T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-12T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
776753,Worcester Street - Kidderminster,2023-04-12T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.81
776753,Worcester Street - Kidderminster,2023-04-12T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.84
776753,Worcester Street - Kidderminster,2023-04-12T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.58
776753,Worcester Street - Kidderminster,2023-04-12T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
776753,Worcester Street - Kidderminster,2023-04-12T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
776753,Worcester Street - Kidderminster,2023-04-12T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-12T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-12T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776753,Worcester Street - Kidderminster,2023-04-12T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
776753,Worcester Street - Kidderminster,2023-04-12T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-04-12T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.01
776753,Worcester Street - Kidderminster,2023-04-12T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
776753,Worcester Street - Kidderminster,2023-04-12T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.79
776753,Worcester Street - Kidderminster,2023-04-12T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.1
776753,Worcester Street - Kidderminster,2023-04-12T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
776753,Worcester Street - Kidderminster,2023-04-12T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
776753,Worcester Street - Kidderminster,2023-04-12T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-04-12T01:50:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-04-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-04-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
776753,Worcester Street - Kidderminster,2023-04-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776753,Worcester Street - Kidderminster,2023-04-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
776753,Worcester Street - Kidderminster,2023-04-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776753,Worcester Street - Kidderminster,2023-04-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
776753,Worcester Street - Kidderminster,2023-04-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
776753,Worcester Street - Kidderminster,2023-04-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
776753,Worcester Street - Kidderminster,2023-04-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
776753,Worcester Street - Kidderminster,2023-04-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.78
776753,Worcester Street - Kidderminster,2023-04-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
776753,Worcester Street - Kidderminster,2023-04-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,2.94
776753,Worcester Street - Kidderminster,2023-04-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,13.7
776753,Worcester Street - Kidderminster,2023-04-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
776753,Worcester Street - Kidderminster,2023-04-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
776753,Worcester Street - Kidderminster,2023-04-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
776753,Worcester Street - Kidderminster,2023-04-12T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-04-12T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-12T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
776753,Worcester Street - Kidderminster,2023-04-12T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.75
776753,Worcester Street - Kidderminster,2023-04-12T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.84
776753,Worcester Street - Kidderminster,2023-04-12T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.58
776753,Worcester Street - Kidderminster,2023-04-12T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
776753,Worcester Street - Kidderminster,2023-04-12T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
776753,Worcester Street - Kidderminster,2023-04-12T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-12T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-12T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776753,Worcester Street - Kidderminster,2023-04-12T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
776753,Worcester Street - Kidderminster,2023-04-12T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-04-12T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.28
776753,Worcester Street - Kidderminster,2023-04-12T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.42
776753,Worcester Street - Kidderminster,2023-04-12T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.79
776753,Worcester Street - Kidderminster,2023-04-12T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.0
776753,Worcester Street - Kidderminster,2023-04-12T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
776753,Worcester Street - Kidderminster,2023-04-12T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
776753,Worcester Street - Kidderminster,2023-04-12T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-12T01:40:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-04-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-04-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
776753,Worcester Street - Kidderminster,2023-04-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776753,Worcester Street - Kidderminster,2023-04-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
776753,Worcester Street - Kidderminster,2023-04-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776753,Worcester Street - Kidderminster,2023-04-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
776753,Worcester Street - Kidderminster,2023-04-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
776753,Worcester Street - Kidderminster,2023-04-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
776753,Worcester Street - Kidderminster,2023-04-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
776753,Worcester Street - Kidderminster,2023-04-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.12
776753,Worcester Street - Kidderminster,2023-04-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.78
776753,Worcester Street - Kidderminster,2023-04-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,2.86
776753,Worcester Street - Kidderminster,2023-04-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-04-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
776753,Worcester Street - Kidderminster,2023-04-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
776753,Worcester Street - Kidderminster,2023-04-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-04-12T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
776753,Worcester Street - Kidderminster,2023-04-12T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-12T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
776753,Worcester Street - Kidderminster,2023-04-12T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.86
776753,Worcester Street - Kidderminster,2023-04-12T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.84
776753,Worcester Street - Kidderminster,2023-04-12T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.58
776753,Worcester Street - Kidderminster,2023-04-12T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
776753,Worcester Street - Kidderminster,2023-04-12T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
776753,Worcester Street - Kidderminster,2023-04-12T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-12T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
776753,Worcester Street - Kidderminster,2023-04-12T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776753,Worcester Street - Kidderminster,2023-04-12T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
776753,Worcester Street - Kidderminster,2023-04-12T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-04-12T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.05
776753,Worcester Street - Kidderminster,2023-04-12T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
776753,Worcester Street - Kidderminster,2023-04-12T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.98
776753,Worcester Street - Kidderminster,2023-04-12T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.3
776753,Worcester Street - Kidderminster,2023-04-12T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-04-12T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
776753,Worcester Street - Kidderminster,2023-04-12T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
776753,Worcester Street - Kidderminster,2023-04-12T01:30:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-04-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776753,Worcester Street - Kidderminster,2023-04-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
776753,Worcester Street - Kidderminster,2023-04-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776753,Worcester Street - Kidderminster,2023-04-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
776753,Worcester Street - Kidderminster,2023-04-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776753,Worcester Street - Kidderminster,2023-04-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
776753,Worcester Street - Kidderminster,2023-04-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
776753,Worcester Street - Kidderminster,2023-04-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
776753,Worcester Street - Kidderminster,2023-04-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
776753,Worcester Street - Kidderminster,2023-04-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.82
776753,Worcester Street - Kidderminster,2023-04-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,3.86
776753,Worcester Street - Kidderminster,2023-04-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,3.06
776753,Worcester Street - Kidderminster,2023-04-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,13.7
776753,Worcester Street - Kidderminster,2023-04-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
776753,Worcester Street - Kidderminster,2023-04-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
776753,Worcester Street - Kidderminster,2023-04-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
776753,Worcester Street - Kidderminster,2023-04-12T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.43
776753,Worcester Street - Kidderminster,2023-04-12T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-12T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
776753,Worcester Street - Kidderminster,2023-04-12T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.07
776753,Worcester Street - Kidderminster,2023-04-12T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.84
776753,Worcester Street - Kidderminster,2023-04-12T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.58
