Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-04-12T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
776753,Worcester Street - Kidderminster,2023-04-12T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
776753,Worcester Street - Kidderminster,2023-04-12T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-12T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
776753,Worcester Street - Kidderminster,2023-04-12T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776753,Worcester Street - Kidderminster,2023-04-12T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
776753,Worcester Street - Kidderminster,2023-04-12T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
776753,Worcester Street - Kidderminster,2023-04-12T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.06
776753,Worcester Street - Kidderminster,2023-04-12T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.48
776753,Worcester Street - Kidderminster,2023-04-12T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
776753,Worcester Street - Kidderminster,2023-04-12T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.7
776753,Worcester Street - Kidderminster,2023-04-12T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
776753,Worcester Street - Kidderminster,2023-04-12T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-04-12T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
776753,Worcester Street - Kidderminster,2023-04-12T01:20:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-04-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-04-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
776753,Worcester Street - Kidderminster,2023-04-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
776753,Worcester Street - Kidderminster,2023-04-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
776753,Worcester Street - Kidderminster,2023-04-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776753,Worcester Street - Kidderminster,2023-04-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
776753,Worcester Street - Kidderminster,2023-04-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
776753,Worcester Street - Kidderminster,2023-04-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
776753,Worcester Street - Kidderminster,2023-04-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
776753,Worcester Street - Kidderminster,2023-04-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.11
776753,Worcester Street - Kidderminster,2023-04-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,4.8
776753,Worcester Street - Kidderminster,2023-04-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,3.02
776753,Worcester Street - Kidderminster,2023-04-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,14.8
776753,Worcester Street - Kidderminster,2023-04-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
776753,Worcester Street - Kidderminster,2023-04-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
776753,Worcester Street - Kidderminster,2023-04-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
776753,Worcester Street - Kidderminster,2023-04-12T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.42
776753,Worcester Street - Kidderminster,2023-04-12T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-12T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
776753,Worcester Street - Kidderminster,2023-04-12T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.03
776753,Worcester Street - Kidderminster,2023-04-12T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.82
776753,Worcester Street - Kidderminster,2023-04-12T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.59
776753,Worcester Street - Kidderminster,2023-04-12T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
776753,Worcester Street - Kidderminster,2023-04-12T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
776753,Worcester Street - Kidderminster,2023-04-12T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-12T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-12T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776753,Worcester Street - Kidderminster,2023-04-12T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
776753,Worcester Street - Kidderminster,2023-04-12T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
776753,Worcester Street - Kidderminster,2023-04-12T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.39
776753,Worcester Street - Kidderminster,2023-04-12T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.46
776753,Worcester Street - Kidderminster,2023-04-12T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.86
776753,Worcester Street - Kidderminster,2023-04-12T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
776753,Worcester Street - Kidderminster,2023-04-12T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
776753,Worcester Street - Kidderminster,2023-04-12T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
776753,Worcester Street - Kidderminster,2023-04-12T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-12T01:10:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-04-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-04-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
776753,Worcester Street - Kidderminster,2023-04-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776753,Worcester Street - Kidderminster,2023-04-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
776753,Worcester Street - Kidderminster,2023-04-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776753,Worcester Street - Kidderminster,2023-04-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
776753,Worcester Street - Kidderminster,2023-04-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
776753,Worcester Street - Kidderminster,2023-04-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
776753,Worcester Street - Kidderminster,2023-04-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
776753,Worcester Street - Kidderminster,2023-04-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.32
776753,Worcester Street - Kidderminster,2023-04-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,4.06
776753,Worcester Street - Kidderminster,2023-04-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,2.97
776753,Worcester Street - Kidderminster,2023-04-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,21.8
776753,Worcester Street - Kidderminster,2023-04-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
776753,Worcester Street - Kidderminster,2023-04-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
776753,Worcester Street - Kidderminster,2023-04-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
776753,Worcester Street - Kidderminster,2023-04-12T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.37
776753,Worcester Street - Kidderminster,2023-04-12T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-12T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
776753,Worcester Street - Kidderminster,2023-04-12T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.08
776753,Worcester Street - Kidderminster,2023-04-12T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.84
776753,Worcester Street - Kidderminster,2023-04-12T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.57
776753,Worcester Street - Kidderminster,2023-04-12T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
776753,Worcester Street - Kidderminster,2023-04-12T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
776753,Worcester Street - Kidderminster,2023-04-12T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-12T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-12T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776753,Worcester Street - Kidderminster,2023-04-12T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
776753,Worcester Street - Kidderminster,2023-04-12T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
776753,Worcester Street - Kidderminster,2023-04-12T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.23
776753,Worcester Street - Kidderminster,2023-04-12T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.44
776753,Worcester Street - Kidderminster,2023-04-12T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.79
776753,Worcester Street - Kidderminster,2023-04-12T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.9
776753,Worcester Street - Kidderminster,2023-04-12T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
776753,Worcester Street - Kidderminster,2023-04-12T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
776753,Worcester Street - Kidderminster,2023-04-12T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-12T01:00:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-04-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
776753,Worcester Street - Kidderminster,2023-04-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776753,Worcester Street - Kidderminster,2023-04-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
776753,Worcester Street - Kidderminster,2023-04-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776753,Worcester Street - Kidderminster,2023-04-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
776753,Worcester Street - Kidderminster,2023-04-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
776753,Worcester Street - Kidderminster,2023-04-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
776753,Worcester Street - Kidderminster,2023-04-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
776753,Worcester Street - Kidderminster,2023-04-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.37
776753,Worcester Street - Kidderminster,2023-04-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,4.63
776753,Worcester Street - Kidderminster,2023-04-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,2.8
776753,Worcester Street - Kidderminster,2023-04-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,15.1
776753,Worcester Street - Kidderminster,2023-04-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
776753,Worcester Street - Kidderminster,2023-04-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
776753,Worcester Street - Kidderminster,2023-04-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
776753,Worcester Street - Kidderminster,2023-04-12T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
776753,Worcester Street - Kidderminster,2023-04-12T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-12T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
776753,Worcester Street - Kidderminster,2023-04-12T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.91
776753,Worcester Street - Kidderminster,2023-04-12T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.84
776753,Worcester Street - Kidderminster,2023-04-12T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.58
776753,Worcester Street - Kidderminster,2023-04-12T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
776753,Worcester Street - Kidderminster,2023-04-12T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
776753,Worcester Street - Kidderminster,2023-04-12T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-12T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-12T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776753,Worcester Street - Kidderminster,2023-04-12T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
776753,Worcester Street - Kidderminster,2023-04-12T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
776753,Worcester Street - Kidderminster,2023-04-12T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.01
776753,Worcester Street - Kidderminster,2023-04-12T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
776753,Worcester Street - Kidderminster,2023-04-12T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.82
776753,Worcester Street - Kidderminster,2023-04-12T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.0
776753,Worcester Street - Kidderminster,2023-04-12T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-04-12T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-04-12T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-12T00:50:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-04-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
776753,Worcester Street - Kidderminster,2023-04-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776753,Worcester Street - Kidderminster,2023-04-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
776753,Worcester Street - Kidderminster,2023-04-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776753,Worcester Street - Kidderminster,2023-04-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
776753,Worcester Street - Kidderminster,2023-04-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
776753,Worcester Street - Kidderminster,2023-04-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
776753,Worcester Street - Kidderminster,2023-04-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
776753,Worcester Street - Kidderminster,2023-04-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.83
776753,Worcester Street - Kidderminster,2023-04-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,3.99
776753,Worcester Street - Kidderminster,2023-04-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,3.09
776753,Worcester Street - Kidderminster,2023-04-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-04-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
776753,Worcester Street - Kidderminster,2023-04-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
776753,Worcester Street - Kidderminster,2023-04-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
776753,Worcester Street - Kidderminster,2023-04-12T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-04-12T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-12T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
776753,Worcester Street - Kidderminster,2023-04-12T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.91
776753,Worcester Street - Kidderminster,2023-04-12T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.83
776753,Worcester Street - Kidderminster,2023-04-12T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.58
776753,Worcester Street - Kidderminster,2023-04-12T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
776753,Worcester Street - Kidderminster,2023-04-12T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
776753,Worcester Street - Kidderminster,2023-04-12T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-12T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-12T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776753,Worcester Street - Kidderminster,2023-04-12T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
776753,Worcester Street - Kidderminster,2023-04-12T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
776753,Worcester Street - Kidderminster,2023-04-12T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
776753,Worcester Street - Kidderminster,2023-04-12T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.39
776753,Worcester Street - Kidderminster,2023-04-12T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.82
776753,Worcester Street - Kidderminster,2023-04-12T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.0
776753,Worcester Street - Kidderminster,2023-04-12T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
776753,Worcester Street - Kidderminster,2023-04-12T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-04-12T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-12T00:40:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-04-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
776753,Worcester Street - Kidderminster,2023-04-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776753,Worcester Street - Kidderminster,2023-04-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
776753,Worcester Street - Kidderminster,2023-04-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776753,Worcester Street - Kidderminster,2023-04-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
776753,Worcester Street - Kidderminster,2023-04-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
776753,Worcester Street - Kidderminster,2023-04-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
776753,Worcester Street - Kidderminster,2023-04-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
776753,Worcester Street - Kidderminster,2023-04-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.05
776753,Worcester Street - Kidderminster,2023-04-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,4.43
776753,Worcester Street - Kidderminster,2023-04-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,3.12
776753,Worcester Street - Kidderminster,2023-04-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,13.1
776753,Worcester Street - Kidderminster,2023-04-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
776753,Worcester Street - Kidderminster,2023-04-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-04-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
776753,Worcester Street - Kidderminster,2023-04-12T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-04-12T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-04-12T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
776753,Worcester Street - Kidderminster,2023-04-12T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.97
776753,Worcester Street - Kidderminster,2023-04-12T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.84
776753,Worcester Street - Kidderminster,2023-04-12T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.57
776753,Worcester Street - Kidderminster,2023-04-12T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
776753,Worcester Street - Kidderminster,2023-04-12T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-04-12T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-12T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-12T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
776753,Worcester Street - Kidderminster,2023-04-12T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
776753,Worcester Street - Kidderminster,2023-04-12T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-04-12T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.02
776753,Worcester Street - Kidderminster,2023-04-12T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.39
776753,Worcester Street - Kidderminster,2023-04-12T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.78
776753,Worcester Street - Kidderminster,2023-04-12T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.1
776753,Worcester Street - Kidderminster,2023-04-12T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-04-12T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-04-12T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-12T00:30:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776753,Worcester Street - Kidderminster,2023-04-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
776753,Worcester Street - Kidderminster,2023-04-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
776753,Worcester Street - Kidderminster,2023-04-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
776753,Worcester Street - Kidderminster,2023-04-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776753,Worcester Street - Kidderminster,2023-04-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
776753,Worcester Street - Kidderminster,2023-04-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
776753,Worcester Street - Kidderminster,2023-04-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
776753,Worcester Street - Kidderminster,2023-04-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.28
776753,Worcester Street - Kidderminster,2023-04-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,4.18
776753,Worcester Street - Kidderminster,2023-04-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,2.71
776753,Worcester Street - Kidderminster,2023-04-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,15.2
776753,Worcester Street - Kidderminster,2023-04-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
776753,Worcester Street - Kidderminster,2023-04-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
776753,Worcester Street - Kidderminster,2023-04-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
776753,Worcester Street - Kidderminster,2023-04-12T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.47
776753,Worcester Street - Kidderminster,2023-04-12T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-12T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
776753,Worcester Street - Kidderminster,2023-04-12T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.18
776753,Worcester Street - Kidderminster,2023-04-12T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.84
776753,Worcester Street - Kidderminster,2023-04-12T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.58
776753,Worcester Street - Kidderminster,2023-04-12T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
776753,Worcester Street - Kidderminster,2023-04-12T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
776753,Worcester Street - Kidderminster,2023-04-12T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-12T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-12T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776753,Worcester Street - Kidderminster,2023-04-12T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
776753,Worcester Street - Kidderminster,2023-04-12T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-04-12T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.08
776753,Worcester Street - Kidderminster,2023-04-12T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.44
776753,Worcester Street - Kidderminster,2023-04-12T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.79
776753,Worcester Street - Kidderminster,2023-04-12T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.2
776753,Worcester Street - Kidderminster,2023-04-12T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
776753,Worcester Street - Kidderminster,2023-04-12T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
776753,Worcester Street - Kidderminster,2023-04-12T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-12T00:20:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-04-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
776753,Worcester Street - Kidderminster,2023-04-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776753,Worcester Street - Kidderminster,2023-04-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
776753,Worcester Street - Kidderminster,2023-04-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
776753,Worcester Street - Kidderminster,2023-04-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
776753,Worcester Street - Kidderminster,2023-04-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
776753,Worcester Street - Kidderminster,2023-04-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
776753,Worcester Street - Kidderminster,2023-04-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
776753,Worcester Street - Kidderminster,2023-04-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.66
776753,Worcester Street - Kidderminster,2023-04-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.41
776753,Worcester Street - Kidderminster,2023-04-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,2.79
776753,Worcester Street - Kidderminster,2023-04-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,15.1
776753,Worcester Street - Kidderminster,2023-04-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
776753,Worcester Street - Kidderminster,2023-04-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
776753,Worcester Street - Kidderminster,2023-04-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
776753,Worcester Street - Kidderminster,2023-04-12T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.41
776753,Worcester Street - Kidderminster,2023-04-12T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-12T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
776753,Worcester Street - Kidderminster,2023-04-12T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.15
776753,Worcester Street - Kidderminster,2023-04-12T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.84
776753,Worcester Street - Kidderminster,2023-04-12T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.58
776753,Worcester Street - Kidderminster,2023-04-12T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
776753,Worcester Street - Kidderminster,2023-04-12T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
776753,Worcester Street - Kidderminster,2023-04-12T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-12T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-12T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776753,Worcester Street - Kidderminster,2023-04-12T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
776753,Worcester Street - Kidderminster,2023-04-12T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-04-12T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.03
776753,Worcester Street - Kidderminster,2023-04-12T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.44
776753,Worcester Street - Kidderminster,2023-04-12T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.79
776753,Worcester Street - Kidderminster,2023-04-12T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.1
776753,Worcester Street - Kidderminster,2023-04-12T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
776753,Worcester Street - Kidderminster,2023-04-12T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
776753,Worcester Street - Kidderminster,2023-04-12T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-04-12T00:10:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-04-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
776753,Worcester Street - Kidderminster,2023-04-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
776753,Worcester Street - Kidderminster,2023-04-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
776753,Worcester Street - Kidderminster,2023-04-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
776753,Worcester Street - Kidderminster,2023-04-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
776753,Worcester Street - Kidderminster,2023-04-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
776753,Worcester Street - Kidderminster,2023-04-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
776753,Worcester Street - Kidderminster,2023-04-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
776753,Worcester Street - Kidderminster,2023-04-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.57
776753,Worcester Street - Kidderminster,2023-04-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,4.26
776753,Worcester Street - Kidderminster,2023-04-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,2.78
776753,Worcester Street - Kidderminster,2023-04-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,15.5
776753,Worcester Street - Kidderminster,2023-04-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
776753,Worcester Street - Kidderminster,2023-04-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-04-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
776753,Worcester Street - Kidderminster,2023-04-12T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.37
776753,Worcester Street - Kidderminster,2023-04-12T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-12T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
776753,Worcester Street - Kidderminster,2023-04-12T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.18
776753,Worcester Street - Kidderminster,2023-04-12T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.84
776753,Worcester Street - Kidderminster,2023-04-12T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.58
776753,Worcester Street - Kidderminster,2023-04-12T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
776753,Worcester Street - Kidderminster,2023-04-12T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
776753,Worcester Street - Kidderminster,2023-04-12T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-12T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-12T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776753,Worcester Street - Kidderminster,2023-04-12T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
776753,Worcester Street - Kidderminster,2023-04-12T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-04-12T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.99
776753,Worcester Street - Kidderminster,2023-04-12T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.45
776753,Worcester Street - Kidderminster,2023-04-12T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.79
776753,Worcester Street - Kidderminster,2023-04-12T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.0
776753,Worcester Street - Kidderminster,2023-04-12T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
776753,Worcester Street - Kidderminster,2023-04-12T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
776753,Worcester Street - Kidderminster,2023-04-12T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-04-12T00:00:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776753,Worcester Street - Kidderminster,2023-04-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
776753,Worcester Street - Kidderminster,2023-04-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776753,Worcester Street - Kidderminster,2023-04-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
776753,Worcester Street - Kidderminster,2023-04-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
776753,Worcester Street - Kidderminster,2023-04-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
776753,Worcester Street - Kidderminster,2023-04-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
776753,Worcester Street - Kidderminster,2023-04-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-04-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
776753,Worcester Street - Kidderminster,2023-04-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.45
776753,Worcester Street - Kidderminster,2023-04-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,4.84
776753,Worcester Street - Kidderminster,2023-04-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,2.78
776753,Worcester Street - Kidderminster,2023-04-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,14.7
776753,Worcester Street - Kidderminster,2023-04-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
776753,Worcester Street - Kidderminster,2023-04-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
776753,Worcester Street - Kidderminster,2023-04-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
776753,Worcester Street - Kidderminster,2023-04-13T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.3
776753,Worcester Street - Kidderminster,2023-04-13T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-13T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
776753,Worcester Street - Kidderminster,2023-04-13T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.79
776753,Worcester Street - Kidderminster,2023-04-13T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.83
776753,Worcester Street - Kidderminster,2023-04-13T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.86
776753,Worcester Street - Kidderminster,2023-04-13T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,4.3
776753,Worcester Street - Kidderminster,2023-04-13T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-13T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-13T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-04-13T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776753,Worcester Street - Kidderminster,2023-04-13T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
776753,Worcester Street - Kidderminster,2023-04-13T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
776753,Worcester Street - Kidderminster,2023-04-13T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.99
776753,Worcester Street - Kidderminster,2023-04-13T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.61
776753,Worcester Street - Kidderminster,2023-04-13T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.94
776753,Worcester Street - Kidderminster,2023-04-13T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
776753,Worcester Street - Kidderminster,2023-04-13T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
776753,Worcester Street - Kidderminster,2023-04-13T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
776753,Worcester Street - Kidderminster,2023-04-13T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
776753,Worcester Street - Kidderminster,2023-04-13T23:50:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776753,Worcester Street - Kidderminster,2023-04-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
776753,Worcester Street - Kidderminster,2023-04-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776753,Worcester Street - Kidderminster,2023-04-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
776753,Worcester Street - Kidderminster,2023-04-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
776753,Worcester Street - Kidderminster,2023-04-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
776753,Worcester Street - Kidderminster,2023-04-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
776753,Worcester Street - Kidderminster,2023-04-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
776753,Worcester Street - Kidderminster,2023-04-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
776753,Worcester Street - Kidderminster,2023-04-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,3.75
776753,Worcester Street - Kidderminster,2023-04-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.63
776753,Worcester Street - Kidderminster,2023-04-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,3.2
776753,Worcester Street - Kidderminster,2023-04-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,9.7
776753,Worcester Street - Kidderminster,2023-04-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
776753,Worcester Street - Kidderminster,2023-04-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
776753,Worcester Street - Kidderminster,2023-04-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
776753,Worcester Street - Kidderminster,2023-04-13T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.27
776753,Worcester Street - Kidderminster,2023-04-13T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-13T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
776753,Worcester Street - Kidderminster,2023-04-13T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.79
776753,Worcester Street - Kidderminster,2023-04-13T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.83
776753,Worcester Street - Kidderminster,2023-04-13T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.84
776753,Worcester Street - Kidderminster,2023-04-13T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,4.3
776753,Worcester Street - Kidderminster,2023-04-13T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-04-13T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-13T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
776753,Worcester Street - Kidderminster,2023-04-13T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776753,Worcester Street - Kidderminster,2023-04-13T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
776753,Worcester Street - Kidderminster,2023-04-13T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
776753,Worcester Street - Kidderminster,2023-04-13T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
776753,Worcester Street - Kidderminster,2023-04-13T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.09
776753,Worcester Street - Kidderminster,2023-04-13T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.88
776753,Worcester Street - Kidderminster,2023-04-13T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
776753,Worcester Street - Kidderminster,2023-04-13T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
776753,Worcester Street - Kidderminster,2023-04-13T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
776753,Worcester Street - Kidderminster,2023-04-13T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
776753,Worcester Street - Kidderminster,2023-04-13T23:40:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776753,Worcester Street - Kidderminster,2023-04-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
776753,Worcester Street - Kidderminster,2023-04-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776753,Worcester Street - Kidderminster,2023-04-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
776753,Worcester Street - Kidderminster,2023-04-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
776753,Worcester Street - Kidderminster,2023-04-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
776753,Worcester Street - Kidderminster,2023-04-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
776753,Worcester Street - Kidderminster,2023-04-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
776753,Worcester Street - Kidderminster,2023-04-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
776753,Worcester Street - Kidderminster,2023-04-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
776753,Worcester Street - Kidderminster,2023-04-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.34
776753,Worcester Street - Kidderminster,2023-04-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,3.14
776753,Worcester Street - Kidderminster,2023-04-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,9.3
776753,Worcester Street - Kidderminster,2023-04-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
776753,Worcester Street - Kidderminster,2023-04-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
776753,Worcester Street - Kidderminster,2023-04-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
776753,Worcester Street - Kidderminster,2023-04-13T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
776753,Worcester Street - Kidderminster,2023-04-13T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-13T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
776753,Worcester Street - Kidderminster,2023-04-13T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.59
776753,Worcester Street - Kidderminster,2023-04-13T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.83
776753,Worcester Street - Kidderminster,2023-04-13T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.83
776753,Worcester Street - Kidderminster,2023-04-13T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-13T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.7
776753,Worcester Street - Kidderminster,2023-04-13T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-13T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-04-13T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
776753,Worcester Street - Kidderminster,2023-04-13T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
776753,Worcester Street - Kidderminster,2023-04-13T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
776753,Worcester Street - Kidderminster,2023-04-13T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.3
776753,Worcester Street - Kidderminster,2023-04-13T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.38
776753,Worcester Street - Kidderminster,2023-04-13T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.88
776753,Worcester Street - Kidderminster,2023-04-13T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
776753,Worcester Street - Kidderminster,2023-04-13T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
776753,Worcester Street - Kidderminster,2023-04-13T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
776753,Worcester Street - Kidderminster,2023-04-13T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
776753,Worcester Street - Kidderminster,2023-04-13T23:30:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776753,Worcester Street - Kidderminster,2023-04-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
776753,Worcester Street - Kidderminster,2023-04-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776753,Worcester Street - Kidderminster,2023-04-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
776753,Worcester Street - Kidderminster,2023-04-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
776753,Worcester Street - Kidderminster,2023-04-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
776753,Worcester Street - Kidderminster,2023-04-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
776753,Worcester Street - Kidderminster,2023-04-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
776753,Worcester Street - Kidderminster,2023-04-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
776753,Worcester Street - Kidderminster,2023-04-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,3.82
776753,Worcester Street - Kidderminster,2023-04-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,5.47
776753,Worcester Street - Kidderminster,2023-04-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,3.21
776753,Worcester Street - Kidderminster,2023-04-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,9.9
776753,Worcester Street - Kidderminster,2023-04-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
776753,Worcester Street - Kidderminster,2023-04-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
776753,Worcester Street - Kidderminster,2023-04-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
776753,Worcester Street - Kidderminster,2023-04-13T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
776753,Worcester Street - Kidderminster,2023-04-13T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-04-13T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
776753,Worcester Street - Kidderminster,2023-04-13T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.61
776753,Worcester Street - Kidderminster,2023-04-13T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.84
776753,Worcester Street - Kidderminster,2023-04-13T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.86
776753,Worcester Street - Kidderminster,2023-04-13T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-04-13T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.7
776753,Worcester Street - Kidderminster,2023-04-13T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-13T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-04-13T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
776753,Worcester Street - Kidderminster,2023-04-13T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
776753,Worcester Street - Kidderminster,2023-04-13T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
776753,Worcester Street - Kidderminster,2023-04-13T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.06
776753,Worcester Street - Kidderminster,2023-04-13T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.18
776753,Worcester Street - Kidderminster,2023-04-13T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.87
776753,Worcester Street - Kidderminster,2023-04-13T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
