Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-04-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
776753,Worcester Street - Kidderminster,2023-04-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
776753,Worcester Street - Kidderminster,2023-04-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,5.34
776753,Worcester Street - Kidderminster,2023-04-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,6.45
776753,Worcester Street - Kidderminster,2023-04-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,3.25
776753,Worcester Street - Kidderminster,2023-04-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,14.1
776753,Worcester Street - Kidderminster,2023-04-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
776753,Worcester Street - Kidderminster,2023-04-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
776753,Worcester Street - Kidderminster,2023-04-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
776753,Worcester Street - Kidderminster,2023-04-13T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
776753,Worcester Street - Kidderminster,2023-04-13T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-04-13T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
776753,Worcester Street - Kidderminster,2023-04-13T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.72
776753,Worcester Street - Kidderminster,2023-04-13T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.84
776753,Worcester Street - Kidderminster,2023-04-13T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.87
776753,Worcester Street - Kidderminster,2023-04-13T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-04-13T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.2
776753,Worcester Street - Kidderminster,2023-04-13T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-13T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
776753,Worcester Street - Kidderminster,2023-04-13T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776753,Worcester Street - Kidderminster,2023-04-13T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
776753,Worcester Street - Kidderminster,2023-04-13T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
776753,Worcester Street - Kidderminster,2023-04-13T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.84
776753,Worcester Street - Kidderminster,2023-04-13T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.14
776753,Worcester Street - Kidderminster,2023-04-13T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.9
776753,Worcester Street - Kidderminster,2023-04-13T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
776753,Worcester Street - Kidderminster,2023-04-13T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
776753,Worcester Street - Kidderminster,2023-04-13T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
776753,Worcester Street - Kidderminster,2023-04-13T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776753,Worcester Street - Kidderminster,2023-04-13T21:10:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-04-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
776753,Worcester Street - Kidderminster,2023-04-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776753,Worcester Street - Kidderminster,2023-04-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
776753,Worcester Street - Kidderminster,2023-04-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776753,Worcester Street - Kidderminster,2023-04-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
776753,Worcester Street - Kidderminster,2023-04-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
776753,Worcester Street - Kidderminster,2023-04-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
776753,Worcester Street - Kidderminster,2023-04-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
776753,Worcester Street - Kidderminster,2023-04-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,5.15
776753,Worcester Street - Kidderminster,2023-04-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,6.23
776753,Worcester Street - Kidderminster,2023-04-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,3.4
776753,Worcester Street - Kidderminster,2023-04-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,13.9
776753,Worcester Street - Kidderminster,2023-04-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
776753,Worcester Street - Kidderminster,2023-04-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
776753,Worcester Street - Kidderminster,2023-04-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
776753,Worcester Street - Kidderminster,2023-04-13T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
776753,Worcester Street - Kidderminster,2023-04-13T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-13T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
776753,Worcester Street - Kidderminster,2023-04-13T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.86
776753,Worcester Street - Kidderminster,2023-04-13T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.85
776753,Worcester Street - Kidderminster,2023-04-13T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.87
776753,Worcester Street - Kidderminster,2023-04-13T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,4.4
776753,Worcester Street - Kidderminster,2023-04-13T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-04-13T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-13T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
776753,Worcester Street - Kidderminster,2023-04-13T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
776753,Worcester Street - Kidderminster,2023-04-13T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
776753,Worcester Street - Kidderminster,2023-04-13T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
776753,Worcester Street - Kidderminster,2023-04-13T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.09
776753,Worcester Street - Kidderminster,2023-04-13T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
776753,Worcester Street - Kidderminster,2023-04-13T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.9
776753,Worcester Street - Kidderminster,2023-04-13T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
776753,Worcester Street - Kidderminster,2023-04-13T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
776753,Worcester Street - Kidderminster,2023-04-13T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
776753,Worcester Street - Kidderminster,2023-04-13T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776753,Worcester Street - Kidderminster,2023-04-13T21:00:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-04-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
776753,Worcester Street - Kidderminster,2023-04-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776753,Worcester Street - Kidderminster,2023-04-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
776753,Worcester Street - Kidderminster,2023-04-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
776753,Worcester Street - Kidderminster,2023-04-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
776753,Worcester Street - Kidderminster,2023-04-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
776753,Worcester Street - Kidderminster,2023-04-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
776753,Worcester Street - Kidderminster,2023-04-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
776753,Worcester Street - Kidderminster,2023-04-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,5.73
776753,Worcester Street - Kidderminster,2023-04-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,6.26
776753,Worcester Street - Kidderminster,2023-04-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,3.67
776753,Worcester Street - Kidderminster,2023-04-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,13.2
776753,Worcester Street - Kidderminster,2023-04-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
776753,Worcester Street - Kidderminster,2023-04-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
776753,Worcester Street - Kidderminster,2023-04-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
776753,Worcester Street - Kidderminster,2023-04-13T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.33
776753,Worcester Street - Kidderminster,2023-04-13T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-04-13T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
776753,Worcester Street - Kidderminster,2023-04-13T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.88
776753,Worcester Street - Kidderminster,2023-04-13T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.85
776753,Worcester Street - Kidderminster,2023-04-13T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.87
776753,Worcester Street - Kidderminster,2023-04-13T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,4.1
776753,Worcester Street - Kidderminster,2023-04-13T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.0
776753,Worcester Street - Kidderminster,2023-04-13T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-13T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
776753,Worcester Street - Kidderminster,2023-04-13T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
776753,Worcester Street - Kidderminster,2023-04-13T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
776753,Worcester Street - Kidderminster,2023-04-13T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
776753,Worcester Street - Kidderminster,2023-04-13T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.1
776753,Worcester Street - Kidderminster,2023-04-13T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.25
776753,Worcester Street - Kidderminster,2023-04-13T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.86
776753,Worcester Street - Kidderminster,2023-04-13T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
776753,Worcester Street - Kidderminster,2023-04-13T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
776753,Worcester Street - Kidderminster,2023-04-13T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
776753,Worcester Street - Kidderminster,2023-04-13T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776753,Worcester Street - Kidderminster,2023-04-13T20:50:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-04-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
776753,Worcester Street - Kidderminster,2023-04-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776753,Worcester Street - Kidderminster,2023-04-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
776753,Worcester Street - Kidderminster,2023-04-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776753,Worcester Street - Kidderminster,2023-04-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
776753,Worcester Street - Kidderminster,2023-04-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
776753,Worcester Street - Kidderminster,2023-04-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
776753,Worcester Street - Kidderminster,2023-04-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
776753,Worcester Street - Kidderminster,2023-04-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,5.53
776753,Worcester Street - Kidderminster,2023-04-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,7.07
776753,Worcester Street - Kidderminster,2023-04-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,3.56
776753,Worcester Street - Kidderminster,2023-04-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,14.5
776753,Worcester Street - Kidderminster,2023-04-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
776753,Worcester Street - Kidderminster,2023-04-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
776753,Worcester Street - Kidderminster,2023-04-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
776753,Worcester Street - Kidderminster,2023-04-13T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-04-13T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-04-13T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
776753,Worcester Street - Kidderminster,2023-04-13T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.73
776753,Worcester Street - Kidderminster,2023-04-13T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.85
776753,Worcester Street - Kidderminster,2023-04-13T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.22
776753,Worcester Street - Kidderminster,2023-04-13T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,5.6
776753,Worcester Street - Kidderminster,2023-04-13T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.4
776753,Worcester Street - Kidderminster,2023-04-13T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-13T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
776753,Worcester Street - Kidderminster,2023-04-13T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776753,Worcester Street - Kidderminster,2023-04-13T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
776753,Worcester Street - Kidderminster,2023-04-13T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
776753,Worcester Street - Kidderminster,2023-04-13T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.15
776753,Worcester Street - Kidderminster,2023-04-13T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.54
776753,Worcester Street - Kidderminster,2023-04-13T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.93
776753,Worcester Street - Kidderminster,2023-04-13T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-04-13T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
776753,Worcester Street - Kidderminster,2023-04-13T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
776753,Worcester Street - Kidderminster,2023-04-13T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
776753,Worcester Street - Kidderminster,2023-04-13T20:40:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-04-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
776753,Worcester Street - Kidderminster,2023-04-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776753,Worcester Street - Kidderminster,2023-04-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
776753,Worcester Street - Kidderminster,2023-04-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776753,Worcester Street - Kidderminster,2023-04-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
776753,Worcester Street - Kidderminster,2023-04-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
776753,Worcester Street - Kidderminster,2023-04-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
776753,Worcester Street - Kidderminster,2023-04-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
776753,Worcester Street - Kidderminster,2023-04-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,4.51
776753,Worcester Street - Kidderminster,2023-04-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,6.67
776753,Worcester Street - Kidderminster,2023-04-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,3.93
776753,Worcester Street - Kidderminster,2023-04-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,12.3
776753,Worcester Street - Kidderminster,2023-04-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
776753,Worcester Street - Kidderminster,2023-04-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
776753,Worcester Street - Kidderminster,2023-04-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
776753,Worcester Street - Kidderminster,2023-04-13T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
776753,Worcester Street - Kidderminster,2023-04-13T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-04-13T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
776753,Worcester Street - Kidderminster,2023-04-13T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.61
776753,Worcester Street - Kidderminster,2023-04-13T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.84
776753,Worcester Street - Kidderminster,2023-04-13T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.86
776753,Worcester Street - Kidderminster,2023-04-13T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-13T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.8
776753,Worcester Street - Kidderminster,2023-04-13T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-13T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
776753,Worcester Street - Kidderminster,2023-04-13T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
776753,Worcester Street - Kidderminster,2023-04-13T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
776753,Worcester Street - Kidderminster,2023-04-13T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
776753,Worcester Street - Kidderminster,2023-04-13T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.6
776753,Worcester Street - Kidderminster,2023-04-13T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.25
776753,Worcester Street - Kidderminster,2023-04-13T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
776753,Worcester Street - Kidderminster,2023-04-13T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
776753,Worcester Street - Kidderminster,2023-04-13T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-04-13T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
776753,Worcester Street - Kidderminster,2023-04-13T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
776753,Worcester Street - Kidderminster,2023-04-13T20:30:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-04-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
776753,Worcester Street - Kidderminster,2023-04-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776753,Worcester Street - Kidderminster,2023-04-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
776753,Worcester Street - Kidderminster,2023-04-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
776753,Worcester Street - Kidderminster,2023-04-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
776753,Worcester Street - Kidderminster,2023-04-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776753,Worcester Street - Kidderminster,2023-04-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
776753,Worcester Street - Kidderminster,2023-04-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
776753,Worcester Street - Kidderminster,2023-04-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,5.16
776753,Worcester Street - Kidderminster,2023-04-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,6.14
776753,Worcester Street - Kidderminster,2023-04-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,3.9
776753,Worcester Street - Kidderminster,2023-04-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-04-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
776753,Worcester Street - Kidderminster,2023-04-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
776753,Worcester Street - Kidderminster,2023-04-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
776753,Worcester Street - Kidderminster,2023-04-13T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
776753,Worcester Street - Kidderminster,2023-04-13T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-04-13T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
776753,Worcester Street - Kidderminster,2023-04-13T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.59
776753,Worcester Street - Kidderminster,2023-04-13T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.84
776753,Worcester Street - Kidderminster,2023-04-13T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.87
776753,Worcester Street - Kidderminster,2023-04-13T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-13T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.6
776753,Worcester Street - Kidderminster,2023-04-13T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-13T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-04-13T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
776753,Worcester Street - Kidderminster,2023-04-13T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
776753,Worcester Street - Kidderminster,2023-04-13T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
776753,Worcester Street - Kidderminster,2023-04-13T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.75
776753,Worcester Street - Kidderminster,2023-04-13T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.36
776753,Worcester Street - Kidderminster,2023-04-13T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.17
776753,Worcester Street - Kidderminster,2023-04-13T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
776753,Worcester Street - Kidderminster,2023-04-13T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
776753,Worcester Street - Kidderminster,2023-04-13T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
776753,Worcester Street - Kidderminster,2023-04-13T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
776753,Worcester Street - Kidderminster,2023-04-13T20:20:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-04-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
776753,Worcester Street - Kidderminster,2023-04-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
776753,Worcester Street - Kidderminster,2023-04-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
776753,Worcester Street - Kidderminster,2023-04-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776753,Worcester Street - Kidderminster,2023-04-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
776753,Worcester Street - Kidderminster,2023-04-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
776753,Worcester Street - Kidderminster,2023-04-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
776753,Worcester Street - Kidderminster,2023-04-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
776753,Worcester Street - Kidderminster,2023-04-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,6.53
776753,Worcester Street - Kidderminster,2023-04-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,6.51
776753,Worcester Street - Kidderminster,2023-04-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,3.87
776753,Worcester Street - Kidderminster,2023-04-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,16.5
776753,Worcester Street - Kidderminster,2023-04-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
776753,Worcester Street - Kidderminster,2023-04-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
776753,Worcester Street - Kidderminster,2023-04-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
776753,Worcester Street - Kidderminster,2023-04-13T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
776753,Worcester Street - Kidderminster,2023-04-13T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-04-13T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
776753,Worcester Street - Kidderminster,2023-04-13T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.63
776753,Worcester Street - Kidderminster,2023-04-13T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.85
776753,Worcester Street - Kidderminster,2023-04-13T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.88
776753,Worcester Street - Kidderminster,2023-04-13T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-13T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.8
776753,Worcester Street - Kidderminster,2023-04-13T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-13T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-04-13T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
776753,Worcester Street - Kidderminster,2023-04-13T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
776753,Worcester Street - Kidderminster,2023-04-13T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
776753,Worcester Street - Kidderminster,2023-04-13T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.74
776753,Worcester Street - Kidderminster,2023-04-13T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.42
776753,Worcester Street - Kidderminster,2023-04-13T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.94
776753,Worcester Street - Kidderminster,2023-04-13T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
776753,Worcester Street - Kidderminster,2023-04-13T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-04-13T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
776753,Worcester Street - Kidderminster,2023-04-13T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
776753,Worcester Street - Kidderminster,2023-04-13T20:10:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-04-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
776753,Worcester Street - Kidderminster,2023-04-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
776753,Worcester Street - Kidderminster,2023-04-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
776753,Worcester Street - Kidderminster,2023-04-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
776753,Worcester Street - Kidderminster,2023-04-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
776753,Worcester Street - Kidderminster,2023-04-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776753,Worcester Street - Kidderminster,2023-04-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
776753,Worcester Street - Kidderminster,2023-04-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
776753,Worcester Street - Kidderminster,2023-04-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,5.51
776753,Worcester Street - Kidderminster,2023-04-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,6.62
776753,Worcester Street - Kidderminster,2023-04-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,3.69
776753,Worcester Street - Kidderminster,2023-04-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,14.3
776753,Worcester Street - Kidderminster,2023-04-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
776753,Worcester Street - Kidderminster,2023-04-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
776753,Worcester Street - Kidderminster,2023-04-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
776753,Worcester Street - Kidderminster,2023-04-13T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.31
776753,Worcester Street - Kidderminster,2023-04-13T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
776753,Worcester Street - Kidderminster,2023-04-13T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
776753,Worcester Street - Kidderminster,2023-04-13T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.8
776753,Worcester Street - Kidderminster,2023-04-13T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.85
776753,Worcester Street - Kidderminster,2023-04-13T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.89
776753,Worcester Street - Kidderminster,2023-04-13T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-04-13T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-13T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-13T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-04-13T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
776753,Worcester Street - Kidderminster,2023-04-13T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
776753,Worcester Street - Kidderminster,2023-04-13T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
776753,Worcester Street - Kidderminster,2023-04-13T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.01
776753,Worcester Street - Kidderminster,2023-04-13T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.79
776753,Worcester Street - Kidderminster,2023-04-13T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
776753,Worcester Street - Kidderminster,2023-04-13T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
776753,Worcester Street - Kidderminster,2023-04-13T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
776753,Worcester Street - Kidderminster,2023-04-13T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
776753,Worcester Street - Kidderminster,2023-04-13T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
776753,Worcester Street - Kidderminster,2023-04-13T20:00:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-04-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
776753,Worcester Street - Kidderminster,2023-04-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776753,Worcester Street - Kidderminster,2023-04-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
776753,Worcester Street - Kidderminster,2023-04-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776753,Worcester Street - Kidderminster,2023-04-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
776753,Worcester Street - Kidderminster,2023-04-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
776753,Worcester Street - Kidderminster,2023-04-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
776753,Worcester Street - Kidderminster,2023-04-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
776753,Worcester Street - Kidderminster,2023-04-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,5.69
776753,Worcester Street - Kidderminster,2023-04-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,7.02
776753,Worcester Street - Kidderminster,2023-04-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,3.68
776753,Worcester Street - Kidderminster,2023-04-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-04-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
776753,Worcester Street - Kidderminster,2023-04-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
776753,Worcester Street - Kidderminster,2023-04-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
776753,Worcester Street - Kidderminster,2023-04-13T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.4
776753,Worcester Street - Kidderminster,2023-04-13T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-04-13T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
776753,Worcester Street - Kidderminster,2023-04-13T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.86
776753,Worcester Street - Kidderminster,2023-04-13T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.85
776753,Worcester Street - Kidderminster,2023-04-13T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.89
776753,Worcester Street - Kidderminster,2023-04-13T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,4.5
776753,Worcester Street - Kidderminster,2023-04-13T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.0
776753,Worcester Street - Kidderminster,2023-04-13T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-13T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-04-13T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
776753,Worcester Street - Kidderminster,2023-04-13T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
776753,Worcester Street - Kidderminster,2023-04-13T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
776753,Worcester Street - Kidderminster,2023-04-13T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.26
776753,Worcester Street - Kidderminster,2023-04-13T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.39
776753,Worcester Street - Kidderminster,2023-04-13T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.03
776753,Worcester Street - Kidderminster,2023-04-13T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
776753,Worcester Street - Kidderminster,2023-04-13T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
776753,Worcester Street - Kidderminster,2023-04-13T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
776753,Worcester Street - Kidderminster,2023-04-13T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
776753,Worcester Street - Kidderminster,2023-04-13T19:50:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-04-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
776753,Worcester Street - Kidderminster,2023-04-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
776753,Worcester Street - Kidderminster,2023-04-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
776753,Worcester Street - Kidderminster,2023-04-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776753,Worcester Street - Kidderminster,2023-04-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
776753,Worcester Street - Kidderminster,2023-04-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
776753,Worcester Street - Kidderminster,2023-04-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
776753,Worcester Street - Kidderminster,2023-04-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
776753,Worcester Street - Kidderminster,2023-04-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,7.2
776753,Worcester Street - Kidderminster,2023-04-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,6.62
776753,Worcester Street - Kidderminster,2023-04-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,3.71
776753,Worcester Street - Kidderminster,2023-04-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,16.5
776753,Worcester Street - Kidderminster,2023-04-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
776753,Worcester Street - Kidderminster,2023-04-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
776753,Worcester Street - Kidderminster,2023-04-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
776753,Worcester Street - Kidderminster,2023-04-13T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
776753,Worcester Street - Kidderminster,2023-04-13T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-04-13T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
776753,Worcester Street - Kidderminster,2023-04-13T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.77
776753,Worcester Street - Kidderminster,2023-04-13T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.85
776753,Worcester Street - Kidderminster,2023-04-13T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.88
776753,Worcester Street - Kidderminster,2023-04-13T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-04-13T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.5
776753,Worcester Street - Kidderminster,2023-04-13T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-13T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-04-13T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
776753,Worcester Street - Kidderminster,2023-04-13T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
776753,Worcester Street - Kidderminster,2023-04-13T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
776753,Worcester Street - Kidderminster,2023-04-13T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.05
776753,Worcester Street - Kidderminster,2023-04-13T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.38
776753,Worcester Street - Kidderminster,2023-04-13T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.02
776753,Worcester Street - Kidderminster,2023-04-13T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
776753,Worcester Street - Kidderminster,2023-04-13T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
776753,Worcester Street - Kidderminster,2023-04-13T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
776753,Worcester Street - Kidderminster,2023-04-13T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
776753,Worcester Street - Kidderminster,2023-04-13T19:40:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-04-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
776753,Worcester Street - Kidderminster,2023-04-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
776753,Worcester Street - Kidderminster,2023-04-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
776753,Worcester Street - Kidderminster,2023-04-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776753,Worcester Street - Kidderminster,2023-04-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
776753,Worcester Street - Kidderminster,2023-04-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
776753,Worcester Street - Kidderminster,2023-04-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
776753,Worcester Street - Kidderminster,2023-04-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
776753,Worcester Street - Kidderminster,2023-04-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,6.3
776753,Worcester Street - Kidderminster,2023-04-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,6.74
776753,Worcester Street - Kidderminster,2023-04-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,3.77
776753,Worcester Street - Kidderminster,2023-04-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,14.8
776753,Worcester Street - Kidderminster,2023-04-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
776753,Worcester Street - Kidderminster,2023-04-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
776753,Worcester Street - Kidderminster,2023-04-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
776753,Worcester Street - Kidderminster,2023-04-13T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
776753,Worcester Street - Kidderminster,2023-04-13T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-04-13T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
776753,Worcester Street - Kidderminster,2023-04-13T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.59
776753,Worcester Street - Kidderminster,2023-04-13T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.84
776753,Worcester Street - Kidderminster,2023-04-13T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.88
776753,Worcester Street - Kidderminster,2023-04-13T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-13T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.6
776753,Worcester Street - Kidderminster,2023-04-13T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-13T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-04-13T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
776753,Worcester Street - Kidderminster,2023-04-13T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
776753,Worcester Street - Kidderminster,2023-04-13T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
776753,Worcester Street - Kidderminster,2023-04-13T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.72
776753,Worcester Street - Kidderminster,2023-04-13T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.35
776753,Worcester Street - Kidderminster,2023-04-13T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.05
776753,Worcester Street - Kidderminster,2023-04-13T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
776753,Worcester Street - Kidderminster,2023-04-13T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
776753,Worcester Street - Kidderminster,2023-04-13T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
776753,Worcester Street - Kidderminster,2023-04-13T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
776753,Worcester Street - Kidderminster,2023-04-13T19:30:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-04-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
776753,Worcester Street - Kidderminster,2023-04-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-04-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
776753,Worcester Street - Kidderminster,2023-04-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776753,Worcester Street - Kidderminster,2023-04-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
776753,Worcester Street - Kidderminster,2023-04-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
776753,Worcester Street - Kidderminster,2023-04-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
776753,Worcester Street - Kidderminster,2023-04-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
776753,Worcester Street - Kidderminster,2023-04-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,5.72
776753,Worcester Street - Kidderminster,2023-04-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,6.75
776753,Worcester Street - Kidderminster,2023-04-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,3.99
776753,Worcester Street - Kidderminster,2023-04-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,13.1
776753,Worcester Street - Kidderminster,2023-04-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
776753,Worcester Street - Kidderminster,2023-04-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
776753,Worcester Street - Kidderminster,2023-04-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
776753,Worcester Street - Kidderminster,2023-04-13T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
776753,Worcester Street - Kidderminster,2023-04-13T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-04-13T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
776753,Worcester Street - Kidderminster,2023-04-13T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.62
776753,Worcester Street - Kidderminster,2023-04-13T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.85
776753,Worcester Street - Kidderminster,2023-04-13T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.89
776753,Worcester Street - Kidderminster,2023-04-13T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-13T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.8
776753,Worcester Street - Kidderminster,2023-04-13T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-13T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-04-13T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
776753,Worcester Street - Kidderminster,2023-04-13T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
776753,Worcester Street - Kidderminster,2023-04-13T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
776753,Worcester Street - Kidderminster,2023-04-13T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.72
776753,Worcester Street - Kidderminster,2023-04-13T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.63
776753,Worcester Street - Kidderminster,2023-04-13T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.08
776753,Worcester Street - Kidderminster,2023-04-13T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
776753,Worcester Street - Kidderminster,2023-04-13T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
776753,Worcester Street - Kidderminster,2023-04-13T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
776753,Worcester Street - Kidderminster,2023-04-13T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
776753,Worcester Street - Kidderminster,2023-04-13T19:20:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-04-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
776753,Worcester Street - Kidderminster,2023-04-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
776753,Worcester Street - Kidderminster,2023-04-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
776753,Worcester Street - Kidderminster,2023-04-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776753,Worcester Street - Kidderminster,2023-04-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
776753,Worcester Street - Kidderminster,2023-04-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
776753,Worcester Street - Kidderminster,2023-04-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
776753,Worcester Street - Kidderminster,2023-04-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
776753,Worcester Street - Kidderminster,2023-04-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,6.17
776753,Worcester Street - Kidderminster,2023-04-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,6.96
776753,Worcester Street - Kidderminster,2023-04-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,3.89
776753,Worcester Street - Kidderminster,2023-04-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,14.9
776753,Worcester Street - Kidderminster,2023-04-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
776753,Worcester Street - Kidderminster,2023-04-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
776753,Worcester Street - Kidderminster,2023-04-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-04-13T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
776753,Worcester Street - Kidderminster,2023-04-13T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
