Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-04-13T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.9
776753,Worcester Street - Kidderminster,2023-04-13T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.21
776753,Worcester Street - Kidderminster,2023-04-13T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.9
776753,Worcester Street - Kidderminster,2023-04-13T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
776753,Worcester Street - Kidderminster,2023-04-13T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
776753,Worcester Street - Kidderminster,2023-04-13T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
776753,Worcester Street - Kidderminster,2023-04-13T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776753,Worcester Street - Kidderminster,2023-04-13T17:10:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-04-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
776753,Worcester Street - Kidderminster,2023-04-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-04-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
776753,Worcester Street - Kidderminster,2023-04-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-04-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
776753,Worcester Street - Kidderminster,2023-04-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
776753,Worcester Street - Kidderminster,2023-04-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
776753,Worcester Street - Kidderminster,2023-04-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
776753,Worcester Street - Kidderminster,2023-04-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,7.92
776753,Worcester Street - Kidderminster,2023-04-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,10.88
776753,Worcester Street - Kidderminster,2023-04-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,3.57
776753,Worcester Street - Kidderminster,2023-04-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,26.1
776753,Worcester Street - Kidderminster,2023-04-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
776753,Worcester Street - Kidderminster,2023-04-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
776753,Worcester Street - Kidderminster,2023-04-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
776753,Worcester Street - Kidderminster,2023-04-13T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-04-13T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-04-13T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
776753,Worcester Street - Kidderminster,2023-04-13T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.73
776753,Worcester Street - Kidderminster,2023-04-13T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.06
776753,Worcester Street - Kidderminster,2023-04-13T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.13
776753,Worcester Street - Kidderminster,2023-04-13T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,5.4
776753,Worcester Street - Kidderminster,2023-04-13T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.5
776753,Worcester Street - Kidderminster,2023-04-13T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-13T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
776753,Worcester Street - Kidderminster,2023-04-13T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
776753,Worcester Street - Kidderminster,2023-04-13T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
776753,Worcester Street - Kidderminster,2023-04-13T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
776753,Worcester Street - Kidderminster,2023-04-13T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.56
776753,Worcester Street - Kidderminster,2023-04-13T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.52
776753,Worcester Street - Kidderminster,2023-04-13T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.9
776753,Worcester Street - Kidderminster,2023-04-13T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
776753,Worcester Street - Kidderminster,2023-04-13T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
776753,Worcester Street - Kidderminster,2023-04-13T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
776753,Worcester Street - Kidderminster,2023-04-13T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776753,Worcester Street - Kidderminster,2023-04-13T17:00:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-04-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
776753,Worcester Street - Kidderminster,2023-04-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-04-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
776753,Worcester Street - Kidderminster,2023-04-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-04-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
776753,Worcester Street - Kidderminster,2023-04-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
776753,Worcester Street - Kidderminster,2023-04-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
776753,Worcester Street - Kidderminster,2023-04-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
776753,Worcester Street - Kidderminster,2023-04-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,7.4
776753,Worcester Street - Kidderminster,2023-04-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,11.79
776753,Worcester Street - Kidderminster,2023-04-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,4.28
776753,Worcester Street - Kidderminster,2023-04-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,26.5
776753,Worcester Street - Kidderminster,2023-04-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
776753,Worcester Street - Kidderminster,2023-04-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
776753,Worcester Street - Kidderminster,2023-04-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
776753,Worcester Street - Kidderminster,2023-04-13T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.53
776753,Worcester Street - Kidderminster,2023-04-13T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
776753,Worcester Street - Kidderminster,2023-04-13T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
776753,Worcester Street - Kidderminster,2023-04-13T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.01
776753,Worcester Street - Kidderminster,2023-04-13T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.12
776753,Worcester Street - Kidderminster,2023-04-13T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.59
776753,Worcester Street - Kidderminster,2023-04-13T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.4
776753,Worcester Street - Kidderminster,2023-04-13T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-13T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.0
776753,Worcester Street - Kidderminster,2023-04-13T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.2
776753,Worcester Street - Kidderminster,2023-04-13T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
776753,Worcester Street - Kidderminster,2023-04-13T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
776753,Worcester Street - Kidderminster,2023-04-13T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
776753,Worcester Street - Kidderminster,2023-04-13T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.39
776753,Worcester Street - Kidderminster,2023-04-13T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.25
776753,Worcester Street - Kidderminster,2023-04-13T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.86
776753,Worcester Street - Kidderminster,2023-04-13T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
776753,Worcester Street - Kidderminster,2023-04-13T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
776753,Worcester Street - Kidderminster,2023-04-13T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
776753,Worcester Street - Kidderminster,2023-04-13T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776753,Worcester Street - Kidderminster,2023-04-13T16:50:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-04-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
776753,Worcester Street - Kidderminster,2023-04-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-04-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
776753,Worcester Street - Kidderminster,2023-04-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776753,Worcester Street - Kidderminster,2023-04-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
776753,Worcester Street - Kidderminster,2023-04-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
776753,Worcester Street - Kidderminster,2023-04-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
776753,Worcester Street - Kidderminster,2023-04-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
776753,Worcester Street - Kidderminster,2023-04-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,6.95
776753,Worcester Street - Kidderminster,2023-04-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,10.9
776753,Worcester Street - Kidderminster,2023-04-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,4.86
776753,Worcester Street - Kidderminster,2023-04-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,21.6
776753,Worcester Street - Kidderminster,2023-04-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
776753,Worcester Street - Kidderminster,2023-04-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
776753,Worcester Street - Kidderminster,2023-04-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
776753,Worcester Street - Kidderminster,2023-04-13T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.53
776753,Worcester Street - Kidderminster,2023-04-13T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
776753,Worcester Street - Kidderminster,2023-04-13T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
776753,Worcester Street - Kidderminster,2023-04-13T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.02
776753,Worcester Street - Kidderminster,2023-04-13T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.12
776753,Worcester Street - Kidderminster,2023-04-13T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.61
776753,Worcester Street - Kidderminster,2023-04-13T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
776753,Worcester Street - Kidderminster,2023-04-13T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-04-13T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.0
776753,Worcester Street - Kidderminster,2023-04-13T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.3
776753,Worcester Street - Kidderminster,2023-04-13T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
776753,Worcester Street - Kidderminster,2023-04-13T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
776753,Worcester Street - Kidderminster,2023-04-13T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
776753,Worcester Street - Kidderminster,2023-04-13T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.89
776753,Worcester Street - Kidderminster,2023-04-13T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.57
776753,Worcester Street - Kidderminster,2023-04-13T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.95
776753,Worcester Street - Kidderminster,2023-04-13T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
776753,Worcester Street - Kidderminster,2023-04-13T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
776753,Worcester Street - Kidderminster,2023-04-13T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
776753,Worcester Street - Kidderminster,2023-04-13T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
776753,Worcester Street - Kidderminster,2023-04-13T16:40:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-04-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
776753,Worcester Street - Kidderminster,2023-04-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-04-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
776753,Worcester Street - Kidderminster,2023-04-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-04-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
776753,Worcester Street - Kidderminster,2023-04-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
776753,Worcester Street - Kidderminster,2023-04-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
776753,Worcester Street - Kidderminster,2023-04-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
776753,Worcester Street - Kidderminster,2023-04-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,8.22
776753,Worcester Street - Kidderminster,2023-04-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,10.97
776753,Worcester Street - Kidderminster,2023-04-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,4.86
776753,Worcester Street - Kidderminster,2023-04-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,22.8
776753,Worcester Street - Kidderminster,2023-04-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
776753,Worcester Street - Kidderminster,2023-04-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
776753,Worcester Street - Kidderminster,2023-04-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
776753,Worcester Street - Kidderminster,2023-04-13T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.47
776753,Worcester Street - Kidderminster,2023-04-13T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-04-13T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
776753,Worcester Street - Kidderminster,2023-04-13T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.97
776753,Worcester Street - Kidderminster,2023-04-13T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.68
776753,Worcester Street - Kidderminster,2023-04-13T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.89
776753,Worcester Street - Kidderminster,2023-04-13T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
776753,Worcester Street - Kidderminster,2023-04-13T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.7
776753,Worcester Street - Kidderminster,2023-04-13T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.4
776753,Worcester Street - Kidderminster,2023-04-13T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.8
776753,Worcester Street - Kidderminster,2023-04-13T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
776753,Worcester Street - Kidderminster,2023-04-13T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
776753,Worcester Street - Kidderminster,2023-04-13T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
776753,Worcester Street - Kidderminster,2023-04-13T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.83
776753,Worcester Street - Kidderminster,2023-04-13T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.07
776753,Worcester Street - Kidderminster,2023-04-13T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.21
776753,Worcester Street - Kidderminster,2023-04-13T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
776753,Worcester Street - Kidderminster,2023-04-13T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
776753,Worcester Street - Kidderminster,2023-04-13T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
776753,Worcester Street - Kidderminster,2023-04-13T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
776753,Worcester Street - Kidderminster,2023-04-13T16:30:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-04-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
776753,Worcester Street - Kidderminster,2023-04-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-04-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
776753,Worcester Street - Kidderminster,2023-04-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-04-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
776753,Worcester Street - Kidderminster,2023-04-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
776753,Worcester Street - Kidderminster,2023-04-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
776753,Worcester Street - Kidderminster,2023-04-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,12.54
776753,Worcester Street - Kidderminster,2023-04-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,11.98
776753,Worcester Street - Kidderminster,2023-04-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,6.46
776753,Worcester Street - Kidderminster,2023-04-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
776753,Worcester Street - Kidderminster,2023-04-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
776753,Worcester Street - Kidderminster,2023-04-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
776753,Worcester Street - Kidderminster,2023-04-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
776753,Worcester Street - Kidderminster,2023-04-13T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
776753,Worcester Street - Kidderminster,2023-04-13T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
776753,Worcester Street - Kidderminster,2023-04-13T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
776753,Worcester Street - Kidderminster,2023-04-13T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.84
776753,Worcester Street - Kidderminster,2023-04-13T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.9
776753,Worcester Street - Kidderminster,2023-04-13T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.43
776753,Worcester Street - Kidderminster,2023-04-13T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.6
776753,Worcester Street - Kidderminster,2023-04-13T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-04-13T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-04-13T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.1
776753,Worcester Street - Kidderminster,2023-04-13T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
776753,Worcester Street - Kidderminster,2023-04-13T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
776753,Worcester Street - Kidderminster,2023-04-13T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
776753,Worcester Street - Kidderminster,2023-04-13T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.68
776753,Worcester Street - Kidderminster,2023-04-13T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.02
776753,Worcester Street - Kidderminster,2023-04-13T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.84
776753,Worcester Street - Kidderminster,2023-04-13T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
776753,Worcester Street - Kidderminster,2023-04-13T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
776753,Worcester Street - Kidderminster,2023-04-13T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
776753,Worcester Street - Kidderminster,2023-04-13T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
776753,Worcester Street - Kidderminster,2023-04-13T16:20:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-04-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
776753,Worcester Street - Kidderminster,2023-04-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-04-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
776753,Worcester Street - Kidderminster,2023-04-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-04-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
776753,Worcester Street - Kidderminster,2023-04-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
776753,Worcester Street - Kidderminster,2023-04-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
776753,Worcester Street - Kidderminster,2023-04-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
776753,Worcester Street - Kidderminster,2023-04-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,10.7
776753,Worcester Street - Kidderminster,2023-04-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.43
776753,Worcester Street - Kidderminster,2023-04-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,8.64
776753,Worcester Street - Kidderminster,2023-04-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,26.3
776753,Worcester Street - Kidderminster,2023-04-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
776753,Worcester Street - Kidderminster,2023-04-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
776753,Worcester Street - Kidderminster,2023-04-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
776753,Worcester Street - Kidderminster,2023-04-13T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.37
776753,Worcester Street - Kidderminster,2023-04-13T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
776753,Worcester Street - Kidderminster,2023-04-13T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-13T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.85
776753,Worcester Street - Kidderminster,2023-04-13T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.02
776753,Worcester Street - Kidderminster,2023-04-13T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.01
776753,Worcester Street - Kidderminster,2023-04-13T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
776753,Worcester Street - Kidderminster,2023-04-13T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.0
776753,Worcester Street - Kidderminster,2023-04-13T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.7
776753,Worcester Street - Kidderminster,2023-04-13T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.1
776753,Worcester Street - Kidderminster,2023-04-13T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
776753,Worcester Street - Kidderminster,2023-04-13T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
776753,Worcester Street - Kidderminster,2023-04-13T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776753,Worcester Street - Kidderminster,2023-04-13T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
776753,Worcester Street - Kidderminster,2023-04-13T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.62
776753,Worcester Street - Kidderminster,2023-04-13T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.94
776753,Worcester Street - Kidderminster,2023-04-13T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
776753,Worcester Street - Kidderminster,2023-04-13T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
776753,Worcester Street - Kidderminster,2023-04-13T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
776753,Worcester Street - Kidderminster,2023-04-13T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.4
776753,Worcester Street - Kidderminster,2023-04-13T16:10:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-04-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
776753,Worcester Street - Kidderminster,2023-04-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-04-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
776753,Worcester Street - Kidderminster,2023-04-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776753,Worcester Street - Kidderminster,2023-04-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
776753,Worcester Street - Kidderminster,2023-04-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
776753,Worcester Street - Kidderminster,2023-04-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
776753,Worcester Street - Kidderminster,2023-04-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
776753,Worcester Street - Kidderminster,2023-04-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,10.75
776753,Worcester Street - Kidderminster,2023-04-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.16
776753,Worcester Street - Kidderminster,2023-04-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,8.34
776753,Worcester Street - Kidderminster,2023-04-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,31.7
776753,Worcester Street - Kidderminster,2023-04-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
776753,Worcester Street - Kidderminster,2023-04-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
776753,Worcester Street - Kidderminster,2023-04-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
776753,Worcester Street - Kidderminster,2023-04-13T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.35
776753,Worcester Street - Kidderminster,2023-04-13T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
776753,Worcester Street - Kidderminster,2023-04-13T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
776753,Worcester Street - Kidderminster,2023-04-13T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.83
776753,Worcester Street - Kidderminster,2023-04-13T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.04
776753,Worcester Street - Kidderminster,2023-04-13T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.42
776753,Worcester Street - Kidderminster,2023-04-13T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
776753,Worcester Street - Kidderminster,2023-04-13T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.0
776753,Worcester Street - Kidderminster,2023-04-13T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.8
776753,Worcester Street - Kidderminster,2023-04-13T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.6
776753,Worcester Street - Kidderminster,2023-04-13T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
776753,Worcester Street - Kidderminster,2023-04-13T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
776753,Worcester Street - Kidderminster,2023-04-13T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776753,Worcester Street - Kidderminster,2023-04-13T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.02
776753,Worcester Street - Kidderminster,2023-04-13T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.75
776753,Worcester Street - Kidderminster,2023-04-13T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.86
776753,Worcester Street - Kidderminster,2023-04-13T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
776753,Worcester Street - Kidderminster,2023-04-13T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
776753,Worcester Street - Kidderminster,2023-04-13T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
776753,Worcester Street - Kidderminster,2023-04-13T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
776753,Worcester Street - Kidderminster,2023-04-13T16:00:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-04-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
776753,Worcester Street - Kidderminster,2023-04-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
776753,Worcester Street - Kidderminster,2023-04-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
776753,Worcester Street - Kidderminster,2023-04-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776753,Worcester Street - Kidderminster,2023-04-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
776753,Worcester Street - Kidderminster,2023-04-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
776753,Worcester Street - Kidderminster,2023-04-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
776753,Worcester Street - Kidderminster,2023-04-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
776753,Worcester Street - Kidderminster,2023-04-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,12.52
776753,Worcester Street - Kidderminster,2023-04-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.06
776753,Worcester Street - Kidderminster,2023-04-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,9.69
776753,Worcester Street - Kidderminster,2023-04-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,28.9
776753,Worcester Street - Kidderminster,2023-04-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
776753,Worcester Street - Kidderminster,2023-04-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
776753,Worcester Street - Kidderminster,2023-04-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
776753,Worcester Street - Kidderminster,2023-04-13T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.49
776753,Worcester Street - Kidderminster,2023-04-13T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
776753,Worcester Street - Kidderminster,2023-04-13T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.33
776753,Worcester Street - Kidderminster,2023-04-13T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.37
776753,Worcester Street - Kidderminster,2023-04-13T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.97
776753,Worcester Street - Kidderminster,2023-04-13T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
776753,Worcester Street - Kidderminster,2023-04-13T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
776753,Worcester Street - Kidderminster,2023-04-13T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.0
776753,Worcester Street - Kidderminster,2023-04-13T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.4
776753,Worcester Street - Kidderminster,2023-04-13T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.8
776753,Worcester Street - Kidderminster,2023-04-13T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
776753,Worcester Street - Kidderminster,2023-04-13T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
776753,Worcester Street - Kidderminster,2023-04-13T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776753,Worcester Street - Kidderminster,2023-04-13T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.01
776753,Worcester Street - Kidderminster,2023-04-13T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.07
776753,Worcester Street - Kidderminster,2023-04-13T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.85
776753,Worcester Street - Kidderminster,2023-04-13T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
776753,Worcester Street - Kidderminster,2023-04-13T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
776753,Worcester Street - Kidderminster,2023-04-13T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
776753,Worcester Street - Kidderminster,2023-04-13T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
776753,Worcester Street - Kidderminster,2023-04-13T15:50:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-04-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
776753,Worcester Street - Kidderminster,2023-04-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-04-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
776753,Worcester Street - Kidderminster,2023-04-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776753,Worcester Street - Kidderminster,2023-04-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
776753,Worcester Street - Kidderminster,2023-04-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
776753,Worcester Street - Kidderminster,2023-04-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
776753,Worcester Street - Kidderminster,2023-04-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
776753,Worcester Street - Kidderminster,2023-04-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.62
776753,Worcester Street - Kidderminster,2023-04-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.53
776753,Worcester Street - Kidderminster,2023-04-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,13.15
776753,Worcester Street - Kidderminster,2023-04-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,26.7
776753,Worcester Street - Kidderminster,2023-04-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
776753,Worcester Street - Kidderminster,2023-04-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
776753,Worcester Street - Kidderminster,2023-04-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
776753,Worcester Street - Kidderminster,2023-04-13T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.49
776753,Worcester Street - Kidderminster,2023-04-13T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
776753,Worcester Street - Kidderminster,2023-04-13T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
776753,Worcester Street - Kidderminster,2023-04-13T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.07
776753,Worcester Street - Kidderminster,2023-04-13T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.95
776753,Worcester Street - Kidderminster,2023-04-13T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.62
776753,Worcester Street - Kidderminster,2023-04-13T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
776753,Worcester Street - Kidderminster,2023-04-13T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.9
776753,Worcester Street - Kidderminster,2023-04-13T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-04-13T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.5
776753,Worcester Street - Kidderminster,2023-04-13T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
776753,Worcester Street - Kidderminster,2023-04-13T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
776753,Worcester Street - Kidderminster,2023-04-13T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776753,Worcester Street - Kidderminster,2023-04-13T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.76
776753,Worcester Street - Kidderminster,2023-04-13T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.76
776753,Worcester Street - Kidderminster,2023-04-13T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.42
776753,Worcester Street - Kidderminster,2023-04-13T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
776753,Worcester Street - Kidderminster,2023-04-13T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
776753,Worcester Street - Kidderminster,2023-04-13T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
776753,Worcester Street - Kidderminster,2023-04-13T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
776753,Worcester Street - Kidderminster,2023-04-13T15:40:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-04-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
776753,Worcester Street - Kidderminster,2023-04-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-04-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
776753,Worcester Street - Kidderminster,2023-04-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776753,Worcester Street - Kidderminster,2023-04-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
776753,Worcester Street - Kidderminster,2023-04-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
776753,Worcester Street - Kidderminster,2023-04-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
776753,Worcester Street - Kidderminster,2023-04-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
776753,Worcester Street - Kidderminster,2023-04-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.04
776753,Worcester Street - Kidderminster,2023-04-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.23
776753,Worcester Street - Kidderminster,2023-04-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,12.38
776753,Worcester Street - Kidderminster,2023-04-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,29.7
776753,Worcester Street - Kidderminster,2023-04-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
776753,Worcester Street - Kidderminster,2023-04-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
776753,Worcester Street - Kidderminster,2023-04-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
776753,Worcester Street - Kidderminster,2023-04-13T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.35
776753,Worcester Street - Kidderminster,2023-04-13T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
776753,Worcester Street - Kidderminster,2023-04-13T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
776753,Worcester Street - Kidderminster,2023-04-13T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.36
776753,Worcester Street - Kidderminster,2023-04-13T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.96
776753,Worcester Street - Kidderminster,2023-04-13T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.37
776753,Worcester Street - Kidderminster,2023-04-13T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
776753,Worcester Street - Kidderminster,2023-04-13T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
776753,Worcester Street - Kidderminster,2023-04-13T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.4
776753,Worcester Street - Kidderminster,2023-04-13T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.3
776753,Worcester Street - Kidderminster,2023-04-13T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
776753,Worcester Street - Kidderminster,2023-04-13T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
776753,Worcester Street - Kidderminster,2023-04-13T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776753,Worcester Street - Kidderminster,2023-04-13T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.88
776753,Worcester Street - Kidderminster,2023-04-13T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.66
776753,Worcester Street - Kidderminster,2023-04-13T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.16
776753,Worcester Street - Kidderminster,2023-04-13T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
776753,Worcester Street - Kidderminster,2023-04-13T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
776753,Worcester Street - Kidderminster,2023-04-13T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
776753,Worcester Street - Kidderminster,2023-04-13T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
776753,Worcester Street - Kidderminster,2023-04-13T15:30:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-04-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
776753,Worcester Street - Kidderminster,2023-04-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-04-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
776753,Worcester Street - Kidderminster,2023-04-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
776753,Worcester Street - Kidderminster,2023-04-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
776753,Worcester Street - Kidderminster,2023-04-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
776753,Worcester Street - Kidderminster,2023-04-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-04-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
776753,Worcester Street - Kidderminster,2023-04-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.54
776753,Worcester Street - Kidderminster,2023-04-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.02
776753,Worcester Street - Kidderminster,2023-04-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,12.89
776753,Worcester Street - Kidderminster,2023-04-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
776753,Worcester Street - Kidderminster,2023-04-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
776753,Worcester Street - Kidderminster,2023-04-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
776753,Worcester Street - Kidderminster,2023-04-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
776753,Worcester Street - Kidderminster,2023-04-13T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.36
776753,Worcester Street - Kidderminster,2023-04-13T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
776753,Worcester Street - Kidderminster,2023-04-13T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.41
776753,Worcester Street - Kidderminster,2023-04-13T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.87
776753,Worcester Street - Kidderminster,2023-04-13T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.97
776753,Worcester Street - Kidderminster,2023-04-13T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.49
776753,Worcester Street - Kidderminster,2023-04-13T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
776753,Worcester Street - Kidderminster,2023-04-13T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.1
776753,Worcester Street - Kidderminster,2023-04-13T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.4
776753,Worcester Street - Kidderminster,2023-04-13T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.1
776753,Worcester Street - Kidderminster,2023-04-13T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
776753,Worcester Street - Kidderminster,2023-04-13T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
776753,Worcester Street - Kidderminster,2023-04-13T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776753,Worcester Street - Kidderminster,2023-04-13T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.68
776753,Worcester Street - Kidderminster,2023-04-13T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.83
776753,Worcester Street - Kidderminster,2023-04-13T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.64
776753,Worcester Street - Kidderminster,2023-04-13T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
776753,Worcester Street - Kidderminster,2023-04-13T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
776753,Worcester Street - Kidderminster,2023-04-13T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
776753,Worcester Street - Kidderminster,2023-04-13T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
776753,Worcester Street - Kidderminster,2023-04-13T15:20:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-04-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
776753,Worcester Street - Kidderminster,2023-04-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-04-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
776753,Worcester Street - Kidderminster,2023-04-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776753,Worcester Street - Kidderminster,2023-04-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
776753,Worcester Street - Kidderminster,2023-04-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
776753,Worcester Street - Kidderminster,2023-04-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
776753,Worcester Street - Kidderminster,2023-04-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
776753,Worcester Street - Kidderminster,2023-04-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.23
776753,Worcester Street - Kidderminster,2023-04-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.94
776753,Worcester Street - Kidderminster,2023-04-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.46
776753,Worcester Street - Kidderminster,2023-04-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,25.0
776753,Worcester Street - Kidderminster,2023-04-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
776753,Worcester Street - Kidderminster,2023-04-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
776753,Worcester Street - Kidderminster,2023-04-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
776753,Worcester Street - Kidderminster,2023-04-13T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.43
776753,Worcester Street - Kidderminster,2023-04-13T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
776753,Worcester Street - Kidderminster,2023-04-13T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
776753,Worcester Street - Kidderminster,2023-04-13T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.89
776753,Worcester Street - Kidderminster,2023-04-13T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.98
776753,Worcester Street - Kidderminster,2023-04-13T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.33
776753,Worcester Street - Kidderminster,2023-04-13T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
776753,Worcester Street - Kidderminster,2023-04-13T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.3
776753,Worcester Street - Kidderminster,2023-04-13T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-04-13T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.1
776753,Worcester Street - Kidderminster,2023-04-13T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
776753,Worcester Street - Kidderminster,2023-04-13T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
776753,Worcester Street - Kidderminster,2023-04-13T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776753,Worcester Street - Kidderminster,2023-04-13T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.02
776753,Worcester Street - Kidderminster,2023-04-13T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.76
776753,Worcester Street - Kidderminster,2023-04-13T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.69
776753,Worcester Street - Kidderminster,2023-04-13T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
776753,Worcester Street - Kidderminster,2023-04-13T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
776753,Worcester Street - Kidderminster,2023-04-13T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
776753,Worcester Street - Kidderminster,2023-04-13T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
776753,Worcester Street - Kidderminster,2023-04-13T15:10:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-04-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
