Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-04-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-04-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
776753,Worcester Street - Kidderminster,2023-04-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776753,Worcester Street - Kidderminster,2023-04-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
776753,Worcester Street - Kidderminster,2023-04-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
776753,Worcester Street - Kidderminster,2023-04-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
776753,Worcester Street - Kidderminster,2023-04-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
776753,Worcester Street - Kidderminster,2023-04-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.66
776753,Worcester Street - Kidderminster,2023-04-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.18
776753,Worcester Street - Kidderminster,2023-04-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.64
776753,Worcester Street - Kidderminster,2023-04-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,23.1
776753,Worcester Street - Kidderminster,2023-04-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
776753,Worcester Street - Kidderminster,2023-04-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
776753,Worcester Street - Kidderminster,2023-04-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
776753,Worcester Street - Kidderminster,2023-04-13T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.78
776753,Worcester Street - Kidderminster,2023-04-13T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-04-13T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.6
776753,Worcester Street - Kidderminster,2023-04-13T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.45
776753,Worcester Street - Kidderminster,2023-04-13T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.04
776753,Worcester Street - Kidderminster,2023-04-13T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.54
776753,Worcester Street - Kidderminster,2023-04-13T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-04-13T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.3
776753,Worcester Street - Kidderminster,2023-04-13T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.8
776753,Worcester Street - Kidderminster,2023-04-13T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.2
776753,Worcester Street - Kidderminster,2023-04-13T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
776753,Worcester Street - Kidderminster,2023-04-13T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
776753,Worcester Street - Kidderminster,2023-04-13T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776753,Worcester Street - Kidderminster,2023-04-13T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.94
776753,Worcester Street - Kidderminster,2023-04-13T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.29
776753,Worcester Street - Kidderminster,2023-04-13T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.35
776753,Worcester Street - Kidderminster,2023-04-13T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
776753,Worcester Street - Kidderminster,2023-04-13T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.9
776753,Worcester Street - Kidderminster,2023-04-13T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
776753,Worcester Street - Kidderminster,2023-04-13T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
776753,Worcester Street - Kidderminster,2023-04-13T15:00:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-04-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
776753,Worcester Street - Kidderminster,2023-04-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-04-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
776753,Worcester Street - Kidderminster,2023-04-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776753,Worcester Street - Kidderminster,2023-04-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
776753,Worcester Street - Kidderminster,2023-04-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
776753,Worcester Street - Kidderminster,2023-04-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
776753,Worcester Street - Kidderminster,2023-04-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
776753,Worcester Street - Kidderminster,2023-04-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.38
776753,Worcester Street - Kidderminster,2023-04-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.06
776753,Worcester Street - Kidderminster,2023-04-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,16.11
776753,Worcester Street - Kidderminster,2023-04-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,25.7
776753,Worcester Street - Kidderminster,2023-04-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
776753,Worcester Street - Kidderminster,2023-04-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
776753,Worcester Street - Kidderminster,2023-04-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
776753,Worcester Street - Kidderminster,2023-04-13T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.87
776753,Worcester Street - Kidderminster,2023-04-13T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
776753,Worcester Street - Kidderminster,2023-04-13T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
776753,Worcester Street - Kidderminster,2023-04-13T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.75
776753,Worcester Street - Kidderminster,2023-04-13T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.11
776753,Worcester Street - Kidderminster,2023-04-13T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.02
776753,Worcester Street - Kidderminster,2023-04-13T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
776753,Worcester Street - Kidderminster,2023-04-13T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-04-13T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
776753,Worcester Street - Kidderminster,2023-04-13T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.8
776753,Worcester Street - Kidderminster,2023-04-13T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
776753,Worcester Street - Kidderminster,2023-04-13T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
776753,Worcester Street - Kidderminster,2023-04-13T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776753,Worcester Street - Kidderminster,2023-04-13T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.07
776753,Worcester Street - Kidderminster,2023-04-13T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.88
776753,Worcester Street - Kidderminster,2023-04-13T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.95
776753,Worcester Street - Kidderminster,2023-04-13T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
776753,Worcester Street - Kidderminster,2023-04-13T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
776753,Worcester Street - Kidderminster,2023-04-13T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
776753,Worcester Street - Kidderminster,2023-04-13T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
776753,Worcester Street - Kidderminster,2023-04-13T14:50:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-04-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
776753,Worcester Street - Kidderminster,2023-04-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
776753,Worcester Street - Kidderminster,2023-04-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
776753,Worcester Street - Kidderminster,2023-04-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776753,Worcester Street - Kidderminster,2023-04-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
776753,Worcester Street - Kidderminster,2023-04-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
776753,Worcester Street - Kidderminster,2023-04-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
776753,Worcester Street - Kidderminster,2023-04-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
776753,Worcester Street - Kidderminster,2023-04-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.34
776753,Worcester Street - Kidderminster,2023-04-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,24.28
776753,Worcester Street - Kidderminster,2023-04-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,14.26
776753,Worcester Street - Kidderminster,2023-04-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
776753,Worcester Street - Kidderminster,2023-04-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
776753,Worcester Street - Kidderminster,2023-04-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
776753,Worcester Street - Kidderminster,2023-04-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
776753,Worcester Street - Kidderminster,2023-04-13T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.01
776753,Worcester Street - Kidderminster,2023-04-13T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
776753,Worcester Street - Kidderminster,2023-04-13T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.09
776753,Worcester Street - Kidderminster,2023-04-13T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.84
776753,Worcester Street - Kidderminster,2023-04-13T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.14
776753,Worcester Street - Kidderminster,2023-04-13T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.14
776753,Worcester Street - Kidderminster,2023-04-13T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
776753,Worcester Street - Kidderminster,2023-04-13T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
776753,Worcester Street - Kidderminster,2023-04-13T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
776753,Worcester Street - Kidderminster,2023-04-13T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.2
776753,Worcester Street - Kidderminster,2023-04-13T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
776753,Worcester Street - Kidderminster,2023-04-13T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
776753,Worcester Street - Kidderminster,2023-04-13T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776753,Worcester Street - Kidderminster,2023-04-13T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.47
776753,Worcester Street - Kidderminster,2023-04-13T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.94
776753,Worcester Street - Kidderminster,2023-04-13T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.23
776753,Worcester Street - Kidderminster,2023-04-13T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
776753,Worcester Street - Kidderminster,2023-04-13T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
776753,Worcester Street - Kidderminster,2023-04-13T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
776753,Worcester Street - Kidderminster,2023-04-13T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
776753,Worcester Street - Kidderminster,2023-04-13T14:40:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-04-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
776753,Worcester Street - Kidderminster,2023-04-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-04-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
776753,Worcester Street - Kidderminster,2023-04-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776753,Worcester Street - Kidderminster,2023-04-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
776753,Worcester Street - Kidderminster,2023-04-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
776753,Worcester Street - Kidderminster,2023-04-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
776753,Worcester Street - Kidderminster,2023-04-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
776753,Worcester Street - Kidderminster,2023-04-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,22.01
776753,Worcester Street - Kidderminster,2023-04-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.76
776753,Worcester Street - Kidderminster,2023-04-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.69
776753,Worcester Street - Kidderminster,2023-04-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,28.3
776753,Worcester Street - Kidderminster,2023-04-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
776753,Worcester Street - Kidderminster,2023-04-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
776753,Worcester Street - Kidderminster,2023-04-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
776753,Worcester Street - Kidderminster,2023-04-13T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.05
776753,Worcester Street - Kidderminster,2023-04-13T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
776753,Worcester Street - Kidderminster,2023-04-13T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.52
776753,Worcester Street - Kidderminster,2023-04-13T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.12
776753,Worcester Street - Kidderminster,2023-04-13T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.41
776753,Worcester Street - Kidderminster,2023-04-13T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.52
776753,Worcester Street - Kidderminster,2023-04-13T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
776753,Worcester Street - Kidderminster,2023-04-13T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
776753,Worcester Street - Kidderminster,2023-04-13T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-04-13T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.9
776753,Worcester Street - Kidderminster,2023-04-13T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
776753,Worcester Street - Kidderminster,2023-04-13T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
776753,Worcester Street - Kidderminster,2023-04-13T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
776753,Worcester Street - Kidderminster,2023-04-13T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.6
776753,Worcester Street - Kidderminster,2023-04-13T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.57
776753,Worcester Street - Kidderminster,2023-04-13T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.35
776753,Worcester Street - Kidderminster,2023-04-13T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
776753,Worcester Street - Kidderminster,2023-04-13T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
776753,Worcester Street - Kidderminster,2023-04-13T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.7
776753,Worcester Street - Kidderminster,2023-04-13T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
776753,Worcester Street - Kidderminster,2023-04-13T14:30:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-04-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
776753,Worcester Street - Kidderminster,2023-04-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-04-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
776753,Worcester Street - Kidderminster,2023-04-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776753,Worcester Street - Kidderminster,2023-04-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
776753,Worcester Street - Kidderminster,2023-04-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
776753,Worcester Street - Kidderminster,2023-04-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
776753,Worcester Street - Kidderminster,2023-04-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
776753,Worcester Street - Kidderminster,2023-04-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.79
776753,Worcester Street - Kidderminster,2023-04-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,26.58
776753,Worcester Street - Kidderminster,2023-04-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,15.35
776753,Worcester Street - Kidderminster,2023-04-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
776753,Worcester Street - Kidderminster,2023-04-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
776753,Worcester Street - Kidderminster,2023-04-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
776753,Worcester Street - Kidderminster,2023-04-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
776753,Worcester Street - Kidderminster,2023-04-13T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.71
776753,Worcester Street - Kidderminster,2023-04-13T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.14
776753,Worcester Street - Kidderminster,2023-04-13T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.56
776753,Worcester Street - Kidderminster,2023-04-13T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.93
776753,Worcester Street - Kidderminster,2023-04-13T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.31
776753,Worcester Street - Kidderminster,2023-04-13T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.35
776753,Worcester Street - Kidderminster,2023-04-13T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
776753,Worcester Street - Kidderminster,2023-04-13T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
776753,Worcester Street - Kidderminster,2023-04-13T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
776753,Worcester Street - Kidderminster,2023-04-13T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.8
776753,Worcester Street - Kidderminster,2023-04-13T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
776753,Worcester Street - Kidderminster,2023-04-13T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
776753,Worcester Street - Kidderminster,2023-04-13T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
776753,Worcester Street - Kidderminster,2023-04-13T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.73
776753,Worcester Street - Kidderminster,2023-04-13T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.34
776753,Worcester Street - Kidderminster,2023-04-13T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.21
776753,Worcester Street - Kidderminster,2023-04-13T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
776753,Worcester Street - Kidderminster,2023-04-13T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.0
776753,Worcester Street - Kidderminster,2023-04-13T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.0
776753,Worcester Street - Kidderminster,2023-04-13T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
776753,Worcester Street - Kidderminster,2023-04-13T14:20:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776753,Worcester Street - Kidderminster,2023-04-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
776753,Worcester Street - Kidderminster,2023-04-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-04-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
776753,Worcester Street - Kidderminster,2023-04-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-04-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
776753,Worcester Street - Kidderminster,2023-04-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
776753,Worcester Street - Kidderminster,2023-04-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
776753,Worcester Street - Kidderminster,2023-04-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
776753,Worcester Street - Kidderminster,2023-04-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,26.27
776753,Worcester Street - Kidderminster,2023-04-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,26.8
776753,Worcester Street - Kidderminster,2023-04-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.01
776753,Worcester Street - Kidderminster,2023-04-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
776753,Worcester Street - Kidderminster,2023-04-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
776753,Worcester Street - Kidderminster,2023-04-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
776753,Worcester Street - Kidderminster,2023-04-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
776753,Worcester Street - Kidderminster,2023-04-13T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.35
776753,Worcester Street - Kidderminster,2023-04-13T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.82
776753,Worcester Street - Kidderminster,2023-04-13T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.28
776753,Worcester Street - Kidderminster,2023-04-13T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.64
776753,Worcester Street - Kidderminster,2023-04-13T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.9
776753,Worcester Street - Kidderminster,2023-04-13T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.42
776753,Worcester Street - Kidderminster,2023-04-13T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
776753,Worcester Street - Kidderminster,2023-04-13T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
776753,Worcester Street - Kidderminster,2023-04-13T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
776753,Worcester Street - Kidderminster,2023-04-13T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.4
776753,Worcester Street - Kidderminster,2023-04-13T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
776753,Worcester Street - Kidderminster,2023-04-13T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
776753,Worcester Street - Kidderminster,2023-04-13T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
776753,Worcester Street - Kidderminster,2023-04-13T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.25
776753,Worcester Street - Kidderminster,2023-04-13T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.54
776753,Worcester Street - Kidderminster,2023-04-13T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.66
776753,Worcester Street - Kidderminster,2023-04-13T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
776753,Worcester Street - Kidderminster,2023-04-13T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
776753,Worcester Street - Kidderminster,2023-04-13T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.8
776753,Worcester Street - Kidderminster,2023-04-13T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
776753,Worcester Street - Kidderminster,2023-04-13T14:10:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776753,Worcester Street - Kidderminster,2023-04-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
776753,Worcester Street - Kidderminster,2023-04-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-04-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
776753,Worcester Street - Kidderminster,2023-04-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-04-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
776753,Worcester Street - Kidderminster,2023-04-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
776753,Worcester Street - Kidderminster,2023-04-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
776753,Worcester Street - Kidderminster,2023-04-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
776753,Worcester Street - Kidderminster,2023-04-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,23.39
776753,Worcester Street - Kidderminster,2023-04-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,26.83
776753,Worcester Street - Kidderminster,2023-04-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.45
776753,Worcester Street - Kidderminster,2023-04-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,31.7
776753,Worcester Street - Kidderminster,2023-04-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
776753,Worcester Street - Kidderminster,2023-04-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
776753,Worcester Street - Kidderminster,2023-04-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
776753,Worcester Street - Kidderminster,2023-04-13T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.75
776753,Worcester Street - Kidderminster,2023-04-13T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.09
776753,Worcester Street - Kidderminster,2023-04-13T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.47
776753,Worcester Street - Kidderminster,2023-04-13T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.98
776753,Worcester Street - Kidderminster,2023-04-13T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.27
776753,Worcester Street - Kidderminster,2023-04-13T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.94
776753,Worcester Street - Kidderminster,2023-04-13T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.1
776753,Worcester Street - Kidderminster,2023-04-13T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
776753,Worcester Street - Kidderminster,2023-04-13T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
776753,Worcester Street - Kidderminster,2023-04-13T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.7
776753,Worcester Street - Kidderminster,2023-04-13T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
776753,Worcester Street - Kidderminster,2023-04-13T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
776753,Worcester Street - Kidderminster,2023-04-13T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
776753,Worcester Street - Kidderminster,2023-04-13T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.16
776753,Worcester Street - Kidderminster,2023-04-13T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.99
776753,Worcester Street - Kidderminster,2023-04-13T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.07
776753,Worcester Street - Kidderminster,2023-04-13T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
776753,Worcester Street - Kidderminster,2023-04-13T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.7
776753,Worcester Street - Kidderminster,2023-04-13T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.0
776753,Worcester Street - Kidderminster,2023-04-13T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
776753,Worcester Street - Kidderminster,2023-04-13T14:00:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776753,Worcester Street - Kidderminster,2023-04-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
776753,Worcester Street - Kidderminster,2023-04-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-04-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
776753,Worcester Street - Kidderminster,2023-04-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-04-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
776753,Worcester Street - Kidderminster,2023-04-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
776753,Worcester Street - Kidderminster,2023-04-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
776753,Worcester Street - Kidderminster,2023-04-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
776753,Worcester Street - Kidderminster,2023-04-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.77
776753,Worcester Street - Kidderminster,2023-04-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,27.7
776753,Worcester Street - Kidderminster,2023-04-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.35
776753,Worcester Street - Kidderminster,2023-04-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,31.7
776753,Worcester Street - Kidderminster,2023-04-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
776753,Worcester Street - Kidderminster,2023-04-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
776753,Worcester Street - Kidderminster,2023-04-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
776753,Worcester Street - Kidderminster,2023-04-13T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.68
776753,Worcester Street - Kidderminster,2023-04-13T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.97
776753,Worcester Street - Kidderminster,2023-04-13T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.15
776753,Worcester Street - Kidderminster,2023-04-13T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.72
776753,Worcester Street - Kidderminster,2023-04-13T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.32
776753,Worcester Street - Kidderminster,2023-04-13T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.8
776753,Worcester Street - Kidderminster,2023-04-13T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
776753,Worcester Street - Kidderminster,2023-04-13T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
776753,Worcester Street - Kidderminster,2023-04-13T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
776753,Worcester Street - Kidderminster,2023-04-13T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.3
776753,Worcester Street - Kidderminster,2023-04-13T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
776753,Worcester Street - Kidderminster,2023-04-13T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
776753,Worcester Street - Kidderminster,2023-04-13T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776753,Worcester Street - Kidderminster,2023-04-13T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.23
776753,Worcester Street - Kidderminster,2023-04-13T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.59
776753,Worcester Street - Kidderminster,2023-04-13T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.11
776753,Worcester Street - Kidderminster,2023-04-13T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
776753,Worcester Street - Kidderminster,2023-04-13T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.3
776753,Worcester Street - Kidderminster,2023-04-13T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.3
776753,Worcester Street - Kidderminster,2023-04-13T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
776753,Worcester Street - Kidderminster,2023-04-13T13:50:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776753,Worcester Street - Kidderminster,2023-04-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
776753,Worcester Street - Kidderminster,2023-04-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-04-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
776753,Worcester Street - Kidderminster,2023-04-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-04-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
776753,Worcester Street - Kidderminster,2023-04-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
776753,Worcester Street - Kidderminster,2023-04-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
776753,Worcester Street - Kidderminster,2023-04-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
776753,Worcester Street - Kidderminster,2023-04-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,28.75
776753,Worcester Street - Kidderminster,2023-04-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,27.22
776753,Worcester Street - Kidderminster,2023-04-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.63
776753,Worcester Street - Kidderminster,2023-04-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
776753,Worcester Street - Kidderminster,2023-04-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
776753,Worcester Street - Kidderminster,2023-04-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
776753,Worcester Street - Kidderminster,2023-04-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
776753,Worcester Street - Kidderminster,2023-04-13T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.65
776753,Worcester Street - Kidderminster,2023-04-13T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.97
776753,Worcester Street - Kidderminster,2023-04-13T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.54
776753,Worcester Street - Kidderminster,2023-04-13T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.79
776753,Worcester Street - Kidderminster,2023-04-13T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.8
776753,Worcester Street - Kidderminster,2023-04-13T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.24
776753,Worcester Street - Kidderminster,2023-04-13T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
776753,Worcester Street - Kidderminster,2023-04-13T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
776753,Worcester Street - Kidderminster,2023-04-13T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
776753,Worcester Street - Kidderminster,2023-04-13T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.5
776753,Worcester Street - Kidderminster,2023-04-13T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
776753,Worcester Street - Kidderminster,2023-04-13T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
776753,Worcester Street - Kidderminster,2023-04-13T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
776753,Worcester Street - Kidderminster,2023-04-13T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.35
776753,Worcester Street - Kidderminster,2023-04-13T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.28
776753,Worcester Street - Kidderminster,2023-04-13T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.56
776753,Worcester Street - Kidderminster,2023-04-13T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
776753,Worcester Street - Kidderminster,2023-04-13T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.6
776753,Worcester Street - Kidderminster,2023-04-13T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.2
776753,Worcester Street - Kidderminster,2023-04-13T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
776753,Worcester Street - Kidderminster,2023-04-13T13:40:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
776753,Worcester Street - Kidderminster,2023-04-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
776753,Worcester Street - Kidderminster,2023-04-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-04-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
776753,Worcester Street - Kidderminster,2023-04-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-04-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
776753,Worcester Street - Kidderminster,2023-04-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
776753,Worcester Street - Kidderminster,2023-04-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
776753,Worcester Street - Kidderminster,2023-04-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
776753,Worcester Street - Kidderminster,2023-04-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,30.58
776753,Worcester Street - Kidderminster,2023-04-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,28.27
776753,Worcester Street - Kidderminster,2023-04-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.31
776753,Worcester Street - Kidderminster,2023-04-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
776753,Worcester Street - Kidderminster,2023-04-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
776753,Worcester Street - Kidderminster,2023-04-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
776753,Worcester Street - Kidderminster,2023-04-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
776753,Worcester Street - Kidderminster,2023-04-13T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.59
776753,Worcester Street - Kidderminster,2023-04-13T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.04
776753,Worcester Street - Kidderminster,2023-04-13T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.92
776753,Worcester Street - Kidderminster,2023-04-13T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.64
776753,Worcester Street - Kidderminster,2023-04-13T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.24
776753,Worcester Street - Kidderminster,2023-04-13T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.52
776753,Worcester Street - Kidderminster,2023-04-13T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
776753,Worcester Street - Kidderminster,2023-04-13T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-04-13T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
776753,Worcester Street - Kidderminster,2023-04-13T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.3
776753,Worcester Street - Kidderminster,2023-04-13T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
776753,Worcester Street - Kidderminster,2023-04-13T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
776753,Worcester Street - Kidderminster,2023-04-13T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
776753,Worcester Street - Kidderminster,2023-04-13T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.68
776753,Worcester Street - Kidderminster,2023-04-13T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.15
776753,Worcester Street - Kidderminster,2023-04-13T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.56
776753,Worcester Street - Kidderminster,2023-04-13T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
776753,Worcester Street - Kidderminster,2023-04-13T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
776753,Worcester Street - Kidderminster,2023-04-13T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.0
776753,Worcester Street - Kidderminster,2023-04-13T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
776753,Worcester Street - Kidderminster,2023-04-13T13:30:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776753,Worcester Street - Kidderminster,2023-04-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
776753,Worcester Street - Kidderminster,2023-04-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-04-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
776753,Worcester Street - Kidderminster,2023-04-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-04-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
776753,Worcester Street - Kidderminster,2023-04-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
776753,Worcester Street - Kidderminster,2023-04-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
776753,Worcester Street - Kidderminster,2023-04-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
776753,Worcester Street - Kidderminster,2023-04-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,27.48
776753,Worcester Street - Kidderminster,2023-04-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,27.68
776753,Worcester Street - Kidderminster,2023-04-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.58
776753,Worcester Street - Kidderminster,2023-04-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
776753,Worcester Street - Kidderminster,2023-04-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
776753,Worcester Street - Kidderminster,2023-04-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
776753,Worcester Street - Kidderminster,2023-04-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
776753,Worcester Street - Kidderminster,2023-04-13T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.37
776753,Worcester Street - Kidderminster,2023-04-13T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.87
776753,Worcester Street - Kidderminster,2023-04-13T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.3
776753,Worcester Street - Kidderminster,2023-04-13T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.32
776753,Worcester Street - Kidderminster,2023-04-13T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.97
776753,Worcester Street - Kidderminster,2023-04-13T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.55
776753,Worcester Street - Kidderminster,2023-04-13T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
776753,Worcester Street - Kidderminster,2023-04-13T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
776753,Worcester Street - Kidderminster,2023-04-13T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-04-13T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.7
776753,Worcester Street - Kidderminster,2023-04-13T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
776753,Worcester Street - Kidderminster,2023-04-13T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
776753,Worcester Street - Kidderminster,2023-04-13T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776753,Worcester Street - Kidderminster,2023-04-13T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.29
776753,Worcester Street - Kidderminster,2023-04-13T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.66
776753,Worcester Street - Kidderminster,2023-04-13T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.12
776753,Worcester Street - Kidderminster,2023-04-13T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
776753,Worcester Street - Kidderminster,2023-04-13T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.5
776753,Worcester Street - Kidderminster,2023-04-13T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.0
776753,Worcester Street - Kidderminster,2023-04-13T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
776753,Worcester Street - Kidderminster,2023-04-13T13:20:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
776753,Worcester Street - Kidderminster,2023-04-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
776753,Worcester Street - Kidderminster,2023-04-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-04-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
776753,Worcester Street - Kidderminster,2023-04-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-04-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
776753,Worcester Street - Kidderminster,2023-04-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
776753,Worcester Street - Kidderminster,2023-04-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
776753,Worcester Street - Kidderminster,2023-04-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
776753,Worcester Street - Kidderminster,2023-04-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,27.18
776753,Worcester Street - Kidderminster,2023-04-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,26.98
776753,Worcester Street - Kidderminster,2023-04-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.16
776753,Worcester Street - Kidderminster,2023-04-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
776753,Worcester Street - Kidderminster,2023-04-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
776753,Worcester Street - Kidderminster,2023-04-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
776753,Worcester Street - Kidderminster,2023-04-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
776753,Worcester Street - Kidderminster,2023-04-13T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.71
776753,Worcester Street - Kidderminster,2023-04-13T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.12
776753,Worcester Street - Kidderminster,2023-04-13T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.27
776753,Worcester Street - Kidderminster,2023-04-13T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.71
776753,Worcester Street - Kidderminster,2023-04-13T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.37
776753,Worcester Street - Kidderminster,2023-04-13T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.81
776753,Worcester Street - Kidderminster,2023-04-13T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
776753,Worcester Street - Kidderminster,2023-04-13T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
776753,Worcester Street - Kidderminster,2023-04-13T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
776753,Worcester Street - Kidderminster,2023-04-13T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.2
776753,Worcester Street - Kidderminster,2023-04-13T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
776753,Worcester Street - Kidderminster,2023-04-13T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
776753,Worcester Street - Kidderminster,2023-04-13T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776753,Worcester Street - Kidderminster,2023-04-13T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.25
776753,Worcester Street - Kidderminster,2023-04-13T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.31
776753,Worcester Street - Kidderminster,2023-04-13T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.76
776753,Worcester Street - Kidderminster,2023-04-13T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
776753,Worcester Street - Kidderminster,2023-04-13T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.4
776753,Worcester Street - Kidderminster,2023-04-13T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.4
776753,Worcester Street - Kidderminster,2023-04-13T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
776753,Worcester Street - Kidderminster,2023-04-13T13:10:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
776753,Worcester Street - Kidderminster,2023-04-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
776753,Worcester Street - Kidderminster,2023-04-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-04-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
776753,Worcester Street - Kidderminster,2023-04-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-04-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
776753,Worcester Street - Kidderminster,2023-04-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
776753,Worcester Street - Kidderminster,2023-04-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
776753,Worcester Street - Kidderminster,2023-04-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-04-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,28.83
776753,Worcester Street - Kidderminster,2023-04-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,26.87
776753,Worcester Street - Kidderminster,2023-04-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.94
