Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-04-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
776753,Worcester Street - Kidderminster,2023-04-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
776753,Worcester Street - Kidderminster,2023-04-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
776753,Worcester Street - Kidderminster,2023-04-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
776753,Worcester Street - Kidderminster,2023-04-13T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.59
776753,Worcester Street - Kidderminster,2023-04-13T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.98
776753,Worcester Street - Kidderminster,2023-04-13T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.03
776753,Worcester Street - Kidderminster,2023-04-13T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.59
776753,Worcester Street - Kidderminster,2023-04-13T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.09
776753,Worcester Street - Kidderminster,2023-04-13T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.47
776753,Worcester Street - Kidderminster,2023-04-13T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-04-13T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
776753,Worcester Street - Kidderminster,2023-04-13T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-04-13T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.4
776753,Worcester Street - Kidderminster,2023-04-13T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
776753,Worcester Street - Kidderminster,2023-04-13T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
776753,Worcester Street - Kidderminster,2023-04-13T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
776753,Worcester Street - Kidderminster,2023-04-13T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.42
776753,Worcester Street - Kidderminster,2023-04-13T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.79
776753,Worcester Street - Kidderminster,2023-04-13T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.45
776753,Worcester Street - Kidderminster,2023-04-13T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
776753,Worcester Street - Kidderminster,2023-04-13T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.1
776753,Worcester Street - Kidderminster,2023-04-13T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.4
776753,Worcester Street - Kidderminster,2023-04-13T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
776753,Worcester Street - Kidderminster,2023-04-13T13:00:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776753,Worcester Street - Kidderminster,2023-04-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
776753,Worcester Street - Kidderminster,2023-04-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-04-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
776753,Worcester Street - Kidderminster,2023-04-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-04-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
776753,Worcester Street - Kidderminster,2023-04-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
776753,Worcester Street - Kidderminster,2023-04-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
776753,Worcester Street - Kidderminster,2023-04-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
776753,Worcester Street - Kidderminster,2023-04-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,27.01
776753,Worcester Street - Kidderminster,2023-04-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,27.28
776753,Worcester Street - Kidderminster,2023-04-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.3
776753,Worcester Street - Kidderminster,2023-04-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
776753,Worcester Street - Kidderminster,2023-04-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
776753,Worcester Street - Kidderminster,2023-04-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
776753,Worcester Street - Kidderminster,2023-04-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
776753,Worcester Street - Kidderminster,2023-04-13T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.69
776753,Worcester Street - Kidderminster,2023-04-13T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.98
776753,Worcester Street - Kidderminster,2023-04-13T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.4
776753,Worcester Street - Kidderminster,2023-04-13T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.64
776753,Worcester Street - Kidderminster,2023-04-13T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.01
776753,Worcester Street - Kidderminster,2023-04-13T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.79
776753,Worcester Street - Kidderminster,2023-04-13T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
776753,Worcester Street - Kidderminster,2023-04-13T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-04-13T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
776753,Worcester Street - Kidderminster,2023-04-13T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.8
776753,Worcester Street - Kidderminster,2023-04-13T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
776753,Worcester Street - Kidderminster,2023-04-13T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
776753,Worcester Street - Kidderminster,2023-04-13T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776753,Worcester Street - Kidderminster,2023-04-13T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.23
776753,Worcester Street - Kidderminster,2023-04-13T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.15
776753,Worcester Street - Kidderminster,2023-04-13T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.98
776753,Worcester Street - Kidderminster,2023-04-13T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
776753,Worcester Street - Kidderminster,2023-04-13T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.2
776753,Worcester Street - Kidderminster,2023-04-13T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
776753,Worcester Street - Kidderminster,2023-04-13T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
776753,Worcester Street - Kidderminster,2023-04-13T12:50:00.000+00:00,transformer,,Temperature,C,13.2
776753,Worcester Street - Kidderminster,2023-04-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
776753,Worcester Street - Kidderminster,2023-04-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
776753,Worcester Street - Kidderminster,2023-04-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-04-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
776753,Worcester Street - Kidderminster,2023-04-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-04-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
776753,Worcester Street - Kidderminster,2023-04-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
776753,Worcester Street - Kidderminster,2023-04-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
776753,Worcester Street - Kidderminster,2023-04-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
776753,Worcester Street - Kidderminster,2023-04-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,27.18
776753,Worcester Street - Kidderminster,2023-04-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,27.03
776753,Worcester Street - Kidderminster,2023-04-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.2
776753,Worcester Street - Kidderminster,2023-04-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
776753,Worcester Street - Kidderminster,2023-04-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
776753,Worcester Street - Kidderminster,2023-04-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
776753,Worcester Street - Kidderminster,2023-04-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
776753,Worcester Street - Kidderminster,2023-04-13T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.53
776753,Worcester Street - Kidderminster,2023-04-13T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.89
776753,Worcester Street - Kidderminster,2023-04-13T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.9
776753,Worcester Street - Kidderminster,2023-04-13T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.53
776753,Worcester Street - Kidderminster,2023-04-13T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
776753,Worcester Street - Kidderminster,2023-04-13T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.16
776753,Worcester Street - Kidderminster,2023-04-13T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
776753,Worcester Street - Kidderminster,2023-04-13T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-04-13T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
776753,Worcester Street - Kidderminster,2023-04-13T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.4
776753,Worcester Street - Kidderminster,2023-04-13T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
776753,Worcester Street - Kidderminster,2023-04-13T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
776753,Worcester Street - Kidderminster,2023-04-13T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
776753,Worcester Street - Kidderminster,2023-04-13T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.0
776753,Worcester Street - Kidderminster,2023-04-13T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.06
776753,Worcester Street - Kidderminster,2023-04-13T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.16
776753,Worcester Street - Kidderminster,2023-04-13T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
776753,Worcester Street - Kidderminster,2023-04-13T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.1
776753,Worcester Street - Kidderminster,2023-04-13T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.2
776753,Worcester Street - Kidderminster,2023-04-13T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
776753,Worcester Street - Kidderminster,2023-04-13T12:40:00.000+00:00,transformer,,Temperature,C,13.2
776753,Worcester Street - Kidderminster,2023-04-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776753,Worcester Street - Kidderminster,2023-04-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
776753,Worcester Street - Kidderminster,2023-04-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-04-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
776753,Worcester Street - Kidderminster,2023-04-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-04-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
776753,Worcester Street - Kidderminster,2023-04-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
776753,Worcester Street - Kidderminster,2023-04-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
776753,Worcester Street - Kidderminster,2023-04-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
776753,Worcester Street - Kidderminster,2023-04-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,25.76
776753,Worcester Street - Kidderminster,2023-04-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,26.42
776753,Worcester Street - Kidderminster,2023-04-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.67
776753,Worcester Street - Kidderminster,2023-04-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
776753,Worcester Street - Kidderminster,2023-04-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
776753,Worcester Street - Kidderminster,2023-04-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
776753,Worcester Street - Kidderminster,2023-04-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
776753,Worcester Street - Kidderminster,2023-04-13T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.62
776753,Worcester Street - Kidderminster,2023-04-13T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.08
776753,Worcester Street - Kidderminster,2023-04-13T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.09
776753,Worcester Street - Kidderminster,2023-04-13T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.73
776753,Worcester Street - Kidderminster,2023-04-13T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.27
776753,Worcester Street - Kidderminster,2023-04-13T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.5
776753,Worcester Street - Kidderminster,2023-04-13T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
776753,Worcester Street - Kidderminster,2023-04-13T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
776753,Worcester Street - Kidderminster,2023-04-13T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
776753,Worcester Street - Kidderminster,2023-04-13T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.4
776753,Worcester Street - Kidderminster,2023-04-13T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
776753,Worcester Street - Kidderminster,2023-04-13T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
776753,Worcester Street - Kidderminster,2023-04-13T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
776753,Worcester Street - Kidderminster,2023-04-13T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.26
776753,Worcester Street - Kidderminster,2023-04-13T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.26
776753,Worcester Street - Kidderminster,2023-04-13T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.54
776753,Worcester Street - Kidderminster,2023-04-13T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
776753,Worcester Street - Kidderminster,2023-04-13T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.2
776753,Worcester Street - Kidderminster,2023-04-13T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.4
776753,Worcester Street - Kidderminster,2023-04-13T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
776753,Worcester Street - Kidderminster,2023-04-13T12:30:00.000+00:00,transformer,,Temperature,C,13.2
776753,Worcester Street - Kidderminster,2023-04-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
776753,Worcester Street - Kidderminster,2023-04-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
776753,Worcester Street - Kidderminster,2023-04-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-04-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
776753,Worcester Street - Kidderminster,2023-04-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-04-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
776753,Worcester Street - Kidderminster,2023-04-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
776753,Worcester Street - Kidderminster,2023-04-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-04-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
776753,Worcester Street - Kidderminster,2023-04-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,26.22
776753,Worcester Street - Kidderminster,2023-04-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,29.01
776753,Worcester Street - Kidderminster,2023-04-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,16.76
776753,Worcester Street - Kidderminster,2023-04-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
776753,Worcester Street - Kidderminster,2023-04-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
776753,Worcester Street - Kidderminster,2023-04-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
776753,Worcester Street - Kidderminster,2023-04-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
776753,Worcester Street - Kidderminster,2023-04-13T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.38
776753,Worcester Street - Kidderminster,2023-04-13T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.89
776753,Worcester Street - Kidderminster,2023-04-13T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.4
776753,Worcester Street - Kidderminster,2023-04-13T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.51
776753,Worcester Street - Kidderminster,2023-04-13T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.99
776753,Worcester Street - Kidderminster,2023-04-13T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.84
776753,Worcester Street - Kidderminster,2023-04-13T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-04-13T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
776753,Worcester Street - Kidderminster,2023-04-13T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
776753,Worcester Street - Kidderminster,2023-04-13T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.6
776753,Worcester Street - Kidderminster,2023-04-13T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
776753,Worcester Street - Kidderminster,2023-04-13T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
776753,Worcester Street - Kidderminster,2023-04-13T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
776753,Worcester Street - Kidderminster,2023-04-13T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.36
776753,Worcester Street - Kidderminster,2023-04-13T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.17
776753,Worcester Street - Kidderminster,2023-04-13T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.94
776753,Worcester Street - Kidderminster,2023-04-13T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
776753,Worcester Street - Kidderminster,2023-04-13T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.5
776753,Worcester Street - Kidderminster,2023-04-13T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
776753,Worcester Street - Kidderminster,2023-04-13T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
776753,Worcester Street - Kidderminster,2023-04-13T12:20:00.000+00:00,transformer,,Temperature,C,13.2
776753,Worcester Street - Kidderminster,2023-04-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-04-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
776753,Worcester Street - Kidderminster,2023-04-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-04-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
776753,Worcester Street - Kidderminster,2023-04-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-04-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
776753,Worcester Street - Kidderminster,2023-04-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
776753,Worcester Street - Kidderminster,2023-04-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
776753,Worcester Street - Kidderminster,2023-04-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
776753,Worcester Street - Kidderminster,2023-04-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,26.07
776753,Worcester Street - Kidderminster,2023-04-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,26.71
776753,Worcester Street - Kidderminster,2023-04-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,18.01
776753,Worcester Street - Kidderminster,2023-04-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
776753,Worcester Street - Kidderminster,2023-04-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
776753,Worcester Street - Kidderminster,2023-04-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
776753,Worcester Street - Kidderminster,2023-04-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
776753,Worcester Street - Kidderminster,2023-04-13T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.57
776753,Worcester Street - Kidderminster,2023-04-13T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.06
776753,Worcester Street - Kidderminster,2023-04-13T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.07
776753,Worcester Street - Kidderminster,2023-04-13T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.72
776753,Worcester Street - Kidderminster,2023-04-13T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.19
776753,Worcester Street - Kidderminster,2023-04-13T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.37
776753,Worcester Street - Kidderminster,2023-04-13T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
776753,Worcester Street - Kidderminster,2023-04-13T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-04-13T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
776753,Worcester Street - Kidderminster,2023-04-13T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.5
776753,Worcester Street - Kidderminster,2023-04-13T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
776753,Worcester Street - Kidderminster,2023-04-13T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
776753,Worcester Street - Kidderminster,2023-04-13T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776753,Worcester Street - Kidderminster,2023-04-13T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.69
776753,Worcester Street - Kidderminster,2023-04-13T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.31
776753,Worcester Street - Kidderminster,2023-04-13T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.63
776753,Worcester Street - Kidderminster,2023-04-13T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
776753,Worcester Street - Kidderminster,2023-04-13T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.6
776753,Worcester Street - Kidderminster,2023-04-13T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.9
776753,Worcester Street - Kidderminster,2023-04-13T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
776753,Worcester Street - Kidderminster,2023-04-13T12:10:00.000+00:00,transformer,,Temperature,C,13.2
776753,Worcester Street - Kidderminster,2023-04-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776753,Worcester Street - Kidderminster,2023-04-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
776753,Worcester Street - Kidderminster,2023-04-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-04-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
776753,Worcester Street - Kidderminster,2023-04-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-04-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
776753,Worcester Street - Kidderminster,2023-04-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
776753,Worcester Street - Kidderminster,2023-04-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
776753,Worcester Street - Kidderminster,2023-04-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
776753,Worcester Street - Kidderminster,2023-04-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,26.17
776753,Worcester Street - Kidderminster,2023-04-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,27.05
776753,Worcester Street - Kidderminster,2023-04-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.32
776753,Worcester Street - Kidderminster,2023-04-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
776753,Worcester Street - Kidderminster,2023-04-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
776753,Worcester Street - Kidderminster,2023-04-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
776753,Worcester Street - Kidderminster,2023-04-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
776753,Worcester Street - Kidderminster,2023-04-13T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.63
776753,Worcester Street - Kidderminster,2023-04-13T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.06
776753,Worcester Street - Kidderminster,2023-04-13T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.98
776753,Worcester Street - Kidderminster,2023-04-13T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.88
776753,Worcester Street - Kidderminster,2023-04-13T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.22
776753,Worcester Street - Kidderminster,2023-04-13T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.4
776753,Worcester Street - Kidderminster,2023-04-13T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
776753,Worcester Street - Kidderminster,2023-04-13T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
776753,Worcester Street - Kidderminster,2023-04-13T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
776753,Worcester Street - Kidderminster,2023-04-13T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.7
776753,Worcester Street - Kidderminster,2023-04-13T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
776753,Worcester Street - Kidderminster,2023-04-13T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
776753,Worcester Street - Kidderminster,2023-04-13T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
776753,Worcester Street - Kidderminster,2023-04-13T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.51
776753,Worcester Street - Kidderminster,2023-04-13T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.0
776753,Worcester Street - Kidderminster,2023-04-13T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.34
776753,Worcester Street - Kidderminster,2023-04-13T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
776753,Worcester Street - Kidderminster,2023-04-13T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.1
776753,Worcester Street - Kidderminster,2023-04-13T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.8
776753,Worcester Street - Kidderminster,2023-04-13T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
776753,Worcester Street - Kidderminster,2023-04-13T12:00:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-04-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776753,Worcester Street - Kidderminster,2023-04-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
776753,Worcester Street - Kidderminster,2023-04-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-04-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
776753,Worcester Street - Kidderminster,2023-04-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-04-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
776753,Worcester Street - Kidderminster,2023-04-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
776753,Worcester Street - Kidderminster,2023-04-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
776753,Worcester Street - Kidderminster,2023-04-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
776753,Worcester Street - Kidderminster,2023-04-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,26.63
776753,Worcester Street - Kidderminster,2023-04-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,27.67
776753,Worcester Street - Kidderminster,2023-04-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.14
776753,Worcester Street - Kidderminster,2023-04-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
776753,Worcester Street - Kidderminster,2023-04-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
776753,Worcester Street - Kidderminster,2023-04-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
776753,Worcester Street - Kidderminster,2023-04-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
776753,Worcester Street - Kidderminster,2023-04-13T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.16
776753,Worcester Street - Kidderminster,2023-04-13T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.39
776753,Worcester Street - Kidderminster,2023-04-13T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.43
776753,Worcester Street - Kidderminster,2023-04-13T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.94
776753,Worcester Street - Kidderminster,2023-04-13T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.61
776753,Worcester Street - Kidderminster,2023-04-13T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.21
776753,Worcester Street - Kidderminster,2023-04-13T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
776753,Worcester Street - Kidderminster,2023-04-13T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
776753,Worcester Street - Kidderminster,2023-04-13T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
776753,Worcester Street - Kidderminster,2023-04-13T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.2
776753,Worcester Street - Kidderminster,2023-04-13T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
776753,Worcester Street - Kidderminster,2023-04-13T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
776753,Worcester Street - Kidderminster,2023-04-13T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776753,Worcester Street - Kidderminster,2023-04-13T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.89
776753,Worcester Street - Kidderminster,2023-04-13T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.8
776753,Worcester Street - Kidderminster,2023-04-13T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.93
776753,Worcester Street - Kidderminster,2023-04-13T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
776753,Worcester Street - Kidderminster,2023-04-13T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.1
776753,Worcester Street - Kidderminster,2023-04-13T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.8
776753,Worcester Street - Kidderminster,2023-04-13T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
776753,Worcester Street - Kidderminster,2023-04-13T11:50:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-04-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
776753,Worcester Street - Kidderminster,2023-04-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
776753,Worcester Street - Kidderminster,2023-04-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-04-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
776753,Worcester Street - Kidderminster,2023-04-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-04-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
776753,Worcester Street - Kidderminster,2023-04-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
776753,Worcester Street - Kidderminster,2023-04-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
776753,Worcester Street - Kidderminster,2023-04-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
776753,Worcester Street - Kidderminster,2023-04-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,30.96
776753,Worcester Street - Kidderminster,2023-04-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,27.93
776753,Worcester Street - Kidderminster,2023-04-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,17.54
776753,Worcester Street - Kidderminster,2023-04-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
776753,Worcester Street - Kidderminster,2023-04-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
776753,Worcester Street - Kidderminster,2023-04-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
776753,Worcester Street - Kidderminster,2023-04-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
776753,Worcester Street - Kidderminster,2023-04-13T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.72
776753,Worcester Street - Kidderminster,2023-04-13T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
776753,Worcester Street - Kidderminster,2023-04-13T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.76
776753,Worcester Street - Kidderminster,2023-04-13T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.19
776753,Worcester Street - Kidderminster,2023-04-13T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.06
776753,Worcester Street - Kidderminster,2023-04-13T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.1
776753,Worcester Street - Kidderminster,2023-04-13T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
776753,Worcester Street - Kidderminster,2023-04-13T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
776753,Worcester Street - Kidderminster,2023-04-13T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
776753,Worcester Street - Kidderminster,2023-04-13T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.2
776753,Worcester Street - Kidderminster,2023-04-13T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
776753,Worcester Street - Kidderminster,2023-04-13T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
776753,Worcester Street - Kidderminster,2023-04-13T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776753,Worcester Street - Kidderminster,2023-04-13T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.65
776753,Worcester Street - Kidderminster,2023-04-13T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.31
776753,Worcester Street - Kidderminster,2023-04-13T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.03
776753,Worcester Street - Kidderminster,2023-04-13T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
776753,Worcester Street - Kidderminster,2023-04-13T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.2
776753,Worcester Street - Kidderminster,2023-04-13T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.6
776753,Worcester Street - Kidderminster,2023-04-13T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
776753,Worcester Street - Kidderminster,2023-04-13T11:40:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-04-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776753,Worcester Street - Kidderminster,2023-04-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
776753,Worcester Street - Kidderminster,2023-04-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-04-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
776753,Worcester Street - Kidderminster,2023-04-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-04-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
776753,Worcester Street - Kidderminster,2023-04-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
776753,Worcester Street - Kidderminster,2023-04-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-04-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
776753,Worcester Street - Kidderminster,2023-04-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,31.53
776753,Worcester Street - Kidderminster,2023-04-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,28.05
776753,Worcester Street - Kidderminster,2023-04-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,17.52
776753,Worcester Street - Kidderminster,2023-04-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
776753,Worcester Street - Kidderminster,2023-04-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
776753,Worcester Street - Kidderminster,2023-04-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
776753,Worcester Street - Kidderminster,2023-04-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
776753,Worcester Street - Kidderminster,2023-04-13T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.76
776753,Worcester Street - Kidderminster,2023-04-13T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.69
776753,Worcester Street - Kidderminster,2023-04-13T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.02
776753,Worcester Street - Kidderminster,2023-04-13T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.22
776753,Worcester Street - Kidderminster,2023-04-13T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.42
776753,Worcester Street - Kidderminster,2023-04-13T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.42
776753,Worcester Street - Kidderminster,2023-04-13T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
776753,Worcester Street - Kidderminster,2023-04-13T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.7
776753,Worcester Street - Kidderminster,2023-04-13T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
776753,Worcester Street - Kidderminster,2023-04-13T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.2
776753,Worcester Street - Kidderminster,2023-04-13T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
776753,Worcester Street - Kidderminster,2023-04-13T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
776753,Worcester Street - Kidderminster,2023-04-13T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776753,Worcester Street - Kidderminster,2023-04-13T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.44
776753,Worcester Street - Kidderminster,2023-04-13T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.41
776753,Worcester Street - Kidderminster,2023-04-13T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.72
776753,Worcester Street - Kidderminster,2023-04-13T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
776753,Worcester Street - Kidderminster,2023-04-13T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.2
776753,Worcester Street - Kidderminster,2023-04-13T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.8
776753,Worcester Street - Kidderminster,2023-04-13T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
776753,Worcester Street - Kidderminster,2023-04-13T11:30:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-04-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776753,Worcester Street - Kidderminster,2023-04-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
776753,Worcester Street - Kidderminster,2023-04-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-04-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
776753,Worcester Street - Kidderminster,2023-04-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-04-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
776753,Worcester Street - Kidderminster,2023-04-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
776753,Worcester Street - Kidderminster,2023-04-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-04-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
776753,Worcester Street - Kidderminster,2023-04-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,31.02
776753,Worcester Street - Kidderminster,2023-04-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,28.27
776753,Worcester Street - Kidderminster,2023-04-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.43
776753,Worcester Street - Kidderminster,2023-04-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,37.7
776753,Worcester Street - Kidderminster,2023-04-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
776753,Worcester Street - Kidderminster,2023-04-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
776753,Worcester Street - Kidderminster,2023-04-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
776753,Worcester Street - Kidderminster,2023-04-13T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.97
776753,Worcester Street - Kidderminster,2023-04-13T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.35
776753,Worcester Street - Kidderminster,2023-04-13T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.32
776753,Worcester Street - Kidderminster,2023-04-13T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.63
776753,Worcester Street - Kidderminster,2023-04-13T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.67
776753,Worcester Street - Kidderminster,2023-04-13T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.78
776753,Worcester Street - Kidderminster,2023-04-13T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
776753,Worcester Street - Kidderminster,2023-04-13T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
776753,Worcester Street - Kidderminster,2023-04-13T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
776753,Worcester Street - Kidderminster,2023-04-13T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.8
776753,Worcester Street - Kidderminster,2023-04-13T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
776753,Worcester Street - Kidderminster,2023-04-13T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
776753,Worcester Street - Kidderminster,2023-04-13T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776753,Worcester Street - Kidderminster,2023-04-13T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.19
776753,Worcester Street - Kidderminster,2023-04-13T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.23
776753,Worcester Street - Kidderminster,2023-04-13T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.4
776753,Worcester Street - Kidderminster,2023-04-13T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
776753,Worcester Street - Kidderminster,2023-04-13T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.2
776753,Worcester Street - Kidderminster,2023-04-13T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.0
776753,Worcester Street - Kidderminster,2023-04-13T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
776753,Worcester Street - Kidderminster,2023-04-13T11:20:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-04-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-04-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
776753,Worcester Street - Kidderminster,2023-04-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-04-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
776753,Worcester Street - Kidderminster,2023-04-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-04-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
776753,Worcester Street - Kidderminster,2023-04-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
776753,Worcester Street - Kidderminster,2023-04-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
776753,Worcester Street - Kidderminster,2023-04-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
776753,Worcester Street - Kidderminster,2023-04-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,31.22
776753,Worcester Street - Kidderminster,2023-04-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,27.8
776753,Worcester Street - Kidderminster,2023-04-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,24.47
776753,Worcester Street - Kidderminster,2023-04-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,28.5
776753,Worcester Street - Kidderminster,2023-04-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
776753,Worcester Street - Kidderminster,2023-04-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
776753,Worcester Street - Kidderminster,2023-04-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
776753,Worcester Street - Kidderminster,2023-04-13T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.61
776753,Worcester Street - Kidderminster,2023-04-13T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.13
776753,Worcester Street - Kidderminster,2023-04-13T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.22
776753,Worcester Street - Kidderminster,2023-04-13T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.04
776753,Worcester Street - Kidderminster,2023-04-13T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.24
776753,Worcester Street - Kidderminster,2023-04-13T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.93
776753,Worcester Street - Kidderminster,2023-04-13T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
776753,Worcester Street - Kidderminster,2023-04-13T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
776753,Worcester Street - Kidderminster,2023-04-13T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
776753,Worcester Street - Kidderminster,2023-04-13T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.3
776753,Worcester Street - Kidderminster,2023-04-13T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
776753,Worcester Street - Kidderminster,2023-04-13T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
776753,Worcester Street - Kidderminster,2023-04-13T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
776753,Worcester Street - Kidderminster,2023-04-13T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.81
776753,Worcester Street - Kidderminster,2023-04-13T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.3
776753,Worcester Street - Kidderminster,2023-04-13T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.69
776753,Worcester Street - Kidderminster,2023-04-13T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-04-13T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.6
776753,Worcester Street - Kidderminster,2023-04-13T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.3
776753,Worcester Street - Kidderminster,2023-04-13T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
776753,Worcester Street - Kidderminster,2023-04-13T11:10:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-04-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776753,Worcester Street - Kidderminster,2023-04-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
776753,Worcester Street - Kidderminster,2023-04-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-04-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
776753,Worcester Street - Kidderminster,2023-04-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-04-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
776753,Worcester Street - Kidderminster,2023-04-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
776753,Worcester Street - Kidderminster,2023-04-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
776753,Worcester Street - Kidderminster,2023-04-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
776753,Worcester Street - Kidderminster,2023-04-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,27.17
776753,Worcester Street - Kidderminster,2023-04-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,27.54
776753,Worcester Street - Kidderminster,2023-04-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,25.16
776753,Worcester Street - Kidderminster,2023-04-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,21.2
776753,Worcester Street - Kidderminster,2023-04-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
776753,Worcester Street - Kidderminster,2023-04-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
776753,Worcester Street - Kidderminster,2023-04-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
776753,Worcester Street - Kidderminster,2023-04-13T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.86
776753,Worcester Street - Kidderminster,2023-04-13T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.39
776753,Worcester Street - Kidderminster,2023-04-13T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.69
776753,Worcester Street - Kidderminster,2023-04-13T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.35
776753,Worcester Street - Kidderminster,2023-04-13T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.6
