Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-04-13T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.34
776753,Worcester Street - Kidderminster,2023-04-13T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
776753,Worcester Street - Kidderminster,2023-04-13T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.1
776753,Worcester Street - Kidderminster,2023-04-13T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
776753,Worcester Street - Kidderminster,2023-04-13T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.9
776753,Worcester Street - Kidderminster,2023-04-13T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
776753,Worcester Street - Kidderminster,2023-04-13T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
776753,Worcester Street - Kidderminster,2023-04-13T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
776753,Worcester Street - Kidderminster,2023-04-13T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.01
776753,Worcester Street - Kidderminster,2023-04-13T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.84
776753,Worcester Street - Kidderminster,2023-04-13T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.86
776753,Worcester Street - Kidderminster,2023-04-13T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
776753,Worcester Street - Kidderminster,2023-04-13T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.1
776753,Worcester Street - Kidderminster,2023-04-13T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.7
776753,Worcester Street - Kidderminster,2023-04-13T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
776753,Worcester Street - Kidderminster,2023-04-13T11:00:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-04-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
776753,Worcester Street - Kidderminster,2023-04-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
776753,Worcester Street - Kidderminster,2023-04-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-04-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
776753,Worcester Street - Kidderminster,2023-04-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-04-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
776753,Worcester Street - Kidderminster,2023-04-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
776753,Worcester Street - Kidderminster,2023-04-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
776753,Worcester Street - Kidderminster,2023-04-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
776753,Worcester Street - Kidderminster,2023-04-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,27.58
776753,Worcester Street - Kidderminster,2023-04-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,28.21
776753,Worcester Street - Kidderminster,2023-04-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,24.49
776753,Worcester Street - Kidderminster,2023-04-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,21.4
776753,Worcester Street - Kidderminster,2023-04-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
776753,Worcester Street - Kidderminster,2023-04-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
776753,Worcester Street - Kidderminster,2023-04-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
776753,Worcester Street - Kidderminster,2023-04-13T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.7
776753,Worcester Street - Kidderminster,2023-04-13T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.06
776753,Worcester Street - Kidderminster,2023-04-13T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.63
776753,Worcester Street - Kidderminster,2023-04-13T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.11
776753,Worcester Street - Kidderminster,2023-04-13T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.18
776753,Worcester Street - Kidderminster,2023-04-13T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.67
776753,Worcester Street - Kidderminster,2023-04-13T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
776753,Worcester Street - Kidderminster,2023-04-13T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
776753,Worcester Street - Kidderminster,2023-04-13T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
776753,Worcester Street - Kidderminster,2023-04-13T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.5
776753,Worcester Street - Kidderminster,2023-04-13T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
776753,Worcester Street - Kidderminster,2023-04-13T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
776753,Worcester Street - Kidderminster,2023-04-13T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
776753,Worcester Street - Kidderminster,2023-04-13T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.47
776753,Worcester Street - Kidderminster,2023-04-13T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.87
776753,Worcester Street - Kidderminster,2023-04-13T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.16
776753,Worcester Street - Kidderminster,2023-04-13T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
776753,Worcester Street - Kidderminster,2023-04-13T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.6
776753,Worcester Street - Kidderminster,2023-04-13T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.6
776753,Worcester Street - Kidderminster,2023-04-13T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
776753,Worcester Street - Kidderminster,2023-04-13T10:50:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-04-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776753,Worcester Street - Kidderminster,2023-04-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
776753,Worcester Street - Kidderminster,2023-04-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-04-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
776753,Worcester Street - Kidderminster,2023-04-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-04-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
776753,Worcester Street - Kidderminster,2023-04-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
776753,Worcester Street - Kidderminster,2023-04-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
776753,Worcester Street - Kidderminster,2023-04-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
776753,Worcester Street - Kidderminster,2023-04-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,28.22
776753,Worcester Street - Kidderminster,2023-04-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,27.77
776753,Worcester Street - Kidderminster,2023-04-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,24.14
776753,Worcester Street - Kidderminster,2023-04-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,23.2
776753,Worcester Street - Kidderminster,2023-04-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
776753,Worcester Street - Kidderminster,2023-04-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
776753,Worcester Street - Kidderminster,2023-04-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
776753,Worcester Street - Kidderminster,2023-04-13T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.46
776753,Worcester Street - Kidderminster,2023-04-13T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.87
776753,Worcester Street - Kidderminster,2023-04-13T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.69
776753,Worcester Street - Kidderminster,2023-04-13T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.63
776753,Worcester Street - Kidderminster,2023-04-13T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.97
776753,Worcester Street - Kidderminster,2023-04-13T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.21
776753,Worcester Street - Kidderminster,2023-04-13T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
776753,Worcester Street - Kidderminster,2023-04-13T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
776753,Worcester Street - Kidderminster,2023-04-13T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-04-13T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.8
776753,Worcester Street - Kidderminster,2023-04-13T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
776753,Worcester Street - Kidderminster,2023-04-13T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
776753,Worcester Street - Kidderminster,2023-04-13T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
776753,Worcester Street - Kidderminster,2023-04-13T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.08
776753,Worcester Street - Kidderminster,2023-04-13T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.8
776753,Worcester Street - Kidderminster,2023-04-13T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.85
776753,Worcester Street - Kidderminster,2023-04-13T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
776753,Worcester Street - Kidderminster,2023-04-13T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.5
776753,Worcester Street - Kidderminster,2023-04-13T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.2
776753,Worcester Street - Kidderminster,2023-04-13T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
776753,Worcester Street - Kidderminster,2023-04-13T10:40:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-04-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776753,Worcester Street - Kidderminster,2023-04-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
776753,Worcester Street - Kidderminster,2023-04-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-04-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
776753,Worcester Street - Kidderminster,2023-04-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-04-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
776753,Worcester Street - Kidderminster,2023-04-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
776753,Worcester Street - Kidderminster,2023-04-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
776753,Worcester Street - Kidderminster,2023-04-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
776753,Worcester Street - Kidderminster,2023-04-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,24.08
776753,Worcester Street - Kidderminster,2023-04-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,28.13
776753,Worcester Street - Kidderminster,2023-04-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,23.29
776753,Worcester Street - Kidderminster,2023-04-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,26.1
776753,Worcester Street - Kidderminster,2023-04-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
776753,Worcester Street - Kidderminster,2023-04-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
776753,Worcester Street - Kidderminster,2023-04-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
776753,Worcester Street - Kidderminster,2023-04-13T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.69
776753,Worcester Street - Kidderminster,2023-04-13T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.13
776753,Worcester Street - Kidderminster,2023-04-13T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.49
776753,Worcester Street - Kidderminster,2023-04-13T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.77
776753,Worcester Street - Kidderminster,2023-04-13T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.2
776753,Worcester Street - Kidderminster,2023-04-13T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.42
776753,Worcester Street - Kidderminster,2023-04-13T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
776753,Worcester Street - Kidderminster,2023-04-13T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
776753,Worcester Street - Kidderminster,2023-04-13T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
776753,Worcester Street - Kidderminster,2023-04-13T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.1
776753,Worcester Street - Kidderminster,2023-04-13T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
776753,Worcester Street - Kidderminster,2023-04-13T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
776753,Worcester Street - Kidderminster,2023-04-13T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776753,Worcester Street - Kidderminster,2023-04-13T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.33
776753,Worcester Street - Kidderminster,2023-04-13T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.3
776753,Worcester Street - Kidderminster,2023-04-13T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.51
776753,Worcester Street - Kidderminster,2023-04-13T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
776753,Worcester Street - Kidderminster,2023-04-13T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.7
776753,Worcester Street - Kidderminster,2023-04-13T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.2
776753,Worcester Street - Kidderminster,2023-04-13T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
776753,Worcester Street - Kidderminster,2023-04-13T10:30:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-04-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776753,Worcester Street - Kidderminster,2023-04-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
776753,Worcester Street - Kidderminster,2023-04-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-04-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
776753,Worcester Street - Kidderminster,2023-04-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-04-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
776753,Worcester Street - Kidderminster,2023-04-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
776753,Worcester Street - Kidderminster,2023-04-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
776753,Worcester Street - Kidderminster,2023-04-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
776753,Worcester Street - Kidderminster,2023-04-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.26
776753,Worcester Street - Kidderminster,2023-04-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,28.42
776753,Worcester Street - Kidderminster,2023-04-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,25.18
776753,Worcester Street - Kidderminster,2023-04-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,18.8
776753,Worcester Street - Kidderminster,2023-04-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
776753,Worcester Street - Kidderminster,2023-04-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
776753,Worcester Street - Kidderminster,2023-04-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
776753,Worcester Street - Kidderminster,2023-04-13T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.28
776753,Worcester Street - Kidderminster,2023-04-13T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.89
776753,Worcester Street - Kidderminster,2023-04-13T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.26
776753,Worcester Street - Kidderminster,2023-04-13T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.36
776753,Worcester Street - Kidderminster,2023-04-13T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.9
776753,Worcester Street - Kidderminster,2023-04-13T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.32
776753,Worcester Street - Kidderminster,2023-04-13T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
776753,Worcester Street - Kidderminster,2023-04-13T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
776753,Worcester Street - Kidderminster,2023-04-13T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-04-13T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.7
776753,Worcester Street - Kidderminster,2023-04-13T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
776753,Worcester Street - Kidderminster,2023-04-13T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
776753,Worcester Street - Kidderminster,2023-04-13T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
776753,Worcester Street - Kidderminster,2023-04-13T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.03
776753,Worcester Street - Kidderminster,2023-04-13T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.07
776753,Worcester Street - Kidderminster,2023-04-13T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.54
776753,Worcester Street - Kidderminster,2023-04-13T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
776753,Worcester Street - Kidderminster,2023-04-13T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.8
776753,Worcester Street - Kidderminster,2023-04-13T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.6
776753,Worcester Street - Kidderminster,2023-04-13T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
776753,Worcester Street - Kidderminster,2023-04-13T10:20:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-04-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-04-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
776753,Worcester Street - Kidderminster,2023-04-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-04-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
776753,Worcester Street - Kidderminster,2023-04-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-04-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
776753,Worcester Street - Kidderminster,2023-04-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
776753,Worcester Street - Kidderminster,2023-04-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
776753,Worcester Street - Kidderminster,2023-04-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
776753,Worcester Street - Kidderminster,2023-04-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,26.06
776753,Worcester Street - Kidderminster,2023-04-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,28.79
776753,Worcester Street - Kidderminster,2023-04-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.03
776753,Worcester Street - Kidderminster,2023-04-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-04-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
776753,Worcester Street - Kidderminster,2023-04-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
776753,Worcester Street - Kidderminster,2023-04-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
776753,Worcester Street - Kidderminster,2023-04-13T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.45
776753,Worcester Street - Kidderminster,2023-04-13T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.14
776753,Worcester Street - Kidderminster,2023-04-13T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.45
776753,Worcester Street - Kidderminster,2023-04-13T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.55
776753,Worcester Street - Kidderminster,2023-04-13T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.29
776753,Worcester Street - Kidderminster,2023-04-13T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.25
776753,Worcester Street - Kidderminster,2023-04-13T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
776753,Worcester Street - Kidderminster,2023-04-13T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
776753,Worcester Street - Kidderminster,2023-04-13T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
776753,Worcester Street - Kidderminster,2023-04-13T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.4
776753,Worcester Street - Kidderminster,2023-04-13T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
776753,Worcester Street - Kidderminster,2023-04-13T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
776753,Worcester Street - Kidderminster,2023-04-13T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776753,Worcester Street - Kidderminster,2023-04-13T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.63
776753,Worcester Street - Kidderminster,2023-04-13T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.33
776753,Worcester Street - Kidderminster,2023-04-13T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.37
776753,Worcester Street - Kidderminster,2023-04-13T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
776753,Worcester Street - Kidderminster,2023-04-13T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.2
776753,Worcester Street - Kidderminster,2023-04-13T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.7
776753,Worcester Street - Kidderminster,2023-04-13T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
776753,Worcester Street - Kidderminster,2023-04-13T10:10:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-04-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-04-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
776753,Worcester Street - Kidderminster,2023-04-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-04-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
776753,Worcester Street - Kidderminster,2023-04-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-04-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
776753,Worcester Street - Kidderminster,2023-04-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
776753,Worcester Street - Kidderminster,2023-04-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
776753,Worcester Street - Kidderminster,2023-04-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
776753,Worcester Street - Kidderminster,2023-04-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,24.85
776753,Worcester Street - Kidderminster,2023-04-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,29.08
776753,Worcester Street - Kidderminster,2023-04-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,24.45
776753,Worcester Street - Kidderminster,2023-04-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,21.8
776753,Worcester Street - Kidderminster,2023-04-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
776753,Worcester Street - Kidderminster,2023-04-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
776753,Worcester Street - Kidderminster,2023-04-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
776753,Worcester Street - Kidderminster,2023-04-13T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.47
776753,Worcester Street - Kidderminster,2023-04-13T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.18
776753,Worcester Street - Kidderminster,2023-04-13T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.51
776753,Worcester Street - Kidderminster,2023-04-13T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.58
776753,Worcester Street - Kidderminster,2023-04-13T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.3
776753,Worcester Street - Kidderminster,2023-04-13T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.34
776753,Worcester Street - Kidderminster,2023-04-13T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
776753,Worcester Street - Kidderminster,2023-04-13T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
776753,Worcester Street - Kidderminster,2023-04-13T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
776753,Worcester Street - Kidderminster,2023-04-13T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.9
776753,Worcester Street - Kidderminster,2023-04-13T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
776753,Worcester Street - Kidderminster,2023-04-13T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
776753,Worcester Street - Kidderminster,2023-04-13T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776753,Worcester Street - Kidderminster,2023-04-13T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.28
776753,Worcester Street - Kidderminster,2023-04-13T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.07
776753,Worcester Street - Kidderminster,2023-04-13T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.76
776753,Worcester Street - Kidderminster,2023-04-13T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-04-13T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.6
776753,Worcester Street - Kidderminster,2023-04-13T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.6
776753,Worcester Street - Kidderminster,2023-04-13T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
776753,Worcester Street - Kidderminster,2023-04-13T10:00:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-04-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
776753,Worcester Street - Kidderminster,2023-04-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
776753,Worcester Street - Kidderminster,2023-04-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-04-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
776753,Worcester Street - Kidderminster,2023-04-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-04-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
776753,Worcester Street - Kidderminster,2023-04-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
776753,Worcester Street - Kidderminster,2023-04-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
776753,Worcester Street - Kidderminster,2023-04-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
776753,Worcester Street - Kidderminster,2023-04-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,25.94
776753,Worcester Street - Kidderminster,2023-04-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,28.83
776753,Worcester Street - Kidderminster,2023-04-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.97
776753,Worcester Street - Kidderminster,2023-04-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,19.9
776753,Worcester Street - Kidderminster,2023-04-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
776753,Worcester Street - Kidderminster,2023-04-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
776753,Worcester Street - Kidderminster,2023-04-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
776753,Worcester Street - Kidderminster,2023-04-13T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.71
776753,Worcester Street - Kidderminster,2023-04-13T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.4
776753,Worcester Street - Kidderminster,2023-04-13T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.72
776753,Worcester Street - Kidderminster,2023-04-13T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.88
776753,Worcester Street - Kidderminster,2023-04-13T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.6
776753,Worcester Street - Kidderminster,2023-04-13T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.71
776753,Worcester Street - Kidderminster,2023-04-13T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
776753,Worcester Street - Kidderminster,2023-04-13T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
776753,Worcester Street - Kidderminster,2023-04-13T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
776753,Worcester Street - Kidderminster,2023-04-13T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.6
776753,Worcester Street - Kidderminster,2023-04-13T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
776753,Worcester Street - Kidderminster,2023-04-13T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-04-13T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776753,Worcester Street - Kidderminster,2023-04-13T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.56
776753,Worcester Street - Kidderminster,2023-04-13T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.25
776753,Worcester Street - Kidderminster,2023-04-13T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.68
776753,Worcester Street - Kidderminster,2023-04-13T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
776753,Worcester Street - Kidderminster,2023-04-13T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.7
776753,Worcester Street - Kidderminster,2023-04-13T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.4
776753,Worcester Street - Kidderminster,2023-04-13T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
776753,Worcester Street - Kidderminster,2023-04-13T09:50:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-04-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
776753,Worcester Street - Kidderminster,2023-04-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
776753,Worcester Street - Kidderminster,2023-04-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-04-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
776753,Worcester Street - Kidderminster,2023-04-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-04-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
776753,Worcester Street - Kidderminster,2023-04-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
776753,Worcester Street - Kidderminster,2023-04-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
776753,Worcester Street - Kidderminster,2023-04-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
776753,Worcester Street - Kidderminster,2023-04-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,29.26
776753,Worcester Street - Kidderminster,2023-04-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,29.34
776753,Worcester Street - Kidderminster,2023-04-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.18
776753,Worcester Street - Kidderminster,2023-04-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,26.0
776753,Worcester Street - Kidderminster,2023-04-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
776753,Worcester Street - Kidderminster,2023-04-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
776753,Worcester Street - Kidderminster,2023-04-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
776753,Worcester Street - Kidderminster,2023-04-13T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.64
776753,Worcester Street - Kidderminster,2023-04-13T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.16
776753,Worcester Street - Kidderminster,2023-04-13T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.51
776753,Worcester Street - Kidderminster,2023-04-13T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.61
776753,Worcester Street - Kidderminster,2023-04-13T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.32
776753,Worcester Street - Kidderminster,2023-04-13T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.4
776753,Worcester Street - Kidderminster,2023-04-13T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
776753,Worcester Street - Kidderminster,2023-04-13T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
776753,Worcester Street - Kidderminster,2023-04-13T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
776753,Worcester Street - Kidderminster,2023-04-13T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.2
776753,Worcester Street - Kidderminster,2023-04-13T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
776753,Worcester Street - Kidderminster,2023-04-13T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
776753,Worcester Street - Kidderminster,2023-04-13T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
776753,Worcester Street - Kidderminster,2023-04-13T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.12
776753,Worcester Street - Kidderminster,2023-04-13T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.27
776753,Worcester Street - Kidderminster,2023-04-13T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.9
776753,Worcester Street - Kidderminster,2023-04-13T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
776753,Worcester Street - Kidderminster,2023-04-13T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.2
776753,Worcester Street - Kidderminster,2023-04-13T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.4
776753,Worcester Street - Kidderminster,2023-04-13T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
776753,Worcester Street - Kidderminster,2023-04-13T09:40:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-04-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776753,Worcester Street - Kidderminster,2023-04-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
776753,Worcester Street - Kidderminster,2023-04-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-04-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
776753,Worcester Street - Kidderminster,2023-04-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-04-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
776753,Worcester Street - Kidderminster,2023-04-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
776753,Worcester Street - Kidderminster,2023-04-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
776753,Worcester Street - Kidderminster,2023-04-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
776753,Worcester Street - Kidderminster,2023-04-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.92
776753,Worcester Street - Kidderminster,2023-04-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,28.01
776753,Worcester Street - Kidderminster,2023-04-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,26.09
776753,Worcester Street - Kidderminster,2023-04-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,19.7
776753,Worcester Street - Kidderminster,2023-04-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
776753,Worcester Street - Kidderminster,2023-04-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
776753,Worcester Street - Kidderminster,2023-04-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
776753,Worcester Street - Kidderminster,2023-04-13T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.66
776753,Worcester Street - Kidderminster,2023-04-13T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.17
776753,Worcester Street - Kidderminster,2023-04-13T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.46
776753,Worcester Street - Kidderminster,2023-04-13T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.4
776753,Worcester Street - Kidderminster,2023-04-13T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.27
776753,Worcester Street - Kidderminster,2023-04-13T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.34
776753,Worcester Street - Kidderminster,2023-04-13T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.3
776753,Worcester Street - Kidderminster,2023-04-13T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
776753,Worcester Street - Kidderminster,2023-04-13T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
776753,Worcester Street - Kidderminster,2023-04-13T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.8
776753,Worcester Street - Kidderminster,2023-04-13T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
776753,Worcester Street - Kidderminster,2023-04-13T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
776753,Worcester Street - Kidderminster,2023-04-13T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776753,Worcester Street - Kidderminster,2023-04-13T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.49
776753,Worcester Street - Kidderminster,2023-04-13T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.77
776753,Worcester Street - Kidderminster,2023-04-13T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.94
776753,Worcester Street - Kidderminster,2023-04-13T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
776753,Worcester Street - Kidderminster,2023-04-13T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.7
776753,Worcester Street - Kidderminster,2023-04-13T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.0
776753,Worcester Street - Kidderminster,2023-04-13T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
776753,Worcester Street - Kidderminster,2023-04-13T09:30:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-04-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
776753,Worcester Street - Kidderminster,2023-04-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
776753,Worcester Street - Kidderminster,2023-04-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-04-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
776753,Worcester Street - Kidderminster,2023-04-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-04-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
776753,Worcester Street - Kidderminster,2023-04-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
776753,Worcester Street - Kidderminster,2023-04-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
776753,Worcester Street - Kidderminster,2023-04-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
776753,Worcester Street - Kidderminster,2023-04-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.69
776753,Worcester Street - Kidderminster,2023-04-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,27.38
776753,Worcester Street - Kidderminster,2023-04-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,25.11
776753,Worcester Street - Kidderminster,2023-04-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,17.5
776753,Worcester Street - Kidderminster,2023-04-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
776753,Worcester Street - Kidderminster,2023-04-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
776753,Worcester Street - Kidderminster,2023-04-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
776753,Worcester Street - Kidderminster,2023-04-13T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.79
776753,Worcester Street - Kidderminster,2023-04-13T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.35
776753,Worcester Street - Kidderminster,2023-04-13T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.75
776753,Worcester Street - Kidderminster,2023-04-13T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.91
776753,Worcester Street - Kidderminster,2023-04-13T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.56
776753,Worcester Street - Kidderminster,2023-04-13T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.78
776753,Worcester Street - Kidderminster,2023-04-13T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.9
776753,Worcester Street - Kidderminster,2023-04-13T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.7
776753,Worcester Street - Kidderminster,2023-04-13T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
776753,Worcester Street - Kidderminster,2023-04-13T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.8
776753,Worcester Street - Kidderminster,2023-04-13T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
776753,Worcester Street - Kidderminster,2023-04-13T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
776753,Worcester Street - Kidderminster,2023-04-13T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776753,Worcester Street - Kidderminster,2023-04-13T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.33
776753,Worcester Street - Kidderminster,2023-04-13T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.34
776753,Worcester Street - Kidderminster,2023-04-13T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.97
776753,Worcester Street - Kidderminster,2023-04-13T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
776753,Worcester Street - Kidderminster,2023-04-13T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.0
776753,Worcester Street - Kidderminster,2023-04-13T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.3
776753,Worcester Street - Kidderminster,2023-04-13T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
776753,Worcester Street - Kidderminster,2023-04-13T09:20:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-04-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776753,Worcester Street - Kidderminster,2023-04-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
776753,Worcester Street - Kidderminster,2023-04-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-04-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
776753,Worcester Street - Kidderminster,2023-04-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-04-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
776753,Worcester Street - Kidderminster,2023-04-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
776753,Worcester Street - Kidderminster,2023-04-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.25
776753,Worcester Street - Kidderminster,2023-04-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
776753,Worcester Street - Kidderminster,2023-04-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,25.41
776753,Worcester Street - Kidderminster,2023-04-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,28.22
776753,Worcester Street - Kidderminster,2023-04-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,25.99
776753,Worcester Street - Kidderminster,2023-04-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,20.8
776753,Worcester Street - Kidderminster,2023-04-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
776753,Worcester Street - Kidderminster,2023-04-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
776753,Worcester Street - Kidderminster,2023-04-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
776753,Worcester Street - Kidderminster,2023-04-13T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.79
776753,Worcester Street - Kidderminster,2023-04-13T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.41
776753,Worcester Street - Kidderminster,2023-04-13T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.92
776753,Worcester Street - Kidderminster,2023-04-13T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.81
776753,Worcester Street - Kidderminster,2023-04-13T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.6
776753,Worcester Street - Kidderminster,2023-04-13T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.85
776753,Worcester Street - Kidderminster,2023-04-13T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
776753,Worcester Street - Kidderminster,2023-04-13T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
776753,Worcester Street - Kidderminster,2023-04-13T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
776753,Worcester Street - Kidderminster,2023-04-13T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.1
776753,Worcester Street - Kidderminster,2023-04-13T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
776753,Worcester Street - Kidderminster,2023-04-13T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
776753,Worcester Street - Kidderminster,2023-04-13T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776753,Worcester Street - Kidderminster,2023-04-13T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.93
776753,Worcester Street - Kidderminster,2023-04-13T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.09
776753,Worcester Street - Kidderminster,2023-04-13T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.32
776753,Worcester Street - Kidderminster,2023-04-13T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
776753,Worcester Street - Kidderminster,2023-04-13T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.6
776753,Worcester Street - Kidderminster,2023-04-13T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.4
776753,Worcester Street - Kidderminster,2023-04-13T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
776753,Worcester Street - Kidderminster,2023-04-13T09:10:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-04-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
776753,Worcester Street - Kidderminster,2023-04-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
776753,Worcester Street - Kidderminster,2023-04-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-04-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
776753,Worcester Street - Kidderminster,2023-04-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-04-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
776753,Worcester Street - Kidderminster,2023-04-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
776753,Worcester Street - Kidderminster,2023-04-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.25
776753,Worcester Street - Kidderminster,2023-04-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
776753,Worcester Street - Kidderminster,2023-04-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,27.16
776753,Worcester Street - Kidderminster,2023-04-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,27.72
776753,Worcester Street - Kidderminster,2023-04-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,24.9
776753,Worcester Street - Kidderminster,2023-04-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,23.3
776753,Worcester Street - Kidderminster,2023-04-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
776753,Worcester Street - Kidderminster,2023-04-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
776753,Worcester Street - Kidderminster,2023-04-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
776753,Worcester Street - Kidderminster,2023-04-13T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.77
776753,Worcester Street - Kidderminster,2023-04-13T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.86
776753,Worcester Street - Kidderminster,2023-04-13T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.82
776753,Worcester Street - Kidderminster,2023-04-13T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.36
776753,Worcester Street - Kidderminster,2023-04-13T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.01
776753,Worcester Street - Kidderminster,2023-04-13T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.86
776753,Worcester Street - Kidderminster,2023-04-13T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
776753,Worcester Street - Kidderminster,2023-04-13T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.9
776753,Worcester Street - Kidderminster,2023-04-13T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-04-13T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.2
776753,Worcester Street - Kidderminster,2023-04-13T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
776753,Worcester Street - Kidderminster,2023-04-13T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
776753,Worcester Street - Kidderminster,2023-04-13T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776753,Worcester Street - Kidderminster,2023-04-13T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.55
