Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-04-13T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.15
776753,Worcester Street - Kidderminster,2023-04-13T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.61
776753,Worcester Street - Kidderminster,2023-04-13T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
776753,Worcester Street - Kidderminster,2023-04-13T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.0
776753,Worcester Street - Kidderminster,2023-04-13T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.9
776753,Worcester Street - Kidderminster,2023-04-13T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
776753,Worcester Street - Kidderminster,2023-04-13T09:00:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-04-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
776753,Worcester Street - Kidderminster,2023-04-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
776753,Worcester Street - Kidderminster,2023-04-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-04-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
776753,Worcester Street - Kidderminster,2023-04-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-04-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
776753,Worcester Street - Kidderminster,2023-04-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
776753,Worcester Street - Kidderminster,2023-04-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
776753,Worcester Street - Kidderminster,2023-04-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
776753,Worcester Street - Kidderminster,2023-04-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,26.18
776753,Worcester Street - Kidderminster,2023-04-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,29.67
776753,Worcester Street - Kidderminster,2023-04-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,24.24
776753,Worcester Street - Kidderminster,2023-04-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,24.8
776753,Worcester Street - Kidderminster,2023-04-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
776753,Worcester Street - Kidderminster,2023-04-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
776753,Worcester Street - Kidderminster,2023-04-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
776753,Worcester Street - Kidderminster,2023-04-13T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.65
776753,Worcester Street - Kidderminster,2023-04-13T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.39
776753,Worcester Street - Kidderminster,2023-04-13T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.15
776753,Worcester Street - Kidderminster,2023-04-13T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.14
776753,Worcester Street - Kidderminster,2023-04-13T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.54
776753,Worcester Street - Kidderminster,2023-04-13T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.31
776753,Worcester Street - Kidderminster,2023-04-13T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-04-13T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.0
776753,Worcester Street - Kidderminster,2023-04-13T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
776753,Worcester Street - Kidderminster,2023-04-13T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.4
776753,Worcester Street - Kidderminster,2023-04-13T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
776753,Worcester Street - Kidderminster,2023-04-13T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
776753,Worcester Street - Kidderminster,2023-04-13T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776753,Worcester Street - Kidderminster,2023-04-13T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.23
776753,Worcester Street - Kidderminster,2023-04-13T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.81
776753,Worcester Street - Kidderminster,2023-04-13T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.28
776753,Worcester Street - Kidderminster,2023-04-13T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
776753,Worcester Street - Kidderminster,2023-04-13T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.0
776753,Worcester Street - Kidderminster,2023-04-13T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.5
776753,Worcester Street - Kidderminster,2023-04-13T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
776753,Worcester Street - Kidderminster,2023-04-13T08:50:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-04-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
776753,Worcester Street - Kidderminster,2023-04-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
776753,Worcester Street - Kidderminster,2023-04-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-04-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
776753,Worcester Street - Kidderminster,2023-04-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-04-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
776753,Worcester Street - Kidderminster,2023-04-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
776753,Worcester Street - Kidderminster,2023-04-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.13
776753,Worcester Street - Kidderminster,2023-04-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
776753,Worcester Street - Kidderminster,2023-04-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,27.97
776753,Worcester Street - Kidderminster,2023-04-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,29.5
776753,Worcester Street - Kidderminster,2023-04-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.3
776753,Worcester Street - Kidderminster,2023-04-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
776753,Worcester Street - Kidderminster,2023-04-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
776753,Worcester Street - Kidderminster,2023-04-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
776753,Worcester Street - Kidderminster,2023-04-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
776753,Worcester Street - Kidderminster,2023-04-13T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.78
776753,Worcester Street - Kidderminster,2023-04-13T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.45
776753,Worcester Street - Kidderminster,2023-04-13T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.46
776753,Worcester Street - Kidderminster,2023-04-13T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.85
776753,Worcester Street - Kidderminster,2023-04-13T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.51
776753,Worcester Street - Kidderminster,2023-04-13T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.01
776753,Worcester Street - Kidderminster,2023-04-13T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
776753,Worcester Street - Kidderminster,2023-04-13T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.1
776753,Worcester Street - Kidderminster,2023-04-13T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
776753,Worcester Street - Kidderminster,2023-04-13T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.9
776753,Worcester Street - Kidderminster,2023-04-13T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
776753,Worcester Street - Kidderminster,2023-04-13T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
776753,Worcester Street - Kidderminster,2023-04-13T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776753,Worcester Street - Kidderminster,2023-04-13T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.57
776753,Worcester Street - Kidderminster,2023-04-13T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.8
776753,Worcester Street - Kidderminster,2023-04-13T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.49
776753,Worcester Street - Kidderminster,2023-04-13T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
776753,Worcester Street - Kidderminster,2023-04-13T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.5
776753,Worcester Street - Kidderminster,2023-04-13T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.5
776753,Worcester Street - Kidderminster,2023-04-13T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
776753,Worcester Street - Kidderminster,2023-04-13T08:40:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-04-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
776753,Worcester Street - Kidderminster,2023-04-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
776753,Worcester Street - Kidderminster,2023-04-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-04-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
776753,Worcester Street - Kidderminster,2023-04-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-04-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
776753,Worcester Street - Kidderminster,2023-04-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
776753,Worcester Street - Kidderminster,2023-04-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.21
776753,Worcester Street - Kidderminster,2023-04-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
776753,Worcester Street - Kidderminster,2023-04-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,27.78
776753,Worcester Street - Kidderminster,2023-04-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,29.25
776753,Worcester Street - Kidderminster,2023-04-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.29
776753,Worcester Street - Kidderminster,2023-04-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,31.5
776753,Worcester Street - Kidderminster,2023-04-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
776753,Worcester Street - Kidderminster,2023-04-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
776753,Worcester Street - Kidderminster,2023-04-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
776753,Worcester Street - Kidderminster,2023-04-13T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.83
776753,Worcester Street - Kidderminster,2023-04-13T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.44
776753,Worcester Street - Kidderminster,2023-04-13T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.07
776753,Worcester Street - Kidderminster,2023-04-13T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.38
776753,Worcester Street - Kidderminster,2023-04-13T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.44
776753,Worcester Street - Kidderminster,2023-04-13T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.1
776753,Worcester Street - Kidderminster,2023-04-13T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
776753,Worcester Street - Kidderminster,2023-04-13T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.3
776753,Worcester Street - Kidderminster,2023-04-13T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
776753,Worcester Street - Kidderminster,2023-04-13T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.0
776753,Worcester Street - Kidderminster,2023-04-13T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
776753,Worcester Street - Kidderminster,2023-04-13T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
776753,Worcester Street - Kidderminster,2023-04-13T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776753,Worcester Street - Kidderminster,2023-04-13T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.38
776753,Worcester Street - Kidderminster,2023-04-13T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.08
776753,Worcester Street - Kidderminster,2023-04-13T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.41
776753,Worcester Street - Kidderminster,2023-04-13T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
776753,Worcester Street - Kidderminster,2023-04-13T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.7
776753,Worcester Street - Kidderminster,2023-04-13T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.8
776753,Worcester Street - Kidderminster,2023-04-13T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
776753,Worcester Street - Kidderminster,2023-04-13T08:30:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-04-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
776753,Worcester Street - Kidderminster,2023-04-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
776753,Worcester Street - Kidderminster,2023-04-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-04-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
776753,Worcester Street - Kidderminster,2023-04-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-04-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
776753,Worcester Street - Kidderminster,2023-04-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
776753,Worcester Street - Kidderminster,2023-04-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.73
776753,Worcester Street - Kidderminster,2023-04-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
776753,Worcester Street - Kidderminster,2023-04-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,28.42
776753,Worcester Street - Kidderminster,2023-04-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,29.92
776753,Worcester Street - Kidderminster,2023-04-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.4
776753,Worcester Street - Kidderminster,2023-04-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
776753,Worcester Street - Kidderminster,2023-04-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
776753,Worcester Street - Kidderminster,2023-04-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
776753,Worcester Street - Kidderminster,2023-04-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
776753,Worcester Street - Kidderminster,2023-04-13T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.62
776753,Worcester Street - Kidderminster,2023-04-13T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.54
776753,Worcester Street - Kidderminster,2023-04-13T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.94
776753,Worcester Street - Kidderminster,2023-04-13T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.52
776753,Worcester Street - Kidderminster,2023-04-13T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.47
776753,Worcester Street - Kidderminster,2023-04-13T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.49
776753,Worcester Street - Kidderminster,2023-04-13T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
776753,Worcester Street - Kidderminster,2023-04-13T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
776753,Worcester Street - Kidderminster,2023-04-13T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
776753,Worcester Street - Kidderminster,2023-04-13T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.8
776753,Worcester Street - Kidderminster,2023-04-13T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
776753,Worcester Street - Kidderminster,2023-04-13T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
776753,Worcester Street - Kidderminster,2023-04-13T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776753,Worcester Street - Kidderminster,2023-04-13T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.04
776753,Worcester Street - Kidderminster,2023-04-13T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.98
776753,Worcester Street - Kidderminster,2023-04-13T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.04
776753,Worcester Street - Kidderminster,2023-04-13T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
776753,Worcester Street - Kidderminster,2023-04-13T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.5
776753,Worcester Street - Kidderminster,2023-04-13T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.4
776753,Worcester Street - Kidderminster,2023-04-13T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
776753,Worcester Street - Kidderminster,2023-04-13T08:20:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-04-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776753,Worcester Street - Kidderminster,2023-04-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
776753,Worcester Street - Kidderminster,2023-04-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-04-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
776753,Worcester Street - Kidderminster,2023-04-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-04-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
776753,Worcester Street - Kidderminster,2023-04-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
776753,Worcester Street - Kidderminster,2023-04-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.68
776753,Worcester Street - Kidderminster,2023-04-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-04-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.05
776753,Worcester Street - Kidderminster,2023-04-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,29.45
776753,Worcester Street - Kidderminster,2023-04-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.25
776753,Worcester Street - Kidderminster,2023-04-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
776753,Worcester Street - Kidderminster,2023-04-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
776753,Worcester Street - Kidderminster,2023-04-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
776753,Worcester Street - Kidderminster,2023-04-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
776753,Worcester Street - Kidderminster,2023-04-13T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.77
776753,Worcester Street - Kidderminster,2023-04-13T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.86
776753,Worcester Street - Kidderminster,2023-04-13T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.44
776753,Worcester Street - Kidderminster,2023-04-13T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.85
776753,Worcester Street - Kidderminster,2023-04-13T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.54
776753,Worcester Street - Kidderminster,2023-04-13T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.44
776753,Worcester Street - Kidderminster,2023-04-13T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
776753,Worcester Street - Kidderminster,2023-04-13T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
776753,Worcester Street - Kidderminster,2023-04-13T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.2
776753,Worcester Street - Kidderminster,2023-04-13T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.6
776753,Worcester Street - Kidderminster,2023-04-13T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
776753,Worcester Street - Kidderminster,2023-04-13T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
776753,Worcester Street - Kidderminster,2023-04-13T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
776753,Worcester Street - Kidderminster,2023-04-13T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.3
776753,Worcester Street - Kidderminster,2023-04-13T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.56
776753,Worcester Street - Kidderminster,2023-04-13T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.79
776753,Worcester Street - Kidderminster,2023-04-13T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
776753,Worcester Street - Kidderminster,2023-04-13T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.9
776753,Worcester Street - Kidderminster,2023-04-13T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.7
776753,Worcester Street - Kidderminster,2023-04-13T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
776753,Worcester Street - Kidderminster,2023-04-13T08:10:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-04-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776753,Worcester Street - Kidderminster,2023-04-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
776753,Worcester Street - Kidderminster,2023-04-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-04-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
776753,Worcester Street - Kidderminster,2023-04-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-04-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
776753,Worcester Street - Kidderminster,2023-04-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
776753,Worcester Street - Kidderminster,2023-04-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
776753,Worcester Street - Kidderminster,2023-04-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
776753,Worcester Street - Kidderminster,2023-04-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,27.65
776753,Worcester Street - Kidderminster,2023-04-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,25.08
776753,Worcester Street - Kidderminster,2023-04-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,13.05
776753,Worcester Street - Kidderminster,2023-04-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
776753,Worcester Street - Kidderminster,2023-04-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
776753,Worcester Street - Kidderminster,2023-04-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
776753,Worcester Street - Kidderminster,2023-04-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
776753,Worcester Street - Kidderminster,2023-04-13T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-04-13T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
776753,Worcester Street - Kidderminster,2023-04-13T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
776753,Worcester Street - Kidderminster,2023-04-13T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.12
776753,Worcester Street - Kidderminster,2023-04-13T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.04
776753,Worcester Street - Kidderminster,2023-04-13T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.34
776753,Worcester Street - Kidderminster,2023-04-13T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-04-13T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
776753,Worcester Street - Kidderminster,2023-04-13T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-13T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.8
776753,Worcester Street - Kidderminster,2023-04-13T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
776753,Worcester Street - Kidderminster,2023-04-13T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
776753,Worcester Street - Kidderminster,2023-04-13T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776753,Worcester Street - Kidderminster,2023-04-13T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.87
776753,Worcester Street - Kidderminster,2023-04-13T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.08
776753,Worcester Street - Kidderminster,2023-04-13T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.89
776753,Worcester Street - Kidderminster,2023-04-13T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
776753,Worcester Street - Kidderminster,2023-04-13T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.8
776753,Worcester Street - Kidderminster,2023-04-13T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.1
776753,Worcester Street - Kidderminster,2023-04-13T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
776753,Worcester Street - Kidderminster,2023-04-13T08:00:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-04-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776753,Worcester Street - Kidderminster,2023-04-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
776753,Worcester Street - Kidderminster,2023-04-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-04-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
776753,Worcester Street - Kidderminster,2023-04-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-04-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
776753,Worcester Street - Kidderminster,2023-04-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
776753,Worcester Street - Kidderminster,2023-04-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
776753,Worcester Street - Kidderminster,2023-04-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
776753,Worcester Street - Kidderminster,2023-04-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.34
776753,Worcester Street - Kidderminster,2023-04-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.93
776753,Worcester Street - Kidderminster,2023-04-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,10.72
776753,Worcester Street - Kidderminster,2023-04-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
776753,Worcester Street - Kidderminster,2023-04-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
776753,Worcester Street - Kidderminster,2023-04-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
776753,Worcester Street - Kidderminster,2023-04-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
776753,Worcester Street - Kidderminster,2023-04-13T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
776753,Worcester Street - Kidderminster,2023-04-13T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
776753,Worcester Street - Kidderminster,2023-04-13T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
776753,Worcester Street - Kidderminster,2023-04-13T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.9
776753,Worcester Street - Kidderminster,2023-04-13T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.03
776753,Worcester Street - Kidderminster,2023-04-13T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.27
776753,Worcester Street - Kidderminster,2023-04-13T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-04-13T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
776753,Worcester Street - Kidderminster,2023-04-13T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.0
776753,Worcester Street - Kidderminster,2023-04-13T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.4
776753,Worcester Street - Kidderminster,2023-04-13T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776753,Worcester Street - Kidderminster,2023-04-13T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
776753,Worcester Street - Kidderminster,2023-04-13T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776753,Worcester Street - Kidderminster,2023-04-13T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.78
776753,Worcester Street - Kidderminster,2023-04-13T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.75
776753,Worcester Street - Kidderminster,2023-04-13T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.54
776753,Worcester Street - Kidderminster,2023-04-13T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
776753,Worcester Street - Kidderminster,2023-04-13T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.1
776753,Worcester Street - Kidderminster,2023-04-13T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
776753,Worcester Street - Kidderminster,2023-04-13T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
776753,Worcester Street - Kidderminster,2023-04-13T07:50:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-04-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776753,Worcester Street - Kidderminster,2023-04-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
776753,Worcester Street - Kidderminster,2023-04-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-04-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
776753,Worcester Street - Kidderminster,2023-04-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-04-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
776753,Worcester Street - Kidderminster,2023-04-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
776753,Worcester Street - Kidderminster,2023-04-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
776753,Worcester Street - Kidderminster,2023-04-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
776753,Worcester Street - Kidderminster,2023-04-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.12
776753,Worcester Street - Kidderminster,2023-04-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.24
776753,Worcester Street - Kidderminster,2023-04-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,8.37
776753,Worcester Street - Kidderminster,2023-04-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
776753,Worcester Street - Kidderminster,2023-04-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
776753,Worcester Street - Kidderminster,2023-04-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
776753,Worcester Street - Kidderminster,2023-04-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
776753,Worcester Street - Kidderminster,2023-04-13T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
776753,Worcester Street - Kidderminster,2023-04-13T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
776753,Worcester Street - Kidderminster,2023-04-13T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
776753,Worcester Street - Kidderminster,2023-04-13T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.95
776753,Worcester Street - Kidderminster,2023-04-13T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.97
776753,Worcester Street - Kidderminster,2023-04-13T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.82
776753,Worcester Street - Kidderminster,2023-04-13T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
776753,Worcester Street - Kidderminster,2023-04-13T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-04-13T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.4
776753,Worcester Street - Kidderminster,2023-04-13T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.4
776753,Worcester Street - Kidderminster,2023-04-13T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
776753,Worcester Street - Kidderminster,2023-04-13T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
776753,Worcester Street - Kidderminster,2023-04-13T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776753,Worcester Street - Kidderminster,2023-04-13T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.91
776753,Worcester Street - Kidderminster,2023-04-13T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.44
776753,Worcester Street - Kidderminster,2023-04-13T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.16
776753,Worcester Street - Kidderminster,2023-04-13T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
776753,Worcester Street - Kidderminster,2023-04-13T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.7
776753,Worcester Street - Kidderminster,2023-04-13T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
776753,Worcester Street - Kidderminster,2023-04-13T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
776753,Worcester Street - Kidderminster,2023-04-13T07:40:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-04-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776753,Worcester Street - Kidderminster,2023-04-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
776753,Worcester Street - Kidderminster,2023-04-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-04-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
776753,Worcester Street - Kidderminster,2023-04-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-04-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
776753,Worcester Street - Kidderminster,2023-04-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
776753,Worcester Street - Kidderminster,2023-04-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
776753,Worcester Street - Kidderminster,2023-04-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
776753,Worcester Street - Kidderminster,2023-04-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.71
776753,Worcester Street - Kidderminster,2023-04-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.09
776753,Worcester Street - Kidderminster,2023-04-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,7.62
776753,Worcester Street - Kidderminster,2023-04-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
776753,Worcester Street - Kidderminster,2023-04-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
776753,Worcester Street - Kidderminster,2023-04-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
776753,Worcester Street - Kidderminster,2023-04-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
776753,Worcester Street - Kidderminster,2023-04-13T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
776753,Worcester Street - Kidderminster,2023-04-13T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
776753,Worcester Street - Kidderminster,2023-04-13T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
776753,Worcester Street - Kidderminster,2023-04-13T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.96
776753,Worcester Street - Kidderminster,2023-04-13T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.99
776753,Worcester Street - Kidderminster,2023-04-13T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.62
776753,Worcester Street - Kidderminster,2023-04-13T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
776753,Worcester Street - Kidderminster,2023-04-13T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-04-13T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-13T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.1
776753,Worcester Street - Kidderminster,2023-04-13T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
776753,Worcester Street - Kidderminster,2023-04-13T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
776753,Worcester Street - Kidderminster,2023-04-13T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776753,Worcester Street - Kidderminster,2023-04-13T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.01
776753,Worcester Street - Kidderminster,2023-04-13T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.83
776753,Worcester Street - Kidderminster,2023-04-13T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.87
776753,Worcester Street - Kidderminster,2023-04-13T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
776753,Worcester Street - Kidderminster,2023-04-13T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.7
776753,Worcester Street - Kidderminster,2023-04-13T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
776753,Worcester Street - Kidderminster,2023-04-13T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
776753,Worcester Street - Kidderminster,2023-04-13T07:30:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-04-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776753,Worcester Street - Kidderminster,2023-04-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
776753,Worcester Street - Kidderminster,2023-04-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-04-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
776753,Worcester Street - Kidderminster,2023-04-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-04-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
776753,Worcester Street - Kidderminster,2023-04-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
776753,Worcester Street - Kidderminster,2023-04-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
776753,Worcester Street - Kidderminster,2023-04-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
776753,Worcester Street - Kidderminster,2023-04-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.97
776753,Worcester Street - Kidderminster,2023-04-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.89
776753,Worcester Street - Kidderminster,2023-04-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
776753,Worcester Street - Kidderminster,2023-04-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
776753,Worcester Street - Kidderminster,2023-04-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
776753,Worcester Street - Kidderminster,2023-04-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
776753,Worcester Street - Kidderminster,2023-04-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
776753,Worcester Street - Kidderminster,2023-04-13T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
776753,Worcester Street - Kidderminster,2023-04-13T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-04-13T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
776753,Worcester Street - Kidderminster,2023-04-13T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.81
776753,Worcester Street - Kidderminster,2023-04-13T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.96
776753,Worcester Street - Kidderminster,2023-04-13T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.63
776753,Worcester Street - Kidderminster,2023-04-13T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
776753,Worcester Street - Kidderminster,2023-04-13T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
776753,Worcester Street - Kidderminster,2023-04-13T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.3
776753,Worcester Street - Kidderminster,2023-04-13T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
776753,Worcester Street - Kidderminster,2023-04-13T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
776753,Worcester Street - Kidderminster,2023-04-13T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
776753,Worcester Street - Kidderminster,2023-04-13T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
776753,Worcester Street - Kidderminster,2023-04-13T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.5
776753,Worcester Street - Kidderminster,2023-04-13T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.74
776753,Worcester Street - Kidderminster,2023-04-13T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.45
776753,Worcester Street - Kidderminster,2023-04-13T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
776753,Worcester Street - Kidderminster,2023-04-13T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
776753,Worcester Street - Kidderminster,2023-04-13T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
776753,Worcester Street - Kidderminster,2023-04-13T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.9
776753,Worcester Street - Kidderminster,2023-04-13T07:20:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-04-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776753,Worcester Street - Kidderminster,2023-04-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
776753,Worcester Street - Kidderminster,2023-04-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-04-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
776753,Worcester Street - Kidderminster,2023-04-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-04-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
776753,Worcester Street - Kidderminster,2023-04-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
776753,Worcester Street - Kidderminster,2023-04-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
776753,Worcester Street - Kidderminster,2023-04-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
776753,Worcester Street - Kidderminster,2023-04-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.31
776753,Worcester Street - Kidderminster,2023-04-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,8.84
776753,Worcester Street - Kidderminster,2023-04-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,4.61
776753,Worcester Street - Kidderminster,2023-04-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
776753,Worcester Street - Kidderminster,2023-04-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
776753,Worcester Street - Kidderminster,2023-04-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
776753,Worcester Street - Kidderminster,2023-04-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
776753,Worcester Street - Kidderminster,2023-04-13T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
776753,Worcester Street - Kidderminster,2023-04-13T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-13T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
776753,Worcester Street - Kidderminster,2023-04-13T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.76
776753,Worcester Street - Kidderminster,2023-04-13T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.94
776753,Worcester Street - Kidderminster,2023-04-13T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.56
776753,Worcester Street - Kidderminster,2023-04-13T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
776753,Worcester Street - Kidderminster,2023-04-13T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
776753,Worcester Street - Kidderminster,2023-04-13T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.2
776753,Worcester Street - Kidderminster,2023-04-13T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-13T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
776753,Worcester Street - Kidderminster,2023-04-13T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
776753,Worcester Street - Kidderminster,2023-04-13T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
776753,Worcester Street - Kidderminster,2023-04-13T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.73
776753,Worcester Street - Kidderminster,2023-04-13T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.67
776753,Worcester Street - Kidderminster,2023-04-13T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.37
776753,Worcester Street - Kidderminster,2023-04-13T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
776753,Worcester Street - Kidderminster,2023-04-13T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
776753,Worcester Street - Kidderminster,2023-04-13T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
776753,Worcester Street - Kidderminster,2023-04-13T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
776753,Worcester Street - Kidderminster,2023-04-13T07:10:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-04-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
776753,Worcester Street - Kidderminster,2023-04-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
776753,Worcester Street - Kidderminster,2023-04-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-04-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
776753,Worcester Street - Kidderminster,2023-04-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-04-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
776753,Worcester Street - Kidderminster,2023-04-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
776753,Worcester Street - Kidderminster,2023-04-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
776753,Worcester Street - Kidderminster,2023-04-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
776753,Worcester Street - Kidderminster,2023-04-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.56
776753,Worcester Street - Kidderminster,2023-04-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,4.48
776753,Worcester Street - Kidderminster,2023-04-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,3.33
776753,Worcester Street - Kidderminster,2023-04-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,25.1
776753,Worcester Street - Kidderminster,2023-04-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
776753,Worcester Street - Kidderminster,2023-04-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
776753,Worcester Street - Kidderminster,2023-04-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
776753,Worcester Street - Kidderminster,2023-04-13T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
776753,Worcester Street - Kidderminster,2023-04-13T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-04-13T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
776753,Worcester Street - Kidderminster,2023-04-13T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.8
776753,Worcester Street - Kidderminster,2023-04-13T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.96
776753,Worcester Street - Kidderminster,2023-04-13T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.53
776753,Worcester Street - Kidderminster,2023-04-13T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-04-13T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
776753,Worcester Street - Kidderminster,2023-04-13T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.2
776753,Worcester Street - Kidderminster,2023-04-13T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
776753,Worcester Street - Kidderminster,2023-04-13T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
776753,Worcester Street - Kidderminster,2023-04-13T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
776753,Worcester Street - Kidderminster,2023-04-13T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
776753,Worcester Street - Kidderminster,2023-04-13T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.24
776753,Worcester Street - Kidderminster,2023-04-13T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.5
776753,Worcester Street - Kidderminster,2023-04-13T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.8
776753,Worcester Street - Kidderminster,2023-04-13T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
776753,Worcester Street - Kidderminster,2023-04-13T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
776753,Worcester Street - Kidderminster,2023-04-13T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
776753,Worcester Street - Kidderminster,2023-04-13T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-13T07:00:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-04-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
776753,Worcester Street - Kidderminster,2023-04-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
776753,Worcester Street - Kidderminster,2023-04-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
