Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-04-13T00:50:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-04-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
776753,Worcester Street - Kidderminster,2023-04-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776753,Worcester Street - Kidderminster,2023-04-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
776753,Worcester Street - Kidderminster,2023-04-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776753,Worcester Street - Kidderminster,2023-04-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
776753,Worcester Street - Kidderminster,2023-04-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
776753,Worcester Street - Kidderminster,2023-04-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
776753,Worcester Street - Kidderminster,2023-04-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
776753,Worcester Street - Kidderminster,2023-04-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.88
776753,Worcester Street - Kidderminster,2023-04-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,4.02
776753,Worcester Street - Kidderminster,2023-04-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,3.32
776753,Worcester Street - Kidderminster,2023-04-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,13.1
776753,Worcester Street - Kidderminster,2023-04-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
776753,Worcester Street - Kidderminster,2023-04-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
776753,Worcester Street - Kidderminster,2023-04-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
776753,Worcester Street - Kidderminster,2023-04-13T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
776753,Worcester Street - Kidderminster,2023-04-13T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-04-13T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
776753,Worcester Street - Kidderminster,2023-04-13T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.91
776753,Worcester Street - Kidderminster,2023-04-13T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.86
776753,Worcester Street - Kidderminster,2023-04-13T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.83
776753,Worcester Street - Kidderminster,2023-04-13T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
776753,Worcester Street - Kidderminster,2023-04-13T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-04-13T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-13T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-04-13T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776753,Worcester Street - Kidderminster,2023-04-13T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
776753,Worcester Street - Kidderminster,2023-04-13T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
776753,Worcester Street - Kidderminster,2023-04-13T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.13
776753,Worcester Street - Kidderminster,2023-04-13T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
776753,Worcester Street - Kidderminster,2023-04-13T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.83
776753,Worcester Street - Kidderminster,2023-04-13T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.0
776753,Worcester Street - Kidderminster,2023-04-13T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
776753,Worcester Street - Kidderminster,2023-04-13T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
776753,Worcester Street - Kidderminster,2023-04-13T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776753,Worcester Street - Kidderminster,2023-04-13T00:40:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-04-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
776753,Worcester Street - Kidderminster,2023-04-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776753,Worcester Street - Kidderminster,2023-04-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
776753,Worcester Street - Kidderminster,2023-04-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776753,Worcester Street - Kidderminster,2023-04-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
776753,Worcester Street - Kidderminster,2023-04-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
776753,Worcester Street - Kidderminster,2023-04-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
776753,Worcester Street - Kidderminster,2023-04-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
776753,Worcester Street - Kidderminster,2023-04-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.9
776753,Worcester Street - Kidderminster,2023-04-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,3.37
776753,Worcester Street - Kidderminster,2023-04-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,3.5
776753,Worcester Street - Kidderminster,2023-04-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-04-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
776753,Worcester Street - Kidderminster,2023-04-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
776753,Worcester Street - Kidderminster,2023-04-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
776753,Worcester Street - Kidderminster,2023-04-13T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-13T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-04-13T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
776753,Worcester Street - Kidderminster,2023-04-13T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.9
776753,Worcester Street - Kidderminster,2023-04-13T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.86
776753,Worcester Street - Kidderminster,2023-04-13T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.84
776753,Worcester Street - Kidderminster,2023-04-13T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
776753,Worcester Street - Kidderminster,2023-04-13T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
776753,Worcester Street - Kidderminster,2023-04-13T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-13T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
776753,Worcester Street - Kidderminster,2023-04-13T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776753,Worcester Street - Kidderminster,2023-04-13T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
776753,Worcester Street - Kidderminster,2023-04-13T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-04-13T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.07
776753,Worcester Street - Kidderminster,2023-04-13T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.39
776753,Worcester Street - Kidderminster,2023-04-13T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.06
776753,Worcester Street - Kidderminster,2023-04-13T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.5
776753,Worcester Street - Kidderminster,2023-04-13T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
776753,Worcester Street - Kidderminster,2023-04-13T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-04-13T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
776753,Worcester Street - Kidderminster,2023-04-13T00:30:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-04-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
776753,Worcester Street - Kidderminster,2023-04-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776753,Worcester Street - Kidderminster,2023-04-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
776753,Worcester Street - Kidderminster,2023-04-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776753,Worcester Street - Kidderminster,2023-04-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
776753,Worcester Street - Kidderminster,2023-04-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
776753,Worcester Street - Kidderminster,2023-04-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
776753,Worcester Street - Kidderminster,2023-04-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
776753,Worcester Street - Kidderminster,2023-04-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.02
776753,Worcester Street - Kidderminster,2023-04-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,3.59
776753,Worcester Street - Kidderminster,2023-04-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,3.38
776753,Worcester Street - Kidderminster,2023-04-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-04-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
776753,Worcester Street - Kidderminster,2023-04-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
776753,Worcester Street - Kidderminster,2023-04-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
776753,Worcester Street - Kidderminster,2023-04-13T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
776753,Worcester Street - Kidderminster,2023-04-13T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-04-13T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
776753,Worcester Street - Kidderminster,2023-04-13T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.94
776753,Worcester Street - Kidderminster,2023-04-13T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.86
776753,Worcester Street - Kidderminster,2023-04-13T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.83
776753,Worcester Street - Kidderminster,2023-04-13T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
776753,Worcester Street - Kidderminster,2023-04-13T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
776753,Worcester Street - Kidderminster,2023-04-13T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-13T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-04-13T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
776753,Worcester Street - Kidderminster,2023-04-13T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
776753,Worcester Street - Kidderminster,2023-04-13T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
776753,Worcester Street - Kidderminster,2023-04-13T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.07
776753,Worcester Street - Kidderminster,2023-04-13T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.67
776753,Worcester Street - Kidderminster,2023-04-13T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.8
776753,Worcester Street - Kidderminster,2023-04-13T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.8
776753,Worcester Street - Kidderminster,2023-04-13T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
776753,Worcester Street - Kidderminster,2023-04-13T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
776753,Worcester Street - Kidderminster,2023-04-13T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776753,Worcester Street - Kidderminster,2023-04-13T00:20:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-04-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
776753,Worcester Street - Kidderminster,2023-04-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
776753,Worcester Street - Kidderminster,2023-04-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
776753,Worcester Street - Kidderminster,2023-04-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
776753,Worcester Street - Kidderminster,2023-04-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
776753,Worcester Street - Kidderminster,2023-04-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
776753,Worcester Street - Kidderminster,2023-04-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
776753,Worcester Street - Kidderminster,2023-04-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
776753,Worcester Street - Kidderminster,2023-04-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.92
776753,Worcester Street - Kidderminster,2023-04-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,3.77
776753,Worcester Street - Kidderminster,2023-04-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,3.18
776753,Worcester Street - Kidderminster,2023-04-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,13.5
776753,Worcester Street - Kidderminster,2023-04-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
776753,Worcester Street - Kidderminster,2023-04-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
776753,Worcester Street - Kidderminster,2023-04-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
776753,Worcester Street - Kidderminster,2023-04-13T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
776753,Worcester Street - Kidderminster,2023-04-13T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-04-13T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
776753,Worcester Street - Kidderminster,2023-04-13T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.75
776753,Worcester Street - Kidderminster,2023-04-13T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.86
776753,Worcester Street - Kidderminster,2023-04-13T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.83
776753,Worcester Street - Kidderminster,2023-04-13T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
776753,Worcester Street - Kidderminster,2023-04-13T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
776753,Worcester Street - Kidderminster,2023-04-13T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-13T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-04-13T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776753,Worcester Street - Kidderminster,2023-04-13T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
776753,Worcester Street - Kidderminster,2023-04-13T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-04-13T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.22
776753,Worcester Street - Kidderminster,2023-04-13T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
776753,Worcester Street - Kidderminster,2023-04-13T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.79
776753,Worcester Street - Kidderminster,2023-04-13T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.9
776753,Worcester Street - Kidderminster,2023-04-13T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
776753,Worcester Street - Kidderminster,2023-04-13T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
776753,Worcester Street - Kidderminster,2023-04-13T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-04-13T00:10:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-04-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
776753,Worcester Street - Kidderminster,2023-04-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
776753,Worcester Street - Kidderminster,2023-04-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
776753,Worcester Street - Kidderminster,2023-04-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
776753,Worcester Street - Kidderminster,2023-04-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
776753,Worcester Street - Kidderminster,2023-04-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
776753,Worcester Street - Kidderminster,2023-04-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
776753,Worcester Street - Kidderminster,2023-04-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
776753,Worcester Street - Kidderminster,2023-04-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.05
776753,Worcester Street - Kidderminster,2023-04-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,3.66
776753,Worcester Street - Kidderminster,2023-04-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,3.09
776753,Worcester Street - Kidderminster,2023-04-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,14.1
776753,Worcester Street - Kidderminster,2023-04-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
776753,Worcester Street - Kidderminster,2023-04-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
776753,Worcester Street - Kidderminster,2023-04-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
776753,Worcester Street - Kidderminster,2023-04-13T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
776753,Worcester Street - Kidderminster,2023-04-13T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-04-13T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
776753,Worcester Street - Kidderminster,2023-04-13T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.76
776753,Worcester Street - Kidderminster,2023-04-13T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.85
776753,Worcester Street - Kidderminster,2023-04-13T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.83
776753,Worcester Street - Kidderminster,2023-04-13T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-04-13T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
776753,Worcester Street - Kidderminster,2023-04-13T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-13T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-04-13T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776753,Worcester Street - Kidderminster,2023-04-13T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
776753,Worcester Street - Kidderminster,2023-04-13T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
776753,Worcester Street - Kidderminster,2023-04-13T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.79
776753,Worcester Street - Kidderminster,2023-04-13T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
776753,Worcester Street - Kidderminster,2023-04-13T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.8
776753,Worcester Street - Kidderminster,2023-04-13T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
776753,Worcester Street - Kidderminster,2023-04-13T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
776753,Worcester Street - Kidderminster,2023-04-13T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-04-13T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-13T00:00:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-04-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
776753,Worcester Street - Kidderminster,2023-04-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
776753,Worcester Street - Kidderminster,2023-04-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
776753,Worcester Street - Kidderminster,2023-04-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
776753,Worcester Street - Kidderminster,2023-04-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
776753,Worcester Street - Kidderminster,2023-04-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
776753,Worcester Street - Kidderminster,2023-04-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
776753,Worcester Street - Kidderminster,2023-04-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
776753,Worcester Street - Kidderminster,2023-04-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.53
776753,Worcester Street - Kidderminster,2023-04-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,3.65
776753,Worcester Street - Kidderminster,2023-04-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,3.12
776753,Worcester Street - Kidderminster,2023-04-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,15.9
776753,Worcester Street - Kidderminster,2023-04-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
776753,Worcester Street - Kidderminster,2023-04-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
776753,Worcester Street - Kidderminster,2023-04-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
776753,Worcester Street - Kidderminster,2023-04-14T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
776753,Worcester Street - Kidderminster,2023-04-14T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-14T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
776753,Worcester Street - Kidderminster,2023-04-14T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.76
776753,Worcester Street - Kidderminster,2023-04-14T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.82
776753,Worcester Street - Kidderminster,2023-04-14T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.59
776753,Worcester Street - Kidderminster,2023-04-14T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-04-14T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
776753,Worcester Street - Kidderminster,2023-04-14T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-14T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
776753,Worcester Street - Kidderminster,2023-04-14T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776753,Worcester Street - Kidderminster,2023-04-14T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
776753,Worcester Street - Kidderminster,2023-04-14T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
776753,Worcester Street - Kidderminster,2023-04-14T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.03
776753,Worcester Street - Kidderminster,2023-04-14T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
776753,Worcester Street - Kidderminster,2023-04-14T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.86
776753,Worcester Street - Kidderminster,2023-04-14T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.1
776753,Worcester Street - Kidderminster,2023-04-14T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
776753,Worcester Street - Kidderminster,2023-04-14T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
776753,Worcester Street - Kidderminster,2023-04-14T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
776753,Worcester Street - Kidderminster,2023-04-14T23:50:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776753,Worcester Street - Kidderminster,2023-04-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
776753,Worcester Street - Kidderminster,2023-04-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
776753,Worcester Street - Kidderminster,2023-04-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
776753,Worcester Street - Kidderminster,2023-04-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776753,Worcester Street - Kidderminster,2023-04-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
776753,Worcester Street - Kidderminster,2023-04-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
776753,Worcester Street - Kidderminster,2023-04-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
776753,Worcester Street - Kidderminster,2023-04-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
776753,Worcester Street - Kidderminster,2023-04-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.92
776753,Worcester Street - Kidderminster,2023-04-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,3.34
776753,Worcester Street - Kidderminster,2023-04-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,3.0
776753,Worcester Street - Kidderminster,2023-04-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,13.7
776753,Worcester Street - Kidderminster,2023-04-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
776753,Worcester Street - Kidderminster,2023-04-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
776753,Worcester Street - Kidderminster,2023-04-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
776753,Worcester Street - Kidderminster,2023-04-14T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
776753,Worcester Street - Kidderminster,2023-04-14T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-14T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
776753,Worcester Street - Kidderminster,2023-04-14T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.76
776753,Worcester Street - Kidderminster,2023-04-14T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.82
776753,Worcester Street - Kidderminster,2023-04-14T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.59
776753,Worcester Street - Kidderminster,2023-04-14T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
776753,Worcester Street - Kidderminster,2023-04-14T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
776753,Worcester Street - Kidderminster,2023-04-14T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-14T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
776753,Worcester Street - Kidderminster,2023-04-14T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
776753,Worcester Street - Kidderminster,2023-04-14T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
776753,Worcester Street - Kidderminster,2023-04-14T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-04-14T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.05
776753,Worcester Street - Kidderminster,2023-04-14T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
776753,Worcester Street - Kidderminster,2023-04-14T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.83
776753,Worcester Street - Kidderminster,2023-04-14T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.3
776753,Worcester Street - Kidderminster,2023-04-14T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
776753,Worcester Street - Kidderminster,2023-04-14T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
776753,Worcester Street - Kidderminster,2023-04-14T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776753,Worcester Street - Kidderminster,2023-04-14T23:40:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776753,Worcester Street - Kidderminster,2023-04-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
776753,Worcester Street - Kidderminster,2023-04-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
776753,Worcester Street - Kidderminster,2023-04-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
776753,Worcester Street - Kidderminster,2023-04-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776753,Worcester Street - Kidderminster,2023-04-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
776753,Worcester Street - Kidderminster,2023-04-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
776753,Worcester Street - Kidderminster,2023-04-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
776753,Worcester Street - Kidderminster,2023-04-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
776753,Worcester Street - Kidderminster,2023-04-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.91
776753,Worcester Street - Kidderminster,2023-04-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,3.74
776753,Worcester Street - Kidderminster,2023-04-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,2.9
776753,Worcester Street - Kidderminster,2023-04-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,14.4
776753,Worcester Street - Kidderminster,2023-04-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
776753,Worcester Street - Kidderminster,2023-04-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
776753,Worcester Street - Kidderminster,2023-04-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-04-14T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
776753,Worcester Street - Kidderminster,2023-04-14T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-14T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
776753,Worcester Street - Kidderminster,2023-04-14T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.79
776753,Worcester Street - Kidderminster,2023-04-14T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.82
776753,Worcester Street - Kidderminster,2023-04-14T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.58
776753,Worcester Street - Kidderminster,2023-04-14T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
776753,Worcester Street - Kidderminster,2023-04-14T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-04-14T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-14T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-14T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
776753,Worcester Street - Kidderminster,2023-04-14T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
776753,Worcester Street - Kidderminster,2023-04-14T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-04-14T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.03
776753,Worcester Street - Kidderminster,2023-04-14T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.43
776753,Worcester Street - Kidderminster,2023-04-14T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.79
776753,Worcester Street - Kidderminster,2023-04-14T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.3
776753,Worcester Street - Kidderminster,2023-04-14T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
776753,Worcester Street - Kidderminster,2023-04-14T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
776753,Worcester Street - Kidderminster,2023-04-14T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-14T23:30:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776753,Worcester Street - Kidderminster,2023-04-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
776753,Worcester Street - Kidderminster,2023-04-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
776753,Worcester Street - Kidderminster,2023-04-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
776753,Worcester Street - Kidderminster,2023-04-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776753,Worcester Street - Kidderminster,2023-04-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
776753,Worcester Street - Kidderminster,2023-04-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
776753,Worcester Street - Kidderminster,2023-04-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-04-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
776753,Worcester Street - Kidderminster,2023-04-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.47
776753,Worcester Street - Kidderminster,2023-04-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,4.57
776753,Worcester Street - Kidderminster,2023-04-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,2.78
776753,Worcester Street - Kidderminster,2023-04-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,16.8
776753,Worcester Street - Kidderminster,2023-04-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
776753,Worcester Street - Kidderminster,2023-04-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
776753,Worcester Street - Kidderminster,2023-04-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
776753,Worcester Street - Kidderminster,2023-04-14T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.31
776753,Worcester Street - Kidderminster,2023-04-14T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-14T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
776753,Worcester Street - Kidderminster,2023-04-14T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.97
776753,Worcester Street - Kidderminster,2023-04-14T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.82
776753,Worcester Street - Kidderminster,2023-04-14T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.59
776753,Worcester Street - Kidderminster,2023-04-14T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
776753,Worcester Street - Kidderminster,2023-04-14T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-04-14T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-14T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-14T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776753,Worcester Street - Kidderminster,2023-04-14T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
776753,Worcester Street - Kidderminster,2023-04-14T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-04-14T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.04
776753,Worcester Street - Kidderminster,2023-04-14T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.42
776753,Worcester Street - Kidderminster,2023-04-14T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.79
776753,Worcester Street - Kidderminster,2023-04-14T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.2
776753,Worcester Street - Kidderminster,2023-04-14T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-04-14T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-04-14T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-14T23:20:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-04-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
776753,Worcester Street - Kidderminster,2023-04-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
776753,Worcester Street - Kidderminster,2023-04-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
776753,Worcester Street - Kidderminster,2023-04-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
776753,Worcester Street - Kidderminster,2023-04-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
776753,Worcester Street - Kidderminster,2023-04-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
776753,Worcester Street - Kidderminster,2023-04-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-04-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
776753,Worcester Street - Kidderminster,2023-04-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.28
776753,Worcester Street - Kidderminster,2023-04-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,4.11
776753,Worcester Street - Kidderminster,2023-04-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,2.83
776753,Worcester Street - Kidderminster,2023-04-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,21.4
776753,Worcester Street - Kidderminster,2023-04-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
776753,Worcester Street - Kidderminster,2023-04-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
776753,Worcester Street - Kidderminster,2023-04-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
776753,Worcester Street - Kidderminster,2023-04-14T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
776753,Worcester Street - Kidderminster,2023-04-14T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-04-14T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
776753,Worcester Street - Kidderminster,2023-04-14T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.04
776753,Worcester Street - Kidderminster,2023-04-14T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.8
776753,Worcester Street - Kidderminster,2023-04-14T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.59
776753,Worcester Street - Kidderminster,2023-04-14T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
776753,Worcester Street - Kidderminster,2023-04-14T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
776753,Worcester Street - Kidderminster,2023-04-14T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-04-14T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-14T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
776753,Worcester Street - Kidderminster,2023-04-14T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
776753,Worcester Street - Kidderminster,2023-04-14T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-04-14T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.09
776753,Worcester Street - Kidderminster,2023-04-14T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.44
776753,Worcester Street - Kidderminster,2023-04-14T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.79
776753,Worcester Street - Kidderminster,2023-04-14T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.3
776753,Worcester Street - Kidderminster,2023-04-14T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-04-14T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
776753,Worcester Street - Kidderminster,2023-04-14T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-14T23:10:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776753,Worcester Street - Kidderminster,2023-04-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
776753,Worcester Street - Kidderminster,2023-04-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776753,Worcester Street - Kidderminster,2023-04-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
776753,Worcester Street - Kidderminster,2023-04-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776753,Worcester Street - Kidderminster,2023-04-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
776753,Worcester Street - Kidderminster,2023-04-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-04-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
776753,Worcester Street - Kidderminster,2023-04-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
776753,Worcester Street - Kidderminster,2023-04-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.99
776753,Worcester Street - Kidderminster,2023-04-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,4.31
776753,Worcester Street - Kidderminster,2023-04-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,2.88
776753,Worcester Street - Kidderminster,2023-04-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,23.4
776753,Worcester Street - Kidderminster,2023-04-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
776753,Worcester Street - Kidderminster,2023-04-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
776753,Worcester Street - Kidderminster,2023-04-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-04-14T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.38
776753,Worcester Street - Kidderminster,2023-04-14T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-04-14T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
776753,Worcester Street - Kidderminster,2023-04-14T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.07
776753,Worcester Street - Kidderminster,2023-04-14T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.8
776753,Worcester Street - Kidderminster,2023-04-14T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.58
776753,Worcester Street - Kidderminster,2023-04-14T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
776753,Worcester Street - Kidderminster,2023-04-14T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
776753,Worcester Street - Kidderminster,2023-04-14T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-04-14T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-14T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776753,Worcester Street - Kidderminster,2023-04-14T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
776753,Worcester Street - Kidderminster,2023-04-14T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-04-14T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.13
776753,Worcester Street - Kidderminster,2023-04-14T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.46
776753,Worcester Street - Kidderminster,2023-04-14T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.78
776753,Worcester Street - Kidderminster,2023-04-14T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.3
776753,Worcester Street - Kidderminster,2023-04-14T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
776753,Worcester Street - Kidderminster,2023-04-14T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-04-14T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-14T23:00:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-04-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
776753,Worcester Street - Kidderminster,2023-04-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776753,Worcester Street - Kidderminster,2023-04-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
776753,Worcester Street - Kidderminster,2023-04-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
776753,Worcester Street - Kidderminster,2023-04-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
776753,Worcester Street - Kidderminster,2023-04-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
776753,Worcester Street - Kidderminster,2023-04-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
776753,Worcester Street - Kidderminster,2023-04-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
776753,Worcester Street - Kidderminster,2023-04-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.77
776753,Worcester Street - Kidderminster,2023-04-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,4.6
776753,Worcester Street - Kidderminster,2023-04-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,2.87
776753,Worcester Street - Kidderminster,2023-04-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,23.2
776753,Worcester Street - Kidderminster,2023-04-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
776753,Worcester Street - Kidderminster,2023-04-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
776753,Worcester Street - Kidderminster,2023-04-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
776753,Worcester Street - Kidderminster,2023-04-14T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
776753,Worcester Street - Kidderminster,2023-04-14T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-14T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
776753,Worcester Street - Kidderminster,2023-04-14T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.89
776753,Worcester Street - Kidderminster,2023-04-14T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.8
776753,Worcester Street - Kidderminster,2023-04-14T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.59
776753,Worcester Street - Kidderminster,2023-04-14T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
776753,Worcester Street - Kidderminster,2023-04-14T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
776753,Worcester Street - Kidderminster,2023-04-14T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-04-14T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-14T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776753,Worcester Street - Kidderminster,2023-04-14T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
776753,Worcester Street - Kidderminster,2023-04-14T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-04-14T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.16
776753,Worcester Street - Kidderminster,2023-04-14T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.78
776753,Worcester Street - Kidderminster,2023-04-14T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.79
776753,Worcester Street - Kidderminster,2023-04-14T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.9
776753,Worcester Street - Kidderminster,2023-04-14T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
776753,Worcester Street - Kidderminster,2023-04-14T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
776753,Worcester Street - Kidderminster,2023-04-14T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-04-14T22:50:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-04-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
776753,Worcester Street - Kidderminster,2023-04-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776753,Worcester Street - Kidderminster,2023-04-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
776753,Worcester Street - Kidderminster,2023-04-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
776753,Worcester Street - Kidderminster,2023-04-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
776753,Worcester Street - Kidderminster,2023-04-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
776753,Worcester Street - Kidderminster,2023-04-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
776753,Worcester Street - Kidderminster,2023-04-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
776753,Worcester Street - Kidderminster,2023-04-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.38
