Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-04-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,4.86
776753,Worcester Street - Kidderminster,2023-04-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,2.83
776753,Worcester Street - Kidderminster,2023-04-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,20.2
776753,Worcester Street - Kidderminster,2023-04-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
776753,Worcester Street - Kidderminster,2023-04-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
776753,Worcester Street - Kidderminster,2023-04-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-04-14T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
776753,Worcester Street - Kidderminster,2023-04-14T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-14T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
776753,Worcester Street - Kidderminster,2023-04-14T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.81
776753,Worcester Street - Kidderminster,2023-04-14T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.8
776753,Worcester Street - Kidderminster,2023-04-14T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.59
776753,Worcester Street - Kidderminster,2023-04-14T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
776753,Worcester Street - Kidderminster,2023-04-14T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
776753,Worcester Street - Kidderminster,2023-04-14T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-04-14T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-14T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776753,Worcester Street - Kidderminster,2023-04-14T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
776753,Worcester Street - Kidderminster,2023-04-14T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-04-14T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.15
776753,Worcester Street - Kidderminster,2023-04-14T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.52
776753,Worcester Street - Kidderminster,2023-04-14T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.79
776753,Worcester Street - Kidderminster,2023-04-14T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.4
776753,Worcester Street - Kidderminster,2023-04-14T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
776753,Worcester Street - Kidderminster,2023-04-14T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
776753,Worcester Street - Kidderminster,2023-04-14T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-14T22:40:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-04-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
776753,Worcester Street - Kidderminster,2023-04-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776753,Worcester Street - Kidderminster,2023-04-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
776753,Worcester Street - Kidderminster,2023-04-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776753,Worcester Street - Kidderminster,2023-04-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
776753,Worcester Street - Kidderminster,2023-04-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
776753,Worcester Street - Kidderminster,2023-04-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
776753,Worcester Street - Kidderminster,2023-04-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
776753,Worcester Street - Kidderminster,2023-04-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.1
776753,Worcester Street - Kidderminster,2023-04-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,4.67
776753,Worcester Street - Kidderminster,2023-04-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,2.8
776753,Worcester Street - Kidderminster,2023-04-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,18.3
776753,Worcester Street - Kidderminster,2023-04-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
776753,Worcester Street - Kidderminster,2023-04-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
776753,Worcester Street - Kidderminster,2023-04-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
776753,Worcester Street - Kidderminster,2023-04-14T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
776753,Worcester Street - Kidderminster,2023-04-14T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-04-14T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
776753,Worcester Street - Kidderminster,2023-04-14T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.77
776753,Worcester Street - Kidderminster,2023-04-14T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.03
776753,Worcester Street - Kidderminster,2023-04-14T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.59
776753,Worcester Street - Kidderminster,2023-04-14T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
776753,Worcester Street - Kidderminster,2023-04-14T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
776753,Worcester Street - Kidderminster,2023-04-14T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.6
776753,Worcester Street - Kidderminster,2023-04-14T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-14T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
776753,Worcester Street - Kidderminster,2023-04-14T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
776753,Worcester Street - Kidderminster,2023-04-14T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
776753,Worcester Street - Kidderminster,2023-04-14T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.13
776753,Worcester Street - Kidderminster,2023-04-14T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.44
776753,Worcester Street - Kidderminster,2023-04-14T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.08
776753,Worcester Street - Kidderminster,2023-04-14T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.8
776753,Worcester Street - Kidderminster,2023-04-14T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
776753,Worcester Street - Kidderminster,2023-04-14T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-04-14T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
776753,Worcester Street - Kidderminster,2023-04-14T22:30:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776753,Worcester Street - Kidderminster,2023-04-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
776753,Worcester Street - Kidderminster,2023-04-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
776753,Worcester Street - Kidderminster,2023-04-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
776753,Worcester Street - Kidderminster,2023-04-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776753,Worcester Street - Kidderminster,2023-04-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
776753,Worcester Street - Kidderminster,2023-04-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
776753,Worcester Street - Kidderminster,2023-04-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
776753,Worcester Street - Kidderminster,2023-04-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
776753,Worcester Street - Kidderminster,2023-04-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.91
776753,Worcester Street - Kidderminster,2023-04-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,4.96
776753,Worcester Street - Kidderminster,2023-04-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,3.34
776753,Worcester Street - Kidderminster,2023-04-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,22.5
776753,Worcester Street - Kidderminster,2023-04-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
776753,Worcester Street - Kidderminster,2023-04-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
776753,Worcester Street - Kidderminster,2023-04-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
776753,Worcester Street - Kidderminster,2023-04-14T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
776753,Worcester Street - Kidderminster,2023-04-14T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-04-14T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
776753,Worcester Street - Kidderminster,2023-04-14T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.95
776753,Worcester Street - Kidderminster,2023-04-14T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.58
776753,Worcester Street - Kidderminster,2023-04-14T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.59
776753,Worcester Street - Kidderminster,2023-04-14T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
776753,Worcester Street - Kidderminster,2023-04-14T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
776753,Worcester Street - Kidderminster,2023-04-14T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.3
776753,Worcester Street - Kidderminster,2023-04-14T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-14T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
776753,Worcester Street - Kidderminster,2023-04-14T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
776753,Worcester Street - Kidderminster,2023-04-14T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
776753,Worcester Street - Kidderminster,2023-04-14T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.11
776753,Worcester Street - Kidderminster,2023-04-14T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.68
776753,Worcester Street - Kidderminster,2023-04-14T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.88
776753,Worcester Street - Kidderminster,2023-04-14T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.5
776753,Worcester Street - Kidderminster,2023-04-14T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
776753,Worcester Street - Kidderminster,2023-04-14T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
776753,Worcester Street - Kidderminster,2023-04-14T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-04-14T22:20:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776753,Worcester Street - Kidderminster,2023-04-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
776753,Worcester Street - Kidderminster,2023-04-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776753,Worcester Street - Kidderminster,2023-04-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
776753,Worcester Street - Kidderminster,2023-04-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776753,Worcester Street - Kidderminster,2023-04-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
776753,Worcester Street - Kidderminster,2023-04-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
776753,Worcester Street - Kidderminster,2023-04-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
776753,Worcester Street - Kidderminster,2023-04-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
776753,Worcester Street - Kidderminster,2023-04-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
776753,Worcester Street - Kidderminster,2023-04-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,6.8
776753,Worcester Street - Kidderminster,2023-04-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,3.77
776753,Worcester Street - Kidderminster,2023-04-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,22.7
776753,Worcester Street - Kidderminster,2023-04-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
776753,Worcester Street - Kidderminster,2023-04-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
776753,Worcester Street - Kidderminster,2023-04-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
776753,Worcester Street - Kidderminster,2023-04-14T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-04-14T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-04-14T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
776753,Worcester Street - Kidderminster,2023-04-14T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.95
776753,Worcester Street - Kidderminster,2023-04-14T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.81
776753,Worcester Street - Kidderminster,2023-04-14T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.59
776753,Worcester Street - Kidderminster,2023-04-14T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
776753,Worcester Street - Kidderminster,2023-04-14T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-04-14T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-04-14T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-14T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
776753,Worcester Street - Kidderminster,2023-04-14T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
776753,Worcester Street - Kidderminster,2023-04-14T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-04-14T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.1
776753,Worcester Street - Kidderminster,2023-04-14T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.45
776753,Worcester Street - Kidderminster,2023-04-14T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.8
776753,Worcester Street - Kidderminster,2023-04-14T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.3
776753,Worcester Street - Kidderminster,2023-04-14T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
776753,Worcester Street - Kidderminster,2023-04-14T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
776753,Worcester Street - Kidderminster,2023-04-14T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-14T22:10:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-04-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
776753,Worcester Street - Kidderminster,2023-04-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776753,Worcester Street - Kidderminster,2023-04-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
776753,Worcester Street - Kidderminster,2023-04-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776753,Worcester Street - Kidderminster,2023-04-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
776753,Worcester Street - Kidderminster,2023-04-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
776753,Worcester Street - Kidderminster,2023-04-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
776753,Worcester Street - Kidderminster,2023-04-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
776753,Worcester Street - Kidderminster,2023-04-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.04
776753,Worcester Street - Kidderminster,2023-04-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,4.67
776753,Worcester Street - Kidderminster,2023-04-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,2.84
776753,Worcester Street - Kidderminster,2023-04-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,18.1
776753,Worcester Street - Kidderminster,2023-04-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
776753,Worcester Street - Kidderminster,2023-04-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-04-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
776753,Worcester Street - Kidderminster,2023-04-14T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
776753,Worcester Street - Kidderminster,2023-04-14T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-04-14T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
776753,Worcester Street - Kidderminster,2023-04-14T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.96
776753,Worcester Street - Kidderminster,2023-04-14T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.79
776753,Worcester Street - Kidderminster,2023-04-14T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.6
776753,Worcester Street - Kidderminster,2023-04-14T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
776753,Worcester Street - Kidderminster,2023-04-14T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-04-14T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-04-14T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-14T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776753,Worcester Street - Kidderminster,2023-04-14T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
776753,Worcester Street - Kidderminster,2023-04-14T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
776753,Worcester Street - Kidderminster,2023-04-14T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.05
776753,Worcester Street - Kidderminster,2023-04-14T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.47
776753,Worcester Street - Kidderminster,2023-04-14T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.84
776753,Worcester Street - Kidderminster,2023-04-14T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-04-14T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
776753,Worcester Street - Kidderminster,2023-04-14T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
776753,Worcester Street - Kidderminster,2023-04-14T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776753,Worcester Street - Kidderminster,2023-04-14T22:00:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-04-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
776753,Worcester Street - Kidderminster,2023-04-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776753,Worcester Street - Kidderminster,2023-04-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
776753,Worcester Street - Kidderminster,2023-04-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776753,Worcester Street - Kidderminster,2023-04-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
776753,Worcester Street - Kidderminster,2023-04-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
776753,Worcester Street - Kidderminster,2023-04-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
776753,Worcester Street - Kidderminster,2023-04-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
776753,Worcester Street - Kidderminster,2023-04-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.75
776753,Worcester Street - Kidderminster,2023-04-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,5.15
776753,Worcester Street - Kidderminster,2023-04-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,3.02
776753,Worcester Street - Kidderminster,2023-04-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,25.8
776753,Worcester Street - Kidderminster,2023-04-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
776753,Worcester Street - Kidderminster,2023-04-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
776753,Worcester Street - Kidderminster,2023-04-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
776753,Worcester Street - Kidderminster,2023-04-14T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
776753,Worcester Street - Kidderminster,2023-04-14T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-04-14T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
776753,Worcester Street - Kidderminster,2023-04-14T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.82
776753,Worcester Street - Kidderminster,2023-04-14T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.81
776753,Worcester Street - Kidderminster,2023-04-14T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.59
776753,Worcester Street - Kidderminster,2023-04-14T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
776753,Worcester Street - Kidderminster,2023-04-14T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
776753,Worcester Street - Kidderminster,2023-04-14T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-04-14T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-14T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776753,Worcester Street - Kidderminster,2023-04-14T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
776753,Worcester Street - Kidderminster,2023-04-14T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
776753,Worcester Street - Kidderminster,2023-04-14T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.33
776753,Worcester Street - Kidderminster,2023-04-14T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.48
776753,Worcester Street - Kidderminster,2023-04-14T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.79
776753,Worcester Street - Kidderminster,2023-04-14T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
776753,Worcester Street - Kidderminster,2023-04-14T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
776753,Worcester Street - Kidderminster,2023-04-14T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-04-14T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-14T21:50:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776753,Worcester Street - Kidderminster,2023-04-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
776753,Worcester Street - Kidderminster,2023-04-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
776753,Worcester Street - Kidderminster,2023-04-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
776753,Worcester Street - Kidderminster,2023-04-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776753,Worcester Street - Kidderminster,2023-04-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
776753,Worcester Street - Kidderminster,2023-04-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
776753,Worcester Street - Kidderminster,2023-04-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
776753,Worcester Street - Kidderminster,2023-04-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
776753,Worcester Street - Kidderminster,2023-04-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.74
776753,Worcester Street - Kidderminster,2023-04-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,5.47
776753,Worcester Street - Kidderminster,2023-04-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,2.95
776753,Worcester Street - Kidderminster,2023-04-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,23.0
776753,Worcester Street - Kidderminster,2023-04-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
776753,Worcester Street - Kidderminster,2023-04-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
776753,Worcester Street - Kidderminster,2023-04-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-04-14T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
776753,Worcester Street - Kidderminster,2023-04-14T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-04-14T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
776753,Worcester Street - Kidderminster,2023-04-14T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.79
776753,Worcester Street - Kidderminster,2023-04-14T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.81
776753,Worcester Street - Kidderminster,2023-04-14T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.6
776753,Worcester Street - Kidderminster,2023-04-14T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
776753,Worcester Street - Kidderminster,2023-04-14T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
776753,Worcester Street - Kidderminster,2023-04-14T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-04-14T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-14T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
776753,Worcester Street - Kidderminster,2023-04-14T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
776753,Worcester Street - Kidderminster,2023-04-14T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
776753,Worcester Street - Kidderminster,2023-04-14T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.06
776753,Worcester Street - Kidderminster,2023-04-14T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.85
776753,Worcester Street - Kidderminster,2023-04-14T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
776753,Worcester Street - Kidderminster,2023-04-14T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.1
776753,Worcester Street - Kidderminster,2023-04-14T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
776753,Worcester Street - Kidderminster,2023-04-14T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
776753,Worcester Street - Kidderminster,2023-04-14T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776753,Worcester Street - Kidderminster,2023-04-14T21:40:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776753,Worcester Street - Kidderminster,2023-04-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
776753,Worcester Street - Kidderminster,2023-04-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776753,Worcester Street - Kidderminster,2023-04-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
776753,Worcester Street - Kidderminster,2023-04-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776753,Worcester Street - Kidderminster,2023-04-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
776753,Worcester Street - Kidderminster,2023-04-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-04-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
776753,Worcester Street - Kidderminster,2023-04-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
776753,Worcester Street - Kidderminster,2023-04-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,8.22
776753,Worcester Street - Kidderminster,2023-04-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,5.83
776753,Worcester Street - Kidderminster,2023-04-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,3.62
776753,Worcester Street - Kidderminster,2023-04-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,18.1
776753,Worcester Street - Kidderminster,2023-04-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
776753,Worcester Street - Kidderminster,2023-04-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
776753,Worcester Street - Kidderminster,2023-04-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
776753,Worcester Street - Kidderminster,2023-04-14T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
776753,Worcester Street - Kidderminster,2023-04-14T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-04-14T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
776753,Worcester Street - Kidderminster,2023-04-14T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.79
776753,Worcester Street - Kidderminster,2023-04-14T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.81
776753,Worcester Street - Kidderminster,2023-04-14T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.59
776753,Worcester Street - Kidderminster,2023-04-14T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
776753,Worcester Street - Kidderminster,2023-04-14T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
776753,Worcester Street - Kidderminster,2023-04-14T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-04-14T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-14T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776753,Worcester Street - Kidderminster,2023-04-14T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
776753,Worcester Street - Kidderminster,2023-04-14T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-04-14T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.03
776753,Worcester Street - Kidderminster,2023-04-14T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.47
776753,Worcester Street - Kidderminster,2023-04-14T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.78
776753,Worcester Street - Kidderminster,2023-04-14T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.3
776753,Worcester Street - Kidderminster,2023-04-14T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-04-14T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-04-14T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-14T21:30:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776753,Worcester Street - Kidderminster,2023-04-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
776753,Worcester Street - Kidderminster,2023-04-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776753,Worcester Street - Kidderminster,2023-04-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
776753,Worcester Street - Kidderminster,2023-04-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776753,Worcester Street - Kidderminster,2023-04-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
776753,Worcester Street - Kidderminster,2023-04-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
776753,Worcester Street - Kidderminster,2023-04-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
776753,Worcester Street - Kidderminster,2023-04-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
776753,Worcester Street - Kidderminster,2023-04-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,7.69
776753,Worcester Street - Kidderminster,2023-04-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,5.44
776753,Worcester Street - Kidderminster,2023-04-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,3.31
776753,Worcester Street - Kidderminster,2023-04-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-04-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
776753,Worcester Street - Kidderminster,2023-04-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
776753,Worcester Street - Kidderminster,2023-04-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
776753,Worcester Street - Kidderminster,2023-04-14T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-04-14T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-14T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
776753,Worcester Street - Kidderminster,2023-04-14T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.89
776753,Worcester Street - Kidderminster,2023-04-14T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.8
776753,Worcester Street - Kidderminster,2023-04-14T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.58
776753,Worcester Street - Kidderminster,2023-04-14T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
776753,Worcester Street - Kidderminster,2023-04-14T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
776753,Worcester Street - Kidderminster,2023-04-14T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-04-14T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-14T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776753,Worcester Street - Kidderminster,2023-04-14T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
776753,Worcester Street - Kidderminster,2023-04-14T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-04-14T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.03
776753,Worcester Street - Kidderminster,2023-04-14T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.49
776753,Worcester Street - Kidderminster,2023-04-14T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.78
776753,Worcester Street - Kidderminster,2023-04-14T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.3
776753,Worcester Street - Kidderminster,2023-04-14T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
776753,Worcester Street - Kidderminster,2023-04-14T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
776753,Worcester Street - Kidderminster,2023-04-14T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-14T21:20:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776753,Worcester Street - Kidderminster,2023-04-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
776753,Worcester Street - Kidderminster,2023-04-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776753,Worcester Street - Kidderminster,2023-04-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
776753,Worcester Street - Kidderminster,2023-04-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776753,Worcester Street - Kidderminster,2023-04-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
776753,Worcester Street - Kidderminster,2023-04-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
776753,Worcester Street - Kidderminster,2023-04-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
776753,Worcester Street - Kidderminster,2023-04-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
776753,Worcester Street - Kidderminster,2023-04-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
776753,Worcester Street - Kidderminster,2023-04-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,5.98
776753,Worcester Street - Kidderminster,2023-04-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,2.96
776753,Worcester Street - Kidderminster,2023-04-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,25.3
776753,Worcester Street - Kidderminster,2023-04-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
776753,Worcester Street - Kidderminster,2023-04-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
776753,Worcester Street - Kidderminster,2023-04-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
776753,Worcester Street - Kidderminster,2023-04-14T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
776753,Worcester Street - Kidderminster,2023-04-14T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-14T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
776753,Worcester Street - Kidderminster,2023-04-14T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.94
776753,Worcester Street - Kidderminster,2023-04-14T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.8
776753,Worcester Street - Kidderminster,2023-04-14T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.58
776753,Worcester Street - Kidderminster,2023-04-14T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
776753,Worcester Street - Kidderminster,2023-04-14T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-04-14T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-04-14T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-14T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776753,Worcester Street - Kidderminster,2023-04-14T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
776753,Worcester Street - Kidderminster,2023-04-14T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
776753,Worcester Street - Kidderminster,2023-04-14T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.03
776753,Worcester Street - Kidderminster,2023-04-14T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.5
776753,Worcester Street - Kidderminster,2023-04-14T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.78
776753,Worcester Street - Kidderminster,2023-04-14T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.4
776753,Worcester Street - Kidderminster,2023-04-14T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
776753,Worcester Street - Kidderminster,2023-04-14T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
776753,Worcester Street - Kidderminster,2023-04-14T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-14T21:10:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-04-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-04-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
776753,Worcester Street - Kidderminster,2023-04-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776753,Worcester Street - Kidderminster,2023-04-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
776753,Worcester Street - Kidderminster,2023-04-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776753,Worcester Street - Kidderminster,2023-04-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
776753,Worcester Street - Kidderminster,2023-04-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
776753,Worcester Street - Kidderminster,2023-04-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
776753,Worcester Street - Kidderminster,2023-04-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
776753,Worcester Street - Kidderminster,2023-04-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,8.38
776753,Worcester Street - Kidderminster,2023-04-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,5.49
776753,Worcester Street - Kidderminster,2023-04-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,3.06
776753,Worcester Street - Kidderminster,2023-04-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,21.4
776753,Worcester Street - Kidderminster,2023-04-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
776753,Worcester Street - Kidderminster,2023-04-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
776753,Worcester Street - Kidderminster,2023-04-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
776753,Worcester Street - Kidderminster,2023-04-14T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
776753,Worcester Street - Kidderminster,2023-04-14T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-14T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
776753,Worcester Street - Kidderminster,2023-04-14T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.96
776753,Worcester Street - Kidderminster,2023-04-14T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.8
776753,Worcester Street - Kidderminster,2023-04-14T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.58
776753,Worcester Street - Kidderminster,2023-04-14T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
776753,Worcester Street - Kidderminster,2023-04-14T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
776753,Worcester Street - Kidderminster,2023-04-14T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-04-14T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-14T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
776753,Worcester Street - Kidderminster,2023-04-14T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
776753,Worcester Street - Kidderminster,2023-04-14T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
776753,Worcester Street - Kidderminster,2023-04-14T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.28
776753,Worcester Street - Kidderminster,2023-04-14T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.45
776753,Worcester Street - Kidderminster,2023-04-14T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.79
776753,Worcester Street - Kidderminster,2023-04-14T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
776753,Worcester Street - Kidderminster,2023-04-14T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
776753,Worcester Street - Kidderminster,2023-04-14T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-04-14T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-14T21:00:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-04-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-04-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
776753,Worcester Street - Kidderminster,2023-04-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776753,Worcester Street - Kidderminster,2023-04-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
776753,Worcester Street - Kidderminster,2023-04-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776753,Worcester Street - Kidderminster,2023-04-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
776753,Worcester Street - Kidderminster,2023-04-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
776753,Worcester Street - Kidderminster,2023-04-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
776753,Worcester Street - Kidderminster,2023-04-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
776753,Worcester Street - Kidderminster,2023-04-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,8.56
776753,Worcester Street - Kidderminster,2023-04-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,5.38
776753,Worcester Street - Kidderminster,2023-04-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,3.27
776753,Worcester Street - Kidderminster,2023-04-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,21.8
776753,Worcester Street - Kidderminster,2023-04-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
776753,Worcester Street - Kidderminster,2023-04-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
776753,Worcester Street - Kidderminster,2023-04-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
776753,Worcester Street - Kidderminster,2023-04-14T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
776753,Worcester Street - Kidderminster,2023-04-14T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-14T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
776753,Worcester Street - Kidderminster,2023-04-14T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.77
776753,Worcester Street - Kidderminster,2023-04-14T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.8
776753,Worcester Street - Kidderminster,2023-04-14T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.58
776753,Worcester Street - Kidderminster,2023-04-14T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
776753,Worcester Street - Kidderminster,2023-04-14T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
776753,Worcester Street - Kidderminster,2023-04-14T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-04-14T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-14T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
776753,Worcester Street - Kidderminster,2023-04-14T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
776753,Worcester Street - Kidderminster,2023-04-14T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-04-14T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.03
776753,Worcester Street - Kidderminster,2023-04-14T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.42
776753,Worcester Street - Kidderminster,2023-04-14T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.78
776753,Worcester Street - Kidderminster,2023-04-14T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.3
776753,Worcester Street - Kidderminster,2023-04-14T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
776753,Worcester Street - Kidderminster,2023-04-14T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
776753,Worcester Street - Kidderminster,2023-04-14T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-14T20:50:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-04-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776753,Worcester Street - Kidderminster,2023-04-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
776753,Worcester Street - Kidderminster,2023-04-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776753,Worcester Street - Kidderminster,2023-04-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
776753,Worcester Street - Kidderminster,2023-04-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776753,Worcester Street - Kidderminster,2023-04-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
776753,Worcester Street - Kidderminster,2023-04-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
776753,Worcester Street - Kidderminster,2023-04-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
776753,Worcester Street - Kidderminster,2023-04-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
776753,Worcester Street - Kidderminster,2023-04-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,8.88
776753,Worcester Street - Kidderminster,2023-04-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,5.36
776753,Worcester Street - Kidderminster,2023-04-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,3.39
776753,Worcester Street - Kidderminster,2023-04-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,22.5
776753,Worcester Street - Kidderminster,2023-04-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
776753,Worcester Street - Kidderminster,2023-04-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
776753,Worcester Street - Kidderminster,2023-04-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
776753,Worcester Street - Kidderminster,2023-04-14T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
776753,Worcester Street - Kidderminster,2023-04-14T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-14T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
776753,Worcester Street - Kidderminster,2023-04-14T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.77
776753,Worcester Street - Kidderminster,2023-04-14T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.8
