Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-04-14T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.59
776753,Worcester Street - Kidderminster,2023-04-14T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
776753,Worcester Street - Kidderminster,2023-04-14T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
776753,Worcester Street - Kidderminster,2023-04-14T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-04-14T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-14T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776753,Worcester Street - Kidderminster,2023-04-14T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
776753,Worcester Street - Kidderminster,2023-04-14T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
776753,Worcester Street - Kidderminster,2023-04-14T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.13
776753,Worcester Street - Kidderminster,2023-04-14T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.49
776753,Worcester Street - Kidderminster,2023-04-14T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.89
776753,Worcester Street - Kidderminster,2023-04-14T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.1
776753,Worcester Street - Kidderminster,2023-04-14T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
776753,Worcester Street - Kidderminster,2023-04-14T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
776753,Worcester Street - Kidderminster,2023-04-14T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
776753,Worcester Street - Kidderminster,2023-04-14T20:40:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-04-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-04-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
776753,Worcester Street - Kidderminster,2023-04-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776753,Worcester Street - Kidderminster,2023-04-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
776753,Worcester Street - Kidderminster,2023-04-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776753,Worcester Street - Kidderminster,2023-04-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
776753,Worcester Street - Kidderminster,2023-04-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
776753,Worcester Street - Kidderminster,2023-04-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
776753,Worcester Street - Kidderminster,2023-04-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
776753,Worcester Street - Kidderminster,2023-04-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,8.69
776753,Worcester Street - Kidderminster,2023-04-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,5.35
776753,Worcester Street - Kidderminster,2023-04-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,3.91
776753,Worcester Street - Kidderminster,2023-04-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,20.8
776753,Worcester Street - Kidderminster,2023-04-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
776753,Worcester Street - Kidderminster,2023-04-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
776753,Worcester Street - Kidderminster,2023-04-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
776753,Worcester Street - Kidderminster,2023-04-14T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
776753,Worcester Street - Kidderminster,2023-04-14T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-14T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
776753,Worcester Street - Kidderminster,2023-04-14T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.79
776753,Worcester Street - Kidderminster,2023-04-14T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.8
776753,Worcester Street - Kidderminster,2023-04-14T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.61
776753,Worcester Street - Kidderminster,2023-04-14T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
776753,Worcester Street - Kidderminster,2023-04-14T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
776753,Worcester Street - Kidderminster,2023-04-14T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-04-14T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
776753,Worcester Street - Kidderminster,2023-04-14T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
776753,Worcester Street - Kidderminster,2023-04-14T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
776753,Worcester Street - Kidderminster,2023-04-14T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
776753,Worcester Street - Kidderminster,2023-04-14T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.39
776753,Worcester Street - Kidderminster,2023-04-14T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.58
776753,Worcester Street - Kidderminster,2023-04-14T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.18
776753,Worcester Street - Kidderminster,2023-04-14T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
776753,Worcester Street - Kidderminster,2023-04-14T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
776753,Worcester Street - Kidderminster,2023-04-14T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
776753,Worcester Street - Kidderminster,2023-04-14T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
776753,Worcester Street - Kidderminster,2023-04-14T20:30:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-04-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-04-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
776753,Worcester Street - Kidderminster,2023-04-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776753,Worcester Street - Kidderminster,2023-04-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
776753,Worcester Street - Kidderminster,2023-04-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776753,Worcester Street - Kidderminster,2023-04-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
776753,Worcester Street - Kidderminster,2023-04-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-04-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
776753,Worcester Street - Kidderminster,2023-04-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
776753,Worcester Street - Kidderminster,2023-04-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,10.82
776753,Worcester Street - Kidderminster,2023-04-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,5.65
776753,Worcester Street - Kidderminster,2023-04-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,5.31
776753,Worcester Street - Kidderminster,2023-04-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,26.8
776753,Worcester Street - Kidderminster,2023-04-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
776753,Worcester Street - Kidderminster,2023-04-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
776753,Worcester Street - Kidderminster,2023-04-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
776753,Worcester Street - Kidderminster,2023-04-14T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-04-14T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-04-14T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
776753,Worcester Street - Kidderminster,2023-04-14T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.91
776753,Worcester Street - Kidderminster,2023-04-14T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.81
776753,Worcester Street - Kidderminster,2023-04-14T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.59
776753,Worcester Street - Kidderminster,2023-04-14T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
776753,Worcester Street - Kidderminster,2023-04-14T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
776753,Worcester Street - Kidderminster,2023-04-14T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-04-14T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-14T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
776753,Worcester Street - Kidderminster,2023-04-14T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
776753,Worcester Street - Kidderminster,2023-04-14T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-04-14T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.79
776753,Worcester Street - Kidderminster,2023-04-14T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.65
776753,Worcester Street - Kidderminster,2023-04-14T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.84
776753,Worcester Street - Kidderminster,2023-04-14T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
776753,Worcester Street - Kidderminster,2023-04-14T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
776753,Worcester Street - Kidderminster,2023-04-14T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
776753,Worcester Street - Kidderminster,2023-04-14T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776753,Worcester Street - Kidderminster,2023-04-14T20:20:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-04-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-04-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
776753,Worcester Street - Kidderminster,2023-04-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776753,Worcester Street - Kidderminster,2023-04-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
776753,Worcester Street - Kidderminster,2023-04-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776753,Worcester Street - Kidderminster,2023-04-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
776753,Worcester Street - Kidderminster,2023-04-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
776753,Worcester Street - Kidderminster,2023-04-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
776753,Worcester Street - Kidderminster,2023-04-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.47
776753,Worcester Street - Kidderminster,2023-04-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,5.52
776753,Worcester Street - Kidderminster,2023-04-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,3.4
776753,Worcester Street - Kidderminster,2023-04-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
776753,Worcester Street - Kidderminster,2023-04-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
776753,Worcester Street - Kidderminster,2023-04-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
776753,Worcester Street - Kidderminster,2023-04-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
776753,Worcester Street - Kidderminster,2023-04-14T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
776753,Worcester Street - Kidderminster,2023-04-14T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-04-14T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
776753,Worcester Street - Kidderminster,2023-04-14T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
776753,Worcester Street - Kidderminster,2023-04-14T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.82
776753,Worcester Street - Kidderminster,2023-04-14T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.6
776753,Worcester Street - Kidderminster,2023-04-14T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
776753,Worcester Street - Kidderminster,2023-04-14T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
776753,Worcester Street - Kidderminster,2023-04-14T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-14T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-14T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
776753,Worcester Street - Kidderminster,2023-04-14T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
776753,Worcester Street - Kidderminster,2023-04-14T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-04-14T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.8
776753,Worcester Street - Kidderminster,2023-04-14T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.66
776753,Worcester Street - Kidderminster,2023-04-14T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.86
776753,Worcester Street - Kidderminster,2023-04-14T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
776753,Worcester Street - Kidderminster,2023-04-14T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
776753,Worcester Street - Kidderminster,2023-04-14T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
776753,Worcester Street - Kidderminster,2023-04-14T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776753,Worcester Street - Kidderminster,2023-04-14T20:10:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-04-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-04-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
776753,Worcester Street - Kidderminster,2023-04-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776753,Worcester Street - Kidderminster,2023-04-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
776753,Worcester Street - Kidderminster,2023-04-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776753,Worcester Street - Kidderminster,2023-04-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
776753,Worcester Street - Kidderminster,2023-04-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
776753,Worcester Street - Kidderminster,2023-04-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
776753,Worcester Street - Kidderminster,2023-04-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
776753,Worcester Street - Kidderminster,2023-04-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,9.12
776753,Worcester Street - Kidderminster,2023-04-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,5.61
776753,Worcester Street - Kidderminster,2023-04-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,3.52
776753,Worcester Street - Kidderminster,2023-04-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,22.3
776753,Worcester Street - Kidderminster,2023-04-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
776753,Worcester Street - Kidderminster,2023-04-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
776753,Worcester Street - Kidderminster,2023-04-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
776753,Worcester Street - Kidderminster,2023-04-14T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.3
776753,Worcester Street - Kidderminster,2023-04-14T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-04-14T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
776753,Worcester Street - Kidderminster,2023-04-14T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.01
776753,Worcester Street - Kidderminster,2023-04-14T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.82
776753,Worcester Street - Kidderminster,2023-04-14T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.6
776753,Worcester Street - Kidderminster,2023-04-14T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
776753,Worcester Street - Kidderminster,2023-04-14T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
776753,Worcester Street - Kidderminster,2023-04-14T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-14T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-14T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
776753,Worcester Street - Kidderminster,2023-04-14T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
776753,Worcester Street - Kidderminster,2023-04-14T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
776753,Worcester Street - Kidderminster,2023-04-14T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.82
776753,Worcester Street - Kidderminster,2023-04-14T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.94
776753,Worcester Street - Kidderminster,2023-04-14T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.87
776753,Worcester Street - Kidderminster,2023-04-14T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
776753,Worcester Street - Kidderminster,2023-04-14T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
776753,Worcester Street - Kidderminster,2023-04-14T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
776753,Worcester Street - Kidderminster,2023-04-14T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
776753,Worcester Street - Kidderminster,2023-04-14T20:00:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-04-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-04-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
776753,Worcester Street - Kidderminster,2023-04-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776753,Worcester Street - Kidderminster,2023-04-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
776753,Worcester Street - Kidderminster,2023-04-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776753,Worcester Street - Kidderminster,2023-04-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
776753,Worcester Street - Kidderminster,2023-04-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
776753,Worcester Street - Kidderminster,2023-04-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
776753,Worcester Street - Kidderminster,2023-04-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
776753,Worcester Street - Kidderminster,2023-04-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,9.41
776753,Worcester Street - Kidderminster,2023-04-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,5.84
776753,Worcester Street - Kidderminster,2023-04-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,3.75
776753,Worcester Street - Kidderminster,2023-04-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,23.5
776753,Worcester Street - Kidderminster,2023-04-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
776753,Worcester Street - Kidderminster,2023-04-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
776753,Worcester Street - Kidderminster,2023-04-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
776753,Worcester Street - Kidderminster,2023-04-14T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-14T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-04-14T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
776753,Worcester Street - Kidderminster,2023-04-14T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.94
776753,Worcester Street - Kidderminster,2023-04-14T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.81
776753,Worcester Street - Kidderminster,2023-04-14T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.02
776753,Worcester Street - Kidderminster,2023-04-14T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
776753,Worcester Street - Kidderminster,2023-04-14T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
776753,Worcester Street - Kidderminster,2023-04-14T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-04-14T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
776753,Worcester Street - Kidderminster,2023-04-14T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
776753,Worcester Street - Kidderminster,2023-04-14T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
776753,Worcester Street - Kidderminster,2023-04-14T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
776753,Worcester Street - Kidderminster,2023-04-14T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.81
776753,Worcester Street - Kidderminster,2023-04-14T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.69
776753,Worcester Street - Kidderminster,2023-04-14T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.85
776753,Worcester Street - Kidderminster,2023-04-14T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
776753,Worcester Street - Kidderminster,2023-04-14T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
776753,Worcester Street - Kidderminster,2023-04-14T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
776753,Worcester Street - Kidderminster,2023-04-14T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
776753,Worcester Street - Kidderminster,2023-04-14T19:50:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-04-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-04-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
776753,Worcester Street - Kidderminster,2023-04-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776753,Worcester Street - Kidderminster,2023-04-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
776753,Worcester Street - Kidderminster,2023-04-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776753,Worcester Street - Kidderminster,2023-04-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
776753,Worcester Street - Kidderminster,2023-04-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
776753,Worcester Street - Kidderminster,2023-04-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
776753,Worcester Street - Kidderminster,2023-04-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
776753,Worcester Street - Kidderminster,2023-04-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.82
776753,Worcester Street - Kidderminster,2023-04-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,5.2
776753,Worcester Street - Kidderminster,2023-04-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,4.03
776753,Worcester Street - Kidderminster,2023-04-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
776753,Worcester Street - Kidderminster,2023-04-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
776753,Worcester Street - Kidderminster,2023-04-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
776753,Worcester Street - Kidderminster,2023-04-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
776753,Worcester Street - Kidderminster,2023-04-14T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
776753,Worcester Street - Kidderminster,2023-04-14T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-04-14T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
776753,Worcester Street - Kidderminster,2023-04-14T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.68
776753,Worcester Street - Kidderminster,2023-04-14T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.81
776753,Worcester Street - Kidderminster,2023-04-14T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.61
776753,Worcester Street - Kidderminster,2023-04-14T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
776753,Worcester Street - Kidderminster,2023-04-14T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
776753,Worcester Street - Kidderminster,2023-04-14T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-04-14T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
776753,Worcester Street - Kidderminster,2023-04-14T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
776753,Worcester Street - Kidderminster,2023-04-14T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
776753,Worcester Street - Kidderminster,2023-04-14T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
776753,Worcester Street - Kidderminster,2023-04-14T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.81
776753,Worcester Street - Kidderminster,2023-04-14T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
776753,Worcester Street - Kidderminster,2023-04-14T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.89
776753,Worcester Street - Kidderminster,2023-04-14T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
776753,Worcester Street - Kidderminster,2023-04-14T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
776753,Worcester Street - Kidderminster,2023-04-14T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
776753,Worcester Street - Kidderminster,2023-04-14T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
776753,Worcester Street - Kidderminster,2023-04-14T19:40:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-04-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-04-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
776753,Worcester Street - Kidderminster,2023-04-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776753,Worcester Street - Kidderminster,2023-04-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
776753,Worcester Street - Kidderminster,2023-04-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776753,Worcester Street - Kidderminster,2023-04-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
776753,Worcester Street - Kidderminster,2023-04-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
776753,Worcester Street - Kidderminster,2023-04-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
776753,Worcester Street - Kidderminster,2023-04-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
776753,Worcester Street - Kidderminster,2023-04-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,9.66
776753,Worcester Street - Kidderminster,2023-04-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,5.8
776753,Worcester Street - Kidderminster,2023-04-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,3.62
776753,Worcester Street - Kidderminster,2023-04-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,24.3
776753,Worcester Street - Kidderminster,2023-04-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
776753,Worcester Street - Kidderminster,2023-04-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
776753,Worcester Street - Kidderminster,2023-04-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
776753,Worcester Street - Kidderminster,2023-04-14T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
776753,Worcester Street - Kidderminster,2023-04-14T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-04-14T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
776753,Worcester Street - Kidderminster,2023-04-14T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.67
776753,Worcester Street - Kidderminster,2023-04-14T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.81
776753,Worcester Street - Kidderminster,2023-04-14T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.6
776753,Worcester Street - Kidderminster,2023-04-14T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
776753,Worcester Street - Kidderminster,2023-04-14T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
776753,Worcester Street - Kidderminster,2023-04-14T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-04-14T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-14T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
776753,Worcester Street - Kidderminster,2023-04-14T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
776753,Worcester Street - Kidderminster,2023-04-14T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-04-14T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.83
776753,Worcester Street - Kidderminster,2023-04-14T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.73
776753,Worcester Street - Kidderminster,2023-04-14T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.87
776753,Worcester Street - Kidderminster,2023-04-14T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.6
776753,Worcester Street - Kidderminster,2023-04-14T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
776753,Worcester Street - Kidderminster,2023-04-14T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
776753,Worcester Street - Kidderminster,2023-04-14T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
776753,Worcester Street - Kidderminster,2023-04-14T19:30:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-04-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-04-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
776753,Worcester Street - Kidderminster,2023-04-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776753,Worcester Street - Kidderminster,2023-04-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
776753,Worcester Street - Kidderminster,2023-04-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
776753,Worcester Street - Kidderminster,2023-04-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
776753,Worcester Street - Kidderminster,2023-04-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
776753,Worcester Street - Kidderminster,2023-04-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
776753,Worcester Street - Kidderminster,2023-04-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
776753,Worcester Street - Kidderminster,2023-04-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
776753,Worcester Street - Kidderminster,2023-04-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,6.18
776753,Worcester Street - Kidderminster,2023-04-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,3.5
776753,Worcester Street - Kidderminster,2023-04-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
776753,Worcester Street - Kidderminster,2023-04-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
776753,Worcester Street - Kidderminster,2023-04-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
776753,Worcester Street - Kidderminster,2023-04-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
776753,Worcester Street - Kidderminster,2023-04-14T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-04-14T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-04-14T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
776753,Worcester Street - Kidderminster,2023-04-14T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.81
776753,Worcester Street - Kidderminster,2023-04-14T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.8
776753,Worcester Street - Kidderminster,2023-04-14T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.59
776753,Worcester Street - Kidderminster,2023-04-14T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
776753,Worcester Street - Kidderminster,2023-04-14T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
776753,Worcester Street - Kidderminster,2023-04-14T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-04-14T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-14T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
776753,Worcester Street - Kidderminster,2023-04-14T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
776753,Worcester Street - Kidderminster,2023-04-14T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-04-14T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.84
776753,Worcester Street - Kidderminster,2023-04-14T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.65
776753,Worcester Street - Kidderminster,2023-04-14T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.86
776753,Worcester Street - Kidderminster,2023-04-14T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.5
776753,Worcester Street - Kidderminster,2023-04-14T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
776753,Worcester Street - Kidderminster,2023-04-14T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
776753,Worcester Street - Kidderminster,2023-04-14T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
776753,Worcester Street - Kidderminster,2023-04-14T19:20:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-04-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-04-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
776753,Worcester Street - Kidderminster,2023-04-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776753,Worcester Street - Kidderminster,2023-04-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
776753,Worcester Street - Kidderminster,2023-04-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776753,Worcester Street - Kidderminster,2023-04-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
776753,Worcester Street - Kidderminster,2023-04-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
776753,Worcester Street - Kidderminster,2023-04-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
776753,Worcester Street - Kidderminster,2023-04-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
776753,Worcester Street - Kidderminster,2023-04-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,11.71
776753,Worcester Street - Kidderminster,2023-04-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,5.4
776753,Worcester Street - Kidderminster,2023-04-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,3.54
776753,Worcester Street - Kidderminster,2023-04-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,30.3
776753,Worcester Street - Kidderminster,2023-04-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
776753,Worcester Street - Kidderminster,2023-04-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
776753,Worcester Street - Kidderminster,2023-04-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
776753,Worcester Street - Kidderminster,2023-04-14T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.31
776753,Worcester Street - Kidderminster,2023-04-14T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-04-14T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
776753,Worcester Street - Kidderminster,2023-04-14T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.93
776753,Worcester Street - Kidderminster,2023-04-14T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.81
776753,Worcester Street - Kidderminster,2023-04-14T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.47
776753,Worcester Street - Kidderminster,2023-04-14T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
776753,Worcester Street - Kidderminster,2023-04-14T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
776753,Worcester Street - Kidderminster,2023-04-14T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-04-14T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
776753,Worcester Street - Kidderminster,2023-04-14T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
776753,Worcester Street - Kidderminster,2023-04-14T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
776753,Worcester Street - Kidderminster,2023-04-14T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-04-14T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.84
776753,Worcester Street - Kidderminster,2023-04-14T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.59
776753,Worcester Street - Kidderminster,2023-04-14T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.84
776753,Worcester Street - Kidderminster,2023-04-14T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.6
776753,Worcester Street - Kidderminster,2023-04-14T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
776753,Worcester Street - Kidderminster,2023-04-14T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
776753,Worcester Street - Kidderminster,2023-04-14T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776753,Worcester Street - Kidderminster,2023-04-14T19:10:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-04-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-04-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
776753,Worcester Street - Kidderminster,2023-04-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776753,Worcester Street - Kidderminster,2023-04-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
776753,Worcester Street - Kidderminster,2023-04-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776753,Worcester Street - Kidderminster,2023-04-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
776753,Worcester Street - Kidderminster,2023-04-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
776753,Worcester Street - Kidderminster,2023-04-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
776753,Worcester Street - Kidderminster,2023-04-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
776753,Worcester Street - Kidderminster,2023-04-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,10.16
776753,Worcester Street - Kidderminster,2023-04-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,4.98
776753,Worcester Street - Kidderminster,2023-04-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,3.37
776753,Worcester Street - Kidderminster,2023-04-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
776753,Worcester Street - Kidderminster,2023-04-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
776753,Worcester Street - Kidderminster,2023-04-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
776753,Worcester Street - Kidderminster,2023-04-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
776753,Worcester Street - Kidderminster,2023-04-14T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.31
776753,Worcester Street - Kidderminster,2023-04-14T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-04-14T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
776753,Worcester Street - Kidderminster,2023-04-14T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.94
776753,Worcester Street - Kidderminster,2023-04-14T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.8
776753,Worcester Street - Kidderminster,2023-04-14T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.48
776753,Worcester Street - Kidderminster,2023-04-14T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
776753,Worcester Street - Kidderminster,2023-04-14T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
776753,Worcester Street - Kidderminster,2023-04-14T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-04-14T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
776753,Worcester Street - Kidderminster,2023-04-14T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
776753,Worcester Street - Kidderminster,2023-04-14T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
776753,Worcester Street - Kidderminster,2023-04-14T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-04-14T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.1
776753,Worcester Street - Kidderminster,2023-04-14T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.77
776753,Worcester Street - Kidderminster,2023-04-14T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.99
776753,Worcester Street - Kidderminster,2023-04-14T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-14T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
776753,Worcester Street - Kidderminster,2023-04-14T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
776753,Worcester Street - Kidderminster,2023-04-14T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
776753,Worcester Street - Kidderminster,2023-04-14T19:00:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-04-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-04-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
776753,Worcester Street - Kidderminster,2023-04-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
776753,Worcester Street - Kidderminster,2023-04-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
776753,Worcester Street - Kidderminster,2023-04-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776753,Worcester Street - Kidderminster,2023-04-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
776753,Worcester Street - Kidderminster,2023-04-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
776753,Worcester Street - Kidderminster,2023-04-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
776753,Worcester Street - Kidderminster,2023-04-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
776753,Worcester Street - Kidderminster,2023-04-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,9.37
776753,Worcester Street - Kidderminster,2023-04-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,4.98
776753,Worcester Street - Kidderminster,2023-04-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,3.5
776753,Worcester Street - Kidderminster,2023-04-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,23.4
776753,Worcester Street - Kidderminster,2023-04-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
776753,Worcester Street - Kidderminster,2023-04-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
776753,Worcester Street - Kidderminster,2023-04-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
776753,Worcester Street - Kidderminster,2023-04-14T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
776753,Worcester Street - Kidderminster,2023-04-14T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-14T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
776753,Worcester Street - Kidderminster,2023-04-14T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.73
776753,Worcester Street - Kidderminster,2023-04-14T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.89
776753,Worcester Street - Kidderminster,2023-04-14T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.55
776753,Worcester Street - Kidderminster,2023-04-14T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
776753,Worcester Street - Kidderminster,2023-04-14T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
776753,Worcester Street - Kidderminster,2023-04-14T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.0
776753,Worcester Street - Kidderminster,2023-04-14T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
776753,Worcester Street - Kidderminster,2023-04-14T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
776753,Worcester Street - Kidderminster,2023-04-14T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
776753,Worcester Street - Kidderminster,2023-04-14T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
776753,Worcester Street - Kidderminster,2023-04-14T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
776753,Worcester Street - Kidderminster,2023-04-14T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.04
776753,Worcester Street - Kidderminster,2023-04-14T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.18
776753,Worcester Street - Kidderminster,2023-04-14T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
776753,Worcester Street - Kidderminster,2023-04-14T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
776753,Worcester Street - Kidderminster,2023-04-14T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
776753,Worcester Street - Kidderminster,2023-04-14T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
776753,Worcester Street - Kidderminster,2023-04-14T18:50:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-04-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-04-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
776753,Worcester Street - Kidderminster,2023-04-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
776753,Worcester Street - Kidderminster,2023-04-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
776753,Worcester Street - Kidderminster,2023-04-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776753,Worcester Street - Kidderminster,2023-04-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
776753,Worcester Street - Kidderminster,2023-04-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
776753,Worcester Street - Kidderminster,2023-04-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
776753,Worcester Street - Kidderminster,2023-04-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
776753,Worcester Street - Kidderminster,2023-04-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,10.39
776753,Worcester Street - Kidderminster,2023-04-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,5.33
776753,Worcester Street - Kidderminster,2023-04-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,3.68
776753,Worcester Street - Kidderminster,2023-04-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,25.6
776753,Worcester Street - Kidderminster,2023-04-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
776753,Worcester Street - Kidderminster,2023-04-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
776753,Worcester Street - Kidderminster,2023-04-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
776753,Worcester Street - Kidderminster,2023-04-14T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
776753,Worcester Street - Kidderminster,2023-04-14T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-14T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
776753,Worcester Street - Kidderminster,2023-04-14T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.7
776753,Worcester Street - Kidderminster,2023-04-14T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.9
776753,Worcester Street - Kidderminster,2023-04-14T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.57
776753,Worcester Street - Kidderminster,2023-04-14T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
776753,Worcester Street - Kidderminster,2023-04-14T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
776753,Worcester Street - Kidderminster,2023-04-14T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.0
776753,Worcester Street - Kidderminster,2023-04-14T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-14T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
776753,Worcester Street - Kidderminster,2023-04-14T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
776753,Worcester Street - Kidderminster,2023-04-14T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
776753,Worcester Street - Kidderminster,2023-04-14T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.81
776753,Worcester Street - Kidderminster,2023-04-14T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.79
