Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-04-14T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.29
776753,Worcester Street - Kidderminster,2023-04-14T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.7
776753,Worcester Street - Kidderminster,2023-04-14T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
776753,Worcester Street - Kidderminster,2023-04-14T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
776753,Worcester Street - Kidderminster,2023-04-14T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
776753,Worcester Street - Kidderminster,2023-04-14T18:40:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-04-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-04-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
776753,Worcester Street - Kidderminster,2023-04-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
776753,Worcester Street - Kidderminster,2023-04-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
776753,Worcester Street - Kidderminster,2023-04-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776753,Worcester Street - Kidderminster,2023-04-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
776753,Worcester Street - Kidderminster,2023-04-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
776753,Worcester Street - Kidderminster,2023-04-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
776753,Worcester Street - Kidderminster,2023-04-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
776753,Worcester Street - Kidderminster,2023-04-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,11.03
776753,Worcester Street - Kidderminster,2023-04-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,5.14
776753,Worcester Street - Kidderminster,2023-04-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,3.91
776753,Worcester Street - Kidderminster,2023-04-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,29.0
776753,Worcester Street - Kidderminster,2023-04-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
776753,Worcester Street - Kidderminster,2023-04-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
776753,Worcester Street - Kidderminster,2023-04-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
776753,Worcester Street - Kidderminster,2023-04-14T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
776753,Worcester Street - Kidderminster,2023-04-14T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-14T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
776753,Worcester Street - Kidderminster,2023-04-14T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.79
776753,Worcester Street - Kidderminster,2023-04-14T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.89
776753,Worcester Street - Kidderminster,2023-04-14T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.55
776753,Worcester Street - Kidderminster,2023-04-14T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
776753,Worcester Street - Kidderminster,2023-04-14T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
776753,Worcester Street - Kidderminster,2023-04-14T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.0
776753,Worcester Street - Kidderminster,2023-04-14T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
776753,Worcester Street - Kidderminster,2023-04-14T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
776753,Worcester Street - Kidderminster,2023-04-14T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
776753,Worcester Street - Kidderminster,2023-04-14T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-04-14T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.74
776753,Worcester Street - Kidderminster,2023-04-14T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.59
776753,Worcester Street - Kidderminster,2023-04-14T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.85
776753,Worcester Street - Kidderminster,2023-04-14T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.6
776753,Worcester Street - Kidderminster,2023-04-14T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
776753,Worcester Street - Kidderminster,2023-04-14T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
776753,Worcester Street - Kidderminster,2023-04-14T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776753,Worcester Street - Kidderminster,2023-04-14T18:30:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-04-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-04-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
776753,Worcester Street - Kidderminster,2023-04-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
776753,Worcester Street - Kidderminster,2023-04-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
776753,Worcester Street - Kidderminster,2023-04-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776753,Worcester Street - Kidderminster,2023-04-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
776753,Worcester Street - Kidderminster,2023-04-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
776753,Worcester Street - Kidderminster,2023-04-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
776753,Worcester Street - Kidderminster,2023-04-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
776753,Worcester Street - Kidderminster,2023-04-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,8.97
776753,Worcester Street - Kidderminster,2023-04-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,4.99
776753,Worcester Street - Kidderminster,2023-04-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,3.44
776753,Worcester Street - Kidderminster,2023-04-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,22.2
776753,Worcester Street - Kidderminster,2023-04-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
776753,Worcester Street - Kidderminster,2023-04-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
776753,Worcester Street - Kidderminster,2023-04-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
776753,Worcester Street - Kidderminster,2023-04-14T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
776753,Worcester Street - Kidderminster,2023-04-14T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-14T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
776753,Worcester Street - Kidderminster,2023-04-14T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.91
776753,Worcester Street - Kidderminster,2023-04-14T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.9
776753,Worcester Street - Kidderminster,2023-04-14T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.54
776753,Worcester Street - Kidderminster,2023-04-14T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
776753,Worcester Street - Kidderminster,2023-04-14T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
776753,Worcester Street - Kidderminster,2023-04-14T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.0
776753,Worcester Street - Kidderminster,2023-04-14T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
776753,Worcester Street - Kidderminster,2023-04-14T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
776753,Worcester Street - Kidderminster,2023-04-14T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
776753,Worcester Street - Kidderminster,2023-04-14T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
776753,Worcester Street - Kidderminster,2023-04-14T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.45
776753,Worcester Street - Kidderminster,2023-04-14T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.46
776753,Worcester Street - Kidderminster,2023-04-14T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.74
776753,Worcester Street - Kidderminster,2023-04-14T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
776753,Worcester Street - Kidderminster,2023-04-14T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
776753,Worcester Street - Kidderminster,2023-04-14T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
776753,Worcester Street - Kidderminster,2023-04-14T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776753,Worcester Street - Kidderminster,2023-04-14T18:20:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-04-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-04-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
776753,Worcester Street - Kidderminster,2023-04-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-04-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
776753,Worcester Street - Kidderminster,2023-04-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776753,Worcester Street - Kidderminster,2023-04-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
776753,Worcester Street - Kidderminster,2023-04-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
776753,Worcester Street - Kidderminster,2023-04-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
776753,Worcester Street - Kidderminster,2023-04-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
776753,Worcester Street - Kidderminster,2023-04-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,9.06
776753,Worcester Street - Kidderminster,2023-04-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,8.52
776753,Worcester Street - Kidderminster,2023-04-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,3.5
776753,Worcester Street - Kidderminster,2023-04-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,25.7
776753,Worcester Street - Kidderminster,2023-04-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
776753,Worcester Street - Kidderminster,2023-04-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
776753,Worcester Street - Kidderminster,2023-04-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
776753,Worcester Street - Kidderminster,2023-04-14T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
776753,Worcester Street - Kidderminster,2023-04-14T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-14T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
776753,Worcester Street - Kidderminster,2023-04-14T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
776753,Worcester Street - Kidderminster,2023-04-14T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.9
776753,Worcester Street - Kidderminster,2023-04-14T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.53
776753,Worcester Street - Kidderminster,2023-04-14T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
776753,Worcester Street - Kidderminster,2023-04-14T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-04-14T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.0
776753,Worcester Street - Kidderminster,2023-04-14T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
776753,Worcester Street - Kidderminster,2023-04-14T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
776753,Worcester Street - Kidderminster,2023-04-14T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
776753,Worcester Street - Kidderminster,2023-04-14T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
776753,Worcester Street - Kidderminster,2023-04-14T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.47
776753,Worcester Street - Kidderminster,2023-04-14T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.46
776753,Worcester Street - Kidderminster,2023-04-14T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.75
776753,Worcester Street - Kidderminster,2023-04-14T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.5
776753,Worcester Street - Kidderminster,2023-04-14T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
776753,Worcester Street - Kidderminster,2023-04-14T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
776753,Worcester Street - Kidderminster,2023-04-14T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776753,Worcester Street - Kidderminster,2023-04-14T18:10:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-04-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-04-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
776753,Worcester Street - Kidderminster,2023-04-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-04-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
776753,Worcester Street - Kidderminster,2023-04-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
776753,Worcester Street - Kidderminster,2023-04-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
776753,Worcester Street - Kidderminster,2023-04-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
776753,Worcester Street - Kidderminster,2023-04-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
776753,Worcester Street - Kidderminster,2023-04-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
776753,Worcester Street - Kidderminster,2023-04-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,9.07
776753,Worcester Street - Kidderminster,2023-04-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,8.34
776753,Worcester Street - Kidderminster,2023-04-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,3.6
776753,Worcester Street - Kidderminster,2023-04-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
776753,Worcester Street - Kidderminster,2023-04-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
776753,Worcester Street - Kidderminster,2023-04-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
776753,Worcester Street - Kidderminster,2023-04-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
776753,Worcester Street - Kidderminster,2023-04-14T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.31
776753,Worcester Street - Kidderminster,2023-04-14T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-14T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
776753,Worcester Street - Kidderminster,2023-04-14T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
776753,Worcester Street - Kidderminster,2023-04-14T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.9
776753,Worcester Street - Kidderminster,2023-04-14T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.53
776753,Worcester Street - Kidderminster,2023-04-14T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
776753,Worcester Street - Kidderminster,2023-04-14T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-04-14T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.0
776753,Worcester Street - Kidderminster,2023-04-14T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
776753,Worcester Street - Kidderminster,2023-04-14T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
776753,Worcester Street - Kidderminster,2023-04-14T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
776753,Worcester Street - Kidderminster,2023-04-14T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
776753,Worcester Street - Kidderminster,2023-04-14T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.49
776753,Worcester Street - Kidderminster,2023-04-14T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.5
776753,Worcester Street - Kidderminster,2023-04-14T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.75
776753,Worcester Street - Kidderminster,2023-04-14T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.6
776753,Worcester Street - Kidderminster,2023-04-14T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-04-14T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
776753,Worcester Street - Kidderminster,2023-04-14T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776753,Worcester Street - Kidderminster,2023-04-14T18:00:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-04-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-04-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
776753,Worcester Street - Kidderminster,2023-04-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-04-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
776753,Worcester Street - Kidderminster,2023-04-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776753,Worcester Street - Kidderminster,2023-04-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
776753,Worcester Street - Kidderminster,2023-04-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
776753,Worcester Street - Kidderminster,2023-04-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
776753,Worcester Street - Kidderminster,2023-04-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
776753,Worcester Street - Kidderminster,2023-04-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,11.71
776753,Worcester Street - Kidderminster,2023-04-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,8.9
776753,Worcester Street - Kidderminster,2023-04-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,3.1
776753,Worcester Street - Kidderminster,2023-04-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
776753,Worcester Street - Kidderminster,2023-04-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
776753,Worcester Street - Kidderminster,2023-04-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
776753,Worcester Street - Kidderminster,2023-04-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
776753,Worcester Street - Kidderminster,2023-04-14T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-14T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-14T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
776753,Worcester Street - Kidderminster,2023-04-14T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.87
776753,Worcester Street - Kidderminster,2023-04-14T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.9
776753,Worcester Street - Kidderminster,2023-04-14T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.52
776753,Worcester Street - Kidderminster,2023-04-14T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
776753,Worcester Street - Kidderminster,2023-04-14T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
776753,Worcester Street - Kidderminster,2023-04-14T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.0
776753,Worcester Street - Kidderminster,2023-04-14T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
776753,Worcester Street - Kidderminster,2023-04-14T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
776753,Worcester Street - Kidderminster,2023-04-14T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
776753,Worcester Street - Kidderminster,2023-04-14T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
776753,Worcester Street - Kidderminster,2023-04-14T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.53
776753,Worcester Street - Kidderminster,2023-04-14T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.45
776753,Worcester Street - Kidderminster,2023-04-14T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.74
776753,Worcester Street - Kidderminster,2023-04-14T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
776753,Worcester Street - Kidderminster,2023-04-14T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
776753,Worcester Street - Kidderminster,2023-04-14T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
776753,Worcester Street - Kidderminster,2023-04-14T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776753,Worcester Street - Kidderminster,2023-04-14T17:50:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-04-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-04-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
776753,Worcester Street - Kidderminster,2023-04-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-04-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
776753,Worcester Street - Kidderminster,2023-04-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776753,Worcester Street - Kidderminster,2023-04-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
776753,Worcester Street - Kidderminster,2023-04-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
776753,Worcester Street - Kidderminster,2023-04-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
776753,Worcester Street - Kidderminster,2023-04-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
776753,Worcester Street - Kidderminster,2023-04-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,12.76
776753,Worcester Street - Kidderminster,2023-04-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,8.78
776753,Worcester Street - Kidderminster,2023-04-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,3.22
776753,Worcester Street - Kidderminster,2023-04-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
776753,Worcester Street - Kidderminster,2023-04-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
776753,Worcester Street - Kidderminster,2023-04-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
776753,Worcester Street - Kidderminster,2023-04-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
776753,Worcester Street - Kidderminster,2023-04-14T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
776753,Worcester Street - Kidderminster,2023-04-14T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-14T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
776753,Worcester Street - Kidderminster,2023-04-14T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.88
776753,Worcester Street - Kidderminster,2023-04-14T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.92
776753,Worcester Street - Kidderminster,2023-04-14T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.53
776753,Worcester Street - Kidderminster,2023-04-14T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
776753,Worcester Street - Kidderminster,2023-04-14T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
776753,Worcester Street - Kidderminster,2023-04-14T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.1
776753,Worcester Street - Kidderminster,2023-04-14T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
776753,Worcester Street - Kidderminster,2023-04-14T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
776753,Worcester Street - Kidderminster,2023-04-14T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
776753,Worcester Street - Kidderminster,2023-04-14T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
776753,Worcester Street - Kidderminster,2023-04-14T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.51
776753,Worcester Street - Kidderminster,2023-04-14T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.7
776753,Worcester Street - Kidderminster,2023-04-14T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.75
776753,Worcester Street - Kidderminster,2023-04-14T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.7
776753,Worcester Street - Kidderminster,2023-04-14T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
776753,Worcester Street - Kidderminster,2023-04-14T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
776753,Worcester Street - Kidderminster,2023-04-14T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776753,Worcester Street - Kidderminster,2023-04-14T17:40:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-04-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-04-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
776753,Worcester Street - Kidderminster,2023-04-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-04-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
776753,Worcester Street - Kidderminster,2023-04-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776753,Worcester Street - Kidderminster,2023-04-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
776753,Worcester Street - Kidderminster,2023-04-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
776753,Worcester Street - Kidderminster,2023-04-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
776753,Worcester Street - Kidderminster,2023-04-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
776753,Worcester Street - Kidderminster,2023-04-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,10.58
776753,Worcester Street - Kidderminster,2023-04-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,9.06
776753,Worcester Street - Kidderminster,2023-04-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,3.31
776753,Worcester Street - Kidderminster,2023-04-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,28.1
776753,Worcester Street - Kidderminster,2023-04-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
776753,Worcester Street - Kidderminster,2023-04-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
776753,Worcester Street - Kidderminster,2023-04-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
776753,Worcester Street - Kidderminster,2023-04-14T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
776753,Worcester Street - Kidderminster,2023-04-14T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-14T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
776753,Worcester Street - Kidderminster,2023-04-14T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.84
776753,Worcester Street - Kidderminster,2023-04-14T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.92
776753,Worcester Street - Kidderminster,2023-04-14T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.53
776753,Worcester Street - Kidderminster,2023-04-14T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
776753,Worcester Street - Kidderminster,2023-04-14T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-04-14T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.1
776753,Worcester Street - Kidderminster,2023-04-14T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
776753,Worcester Street - Kidderminster,2023-04-14T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
776753,Worcester Street - Kidderminster,2023-04-14T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
776753,Worcester Street - Kidderminster,2023-04-14T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
776753,Worcester Street - Kidderminster,2023-04-14T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.24
776753,Worcester Street - Kidderminster,2023-04-14T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.51
776753,Worcester Street - Kidderminster,2023-04-14T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.76
776753,Worcester Street - Kidderminster,2023-04-14T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
776753,Worcester Street - Kidderminster,2023-04-14T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
776753,Worcester Street - Kidderminster,2023-04-14T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-04-14T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776753,Worcester Street - Kidderminster,2023-04-14T17:30:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-04-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-04-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
776753,Worcester Street - Kidderminster,2023-04-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
776753,Worcester Street - Kidderminster,2023-04-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
776753,Worcester Street - Kidderminster,2023-04-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776753,Worcester Street - Kidderminster,2023-04-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
776753,Worcester Street - Kidderminster,2023-04-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
776753,Worcester Street - Kidderminster,2023-04-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
776753,Worcester Street - Kidderminster,2023-04-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
776753,Worcester Street - Kidderminster,2023-04-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,12.23
776753,Worcester Street - Kidderminster,2023-04-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,9.71
776753,Worcester Street - Kidderminster,2023-04-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,3.18
776753,Worcester Street - Kidderminster,2023-04-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
776753,Worcester Street - Kidderminster,2023-04-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
776753,Worcester Street - Kidderminster,2023-04-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
776753,Worcester Street - Kidderminster,2023-04-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
776753,Worcester Street - Kidderminster,2023-04-14T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
776753,Worcester Street - Kidderminster,2023-04-14T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-14T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
776753,Worcester Street - Kidderminster,2023-04-14T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.85
776753,Worcester Street - Kidderminster,2023-04-14T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.92
776753,Worcester Street - Kidderminster,2023-04-14T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.52
776753,Worcester Street - Kidderminster,2023-04-14T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
776753,Worcester Street - Kidderminster,2023-04-14T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
776753,Worcester Street - Kidderminster,2023-04-14T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.1
776753,Worcester Street - Kidderminster,2023-04-14T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
776753,Worcester Street - Kidderminster,2023-04-14T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
776753,Worcester Street - Kidderminster,2023-04-14T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
776753,Worcester Street - Kidderminster,2023-04-14T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
776753,Worcester Street - Kidderminster,2023-04-14T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.82
776753,Worcester Street - Kidderminster,2023-04-14T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.48
776753,Worcester Street - Kidderminster,2023-04-14T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.77
776753,Worcester Street - Kidderminster,2023-04-14T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
776753,Worcester Street - Kidderminster,2023-04-14T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-04-14T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
776753,Worcester Street - Kidderminster,2023-04-14T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776753,Worcester Street - Kidderminster,2023-04-14T17:20:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-04-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-04-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
776753,Worcester Street - Kidderminster,2023-04-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-04-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
776753,Worcester Street - Kidderminster,2023-04-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776753,Worcester Street - Kidderminster,2023-04-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
776753,Worcester Street - Kidderminster,2023-04-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
776753,Worcester Street - Kidderminster,2023-04-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
776753,Worcester Street - Kidderminster,2023-04-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
776753,Worcester Street - Kidderminster,2023-04-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,14.75
776753,Worcester Street - Kidderminster,2023-04-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,8.94
776753,Worcester Street - Kidderminster,2023-04-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,3.19
776753,Worcester Street - Kidderminster,2023-04-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
776753,Worcester Street - Kidderminster,2023-04-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
776753,Worcester Street - Kidderminster,2023-04-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
776753,Worcester Street - Kidderminster,2023-04-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
776753,Worcester Street - Kidderminster,2023-04-14T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-04-14T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-04-14T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
776753,Worcester Street - Kidderminster,2023-04-14T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.08
776753,Worcester Street - Kidderminster,2023-04-14T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.92
776753,Worcester Street - Kidderminster,2023-04-14T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.52
776753,Worcester Street - Kidderminster,2023-04-14T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
776753,Worcester Street - Kidderminster,2023-04-14T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
776753,Worcester Street - Kidderminster,2023-04-14T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.1
776753,Worcester Street - Kidderminster,2023-04-14T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
776753,Worcester Street - Kidderminster,2023-04-14T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
776753,Worcester Street - Kidderminster,2023-04-14T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
776753,Worcester Street - Kidderminster,2023-04-14T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
776753,Worcester Street - Kidderminster,2023-04-14T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.54
776753,Worcester Street - Kidderminster,2023-04-14T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.49
776753,Worcester Street - Kidderminster,2023-04-14T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.76
776753,Worcester Street - Kidderminster,2023-04-14T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
776753,Worcester Street - Kidderminster,2023-04-14T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
776753,Worcester Street - Kidderminster,2023-04-14T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
776753,Worcester Street - Kidderminster,2023-04-14T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776753,Worcester Street - Kidderminster,2023-04-14T17:10:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-04-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-04-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
776753,Worcester Street - Kidderminster,2023-04-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-04-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
776753,Worcester Street - Kidderminster,2023-04-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776753,Worcester Street - Kidderminster,2023-04-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
776753,Worcester Street - Kidderminster,2023-04-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
776753,Worcester Street - Kidderminster,2023-04-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
776753,Worcester Street - Kidderminster,2023-04-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
776753,Worcester Street - Kidderminster,2023-04-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,14.14
776753,Worcester Street - Kidderminster,2023-04-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,8.84
776753,Worcester Street - Kidderminster,2023-04-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,3.13
776753,Worcester Street - Kidderminster,2023-04-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
776753,Worcester Street - Kidderminster,2023-04-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
776753,Worcester Street - Kidderminster,2023-04-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
776753,Worcester Street - Kidderminster,2023-04-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-04-14T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.52
776753,Worcester Street - Kidderminster,2023-04-14T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
776753,Worcester Street - Kidderminster,2023-04-14T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
776753,Worcester Street - Kidderminster,2023-04-14T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.97
776753,Worcester Street - Kidderminster,2023-04-14T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.05
776753,Worcester Street - Kidderminster,2023-04-14T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.26
776753,Worcester Street - Kidderminster,2023-04-14T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
776753,Worcester Street - Kidderminster,2023-04-14T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
776753,Worcester Street - Kidderminster,2023-04-14T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.7
776753,Worcester Street - Kidderminster,2023-04-14T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
776753,Worcester Street - Kidderminster,2023-04-14T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
776753,Worcester Street - Kidderminster,2023-04-14T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
776753,Worcester Street - Kidderminster,2023-04-14T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
776753,Worcester Street - Kidderminster,2023-04-14T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.5
776753,Worcester Street - Kidderminster,2023-04-14T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.53
776753,Worcester Street - Kidderminster,2023-04-14T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.71
776753,Worcester Street - Kidderminster,2023-04-14T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.1
776753,Worcester Street - Kidderminster,2023-04-14T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
776753,Worcester Street - Kidderminster,2023-04-14T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-04-14T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776753,Worcester Street - Kidderminster,2023-04-14T17:00:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-04-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-04-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
776753,Worcester Street - Kidderminster,2023-04-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-04-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
776753,Worcester Street - Kidderminster,2023-04-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776753,Worcester Street - Kidderminster,2023-04-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
776753,Worcester Street - Kidderminster,2023-04-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
776753,Worcester Street - Kidderminster,2023-04-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
776753,Worcester Street - Kidderminster,2023-04-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
776753,Worcester Street - Kidderminster,2023-04-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,14.51
776753,Worcester Street - Kidderminster,2023-04-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,9.12
776753,Worcester Street - Kidderminster,2023-04-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,3.95
776753,Worcester Street - Kidderminster,2023-04-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
776753,Worcester Street - Kidderminster,2023-04-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
776753,Worcester Street - Kidderminster,2023-04-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
776753,Worcester Street - Kidderminster,2023-04-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
776753,Worcester Street - Kidderminster,2023-04-14T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.39
776753,Worcester Street - Kidderminster,2023-04-14T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
776753,Worcester Street - Kidderminster,2023-04-14T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
776753,Worcester Street - Kidderminster,2023-04-14T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.08
776753,Worcester Street - Kidderminster,2023-04-14T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.02
776753,Worcester Street - Kidderminster,2023-04-14T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.31
776753,Worcester Street - Kidderminster,2023-04-14T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
776753,Worcester Street - Kidderminster,2023-04-14T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
776753,Worcester Street - Kidderminster,2023-04-14T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.5
776753,Worcester Street - Kidderminster,2023-04-14T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.2
776753,Worcester Street - Kidderminster,2023-04-14T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
776753,Worcester Street - Kidderminster,2023-04-14T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
776753,Worcester Street - Kidderminster,2023-04-14T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
776753,Worcester Street - Kidderminster,2023-04-14T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.44
776753,Worcester Street - Kidderminster,2023-04-14T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.56
776753,Worcester Street - Kidderminster,2023-04-14T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.71
776753,Worcester Street - Kidderminster,2023-04-14T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.0
776753,Worcester Street - Kidderminster,2023-04-14T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
776753,Worcester Street - Kidderminster,2023-04-14T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
776753,Worcester Street - Kidderminster,2023-04-14T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776753,Worcester Street - Kidderminster,2023-04-14T16:50:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-04-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-04-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
776753,Worcester Street - Kidderminster,2023-04-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-04-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
776753,Worcester Street - Kidderminster,2023-04-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-04-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
776753,Worcester Street - Kidderminster,2023-04-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
776753,Worcester Street - Kidderminster,2023-04-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
776753,Worcester Street - Kidderminster,2023-04-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
776753,Worcester Street - Kidderminster,2023-04-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,8.86
776753,Worcester Street - Kidderminster,2023-04-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,9.35
776753,Worcester Street - Kidderminster,2023-04-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,4.04
776753,Worcester Street - Kidderminster,2023-04-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,23.2
776753,Worcester Street - Kidderminster,2023-04-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
776753,Worcester Street - Kidderminster,2023-04-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
776753,Worcester Street - Kidderminster,2023-04-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
776753,Worcester Street - Kidderminster,2023-04-14T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
776753,Worcester Street - Kidderminster,2023-04-14T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
776753,Worcester Street - Kidderminster,2023-04-14T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
776753,Worcester Street - Kidderminster,2023-04-14T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.08
776753,Worcester Street - Kidderminster,2023-04-14T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.09
776753,Worcester Street - Kidderminster,2023-04-14T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.34
776753,Worcester Street - Kidderminster,2023-04-14T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
776753,Worcester Street - Kidderminster,2023-04-14T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
776753,Worcester Street - Kidderminster,2023-04-14T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-04-14T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.4
776753,Worcester Street - Kidderminster,2023-04-14T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
776753,Worcester Street - Kidderminster,2023-04-14T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
776753,Worcester Street - Kidderminster,2023-04-14T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-04-14T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.72
776753,Worcester Street - Kidderminster,2023-04-14T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.66
776753,Worcester Street - Kidderminster,2023-04-14T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.09
776753,Worcester Street - Kidderminster,2023-04-14T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
776753,Worcester Street - Kidderminster,2023-04-14T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
776753,Worcester Street - Kidderminster,2023-04-14T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
776753,Worcester Street - Kidderminster,2023-04-14T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
776753,Worcester Street - Kidderminster,2023-04-14T16:40:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-04-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-04-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
776753,Worcester Street - Kidderminster,2023-04-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-04-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
776753,Worcester Street - Kidderminster,2023-04-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
