Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-04-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
776753,Worcester Street - Kidderminster,2023-04-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
776753,Worcester Street - Kidderminster,2023-04-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
776753,Worcester Street - Kidderminster,2023-04-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
776753,Worcester Street - Kidderminster,2023-04-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,9.47
776753,Worcester Street - Kidderminster,2023-04-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,11.19
776753,Worcester Street - Kidderminster,2023-04-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,4.39
776753,Worcester Street - Kidderminster,2023-04-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,25.7
776753,Worcester Street - Kidderminster,2023-04-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
776753,Worcester Street - Kidderminster,2023-04-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
776753,Worcester Street - Kidderminster,2023-04-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
776753,Worcester Street - Kidderminster,2023-04-14T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.38
776753,Worcester Street - Kidderminster,2023-04-14T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
776753,Worcester Street - Kidderminster,2023-04-14T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
776753,Worcester Street - Kidderminster,2023-04-14T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.04
776753,Worcester Street - Kidderminster,2023-04-14T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.06
776753,Worcester Street - Kidderminster,2023-04-14T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.36
776753,Worcester Street - Kidderminster,2023-04-14T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
776753,Worcester Street - Kidderminster,2023-04-14T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
776753,Worcester Street - Kidderminster,2023-04-14T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.7
776753,Worcester Street - Kidderminster,2023-04-14T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.5
776753,Worcester Street - Kidderminster,2023-04-14T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
776753,Worcester Street - Kidderminster,2023-04-14T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
776753,Worcester Street - Kidderminster,2023-04-14T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
776753,Worcester Street - Kidderminster,2023-04-14T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.6
776753,Worcester Street - Kidderminster,2023-04-14T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.28
776753,Worcester Street - Kidderminster,2023-04-14T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
776753,Worcester Street - Kidderminster,2023-04-14T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
776753,Worcester Street - Kidderminster,2023-04-14T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
776753,Worcester Street - Kidderminster,2023-04-14T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
776753,Worcester Street - Kidderminster,2023-04-14T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
776753,Worcester Street - Kidderminster,2023-04-14T16:30:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-04-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-04-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
776753,Worcester Street - Kidderminster,2023-04-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-04-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
776753,Worcester Street - Kidderminster,2023-04-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776753,Worcester Street - Kidderminster,2023-04-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
776753,Worcester Street - Kidderminster,2023-04-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
776753,Worcester Street - Kidderminster,2023-04-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-04-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
776753,Worcester Street - Kidderminster,2023-04-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,12.06
776753,Worcester Street - Kidderminster,2023-04-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.1
776753,Worcester Street - Kidderminster,2023-04-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,4.28
776753,Worcester Street - Kidderminster,2023-04-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
776753,Worcester Street - Kidderminster,2023-04-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
776753,Worcester Street - Kidderminster,2023-04-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
776753,Worcester Street - Kidderminster,2023-04-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
776753,Worcester Street - Kidderminster,2023-04-14T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.45
776753,Worcester Street - Kidderminster,2023-04-14T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
776753,Worcester Street - Kidderminster,2023-04-14T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
776753,Worcester Street - Kidderminster,2023-04-14T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.97
776753,Worcester Street - Kidderminster,2023-04-14T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.81
776753,Worcester Street - Kidderminster,2023-04-14T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.87
776753,Worcester Street - Kidderminster,2023-04-14T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
776753,Worcester Street - Kidderminster,2023-04-14T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
776753,Worcester Street - Kidderminster,2023-04-14T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.9
776753,Worcester Street - Kidderminster,2023-04-14T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.0
776753,Worcester Street - Kidderminster,2023-04-14T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
776753,Worcester Street - Kidderminster,2023-04-14T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
776753,Worcester Street - Kidderminster,2023-04-14T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
776753,Worcester Street - Kidderminster,2023-04-14T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.69
776753,Worcester Street - Kidderminster,2023-04-14T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.23
776753,Worcester Street - Kidderminster,2023-04-14T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
776753,Worcester Street - Kidderminster,2023-04-14T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
776753,Worcester Street - Kidderminster,2023-04-14T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
776753,Worcester Street - Kidderminster,2023-04-14T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
776753,Worcester Street - Kidderminster,2023-04-14T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
776753,Worcester Street - Kidderminster,2023-04-14T16:20:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-04-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-04-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
776753,Worcester Street - Kidderminster,2023-04-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-04-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
776753,Worcester Street - Kidderminster,2023-04-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-04-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
776753,Worcester Street - Kidderminster,2023-04-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
776753,Worcester Street - Kidderminster,2023-04-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
776753,Worcester Street - Kidderminster,2023-04-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,13.43
776753,Worcester Street - Kidderminster,2023-04-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.21
776753,Worcester Street - Kidderminster,2023-04-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,5.78
776753,Worcester Street - Kidderminster,2023-04-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
776753,Worcester Street - Kidderminster,2023-04-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
776753,Worcester Street - Kidderminster,2023-04-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
776753,Worcester Street - Kidderminster,2023-04-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
776753,Worcester Street - Kidderminster,2023-04-14T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.55
776753,Worcester Street - Kidderminster,2023-04-14T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
776753,Worcester Street - Kidderminster,2023-04-14T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.43
776753,Worcester Street - Kidderminster,2023-04-14T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.05
776753,Worcester Street - Kidderminster,2023-04-14T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
776753,Worcester Street - Kidderminster,2023-04-14T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.29
776753,Worcester Street - Kidderminster,2023-04-14T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
776753,Worcester Street - Kidderminster,2023-04-14T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
776753,Worcester Street - Kidderminster,2023-04-14T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.6
776753,Worcester Street - Kidderminster,2023-04-14T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
776753,Worcester Street - Kidderminster,2023-04-14T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
776753,Worcester Street - Kidderminster,2023-04-14T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
776753,Worcester Street - Kidderminster,2023-04-14T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776753,Worcester Street - Kidderminster,2023-04-14T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.3
776753,Worcester Street - Kidderminster,2023-04-14T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.28
776753,Worcester Street - Kidderminster,2023-04-14T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.78
776753,Worcester Street - Kidderminster,2023-04-14T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
776753,Worcester Street - Kidderminster,2023-04-14T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
776753,Worcester Street - Kidderminster,2023-04-14T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
776753,Worcester Street - Kidderminster,2023-04-14T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
776753,Worcester Street - Kidderminster,2023-04-14T16:10:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-04-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-04-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
776753,Worcester Street - Kidderminster,2023-04-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-04-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
776753,Worcester Street - Kidderminster,2023-04-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776753,Worcester Street - Kidderminster,2023-04-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
776753,Worcester Street - Kidderminster,2023-04-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
776753,Worcester Street - Kidderminster,2023-04-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
776753,Worcester Street - Kidderminster,2023-04-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
776753,Worcester Street - Kidderminster,2023-04-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,13.08
776753,Worcester Street - Kidderminster,2023-04-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.57
776753,Worcester Street - Kidderminster,2023-04-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
776753,Worcester Street - Kidderminster,2023-04-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,30.1
776753,Worcester Street - Kidderminster,2023-04-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
776753,Worcester Street - Kidderminster,2023-04-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
776753,Worcester Street - Kidderminster,2023-04-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
776753,Worcester Street - Kidderminster,2023-04-14T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.53
776753,Worcester Street - Kidderminster,2023-04-14T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
776753,Worcester Street - Kidderminster,2023-04-14T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.19
776753,Worcester Street - Kidderminster,2023-04-14T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.09
776753,Worcester Street - Kidderminster,2023-04-14T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.04
776753,Worcester Street - Kidderminster,2023-04-14T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.88
776753,Worcester Street - Kidderminster,2023-04-14T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
776753,Worcester Street - Kidderminster,2023-04-14T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
776753,Worcester Street - Kidderminster,2023-04-14T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.8
776753,Worcester Street - Kidderminster,2023-04-14T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.2
776753,Worcester Street - Kidderminster,2023-04-14T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
776753,Worcester Street - Kidderminster,2023-04-14T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
776753,Worcester Street - Kidderminster,2023-04-14T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776753,Worcester Street - Kidderminster,2023-04-14T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.12
776753,Worcester Street - Kidderminster,2023-04-14T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.35
776753,Worcester Street - Kidderminster,2023-04-14T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.95
776753,Worcester Street - Kidderminster,2023-04-14T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
776753,Worcester Street - Kidderminster,2023-04-14T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
776753,Worcester Street - Kidderminster,2023-04-14T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
776753,Worcester Street - Kidderminster,2023-04-14T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
776753,Worcester Street - Kidderminster,2023-04-14T16:00:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-04-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-04-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
776753,Worcester Street - Kidderminster,2023-04-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-04-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
776753,Worcester Street - Kidderminster,2023-04-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-04-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
776753,Worcester Street - Kidderminster,2023-04-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
776753,Worcester Street - Kidderminster,2023-04-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
776753,Worcester Street - Kidderminster,2023-04-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
776753,Worcester Street - Kidderminster,2023-04-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.5
776753,Worcester Street - Kidderminster,2023-04-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.54
776753,Worcester Street - Kidderminster,2023-04-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,12.71
776753,Worcester Street - Kidderminster,2023-04-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
776753,Worcester Street - Kidderminster,2023-04-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
776753,Worcester Street - Kidderminster,2023-04-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
776753,Worcester Street - Kidderminster,2023-04-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
776753,Worcester Street - Kidderminster,2023-04-14T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.39
776753,Worcester Street - Kidderminster,2023-04-14T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
776753,Worcester Street - Kidderminster,2023-04-14T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.61
776753,Worcester Street - Kidderminster,2023-04-14T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.84
776753,Worcester Street - Kidderminster,2023-04-14T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.08
776753,Worcester Street - Kidderminster,2023-04-14T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.81
776753,Worcester Street - Kidderminster,2023-04-14T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
776753,Worcester Street - Kidderminster,2023-04-14T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
776753,Worcester Street - Kidderminster,2023-04-14T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
776753,Worcester Street - Kidderminster,2023-04-14T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.2
776753,Worcester Street - Kidderminster,2023-04-14T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
776753,Worcester Street - Kidderminster,2023-04-14T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
776753,Worcester Street - Kidderminster,2023-04-14T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776753,Worcester Street - Kidderminster,2023-04-14T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.56
776753,Worcester Street - Kidderminster,2023-04-14T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.16
776753,Worcester Street - Kidderminster,2023-04-14T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.17
776753,Worcester Street - Kidderminster,2023-04-14T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
776753,Worcester Street - Kidderminster,2023-04-14T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
776753,Worcester Street - Kidderminster,2023-04-14T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
776753,Worcester Street - Kidderminster,2023-04-14T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
776753,Worcester Street - Kidderminster,2023-04-14T15:50:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-04-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-04-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
776753,Worcester Street - Kidderminster,2023-04-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-04-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
776753,Worcester Street - Kidderminster,2023-04-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776753,Worcester Street - Kidderminster,2023-04-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
776753,Worcester Street - Kidderminster,2023-04-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
776753,Worcester Street - Kidderminster,2023-04-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
776753,Worcester Street - Kidderminster,2023-04-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
776753,Worcester Street - Kidderminster,2023-04-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.34
776753,Worcester Street - Kidderminster,2023-04-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.43
776753,Worcester Street - Kidderminster,2023-04-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,13.99
776753,Worcester Street - Kidderminster,2023-04-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
776753,Worcester Street - Kidderminster,2023-04-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
776753,Worcester Street - Kidderminster,2023-04-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
776753,Worcester Street - Kidderminster,2023-04-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
776753,Worcester Street - Kidderminster,2023-04-14T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.43
776753,Worcester Street - Kidderminster,2023-04-14T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
776753,Worcester Street - Kidderminster,2023-04-14T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.4
776753,Worcester Street - Kidderminster,2023-04-14T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.48
776753,Worcester Street - Kidderminster,2023-04-14T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.34
776753,Worcester Street - Kidderminster,2023-04-14T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.12
776753,Worcester Street - Kidderminster,2023-04-14T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
776753,Worcester Street - Kidderminster,2023-04-14T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
776753,Worcester Street - Kidderminster,2023-04-14T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.2
776753,Worcester Street - Kidderminster,2023-04-14T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.5
776753,Worcester Street - Kidderminster,2023-04-14T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
776753,Worcester Street - Kidderminster,2023-04-14T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
776753,Worcester Street - Kidderminster,2023-04-14T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776753,Worcester Street - Kidderminster,2023-04-14T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.85
776753,Worcester Street - Kidderminster,2023-04-14T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.43
776753,Worcester Street - Kidderminster,2023-04-14T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.13
776753,Worcester Street - Kidderminster,2023-04-14T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
776753,Worcester Street - Kidderminster,2023-04-14T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
776753,Worcester Street - Kidderminster,2023-04-14T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
776753,Worcester Street - Kidderminster,2023-04-14T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
776753,Worcester Street - Kidderminster,2023-04-14T15:40:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-04-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-04-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
776753,Worcester Street - Kidderminster,2023-04-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-04-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
776753,Worcester Street - Kidderminster,2023-04-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-04-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
776753,Worcester Street - Kidderminster,2023-04-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
776753,Worcester Street - Kidderminster,2023-04-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
776753,Worcester Street - Kidderminster,2023-04-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
776753,Worcester Street - Kidderminster,2023-04-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.39
776753,Worcester Street - Kidderminster,2023-04-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.03
776753,Worcester Street - Kidderminster,2023-04-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,15.12
776753,Worcester Street - Kidderminster,2023-04-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
776753,Worcester Street - Kidderminster,2023-04-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
776753,Worcester Street - Kidderminster,2023-04-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
776753,Worcester Street - Kidderminster,2023-04-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
776753,Worcester Street - Kidderminster,2023-04-14T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.51
776753,Worcester Street - Kidderminster,2023-04-14T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
776753,Worcester Street - Kidderminster,2023-04-14T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.66
776753,Worcester Street - Kidderminster,2023-04-14T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.27
776753,Worcester Street - Kidderminster,2023-04-14T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.95
776753,Worcester Street - Kidderminster,2023-04-14T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.98
776753,Worcester Street - Kidderminster,2023-04-14T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
776753,Worcester Street - Kidderminster,2023-04-14T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
776753,Worcester Street - Kidderminster,2023-04-14T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-04-14T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.8
776753,Worcester Street - Kidderminster,2023-04-14T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
776753,Worcester Street - Kidderminster,2023-04-14T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
776753,Worcester Street - Kidderminster,2023-04-14T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776753,Worcester Street - Kidderminster,2023-04-14T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.31
776753,Worcester Street - Kidderminster,2023-04-14T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.55
776753,Worcester Street - Kidderminster,2023-04-14T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.42
776753,Worcester Street - Kidderminster,2023-04-14T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
776753,Worcester Street - Kidderminster,2023-04-14T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.2
776753,Worcester Street - Kidderminster,2023-04-14T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
776753,Worcester Street - Kidderminster,2023-04-14T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
776753,Worcester Street - Kidderminster,2023-04-14T15:30:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-04-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-04-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
776753,Worcester Street - Kidderminster,2023-04-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
776753,Worcester Street - Kidderminster,2023-04-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
776753,Worcester Street - Kidderminster,2023-04-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776753,Worcester Street - Kidderminster,2023-04-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
776753,Worcester Street - Kidderminster,2023-04-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
776753,Worcester Street - Kidderminster,2023-04-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
776753,Worcester Street - Kidderminster,2023-04-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
776753,Worcester Street - Kidderminster,2023-04-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.97
776753,Worcester Street - Kidderminster,2023-04-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.29
776753,Worcester Street - Kidderminster,2023-04-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.22
776753,Worcester Street - Kidderminster,2023-04-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
776753,Worcester Street - Kidderminster,2023-04-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
776753,Worcester Street - Kidderminster,2023-04-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
776753,Worcester Street - Kidderminster,2023-04-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
776753,Worcester Street - Kidderminster,2023-04-14T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.59
776753,Worcester Street - Kidderminster,2023-04-14T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
776753,Worcester Street - Kidderminster,2023-04-14T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.1
776753,Worcester Street - Kidderminster,2023-04-14T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.35
776753,Worcester Street - Kidderminster,2023-04-14T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.98
776753,Worcester Street - Kidderminster,2023-04-14T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.09
776753,Worcester Street - Kidderminster,2023-04-14T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.1
776753,Worcester Street - Kidderminster,2023-04-14T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
776753,Worcester Street - Kidderminster,2023-04-14T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-04-14T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.2
776753,Worcester Street - Kidderminster,2023-04-14T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
776753,Worcester Street - Kidderminster,2023-04-14T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
776753,Worcester Street - Kidderminster,2023-04-14T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776753,Worcester Street - Kidderminster,2023-04-14T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.1
776753,Worcester Street - Kidderminster,2023-04-14T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.37
776753,Worcester Street - Kidderminster,2023-04-14T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.91
776753,Worcester Street - Kidderminster,2023-04-14T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
776753,Worcester Street - Kidderminster,2023-04-14T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.8
776753,Worcester Street - Kidderminster,2023-04-14T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
776753,Worcester Street - Kidderminster,2023-04-14T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
776753,Worcester Street - Kidderminster,2023-04-14T15:20:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-04-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-04-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
776753,Worcester Street - Kidderminster,2023-04-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-04-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
776753,Worcester Street - Kidderminster,2023-04-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776753,Worcester Street - Kidderminster,2023-04-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
776753,Worcester Street - Kidderminster,2023-04-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
776753,Worcester Street - Kidderminster,2023-04-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
776753,Worcester Street - Kidderminster,2023-04-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
776753,Worcester Street - Kidderminster,2023-04-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.18
776753,Worcester Street - Kidderminster,2023-04-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.79
776753,Worcester Street - Kidderminster,2023-04-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,14.9
776753,Worcester Street - Kidderminster,2023-04-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
776753,Worcester Street - Kidderminster,2023-04-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
776753,Worcester Street - Kidderminster,2023-04-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
776753,Worcester Street - Kidderminster,2023-04-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
776753,Worcester Street - Kidderminster,2023-04-14T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.71
776753,Worcester Street - Kidderminster,2023-04-14T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-04-14T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.08
776753,Worcester Street - Kidderminster,2023-04-14T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.42
776753,Worcester Street - Kidderminster,2023-04-14T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.98
776753,Worcester Street - Kidderminster,2023-04-14T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.81
776753,Worcester Street - Kidderminster,2023-04-14T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
776753,Worcester Street - Kidderminster,2023-04-14T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
776753,Worcester Street - Kidderminster,2023-04-14T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-04-14T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.7
776753,Worcester Street - Kidderminster,2023-04-14T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
776753,Worcester Street - Kidderminster,2023-04-14T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
776753,Worcester Street - Kidderminster,2023-04-14T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776753,Worcester Street - Kidderminster,2023-04-14T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.5
776753,Worcester Street - Kidderminster,2023-04-14T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.0
776753,Worcester Street - Kidderminster,2023-04-14T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.27
776753,Worcester Street - Kidderminster,2023-04-14T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
776753,Worcester Street - Kidderminster,2023-04-14T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.4
776753,Worcester Street - Kidderminster,2023-04-14T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.3
776753,Worcester Street - Kidderminster,2023-04-14T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
776753,Worcester Street - Kidderminster,2023-04-14T15:10:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-04-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-04-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
776753,Worcester Street - Kidderminster,2023-04-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
776753,Worcester Street - Kidderminster,2023-04-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
776753,Worcester Street - Kidderminster,2023-04-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776753,Worcester Street - Kidderminster,2023-04-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
776753,Worcester Street - Kidderminster,2023-04-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
776753,Worcester Street - Kidderminster,2023-04-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-04-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
776753,Worcester Street - Kidderminster,2023-04-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,26.54
776753,Worcester Street - Kidderminster,2023-04-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,24.58
776753,Worcester Street - Kidderminster,2023-04-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.01
776753,Worcester Street - Kidderminster,2023-04-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
776753,Worcester Street - Kidderminster,2023-04-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
776753,Worcester Street - Kidderminster,2023-04-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
776753,Worcester Street - Kidderminster,2023-04-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
776753,Worcester Street - Kidderminster,2023-04-14T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.82
776753,Worcester Street - Kidderminster,2023-04-14T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-04-14T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.27
776753,Worcester Street - Kidderminster,2023-04-14T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.72
776753,Worcester Street - Kidderminster,2023-04-14T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.11
776753,Worcester Street - Kidderminster,2023-04-14T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.17
776753,Worcester Street - Kidderminster,2023-04-14T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
776753,Worcester Street - Kidderminster,2023-04-14T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
776753,Worcester Street - Kidderminster,2023-04-14T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.2
776753,Worcester Street - Kidderminster,2023-04-14T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.2
776753,Worcester Street - Kidderminster,2023-04-14T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
776753,Worcester Street - Kidderminster,2023-04-14T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
776753,Worcester Street - Kidderminster,2023-04-14T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776753,Worcester Street - Kidderminster,2023-04-14T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.06
776753,Worcester Street - Kidderminster,2023-04-14T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.12
776753,Worcester Street - Kidderminster,2023-04-14T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.9
776753,Worcester Street - Kidderminster,2023-04-14T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
776753,Worcester Street - Kidderminster,2023-04-14T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.8
776753,Worcester Street - Kidderminster,2023-04-14T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
776753,Worcester Street - Kidderminster,2023-04-14T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
776753,Worcester Street - Kidderminster,2023-04-14T15:00:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-04-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-04-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
776753,Worcester Street - Kidderminster,2023-04-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-04-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
776753,Worcester Street - Kidderminster,2023-04-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776753,Worcester Street - Kidderminster,2023-04-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
776753,Worcester Street - Kidderminster,2023-04-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
776753,Worcester Street - Kidderminster,2023-04-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
776753,Worcester Street - Kidderminster,2023-04-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
776753,Worcester Street - Kidderminster,2023-04-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,26.03
776753,Worcester Street - Kidderminster,2023-04-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.77
776753,Worcester Street - Kidderminster,2023-04-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,16.55
776753,Worcester Street - Kidderminster,2023-04-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
776753,Worcester Street - Kidderminster,2023-04-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
776753,Worcester Street - Kidderminster,2023-04-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
776753,Worcester Street - Kidderminster,2023-04-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
776753,Worcester Street - Kidderminster,2023-04-14T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.75
776753,Worcester Street - Kidderminster,2023-04-14T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
776753,Worcester Street - Kidderminster,2023-04-14T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
776753,Worcester Street - Kidderminster,2023-04-14T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.89
776753,Worcester Street - Kidderminster,2023-04-14T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.14
776753,Worcester Street - Kidderminster,2023-04-14T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.67
776753,Worcester Street - Kidderminster,2023-04-14T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
776753,Worcester Street - Kidderminster,2023-04-14T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
776753,Worcester Street - Kidderminster,2023-04-14T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-04-14T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.8
776753,Worcester Street - Kidderminster,2023-04-14T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
776753,Worcester Street - Kidderminster,2023-04-14T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
776753,Worcester Street - Kidderminster,2023-04-14T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776753,Worcester Street - Kidderminster,2023-04-14T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.93
776753,Worcester Street - Kidderminster,2023-04-14T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.03
776753,Worcester Street - Kidderminster,2023-04-14T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.39
776753,Worcester Street - Kidderminster,2023-04-14T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
776753,Worcester Street - Kidderminster,2023-04-14T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.3
776753,Worcester Street - Kidderminster,2023-04-14T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.4
776753,Worcester Street - Kidderminster,2023-04-14T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
776753,Worcester Street - Kidderminster,2023-04-14T14:50:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-04-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-04-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
776753,Worcester Street - Kidderminster,2023-04-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-04-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
776753,Worcester Street - Kidderminster,2023-04-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776753,Worcester Street - Kidderminster,2023-04-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
776753,Worcester Street - Kidderminster,2023-04-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
776753,Worcester Street - Kidderminster,2023-04-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
776753,Worcester Street - Kidderminster,2023-04-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
776753,Worcester Street - Kidderminster,2023-04-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,27.12
776753,Worcester Street - Kidderminster,2023-04-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,26.76
776753,Worcester Street - Kidderminster,2023-04-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.99
776753,Worcester Street - Kidderminster,2023-04-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
776753,Worcester Street - Kidderminster,2023-04-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
776753,Worcester Street - Kidderminster,2023-04-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
776753,Worcester Street - Kidderminster,2023-04-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
776753,Worcester Street - Kidderminster,2023-04-14T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.88
776753,Worcester Street - Kidderminster,2023-04-14T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
776753,Worcester Street - Kidderminster,2023-04-14T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.51
776753,Worcester Street - Kidderminster,2023-04-14T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.01
776753,Worcester Street - Kidderminster,2023-04-14T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.14
776753,Worcester Street - Kidderminster,2023-04-14T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.43
776753,Worcester Street - Kidderminster,2023-04-14T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
776753,Worcester Street - Kidderminster,2023-04-14T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
776753,Worcester Street - Kidderminster,2023-04-14T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-04-14T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.6
776753,Worcester Street - Kidderminster,2023-04-14T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
776753,Worcester Street - Kidderminster,2023-04-14T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
776753,Worcester Street - Kidderminster,2023-04-14T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776753,Worcester Street - Kidderminster,2023-04-14T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.98
776753,Worcester Street - Kidderminster,2023-04-14T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.76
776753,Worcester Street - Kidderminster,2023-04-14T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.37
776753,Worcester Street - Kidderminster,2023-04-14T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
776753,Worcester Street - Kidderminster,2023-04-14T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.3
776753,Worcester Street - Kidderminster,2023-04-14T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
776753,Worcester Street - Kidderminster,2023-04-14T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
776753,Worcester Street - Kidderminster,2023-04-14T14:40:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-04-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-04-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
776753,Worcester Street - Kidderminster,2023-04-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
776753,Worcester Street - Kidderminster,2023-04-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
776753,Worcester Street - Kidderminster,2023-04-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776753,Worcester Street - Kidderminster,2023-04-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
776753,Worcester Street - Kidderminster,2023-04-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
776753,Worcester Street - Kidderminster,2023-04-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
776753,Worcester Street - Kidderminster,2023-04-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
776753,Worcester Street - Kidderminster,2023-04-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,28.52
776753,Worcester Street - Kidderminster,2023-04-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.89
776753,Worcester Street - Kidderminster,2023-04-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.67
776753,Worcester Street - Kidderminster,2023-04-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
776753,Worcester Street - Kidderminster,2023-04-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
776753,Worcester Street - Kidderminster,2023-04-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
