Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-04-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
776753,Worcester Street - Kidderminster,2023-04-14T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.88
776753,Worcester Street - Kidderminster,2023-04-14T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
776753,Worcester Street - Kidderminster,2023-04-14T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.31
776753,Worcester Street - Kidderminster,2023-04-14T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.98
776753,Worcester Street - Kidderminster,2023-04-14T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.18
776753,Worcester Street - Kidderminster,2023-04-14T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.66
776753,Worcester Street - Kidderminster,2023-04-14T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
776753,Worcester Street - Kidderminster,2023-04-14T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
776753,Worcester Street - Kidderminster,2023-04-14T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
776753,Worcester Street - Kidderminster,2023-04-14T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.6
776753,Worcester Street - Kidderminster,2023-04-14T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
776753,Worcester Street - Kidderminster,2023-04-14T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
776753,Worcester Street - Kidderminster,2023-04-14T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776753,Worcester Street - Kidderminster,2023-04-14T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.49
776753,Worcester Street - Kidderminster,2023-04-14T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.33
776753,Worcester Street - Kidderminster,2023-04-14T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.85
776753,Worcester Street - Kidderminster,2023-04-14T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-04-14T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.3
776753,Worcester Street - Kidderminster,2023-04-14T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
776753,Worcester Street - Kidderminster,2023-04-14T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
776753,Worcester Street - Kidderminster,2023-04-14T14:30:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-04-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-04-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
776753,Worcester Street - Kidderminster,2023-04-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
776753,Worcester Street - Kidderminster,2023-04-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
776753,Worcester Street - Kidderminster,2023-04-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776753,Worcester Street - Kidderminster,2023-04-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
776753,Worcester Street - Kidderminster,2023-04-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
776753,Worcester Street - Kidderminster,2023-04-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
776753,Worcester Street - Kidderminster,2023-04-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
776753,Worcester Street - Kidderminster,2023-04-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.49
776753,Worcester Street - Kidderminster,2023-04-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.8
776753,Worcester Street - Kidderminster,2023-04-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.42
776753,Worcester Street - Kidderminster,2023-04-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,26.2
776753,Worcester Street - Kidderminster,2023-04-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
776753,Worcester Street - Kidderminster,2023-04-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
776753,Worcester Street - Kidderminster,2023-04-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
776753,Worcester Street - Kidderminster,2023-04-14T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.96
776753,Worcester Street - Kidderminster,2023-04-14T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
776753,Worcester Street - Kidderminster,2023-04-14T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.18
776753,Worcester Street - Kidderminster,2023-04-14T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.14
776753,Worcester Street - Kidderminster,2023-04-14T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.2
776753,Worcester Street - Kidderminster,2023-04-14T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.89
776753,Worcester Street - Kidderminster,2023-04-14T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
776753,Worcester Street - Kidderminster,2023-04-14T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-04-14T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
776753,Worcester Street - Kidderminster,2023-04-14T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.4
776753,Worcester Street - Kidderminster,2023-04-14T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
776753,Worcester Street - Kidderminster,2023-04-14T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
776753,Worcester Street - Kidderminster,2023-04-14T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
776753,Worcester Street - Kidderminster,2023-04-14T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.68
776753,Worcester Street - Kidderminster,2023-04-14T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.34
776753,Worcester Street - Kidderminster,2023-04-14T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.76
776753,Worcester Street - Kidderminster,2023-04-14T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
776753,Worcester Street - Kidderminster,2023-04-14T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.1
776753,Worcester Street - Kidderminster,2023-04-14T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
776753,Worcester Street - Kidderminster,2023-04-14T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
776753,Worcester Street - Kidderminster,2023-04-14T14:20:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-04-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-04-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
776753,Worcester Street - Kidderminster,2023-04-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-04-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
776753,Worcester Street - Kidderminster,2023-04-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776753,Worcester Street - Kidderminster,2023-04-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
776753,Worcester Street - Kidderminster,2023-04-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
776753,Worcester Street - Kidderminster,2023-04-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
776753,Worcester Street - Kidderminster,2023-04-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
776753,Worcester Street - Kidderminster,2023-04-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,23.71
776753,Worcester Street - Kidderminster,2023-04-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,25.6
776753,Worcester Street - Kidderminster,2023-04-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,20.65
776753,Worcester Street - Kidderminster,2023-04-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,25.6
776753,Worcester Street - Kidderminster,2023-04-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
776753,Worcester Street - Kidderminster,2023-04-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
776753,Worcester Street - Kidderminster,2023-04-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
776753,Worcester Street - Kidderminster,2023-04-14T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.25
776753,Worcester Street - Kidderminster,2023-04-14T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.63
776753,Worcester Street - Kidderminster,2023-04-14T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.07
776753,Worcester Street - Kidderminster,2023-04-14T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.81
776753,Worcester Street - Kidderminster,2023-04-14T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.43
776753,Worcester Street - Kidderminster,2023-04-14T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.26
776753,Worcester Street - Kidderminster,2023-04-14T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
776753,Worcester Street - Kidderminster,2023-04-14T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.5
776753,Worcester Street - Kidderminster,2023-04-14T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-04-14T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.2
776753,Worcester Street - Kidderminster,2023-04-14T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
776753,Worcester Street - Kidderminster,2023-04-14T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
776753,Worcester Street - Kidderminster,2023-04-14T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776753,Worcester Street - Kidderminster,2023-04-14T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.88
776753,Worcester Street - Kidderminster,2023-04-14T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.4
776753,Worcester Street - Kidderminster,2023-04-14T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.18
776753,Worcester Street - Kidderminster,2023-04-14T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
776753,Worcester Street - Kidderminster,2023-04-14T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.4
776753,Worcester Street - Kidderminster,2023-04-14T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
776753,Worcester Street - Kidderminster,2023-04-14T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
776753,Worcester Street - Kidderminster,2023-04-14T14:10:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-04-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-04-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
776753,Worcester Street - Kidderminster,2023-04-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-04-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
776753,Worcester Street - Kidderminster,2023-04-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776753,Worcester Street - Kidderminster,2023-04-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
776753,Worcester Street - Kidderminster,2023-04-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
776753,Worcester Street - Kidderminster,2023-04-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
776753,Worcester Street - Kidderminster,2023-04-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
776753,Worcester Street - Kidderminster,2023-04-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,26.7
776753,Worcester Street - Kidderminster,2023-04-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.65
776753,Worcester Street - Kidderminster,2023-04-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,21.38
776753,Worcester Street - Kidderminster,2023-04-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,25.2
776753,Worcester Street - Kidderminster,2023-04-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
776753,Worcester Street - Kidderminster,2023-04-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
776753,Worcester Street - Kidderminster,2023-04-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
776753,Worcester Street - Kidderminster,2023-04-14T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.9
776753,Worcester Street - Kidderminster,2023-04-14T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-14T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
776753,Worcester Street - Kidderminster,2023-04-14T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.74
776753,Worcester Street - Kidderminster,2023-04-14T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.22
776753,Worcester Street - Kidderminster,2023-04-14T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.78
776753,Worcester Street - Kidderminster,2023-04-14T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
776753,Worcester Street - Kidderminster,2023-04-14T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.9
776753,Worcester Street - Kidderminster,2023-04-14T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
776753,Worcester Street - Kidderminster,2023-04-14T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.2
776753,Worcester Street - Kidderminster,2023-04-14T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
776753,Worcester Street - Kidderminster,2023-04-14T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
776753,Worcester Street - Kidderminster,2023-04-14T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776753,Worcester Street - Kidderminster,2023-04-14T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.4
776753,Worcester Street - Kidderminster,2023-04-14T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.36
776753,Worcester Street - Kidderminster,2023-04-14T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.04
776753,Worcester Street - Kidderminster,2023-04-14T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
776753,Worcester Street - Kidderminster,2023-04-14T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.2
776753,Worcester Street - Kidderminster,2023-04-14T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
776753,Worcester Street - Kidderminster,2023-04-14T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
776753,Worcester Street - Kidderminster,2023-04-14T14:00:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-04-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-04-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
776753,Worcester Street - Kidderminster,2023-04-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-04-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
776753,Worcester Street - Kidderminster,2023-04-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776753,Worcester Street - Kidderminster,2023-04-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
776753,Worcester Street - Kidderminster,2023-04-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
776753,Worcester Street - Kidderminster,2023-04-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
776753,Worcester Street - Kidderminster,2023-04-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
776753,Worcester Street - Kidderminster,2023-04-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,23.22
776753,Worcester Street - Kidderminster,2023-04-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,24.61
776753,Worcester Street - Kidderminster,2023-04-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.99
776753,Worcester Street - Kidderminster,2023-04-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,25.8
776753,Worcester Street - Kidderminster,2023-04-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
776753,Worcester Street - Kidderminster,2023-04-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
776753,Worcester Street - Kidderminster,2023-04-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
776753,Worcester Street - Kidderminster,2023-04-14T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.66
776753,Worcester Street - Kidderminster,2023-04-14T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
776753,Worcester Street - Kidderminster,2023-04-14T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.3
776753,Worcester Street - Kidderminster,2023-04-14T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.5
776753,Worcester Street - Kidderminster,2023-04-14T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.17
776753,Worcester Street - Kidderminster,2023-04-14T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.22
776753,Worcester Street - Kidderminster,2023-04-14T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
776753,Worcester Street - Kidderminster,2023-04-14T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
776753,Worcester Street - Kidderminster,2023-04-14T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
776753,Worcester Street - Kidderminster,2023-04-14T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.8
776753,Worcester Street - Kidderminster,2023-04-14T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
776753,Worcester Street - Kidderminster,2023-04-14T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
776753,Worcester Street - Kidderminster,2023-04-14T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776753,Worcester Street - Kidderminster,2023-04-14T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.91
776753,Worcester Street - Kidderminster,2023-04-14T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.97
776753,Worcester Street - Kidderminster,2023-04-14T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.89
776753,Worcester Street - Kidderminster,2023-04-14T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
776753,Worcester Street - Kidderminster,2023-04-14T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.1
776753,Worcester Street - Kidderminster,2023-04-14T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
776753,Worcester Street - Kidderminster,2023-04-14T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
776753,Worcester Street - Kidderminster,2023-04-14T13:50:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-04-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-04-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
776753,Worcester Street - Kidderminster,2023-04-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-04-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
776753,Worcester Street - Kidderminster,2023-04-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776753,Worcester Street - Kidderminster,2023-04-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
776753,Worcester Street - Kidderminster,2023-04-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
776753,Worcester Street - Kidderminster,2023-04-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
776753,Worcester Street - Kidderminster,2023-04-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
776753,Worcester Street - Kidderminster,2023-04-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.39
776753,Worcester Street - Kidderminster,2023-04-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,25.06
776753,Worcester Street - Kidderminster,2023-04-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.9
776753,Worcester Street - Kidderminster,2023-04-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,24.9
776753,Worcester Street - Kidderminster,2023-04-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
776753,Worcester Street - Kidderminster,2023-04-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
776753,Worcester Street - Kidderminster,2023-04-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
776753,Worcester Street - Kidderminster,2023-04-14T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.63
776753,Worcester Street - Kidderminster,2023-04-14T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
776753,Worcester Street - Kidderminster,2023-04-14T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.3
776753,Worcester Street - Kidderminster,2023-04-14T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.45
776753,Worcester Street - Kidderminster,2023-04-14T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.18
776753,Worcester Street - Kidderminster,2023-04-14T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.55
776753,Worcester Street - Kidderminster,2023-04-14T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
776753,Worcester Street - Kidderminster,2023-04-14T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
776753,Worcester Street - Kidderminster,2023-04-14T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
776753,Worcester Street - Kidderminster,2023-04-14T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.0
776753,Worcester Street - Kidderminster,2023-04-14T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
776753,Worcester Street - Kidderminster,2023-04-14T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
776753,Worcester Street - Kidderminster,2023-04-14T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776753,Worcester Street - Kidderminster,2023-04-14T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.76
776753,Worcester Street - Kidderminster,2023-04-14T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.61
776753,Worcester Street - Kidderminster,2023-04-14T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.07
776753,Worcester Street - Kidderminster,2023-04-14T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
776753,Worcester Street - Kidderminster,2023-04-14T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.6
776753,Worcester Street - Kidderminster,2023-04-14T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
776753,Worcester Street - Kidderminster,2023-04-14T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
776753,Worcester Street - Kidderminster,2023-04-14T13:40:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-04-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-04-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
776753,Worcester Street - Kidderminster,2023-04-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-04-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
776753,Worcester Street - Kidderminster,2023-04-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776753,Worcester Street - Kidderminster,2023-04-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
776753,Worcester Street - Kidderminster,2023-04-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
776753,Worcester Street - Kidderminster,2023-04-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
776753,Worcester Street - Kidderminster,2023-04-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
776753,Worcester Street - Kidderminster,2023-04-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,22.19
776753,Worcester Street - Kidderminster,2023-04-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.89
776753,Worcester Street - Kidderminster,2023-04-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.49
776753,Worcester Street - Kidderminster,2023-04-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,24.4
776753,Worcester Street - Kidderminster,2023-04-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
776753,Worcester Street - Kidderminster,2023-04-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
776753,Worcester Street - Kidderminster,2023-04-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
776753,Worcester Street - Kidderminster,2023-04-14T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.65
776753,Worcester Street - Kidderminster,2023-04-14T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
776753,Worcester Street - Kidderminster,2023-04-14T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.16
776753,Worcester Street - Kidderminster,2023-04-14T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.67
776753,Worcester Street - Kidderminster,2023-04-14T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.21
776753,Worcester Street - Kidderminster,2023-04-14T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.8
776753,Worcester Street - Kidderminster,2023-04-14T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
776753,Worcester Street - Kidderminster,2023-04-14T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
776753,Worcester Street - Kidderminster,2023-04-14T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
776753,Worcester Street - Kidderminster,2023-04-14T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.1
776753,Worcester Street - Kidderminster,2023-04-14T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
776753,Worcester Street - Kidderminster,2023-04-14T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
776753,Worcester Street - Kidderminster,2023-04-14T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776753,Worcester Street - Kidderminster,2023-04-14T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.56
776753,Worcester Street - Kidderminster,2023-04-14T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.11
776753,Worcester Street - Kidderminster,2023-04-14T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.94
776753,Worcester Street - Kidderminster,2023-04-14T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
776753,Worcester Street - Kidderminster,2023-04-14T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
776753,Worcester Street - Kidderminster,2023-04-14T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
776753,Worcester Street - Kidderminster,2023-04-14T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
776753,Worcester Street - Kidderminster,2023-04-14T13:30:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-04-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-04-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
776753,Worcester Street - Kidderminster,2023-04-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
776753,Worcester Street - Kidderminster,2023-04-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
776753,Worcester Street - Kidderminster,2023-04-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-04-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
776753,Worcester Street - Kidderminster,2023-04-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
776753,Worcester Street - Kidderminster,2023-04-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
776753,Worcester Street - Kidderminster,2023-04-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
776753,Worcester Street - Kidderminster,2023-04-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,22.51
776753,Worcester Street - Kidderminster,2023-04-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,24.41
776753,Worcester Street - Kidderminster,2023-04-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,20.66
776753,Worcester Street - Kidderminster,2023-04-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,21.9
776753,Worcester Street - Kidderminster,2023-04-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
776753,Worcester Street - Kidderminster,2023-04-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
776753,Worcester Street - Kidderminster,2023-04-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
776753,Worcester Street - Kidderminster,2023-04-14T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.99
776753,Worcester Street - Kidderminster,2023-04-14T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
776753,Worcester Street - Kidderminster,2023-04-14T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.71
776753,Worcester Street - Kidderminster,2023-04-14T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.84
776753,Worcester Street - Kidderminster,2023-04-14T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.11
776753,Worcester Street - Kidderminster,2023-04-14T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.07
776753,Worcester Street - Kidderminster,2023-04-14T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
776753,Worcester Street - Kidderminster,2023-04-14T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
776753,Worcester Street - Kidderminster,2023-04-14T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
776753,Worcester Street - Kidderminster,2023-04-14T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.9
776753,Worcester Street - Kidderminster,2023-04-14T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
776753,Worcester Street - Kidderminster,2023-04-14T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
776753,Worcester Street - Kidderminster,2023-04-14T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776753,Worcester Street - Kidderminster,2023-04-14T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.76
776753,Worcester Street - Kidderminster,2023-04-14T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.95
776753,Worcester Street - Kidderminster,2023-04-14T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.56
776753,Worcester Street - Kidderminster,2023-04-14T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
776753,Worcester Street - Kidderminster,2023-04-14T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
776753,Worcester Street - Kidderminster,2023-04-14T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
776753,Worcester Street - Kidderminster,2023-04-14T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
776753,Worcester Street - Kidderminster,2023-04-14T13:20:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-04-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-04-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
776753,Worcester Street - Kidderminster,2023-04-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-04-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
776753,Worcester Street - Kidderminster,2023-04-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776753,Worcester Street - Kidderminster,2023-04-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
776753,Worcester Street - Kidderminster,2023-04-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
776753,Worcester Street - Kidderminster,2023-04-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
776753,Worcester Street - Kidderminster,2023-04-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
776753,Worcester Street - Kidderminster,2023-04-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,22.4
776753,Worcester Street - Kidderminster,2023-04-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,24.92
776753,Worcester Street - Kidderminster,2023-04-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,21.46
776753,Worcester Street - Kidderminster,2023-04-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,22.1
776753,Worcester Street - Kidderminster,2023-04-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
776753,Worcester Street - Kidderminster,2023-04-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
776753,Worcester Street - Kidderminster,2023-04-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
776753,Worcester Street - Kidderminster,2023-04-14T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.22
776753,Worcester Street - Kidderminster,2023-04-14T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
776753,Worcester Street - Kidderminster,2023-04-14T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.28
776753,Worcester Street - Kidderminster,2023-04-14T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.6
776753,Worcester Street - Kidderminster,2023-04-14T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.12
776753,Worcester Street - Kidderminster,2023-04-14T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.01
776753,Worcester Street - Kidderminster,2023-04-14T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
776753,Worcester Street - Kidderminster,2023-04-14T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
776753,Worcester Street - Kidderminster,2023-04-14T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
776753,Worcester Street - Kidderminster,2023-04-14T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.0
776753,Worcester Street - Kidderminster,2023-04-14T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
776753,Worcester Street - Kidderminster,2023-04-14T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
776753,Worcester Street - Kidderminster,2023-04-14T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776753,Worcester Street - Kidderminster,2023-04-14T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.2
776753,Worcester Street - Kidderminster,2023-04-14T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.37
776753,Worcester Street - Kidderminster,2023-04-14T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.05
776753,Worcester Street - Kidderminster,2023-04-14T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
776753,Worcester Street - Kidderminster,2023-04-14T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.5
776753,Worcester Street - Kidderminster,2023-04-14T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
776753,Worcester Street - Kidderminster,2023-04-14T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
776753,Worcester Street - Kidderminster,2023-04-14T13:10:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-04-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-04-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
776753,Worcester Street - Kidderminster,2023-04-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-04-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
776753,Worcester Street - Kidderminster,2023-04-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-04-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
776753,Worcester Street - Kidderminster,2023-04-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
776753,Worcester Street - Kidderminster,2023-04-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
776753,Worcester Street - Kidderminster,2023-04-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
776753,Worcester Street - Kidderminster,2023-04-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,24.25
776753,Worcester Street - Kidderminster,2023-04-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.53
776753,Worcester Street - Kidderminster,2023-04-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,19.95
776753,Worcester Street - Kidderminster,2023-04-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,26.4
776753,Worcester Street - Kidderminster,2023-04-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
776753,Worcester Street - Kidderminster,2023-04-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
776753,Worcester Street - Kidderminster,2023-04-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
776753,Worcester Street - Kidderminster,2023-04-14T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.13
776753,Worcester Street - Kidderminster,2023-04-14T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
776753,Worcester Street - Kidderminster,2023-04-14T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.46
776753,Worcester Street - Kidderminster,2023-04-14T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.56
776753,Worcester Street - Kidderminster,2023-04-14T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.14
776753,Worcester Street - Kidderminster,2023-04-14T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.84
776753,Worcester Street - Kidderminster,2023-04-14T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
776753,Worcester Street - Kidderminster,2023-04-14T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
776753,Worcester Street - Kidderminster,2023-04-14T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-04-14T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.1
776753,Worcester Street - Kidderminster,2023-04-14T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
776753,Worcester Street - Kidderminster,2023-04-14T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
776753,Worcester Street - Kidderminster,2023-04-14T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
776753,Worcester Street - Kidderminster,2023-04-14T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.66
776753,Worcester Street - Kidderminster,2023-04-14T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.26
776753,Worcester Street - Kidderminster,2023-04-14T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.31
776753,Worcester Street - Kidderminster,2023-04-14T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
776753,Worcester Street - Kidderminster,2023-04-14T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.0
776753,Worcester Street - Kidderminster,2023-04-14T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.1
776753,Worcester Street - Kidderminster,2023-04-14T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
776753,Worcester Street - Kidderminster,2023-04-14T13:00:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-04-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-04-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
776753,Worcester Street - Kidderminster,2023-04-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-04-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
776753,Worcester Street - Kidderminster,2023-04-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-04-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
776753,Worcester Street - Kidderminster,2023-04-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
776753,Worcester Street - Kidderminster,2023-04-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
776753,Worcester Street - Kidderminster,2023-04-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
776753,Worcester Street - Kidderminster,2023-04-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,23.19
776753,Worcester Street - Kidderminster,2023-04-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,25.25
776753,Worcester Street - Kidderminster,2023-04-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,21.99
776753,Worcester Street - Kidderminster,2023-04-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,22.8
776753,Worcester Street - Kidderminster,2023-04-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
776753,Worcester Street - Kidderminster,2023-04-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
776753,Worcester Street - Kidderminster,2023-04-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
776753,Worcester Street - Kidderminster,2023-04-14T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.03
776753,Worcester Street - Kidderminster,2023-04-14T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
776753,Worcester Street - Kidderminster,2023-04-14T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.75
776753,Worcester Street - Kidderminster,2023-04-14T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.41
776753,Worcester Street - Kidderminster,2023-04-14T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.12
776753,Worcester Street - Kidderminster,2023-04-14T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.3
776753,Worcester Street - Kidderminster,2023-04-14T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
776753,Worcester Street - Kidderminster,2023-04-14T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
776753,Worcester Street - Kidderminster,2023-04-14T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-04-14T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.7
776753,Worcester Street - Kidderminster,2023-04-14T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
776753,Worcester Street - Kidderminster,2023-04-14T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
776753,Worcester Street - Kidderminster,2023-04-14T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776753,Worcester Street - Kidderminster,2023-04-14T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.73
776753,Worcester Street - Kidderminster,2023-04-14T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.5
776753,Worcester Street - Kidderminster,2023-04-14T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.02
776753,Worcester Street - Kidderminster,2023-04-14T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-04-14T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
776753,Worcester Street - Kidderminster,2023-04-14T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.3
776753,Worcester Street - Kidderminster,2023-04-14T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
776753,Worcester Street - Kidderminster,2023-04-14T12:50:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-04-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-04-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
776753,Worcester Street - Kidderminster,2023-04-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-04-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
776753,Worcester Street - Kidderminster,2023-04-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-04-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
776753,Worcester Street - Kidderminster,2023-04-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776753,Worcester Street - Kidderminster,2023-04-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
776753,Worcester Street - Kidderminster,2023-04-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
776753,Worcester Street - Kidderminster,2023-04-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,22.2
776753,Worcester Street - Kidderminster,2023-04-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,26.35
776753,Worcester Street - Kidderminster,2023-04-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,22.16
776753,Worcester Street - Kidderminster,2023-04-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,23.6
776753,Worcester Street - Kidderminster,2023-04-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
776753,Worcester Street - Kidderminster,2023-04-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
776753,Worcester Street - Kidderminster,2023-04-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
776753,Worcester Street - Kidderminster,2023-04-14T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.19
776753,Worcester Street - Kidderminster,2023-04-14T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
776753,Worcester Street - Kidderminster,2023-04-14T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.58
776753,Worcester Street - Kidderminster,2023-04-14T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.41
776753,Worcester Street - Kidderminster,2023-04-14T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.65
776753,Worcester Street - Kidderminster,2023-04-14T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.52
776753,Worcester Street - Kidderminster,2023-04-14T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
776753,Worcester Street - Kidderminster,2023-04-14T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-04-14T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
776753,Worcester Street - Kidderminster,2023-04-14T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.9
776753,Worcester Street - Kidderminster,2023-04-14T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
776753,Worcester Street - Kidderminster,2023-04-14T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
776753,Worcester Street - Kidderminster,2023-04-14T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776753,Worcester Street - Kidderminster,2023-04-14T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.5
776753,Worcester Street - Kidderminster,2023-04-14T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.58
776753,Worcester Street - Kidderminster,2023-04-14T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.4
776753,Worcester Street - Kidderminster,2023-04-14T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
776753,Worcester Street - Kidderminster,2023-04-14T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.6
776753,Worcester Street - Kidderminster,2023-04-14T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.9
776753,Worcester Street - Kidderminster,2023-04-14T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
776753,Worcester Street - Kidderminster,2023-04-14T12:40:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-04-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-04-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
776753,Worcester Street - Kidderminster,2023-04-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-04-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
776753,Worcester Street - Kidderminster,2023-04-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-04-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
776753,Worcester Street - Kidderminster,2023-04-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
776753,Worcester Street - Kidderminster,2023-04-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
776753,Worcester Street - Kidderminster,2023-04-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
776753,Worcester Street - Kidderminster,2023-04-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,23.53
776753,Worcester Street - Kidderminster,2023-04-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,27.11
776753,Worcester Street - Kidderminster,2023-04-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.8
776753,Worcester Street - Kidderminster,2023-04-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,27.4
776753,Worcester Street - Kidderminster,2023-04-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
776753,Worcester Street - Kidderminster,2023-04-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
776753,Worcester Street - Kidderminster,2023-04-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
776753,Worcester Street - Kidderminster,2023-04-14T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.01
776753,Worcester Street - Kidderminster,2023-04-14T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
776753,Worcester Street - Kidderminster,2023-04-14T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.11
776753,Worcester Street - Kidderminster,2023-04-14T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.55
776753,Worcester Street - Kidderminster,2023-04-14T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.43
776753,Worcester Street - Kidderminster,2023-04-14T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.3
776753,Worcester Street - Kidderminster,2023-04-14T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
776753,Worcester Street - Kidderminster,2023-04-14T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
