Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-04-14T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.1
776753,Worcester Street - Kidderminster,2023-04-14T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.2
776753,Worcester Street - Kidderminster,2023-04-14T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
776753,Worcester Street - Kidderminster,2023-04-14T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
776753,Worcester Street - Kidderminster,2023-04-14T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
776753,Worcester Street - Kidderminster,2023-04-14T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.47
776753,Worcester Street - Kidderminster,2023-04-14T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.86
776753,Worcester Street - Kidderminster,2023-04-14T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.43
776753,Worcester Street - Kidderminster,2023-04-14T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
776753,Worcester Street - Kidderminster,2023-04-14T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.4
776753,Worcester Street - Kidderminster,2023-04-14T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.7
776753,Worcester Street - Kidderminster,2023-04-14T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
776753,Worcester Street - Kidderminster,2023-04-14T12:30:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-04-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-04-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
776753,Worcester Street - Kidderminster,2023-04-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-04-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
776753,Worcester Street - Kidderminster,2023-04-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776753,Worcester Street - Kidderminster,2023-04-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
776753,Worcester Street - Kidderminster,2023-04-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
776753,Worcester Street - Kidderminster,2023-04-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
776753,Worcester Street - Kidderminster,2023-04-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
776753,Worcester Street - Kidderminster,2023-04-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.22
776753,Worcester Street - Kidderminster,2023-04-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.28
776753,Worcester Street - Kidderminster,2023-04-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.83
776753,Worcester Street - Kidderminster,2023-04-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,22.5
776753,Worcester Street - Kidderminster,2023-04-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
776753,Worcester Street - Kidderminster,2023-04-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
776753,Worcester Street - Kidderminster,2023-04-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
776753,Worcester Street - Kidderminster,2023-04-14T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.94
776753,Worcester Street - Kidderminster,2023-04-14T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
776753,Worcester Street - Kidderminster,2023-04-14T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.63
776753,Worcester Street - Kidderminster,2023-04-14T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.29
776753,Worcester Street - Kidderminster,2023-04-14T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.1
776753,Worcester Street - Kidderminster,2023-04-14T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.18
776753,Worcester Street - Kidderminster,2023-04-14T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
776753,Worcester Street - Kidderminster,2023-04-14T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-04-14T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
776753,Worcester Street - Kidderminster,2023-04-14T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.2
776753,Worcester Street - Kidderminster,2023-04-14T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
776753,Worcester Street - Kidderminster,2023-04-14T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
776753,Worcester Street - Kidderminster,2023-04-14T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
776753,Worcester Street - Kidderminster,2023-04-14T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.75
776753,Worcester Street - Kidderminster,2023-04-14T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.27
776753,Worcester Street - Kidderminster,2023-04-14T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.31
776753,Worcester Street - Kidderminster,2023-04-14T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
776753,Worcester Street - Kidderminster,2023-04-14T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
776753,Worcester Street - Kidderminster,2023-04-14T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.4
776753,Worcester Street - Kidderminster,2023-04-14T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
776753,Worcester Street - Kidderminster,2023-04-14T12:20:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-04-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-04-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
776753,Worcester Street - Kidderminster,2023-04-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-04-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
776753,Worcester Street - Kidderminster,2023-04-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776753,Worcester Street - Kidderminster,2023-04-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
776753,Worcester Street - Kidderminster,2023-04-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
776753,Worcester Street - Kidderminster,2023-04-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
776753,Worcester Street - Kidderminster,2023-04-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
776753,Worcester Street - Kidderminster,2023-04-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.1
776753,Worcester Street - Kidderminster,2023-04-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.52
776753,Worcester Street - Kidderminster,2023-04-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.28
776753,Worcester Street - Kidderminster,2023-04-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,23.2
776753,Worcester Street - Kidderminster,2023-04-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
776753,Worcester Street - Kidderminster,2023-04-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
776753,Worcester Street - Kidderminster,2023-04-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
776753,Worcester Street - Kidderminster,2023-04-14T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.24
776753,Worcester Street - Kidderminster,2023-04-14T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
776753,Worcester Street - Kidderminster,2023-04-14T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.44
776753,Worcester Street - Kidderminster,2023-04-14T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.47
776753,Worcester Street - Kidderminster,2023-04-14T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.1
776753,Worcester Street - Kidderminster,2023-04-14T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.87
776753,Worcester Street - Kidderminster,2023-04-14T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
776753,Worcester Street - Kidderminster,2023-04-14T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
776753,Worcester Street - Kidderminster,2023-04-14T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
776753,Worcester Street - Kidderminster,2023-04-14T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.1
776753,Worcester Street - Kidderminster,2023-04-14T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
776753,Worcester Street - Kidderminster,2023-04-14T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
776753,Worcester Street - Kidderminster,2023-04-14T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776753,Worcester Street - Kidderminster,2023-04-14T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.82
776753,Worcester Street - Kidderminster,2023-04-14T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.91
776753,Worcester Street - Kidderminster,2023-04-14T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.65
776753,Worcester Street - Kidderminster,2023-04-14T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
776753,Worcester Street - Kidderminster,2023-04-14T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.1
776753,Worcester Street - Kidderminster,2023-04-14T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
776753,Worcester Street - Kidderminster,2023-04-14T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
776753,Worcester Street - Kidderminster,2023-04-14T12:10:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-04-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-04-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
776753,Worcester Street - Kidderminster,2023-04-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
776753,Worcester Street - Kidderminster,2023-04-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
776753,Worcester Street - Kidderminster,2023-04-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-04-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
776753,Worcester Street - Kidderminster,2023-04-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
776753,Worcester Street - Kidderminster,2023-04-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
776753,Worcester Street - Kidderminster,2023-04-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
776753,Worcester Street - Kidderminster,2023-04-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,27.67
776753,Worcester Street - Kidderminster,2023-04-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.06
776753,Worcester Street - Kidderminster,2023-04-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.34
776753,Worcester Street - Kidderminster,2023-04-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,30.7
776753,Worcester Street - Kidderminster,2023-04-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
776753,Worcester Street - Kidderminster,2023-04-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
776753,Worcester Street - Kidderminster,2023-04-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
776753,Worcester Street - Kidderminster,2023-04-14T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.4
776753,Worcester Street - Kidderminster,2023-04-14T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
776753,Worcester Street - Kidderminster,2023-04-14T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.21
776753,Worcester Street - Kidderminster,2023-04-14T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.04
776753,Worcester Street - Kidderminster,2023-04-14T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.26
776753,Worcester Street - Kidderminster,2023-04-14T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.95
776753,Worcester Street - Kidderminster,2023-04-14T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
776753,Worcester Street - Kidderminster,2023-04-14T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.5
776753,Worcester Street - Kidderminster,2023-04-14T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.6
776753,Worcester Street - Kidderminster,2023-04-14T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.7
776753,Worcester Street - Kidderminster,2023-04-14T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
776753,Worcester Street - Kidderminster,2023-04-14T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
776753,Worcester Street - Kidderminster,2023-04-14T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776753,Worcester Street - Kidderminster,2023-04-14T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.33
776753,Worcester Street - Kidderminster,2023-04-14T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.57
776753,Worcester Street - Kidderminster,2023-04-14T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.16
776753,Worcester Street - Kidderminster,2023-04-14T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
776753,Worcester Street - Kidderminster,2023-04-14T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.3
776753,Worcester Street - Kidderminster,2023-04-14T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.9
776753,Worcester Street - Kidderminster,2023-04-14T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
776753,Worcester Street - Kidderminster,2023-04-14T12:00:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-04-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
776753,Worcester Street - Kidderminster,2023-04-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-04-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
776753,Worcester Street - Kidderminster,2023-04-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-04-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
776753,Worcester Street - Kidderminster,2023-04-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
776753,Worcester Street - Kidderminster,2023-04-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
776753,Worcester Street - Kidderminster,2023-04-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-04-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,26.53
776753,Worcester Street - Kidderminster,2023-04-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,25.76
776753,Worcester Street - Kidderminster,2023-04-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,20.97
776753,Worcester Street - Kidderminster,2023-04-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,28.1
776753,Worcester Street - Kidderminster,2023-04-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
776753,Worcester Street - Kidderminster,2023-04-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
776753,Worcester Street - Kidderminster,2023-04-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
776753,Worcester Street - Kidderminster,2023-04-14T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.94
776753,Worcester Street - Kidderminster,2023-04-14T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.7
776753,Worcester Street - Kidderminster,2023-04-14T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.71
776753,Worcester Street - Kidderminster,2023-04-14T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.47
776753,Worcester Street - Kidderminster,2023-04-14T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.24
776753,Worcester Street - Kidderminster,2023-04-14T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.4
776753,Worcester Street - Kidderminster,2023-04-14T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.0
776753,Worcester Street - Kidderminster,2023-04-14T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
776753,Worcester Street - Kidderminster,2023-04-14T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
776753,Worcester Street - Kidderminster,2023-04-14T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.7
776753,Worcester Street - Kidderminster,2023-04-14T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
776753,Worcester Street - Kidderminster,2023-04-14T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
776753,Worcester Street - Kidderminster,2023-04-14T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776753,Worcester Street - Kidderminster,2023-04-14T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.16
776753,Worcester Street - Kidderminster,2023-04-14T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.39
776753,Worcester Street - Kidderminster,2023-04-14T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.94
776753,Worcester Street - Kidderminster,2023-04-14T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
776753,Worcester Street - Kidderminster,2023-04-14T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.0
776753,Worcester Street - Kidderminster,2023-04-14T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.2
776753,Worcester Street - Kidderminster,2023-04-14T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
776753,Worcester Street - Kidderminster,2023-04-14T11:50:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-04-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
776753,Worcester Street - Kidderminster,2023-04-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-04-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
776753,Worcester Street - Kidderminster,2023-04-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776753,Worcester Street - Kidderminster,2023-04-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
776753,Worcester Street - Kidderminster,2023-04-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
776753,Worcester Street - Kidderminster,2023-04-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
776753,Worcester Street - Kidderminster,2023-04-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
776753,Worcester Street - Kidderminster,2023-04-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,25.04
776753,Worcester Street - Kidderminster,2023-04-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,26.54
776753,Worcester Street - Kidderminster,2023-04-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,22.18
776753,Worcester Street - Kidderminster,2023-04-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,23.6
776753,Worcester Street - Kidderminster,2023-04-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
776753,Worcester Street - Kidderminster,2023-04-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
776753,Worcester Street - Kidderminster,2023-04-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
776753,Worcester Street - Kidderminster,2023-04-14T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.68
776753,Worcester Street - Kidderminster,2023-04-14T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
776753,Worcester Street - Kidderminster,2023-04-14T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.47
776753,Worcester Street - Kidderminster,2023-04-14T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.07
776753,Worcester Street - Kidderminster,2023-04-14T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.34
776753,Worcester Street - Kidderminster,2023-04-14T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.32
776753,Worcester Street - Kidderminster,2023-04-14T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.5
776753,Worcester Street - Kidderminster,2023-04-14T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
776753,Worcester Street - Kidderminster,2023-04-14T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
776753,Worcester Street - Kidderminster,2023-04-14T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.4
776753,Worcester Street - Kidderminster,2023-04-14T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
776753,Worcester Street - Kidderminster,2023-04-14T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
776753,Worcester Street - Kidderminster,2023-04-14T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
776753,Worcester Street - Kidderminster,2023-04-14T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.43
776753,Worcester Street - Kidderminster,2023-04-14T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.79
776753,Worcester Street - Kidderminster,2023-04-14T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.38
776753,Worcester Street - Kidderminster,2023-04-14T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
776753,Worcester Street - Kidderminster,2023-04-14T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.9
776753,Worcester Street - Kidderminster,2023-04-14T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.0
776753,Worcester Street - Kidderminster,2023-04-14T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
776753,Worcester Street - Kidderminster,2023-04-14T11:40:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-04-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
776753,Worcester Street - Kidderminster,2023-04-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-04-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
776753,Worcester Street - Kidderminster,2023-04-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-04-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
776753,Worcester Street - Kidderminster,2023-04-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-04-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
776753,Worcester Street - Kidderminster,2023-04-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
776753,Worcester Street - Kidderminster,2023-04-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,22.77
776753,Worcester Street - Kidderminster,2023-04-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,27.19
776753,Worcester Street - Kidderminster,2023-04-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.45
776753,Worcester Street - Kidderminster,2023-04-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,23.9
776753,Worcester Street - Kidderminster,2023-04-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
776753,Worcester Street - Kidderminster,2023-04-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
776753,Worcester Street - Kidderminster,2023-04-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
776753,Worcester Street - Kidderminster,2023-04-14T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.75
776753,Worcester Street - Kidderminster,2023-04-14T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.05
776753,Worcester Street - Kidderminster,2023-04-14T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.61
776753,Worcester Street - Kidderminster,2023-04-14T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.93
776753,Worcester Street - Kidderminster,2023-04-14T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.66
776753,Worcester Street - Kidderminster,2023-04-14T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.43
776753,Worcester Street - Kidderminster,2023-04-14T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
776753,Worcester Street - Kidderminster,2023-04-14T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
776753,Worcester Street - Kidderminster,2023-04-14T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
776753,Worcester Street - Kidderminster,2023-04-14T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.9
776753,Worcester Street - Kidderminster,2023-04-14T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
776753,Worcester Street - Kidderminster,2023-04-14T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
776753,Worcester Street - Kidderminster,2023-04-14T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
776753,Worcester Street - Kidderminster,2023-04-14T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.81
776753,Worcester Street - Kidderminster,2023-04-14T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.47
776753,Worcester Street - Kidderminster,2023-04-14T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.36
776753,Worcester Street - Kidderminster,2023-04-14T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
776753,Worcester Street - Kidderminster,2023-04-14T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
776753,Worcester Street - Kidderminster,2023-04-14T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.7
776753,Worcester Street - Kidderminster,2023-04-14T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
776753,Worcester Street - Kidderminster,2023-04-14T11:30:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-04-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
776753,Worcester Street - Kidderminster,2023-04-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-04-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
776753,Worcester Street - Kidderminster,2023-04-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-04-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
776753,Worcester Street - Kidderminster,2023-04-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
776753,Worcester Street - Kidderminster,2023-04-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
776753,Worcester Street - Kidderminster,2023-04-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
776753,Worcester Street - Kidderminster,2023-04-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.79
776753,Worcester Street - Kidderminster,2023-04-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,26.16
776753,Worcester Street - Kidderminster,2023-04-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.82
776753,Worcester Street - Kidderminster,2023-04-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,20.9
776753,Worcester Street - Kidderminster,2023-04-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
776753,Worcester Street - Kidderminster,2023-04-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
776753,Worcester Street - Kidderminster,2023-04-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
776753,Worcester Street - Kidderminster,2023-04-14T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.72
776753,Worcester Street - Kidderminster,2023-04-14T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.94
776753,Worcester Street - Kidderminster,2023-04-14T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.52
776753,Worcester Street - Kidderminster,2023-04-14T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.82
776753,Worcester Street - Kidderminster,2023-04-14T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.42
776753,Worcester Street - Kidderminster,2023-04-14T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.18
776753,Worcester Street - Kidderminster,2023-04-14T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.1
776753,Worcester Street - Kidderminster,2023-04-14T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-04-14T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
776753,Worcester Street - Kidderminster,2023-04-14T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.8
776753,Worcester Street - Kidderminster,2023-04-14T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
776753,Worcester Street - Kidderminster,2023-04-14T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
776753,Worcester Street - Kidderminster,2023-04-14T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
776753,Worcester Street - Kidderminster,2023-04-14T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.91
776753,Worcester Street - Kidderminster,2023-04-14T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.18
776753,Worcester Street - Kidderminster,2023-04-14T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.21
776753,Worcester Street - Kidderminster,2023-04-14T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
776753,Worcester Street - Kidderminster,2023-04-14T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
776753,Worcester Street - Kidderminster,2023-04-14T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.8
776753,Worcester Street - Kidderminster,2023-04-14T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
776753,Worcester Street - Kidderminster,2023-04-14T11:20:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-04-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
776753,Worcester Street - Kidderminster,2023-04-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-04-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
776753,Worcester Street - Kidderminster,2023-04-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-04-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
776753,Worcester Street - Kidderminster,2023-04-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
776753,Worcester Street - Kidderminster,2023-04-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
776753,Worcester Street - Kidderminster,2023-04-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
776753,Worcester Street - Kidderminster,2023-04-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.12
776753,Worcester Street - Kidderminster,2023-04-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,26.83
776753,Worcester Street - Kidderminster,2023-04-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.15
776753,Worcester Street - Kidderminster,2023-04-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,25.8
776753,Worcester Street - Kidderminster,2023-04-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
776753,Worcester Street - Kidderminster,2023-04-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
776753,Worcester Street - Kidderminster,2023-04-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
776753,Worcester Street - Kidderminster,2023-04-14T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.96
776753,Worcester Street - Kidderminster,2023-04-14T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.94
776753,Worcester Street - Kidderminster,2023-04-14T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.5
776753,Worcester Street - Kidderminster,2023-04-14T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.06
776753,Worcester Street - Kidderminster,2023-04-14T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.42
776753,Worcester Street - Kidderminster,2023-04-14T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.47
776753,Worcester Street - Kidderminster,2023-04-14T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
776753,Worcester Street - Kidderminster,2023-04-14T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
776753,Worcester Street - Kidderminster,2023-04-14T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
776753,Worcester Street - Kidderminster,2023-04-14T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.0
776753,Worcester Street - Kidderminster,2023-04-14T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
776753,Worcester Street - Kidderminster,2023-04-14T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
776753,Worcester Street - Kidderminster,2023-04-14T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
776753,Worcester Street - Kidderminster,2023-04-14T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.12
776753,Worcester Street - Kidderminster,2023-04-14T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.42
776753,Worcester Street - Kidderminster,2023-04-14T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.39
776753,Worcester Street - Kidderminster,2023-04-14T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
776753,Worcester Street - Kidderminster,2023-04-14T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
776753,Worcester Street - Kidderminster,2023-04-14T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.1
776753,Worcester Street - Kidderminster,2023-04-14T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
776753,Worcester Street - Kidderminster,2023-04-14T11:10:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-04-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
776753,Worcester Street - Kidderminster,2023-04-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-04-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
776753,Worcester Street - Kidderminster,2023-04-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-04-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
776753,Worcester Street - Kidderminster,2023-04-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
776753,Worcester Street - Kidderminster,2023-04-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
776753,Worcester Street - Kidderminster,2023-04-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
776753,Worcester Street - Kidderminster,2023-04-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.71
776753,Worcester Street - Kidderminster,2023-04-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,30.14
776753,Worcester Street - Kidderminster,2023-04-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.7
776753,Worcester Street - Kidderminster,2023-04-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
776753,Worcester Street - Kidderminster,2023-04-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
776753,Worcester Street - Kidderminster,2023-04-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
776753,Worcester Street - Kidderminster,2023-04-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
776753,Worcester Street - Kidderminster,2023-04-14T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.03
776753,Worcester Street - Kidderminster,2023-04-14T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
776753,Worcester Street - Kidderminster,2023-04-14T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.57
776753,Worcester Street - Kidderminster,2023-04-14T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.44
776753,Worcester Street - Kidderminster,2023-04-14T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.93
776753,Worcester Street - Kidderminster,2023-04-14T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.22
776753,Worcester Street - Kidderminster,2023-04-14T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
776753,Worcester Street - Kidderminster,2023-04-14T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.1
776753,Worcester Street - Kidderminster,2023-04-14T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
776753,Worcester Street - Kidderminster,2023-04-14T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.0
776753,Worcester Street - Kidderminster,2023-04-14T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
776753,Worcester Street - Kidderminster,2023-04-14T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
776753,Worcester Street - Kidderminster,2023-04-14T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
776753,Worcester Street - Kidderminster,2023-04-14T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.63
776753,Worcester Street - Kidderminster,2023-04-14T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.46
776753,Worcester Street - Kidderminster,2023-04-14T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.62
776753,Worcester Street - Kidderminster,2023-04-14T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
776753,Worcester Street - Kidderminster,2023-04-14T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
776753,Worcester Street - Kidderminster,2023-04-14T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.2
776753,Worcester Street - Kidderminster,2023-04-14T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
776753,Worcester Street - Kidderminster,2023-04-14T11:00:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-04-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
776753,Worcester Street - Kidderminster,2023-04-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-04-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
776753,Worcester Street - Kidderminster,2023-04-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776753,Worcester Street - Kidderminster,2023-04-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
776753,Worcester Street - Kidderminster,2023-04-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
776753,Worcester Street - Kidderminster,2023-04-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
776753,Worcester Street - Kidderminster,2023-04-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
776753,Worcester Street - Kidderminster,2023-04-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,22.56
776753,Worcester Street - Kidderminster,2023-04-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,31.53
776753,Worcester Street - Kidderminster,2023-04-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.78
776753,Worcester Street - Kidderminster,2023-04-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
776753,Worcester Street - Kidderminster,2023-04-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
776753,Worcester Street - Kidderminster,2023-04-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
776753,Worcester Street - Kidderminster,2023-04-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
776753,Worcester Street - Kidderminster,2023-04-14T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.86
776753,Worcester Street - Kidderminster,2023-04-14T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.69
776753,Worcester Street - Kidderminster,2023-04-14T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.33
776753,Worcester Street - Kidderminster,2023-04-14T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.3
776753,Worcester Street - Kidderminster,2023-04-14T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.81
776753,Worcester Street - Kidderminster,2023-04-14T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.49
776753,Worcester Street - Kidderminster,2023-04-14T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
776753,Worcester Street - Kidderminster,2023-04-14T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
776753,Worcester Street - Kidderminster,2023-04-14T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-04-14T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.9
776753,Worcester Street - Kidderminster,2023-04-14T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
776753,Worcester Street - Kidderminster,2023-04-14T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
776753,Worcester Street - Kidderminster,2023-04-14T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
776753,Worcester Street - Kidderminster,2023-04-14T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.13
776753,Worcester Street - Kidderminster,2023-04-14T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.22
776753,Worcester Street - Kidderminster,2023-04-14T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.88
776753,Worcester Street - Kidderminster,2023-04-14T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
776753,Worcester Street - Kidderminster,2023-04-14T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
776753,Worcester Street - Kidderminster,2023-04-14T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.0
776753,Worcester Street - Kidderminster,2023-04-14T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
776753,Worcester Street - Kidderminster,2023-04-14T10:50:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-04-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
776753,Worcester Street - Kidderminster,2023-04-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-04-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
776753,Worcester Street - Kidderminster,2023-04-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776753,Worcester Street - Kidderminster,2023-04-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
776753,Worcester Street - Kidderminster,2023-04-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
776753,Worcester Street - Kidderminster,2023-04-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
776753,Worcester Street - Kidderminster,2023-04-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
776753,Worcester Street - Kidderminster,2023-04-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,22.03
776753,Worcester Street - Kidderminster,2023-04-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,29.4
776753,Worcester Street - Kidderminster,2023-04-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,18.17
776753,Worcester Street - Kidderminster,2023-04-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
776753,Worcester Street - Kidderminster,2023-04-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
776753,Worcester Street - Kidderminster,2023-04-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
776753,Worcester Street - Kidderminster,2023-04-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
776753,Worcester Street - Kidderminster,2023-04-14T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.86
776753,Worcester Street - Kidderminster,2023-04-14T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.05
776753,Worcester Street - Kidderminster,2023-04-14T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.57
776753,Worcester Street - Kidderminster,2023-04-14T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.31
776753,Worcester Street - Kidderminster,2023-04-14T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.63
776753,Worcester Street - Kidderminster,2023-04-14T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.09
776753,Worcester Street - Kidderminster,2023-04-14T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
776753,Worcester Street - Kidderminster,2023-04-14T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
776753,Worcester Street - Kidderminster,2023-04-14T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
776753,Worcester Street - Kidderminster,2023-04-14T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.5
776753,Worcester Street - Kidderminster,2023-04-14T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
776753,Worcester Street - Kidderminster,2023-04-14T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
776753,Worcester Street - Kidderminster,2023-04-14T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
776753,Worcester Street - Kidderminster,2023-04-14T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.95
776753,Worcester Street - Kidderminster,2023-04-14T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.05
776753,Worcester Street - Kidderminster,2023-04-14T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.78
776753,Worcester Street - Kidderminster,2023-04-14T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
776753,Worcester Street - Kidderminster,2023-04-14T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
776753,Worcester Street - Kidderminster,2023-04-14T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.9
776753,Worcester Street - Kidderminster,2023-04-14T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
776753,Worcester Street - Kidderminster,2023-04-14T10:40:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-04-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
776753,Worcester Street - Kidderminster,2023-04-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-04-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
776753,Worcester Street - Kidderminster,2023-04-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-04-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
776753,Worcester Street - Kidderminster,2023-04-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
776753,Worcester Street - Kidderminster,2023-04-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
776753,Worcester Street - Kidderminster,2023-04-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
776753,Worcester Street - Kidderminster,2023-04-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.42
776753,Worcester Street - Kidderminster,2023-04-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,26.84
776753,Worcester Street - Kidderminster,2023-04-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.72
776753,Worcester Street - Kidderminster,2023-04-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
776753,Worcester Street - Kidderminster,2023-04-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
776753,Worcester Street - Kidderminster,2023-04-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
776753,Worcester Street - Kidderminster,2023-04-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
776753,Worcester Street - Kidderminster,2023-04-14T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.53
776753,Worcester Street - Kidderminster,2023-04-14T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.67
776753,Worcester Street - Kidderminster,2023-04-14T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.37
776753,Worcester Street - Kidderminster,2023-04-14T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.98
776753,Worcester Street - Kidderminster,2023-04-14T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.15
776753,Worcester Street - Kidderminster,2023-04-14T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.77
776753,Worcester Street - Kidderminster,2023-04-14T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
776753,Worcester Street - Kidderminster,2023-04-14T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
776753,Worcester Street - Kidderminster,2023-04-14T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
776753,Worcester Street - Kidderminster,2023-04-14T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.0
776753,Worcester Street - Kidderminster,2023-04-14T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
776753,Worcester Street - Kidderminster,2023-04-14T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
776753,Worcester Street - Kidderminster,2023-04-14T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
776753,Worcester Street - Kidderminster,2023-04-14T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.09
776753,Worcester Street - Kidderminster,2023-04-14T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.62
776753,Worcester Street - Kidderminster,2023-04-14T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.46
776753,Worcester Street - Kidderminster,2023-04-14T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
