Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-04-14T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
776753,Worcester Street - Kidderminster,2023-04-14T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
776753,Worcester Street - Kidderminster,2023-04-14T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
776753,Worcester Street - Kidderminster,2023-04-14T10:30:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-04-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
776753,Worcester Street - Kidderminster,2023-04-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-04-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
776753,Worcester Street - Kidderminster,2023-04-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776753,Worcester Street - Kidderminster,2023-04-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
776753,Worcester Street - Kidderminster,2023-04-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
776753,Worcester Street - Kidderminster,2023-04-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
776753,Worcester Street - Kidderminster,2023-04-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
776753,Worcester Street - Kidderminster,2023-04-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.51
776753,Worcester Street - Kidderminster,2023-04-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,25.01
776753,Worcester Street - Kidderminster,2023-04-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.06
776753,Worcester Street - Kidderminster,2023-04-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,29.3
776753,Worcester Street - Kidderminster,2023-04-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
776753,Worcester Street - Kidderminster,2023-04-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
776753,Worcester Street - Kidderminster,2023-04-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
776753,Worcester Street - Kidderminster,2023-04-14T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.77
776753,Worcester Street - Kidderminster,2023-04-14T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.84
776753,Worcester Street - Kidderminster,2023-04-14T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.56
776753,Worcester Street - Kidderminster,2023-04-14T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.03
776753,Worcester Street - Kidderminster,2023-04-14T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.66
776753,Worcester Street - Kidderminster,2023-04-14T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.95
776753,Worcester Street - Kidderminster,2023-04-14T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
776753,Worcester Street - Kidderminster,2023-04-14T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
776753,Worcester Street - Kidderminster,2023-04-14T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
776753,Worcester Street - Kidderminster,2023-04-14T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.0
776753,Worcester Street - Kidderminster,2023-04-14T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
776753,Worcester Street - Kidderminster,2023-04-14T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
776753,Worcester Street - Kidderminster,2023-04-14T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
776753,Worcester Street - Kidderminster,2023-04-14T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.92
776753,Worcester Street - Kidderminster,2023-04-14T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.66
776753,Worcester Street - Kidderminster,2023-04-14T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.3
776753,Worcester Street - Kidderminster,2023-04-14T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
776753,Worcester Street - Kidderminster,2023-04-14T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
776753,Worcester Street - Kidderminster,2023-04-14T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
776753,Worcester Street - Kidderminster,2023-04-14T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-04-14T10:20:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
776753,Worcester Street - Kidderminster,2023-04-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
776753,Worcester Street - Kidderminster,2023-04-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-04-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
776753,Worcester Street - Kidderminster,2023-04-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-04-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
776753,Worcester Street - Kidderminster,2023-04-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
776753,Worcester Street - Kidderminster,2023-04-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
776753,Worcester Street - Kidderminster,2023-04-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
776753,Worcester Street - Kidderminster,2023-04-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.41
776753,Worcester Street - Kidderminster,2023-04-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.75
776753,Worcester Street - Kidderminster,2023-04-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,16.05
776753,Worcester Street - Kidderminster,2023-04-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,28.3
776753,Worcester Street - Kidderminster,2023-04-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
776753,Worcester Street - Kidderminster,2023-04-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
776753,Worcester Street - Kidderminster,2023-04-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
776753,Worcester Street - Kidderminster,2023-04-14T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.92
776753,Worcester Street - Kidderminster,2023-04-14T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.95
776753,Worcester Street - Kidderminster,2023-04-14T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.64
776753,Worcester Street - Kidderminster,2023-04-14T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.25
776753,Worcester Street - Kidderminster,2023-04-14T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.93
776753,Worcester Street - Kidderminster,2023-04-14T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.22
776753,Worcester Street - Kidderminster,2023-04-14T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
776753,Worcester Street - Kidderminster,2023-04-14T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
776753,Worcester Street - Kidderminster,2023-04-14T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
776753,Worcester Street - Kidderminster,2023-04-14T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.2
776753,Worcester Street - Kidderminster,2023-04-14T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
776753,Worcester Street - Kidderminster,2023-04-14T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
776753,Worcester Street - Kidderminster,2023-04-14T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
776753,Worcester Street - Kidderminster,2023-04-14T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.22
776753,Worcester Street - Kidderminster,2023-04-14T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.93
776753,Worcester Street - Kidderminster,2023-04-14T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.62
776753,Worcester Street - Kidderminster,2023-04-14T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
776753,Worcester Street - Kidderminster,2023-04-14T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
776753,Worcester Street - Kidderminster,2023-04-14T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
776753,Worcester Street - Kidderminster,2023-04-14T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
776753,Worcester Street - Kidderminster,2023-04-14T10:10:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776753,Worcester Street - Kidderminster,2023-04-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
776753,Worcester Street - Kidderminster,2023-04-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-04-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
776753,Worcester Street - Kidderminster,2023-04-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-04-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
776753,Worcester Street - Kidderminster,2023-04-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
776753,Worcester Street - Kidderminster,2023-04-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
776753,Worcester Street - Kidderminster,2023-04-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
776753,Worcester Street - Kidderminster,2023-04-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.88
776753,Worcester Street - Kidderminster,2023-04-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.82
776753,Worcester Street - Kidderminster,2023-04-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.7
776753,Worcester Street - Kidderminster,2023-04-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,23.9
776753,Worcester Street - Kidderminster,2023-04-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
776753,Worcester Street - Kidderminster,2023-04-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
776753,Worcester Street - Kidderminster,2023-04-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
776753,Worcester Street - Kidderminster,2023-04-14T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.75
776753,Worcester Street - Kidderminster,2023-04-14T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.72
776753,Worcester Street - Kidderminster,2023-04-14T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.23
776753,Worcester Street - Kidderminster,2023-04-14T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.18
776753,Worcester Street - Kidderminster,2023-04-14T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.6
776753,Worcester Street - Kidderminster,2023-04-14T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.7
776753,Worcester Street - Kidderminster,2023-04-14T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
776753,Worcester Street - Kidderminster,2023-04-14T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
776753,Worcester Street - Kidderminster,2023-04-14T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
776753,Worcester Street - Kidderminster,2023-04-14T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.8
776753,Worcester Street - Kidderminster,2023-04-14T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
776753,Worcester Street - Kidderminster,2023-04-14T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
776753,Worcester Street - Kidderminster,2023-04-14T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
776753,Worcester Street - Kidderminster,2023-04-14T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.33
776753,Worcester Street - Kidderminster,2023-04-14T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.67
776753,Worcester Street - Kidderminster,2023-04-14T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.61
776753,Worcester Street - Kidderminster,2023-04-14T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
776753,Worcester Street - Kidderminster,2023-04-14T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
776753,Worcester Street - Kidderminster,2023-04-14T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
776753,Worcester Street - Kidderminster,2023-04-14T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
776753,Worcester Street - Kidderminster,2023-04-14T10:00:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
776753,Worcester Street - Kidderminster,2023-04-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
776753,Worcester Street - Kidderminster,2023-04-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-04-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
776753,Worcester Street - Kidderminster,2023-04-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-04-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
776753,Worcester Street - Kidderminster,2023-04-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
776753,Worcester Street - Kidderminster,2023-04-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
776753,Worcester Street - Kidderminster,2023-04-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
776753,Worcester Street - Kidderminster,2023-04-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.28
776753,Worcester Street - Kidderminster,2023-04-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.63
776753,Worcester Street - Kidderminster,2023-04-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,16.17
776753,Worcester Street - Kidderminster,2023-04-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,24.9
776753,Worcester Street - Kidderminster,2023-04-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
776753,Worcester Street - Kidderminster,2023-04-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
776753,Worcester Street - Kidderminster,2023-04-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
776753,Worcester Street - Kidderminster,2023-04-14T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.04
776753,Worcester Street - Kidderminster,2023-04-14T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.88
776753,Worcester Street - Kidderminster,2023-04-14T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.5
776753,Worcester Street - Kidderminster,2023-04-14T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.58
776753,Worcester Street - Kidderminster,2023-04-14T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.86
776753,Worcester Street - Kidderminster,2023-04-14T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.08
776753,Worcester Street - Kidderminster,2023-04-14T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
776753,Worcester Street - Kidderminster,2023-04-14T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.5
776753,Worcester Street - Kidderminster,2023-04-14T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
776753,Worcester Street - Kidderminster,2023-04-14T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.7
776753,Worcester Street - Kidderminster,2023-04-14T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
776753,Worcester Street - Kidderminster,2023-04-14T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
776753,Worcester Street - Kidderminster,2023-04-14T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
776753,Worcester Street - Kidderminster,2023-04-14T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.85
776753,Worcester Street - Kidderminster,2023-04-14T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.82
776753,Worcester Street - Kidderminster,2023-04-14T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.89
776753,Worcester Street - Kidderminster,2023-04-14T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
776753,Worcester Street - Kidderminster,2023-04-14T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
776753,Worcester Street - Kidderminster,2023-04-14T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
776753,Worcester Street - Kidderminster,2023-04-14T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
776753,Worcester Street - Kidderminster,2023-04-14T09:50:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
776753,Worcester Street - Kidderminster,2023-04-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
776753,Worcester Street - Kidderminster,2023-04-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-04-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
776753,Worcester Street - Kidderminster,2023-04-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-04-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
776753,Worcester Street - Kidderminster,2023-04-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
776753,Worcester Street - Kidderminster,2023-04-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
776753,Worcester Street - Kidderminster,2023-04-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
776753,Worcester Street - Kidderminster,2023-04-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.43
776753,Worcester Street - Kidderminster,2023-04-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.95
776753,Worcester Street - Kidderminster,2023-04-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,16.91
776753,Worcester Street - Kidderminster,2023-04-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,24.2
776753,Worcester Street - Kidderminster,2023-04-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
776753,Worcester Street - Kidderminster,2023-04-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
776753,Worcester Street - Kidderminster,2023-04-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
776753,Worcester Street - Kidderminster,2023-04-14T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.7
776753,Worcester Street - Kidderminster,2023-04-14T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.83
776753,Worcester Street - Kidderminster,2023-04-14T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.27
776753,Worcester Street - Kidderminster,2023-04-14T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.5
776753,Worcester Street - Kidderminster,2023-04-14T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.82
776753,Worcester Street - Kidderminster,2023-04-14T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.98
776753,Worcester Street - Kidderminster,2023-04-14T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
776753,Worcester Street - Kidderminster,2023-04-14T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.1
776753,Worcester Street - Kidderminster,2023-04-14T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
776753,Worcester Street - Kidderminster,2023-04-14T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.2
776753,Worcester Street - Kidderminster,2023-04-14T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
776753,Worcester Street - Kidderminster,2023-04-14T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
776753,Worcester Street - Kidderminster,2023-04-14T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
776753,Worcester Street - Kidderminster,2023-04-14T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.56
776753,Worcester Street - Kidderminster,2023-04-14T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.59
776753,Worcester Street - Kidderminster,2023-04-14T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.62
776753,Worcester Street - Kidderminster,2023-04-14T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
776753,Worcester Street - Kidderminster,2023-04-14T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
776753,Worcester Street - Kidderminster,2023-04-14T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
776753,Worcester Street - Kidderminster,2023-04-14T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
776753,Worcester Street - Kidderminster,2023-04-14T09:40:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
776753,Worcester Street - Kidderminster,2023-04-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
776753,Worcester Street - Kidderminster,2023-04-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-04-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
776753,Worcester Street - Kidderminster,2023-04-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-04-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
776753,Worcester Street - Kidderminster,2023-04-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
776753,Worcester Street - Kidderminster,2023-04-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
776753,Worcester Street - Kidderminster,2023-04-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
776753,Worcester Street - Kidderminster,2023-04-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.29
776753,Worcester Street - Kidderminster,2023-04-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,24.56
776753,Worcester Street - Kidderminster,2023-04-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.39
776753,Worcester Street - Kidderminster,2023-04-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,27.7
776753,Worcester Street - Kidderminster,2023-04-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
776753,Worcester Street - Kidderminster,2023-04-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
776753,Worcester Street - Kidderminster,2023-04-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
776753,Worcester Street - Kidderminster,2023-04-14T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.66
776753,Worcester Street - Kidderminster,2023-04-14T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.97
776753,Worcester Street - Kidderminster,2023-04-14T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.61
776753,Worcester Street - Kidderminster,2023-04-14T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.06
776753,Worcester Street - Kidderminster,2023-04-14T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.11
776753,Worcester Street - Kidderminster,2023-04-14T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.25
776753,Worcester Street - Kidderminster,2023-04-14T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
776753,Worcester Street - Kidderminster,2023-04-14T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
776753,Worcester Street - Kidderminster,2023-04-14T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
776753,Worcester Street - Kidderminster,2023-04-14T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.4
776753,Worcester Street - Kidderminster,2023-04-14T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
776753,Worcester Street - Kidderminster,2023-04-14T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
776753,Worcester Street - Kidderminster,2023-04-14T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
776753,Worcester Street - Kidderminster,2023-04-14T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.18
776753,Worcester Street - Kidderminster,2023-04-14T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.97
776753,Worcester Street - Kidderminster,2023-04-14T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.73
776753,Worcester Street - Kidderminster,2023-04-14T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
776753,Worcester Street - Kidderminster,2023-04-14T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
776753,Worcester Street - Kidderminster,2023-04-14T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
776753,Worcester Street - Kidderminster,2023-04-14T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
776753,Worcester Street - Kidderminster,2023-04-14T09:30:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
776753,Worcester Street - Kidderminster,2023-04-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
776753,Worcester Street - Kidderminster,2023-04-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-04-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
776753,Worcester Street - Kidderminster,2023-04-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-04-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
776753,Worcester Street - Kidderminster,2023-04-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
776753,Worcester Street - Kidderminster,2023-04-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
776753,Worcester Street - Kidderminster,2023-04-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
776753,Worcester Street - Kidderminster,2023-04-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.57
776753,Worcester Street - Kidderminster,2023-04-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,26.2
776753,Worcester Street - Kidderminster,2023-04-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.83
776753,Worcester Street - Kidderminster,2023-04-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
776753,Worcester Street - Kidderminster,2023-04-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
776753,Worcester Street - Kidderminster,2023-04-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
776753,Worcester Street - Kidderminster,2023-04-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
776753,Worcester Street - Kidderminster,2023-04-14T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.63
776753,Worcester Street - Kidderminster,2023-04-14T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.97
776753,Worcester Street - Kidderminster,2023-04-14T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.45
776753,Worcester Street - Kidderminster,2023-04-14T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.88
776753,Worcester Street - Kidderminster,2023-04-14T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.98
776753,Worcester Street - Kidderminster,2023-04-14T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.16
776753,Worcester Street - Kidderminster,2023-04-14T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
776753,Worcester Street - Kidderminster,2023-04-14T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
776753,Worcester Street - Kidderminster,2023-04-14T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
776753,Worcester Street - Kidderminster,2023-04-14T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.9
776753,Worcester Street - Kidderminster,2023-04-14T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
776753,Worcester Street - Kidderminster,2023-04-14T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
776753,Worcester Street - Kidderminster,2023-04-14T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
776753,Worcester Street - Kidderminster,2023-04-14T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.61
776753,Worcester Street - Kidderminster,2023-04-14T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.05
776753,Worcester Street - Kidderminster,2023-04-14T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.77
776753,Worcester Street - Kidderminster,2023-04-14T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
776753,Worcester Street - Kidderminster,2023-04-14T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
776753,Worcester Street - Kidderminster,2023-04-14T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.5
776753,Worcester Street - Kidderminster,2023-04-14T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
776753,Worcester Street - Kidderminster,2023-04-14T09:20:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
776753,Worcester Street - Kidderminster,2023-04-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
776753,Worcester Street - Kidderminster,2023-04-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-04-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
776753,Worcester Street - Kidderminster,2023-04-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-04-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
776753,Worcester Street - Kidderminster,2023-04-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
776753,Worcester Street - Kidderminster,2023-04-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
776753,Worcester Street - Kidderminster,2023-04-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
776753,Worcester Street - Kidderminster,2023-04-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.45
776753,Worcester Street - Kidderminster,2023-04-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,27.02
776753,Worcester Street - Kidderminster,2023-04-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.61
776753,Worcester Street - Kidderminster,2023-04-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,31.1
776753,Worcester Street - Kidderminster,2023-04-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
776753,Worcester Street - Kidderminster,2023-04-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
776753,Worcester Street - Kidderminster,2023-04-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
776753,Worcester Street - Kidderminster,2023-04-14T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.58
776753,Worcester Street - Kidderminster,2023-04-14T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.96
776753,Worcester Street - Kidderminster,2023-04-14T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.44
776753,Worcester Street - Kidderminster,2023-04-14T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.02
776753,Worcester Street - Kidderminster,2023-04-14T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.9
776753,Worcester Street - Kidderminster,2023-04-14T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.16
776753,Worcester Street - Kidderminster,2023-04-14T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
776753,Worcester Street - Kidderminster,2023-04-14T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
776753,Worcester Street - Kidderminster,2023-04-14T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
776753,Worcester Street - Kidderminster,2023-04-14T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.9
776753,Worcester Street - Kidderminster,2023-04-14T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776753,Worcester Street - Kidderminster,2023-04-14T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
776753,Worcester Street - Kidderminster,2023-04-14T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
776753,Worcester Street - Kidderminster,2023-04-14T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.26
776753,Worcester Street - Kidderminster,2023-04-14T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.96
776753,Worcester Street - Kidderminster,2023-04-14T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.33
776753,Worcester Street - Kidderminster,2023-04-14T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
776753,Worcester Street - Kidderminster,2023-04-14T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.1
776753,Worcester Street - Kidderminster,2023-04-14T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.5
776753,Worcester Street - Kidderminster,2023-04-14T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
776753,Worcester Street - Kidderminster,2023-04-14T09:10:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
776753,Worcester Street - Kidderminster,2023-04-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
776753,Worcester Street - Kidderminster,2023-04-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-04-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
776753,Worcester Street - Kidderminster,2023-04-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-04-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
776753,Worcester Street - Kidderminster,2023-04-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
776753,Worcester Street - Kidderminster,2023-04-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
776753,Worcester Street - Kidderminster,2023-04-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-04-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.42
776753,Worcester Street - Kidderminster,2023-04-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,28.82
776753,Worcester Street - Kidderminster,2023-04-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.1
776753,Worcester Street - Kidderminster,2023-04-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
776753,Worcester Street - Kidderminster,2023-04-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
776753,Worcester Street - Kidderminster,2023-04-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
776753,Worcester Street - Kidderminster,2023-04-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
776753,Worcester Street - Kidderminster,2023-04-14T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.67
776753,Worcester Street - Kidderminster,2023-04-14T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.97
776753,Worcester Street - Kidderminster,2023-04-14T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.56
776753,Worcester Street - Kidderminster,2023-04-14T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.3
776753,Worcester Street - Kidderminster,2023-04-14T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.31
776753,Worcester Street - Kidderminster,2023-04-14T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.74
776753,Worcester Street - Kidderminster,2023-04-14T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-04-14T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
776753,Worcester Street - Kidderminster,2023-04-14T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
776753,Worcester Street - Kidderminster,2023-04-14T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.4
776753,Worcester Street - Kidderminster,2023-04-14T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
776753,Worcester Street - Kidderminster,2023-04-14T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
776753,Worcester Street - Kidderminster,2023-04-14T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
776753,Worcester Street - Kidderminster,2023-04-14T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.91
776753,Worcester Street - Kidderminster,2023-04-14T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.72
776753,Worcester Street - Kidderminster,2023-04-14T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.77
776753,Worcester Street - Kidderminster,2023-04-14T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
776753,Worcester Street - Kidderminster,2023-04-14T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.9
776753,Worcester Street - Kidderminster,2023-04-14T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.5
776753,Worcester Street - Kidderminster,2023-04-14T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
776753,Worcester Street - Kidderminster,2023-04-14T09:00:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776753,Worcester Street - Kidderminster,2023-04-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
776753,Worcester Street - Kidderminster,2023-04-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-04-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
776753,Worcester Street - Kidderminster,2023-04-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-04-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
776753,Worcester Street - Kidderminster,2023-04-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
776753,Worcester Street - Kidderminster,2023-04-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
776753,Worcester Street - Kidderminster,2023-04-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
776753,Worcester Street - Kidderminster,2023-04-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,22.68
776753,Worcester Street - Kidderminster,2023-04-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,29.68
776753,Worcester Street - Kidderminster,2023-04-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,18.25
776753,Worcester Street - Kidderminster,2023-04-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
776753,Worcester Street - Kidderminster,2023-04-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
776753,Worcester Street - Kidderminster,2023-04-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
776753,Worcester Street - Kidderminster,2023-04-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
776753,Worcester Street - Kidderminster,2023-04-14T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.75
776753,Worcester Street - Kidderminster,2023-04-14T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.05
776753,Worcester Street - Kidderminster,2023-04-14T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.04
776753,Worcester Street - Kidderminster,2023-04-14T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.88
776753,Worcester Street - Kidderminster,2023-04-14T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.13
776753,Worcester Street - Kidderminster,2023-04-14T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.01
776753,Worcester Street - Kidderminster,2023-04-14T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.7
776753,Worcester Street - Kidderminster,2023-04-14T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
776753,Worcester Street - Kidderminster,2023-04-14T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
776753,Worcester Street - Kidderminster,2023-04-14T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.0
776753,Worcester Street - Kidderminster,2023-04-14T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
776753,Worcester Street - Kidderminster,2023-04-14T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
776753,Worcester Street - Kidderminster,2023-04-14T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
776753,Worcester Street - Kidderminster,2023-04-14T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.3
776753,Worcester Street - Kidderminster,2023-04-14T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.62
776753,Worcester Street - Kidderminster,2023-04-14T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.77
776753,Worcester Street - Kidderminster,2023-04-14T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
776753,Worcester Street - Kidderminster,2023-04-14T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.6
776753,Worcester Street - Kidderminster,2023-04-14T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.6
776753,Worcester Street - Kidderminster,2023-04-14T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
776753,Worcester Street - Kidderminster,2023-04-14T08:50:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
776753,Worcester Street - Kidderminster,2023-04-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
776753,Worcester Street - Kidderminster,2023-04-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-04-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
776753,Worcester Street - Kidderminster,2023-04-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-04-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
776753,Worcester Street - Kidderminster,2023-04-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
776753,Worcester Street - Kidderminster,2023-04-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
776753,Worcester Street - Kidderminster,2023-04-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
776753,Worcester Street - Kidderminster,2023-04-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.35
776753,Worcester Street - Kidderminster,2023-04-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,28.49
776753,Worcester Street - Kidderminster,2023-04-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.56
776753,Worcester Street - Kidderminster,2023-04-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
776753,Worcester Street - Kidderminster,2023-04-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
776753,Worcester Street - Kidderminster,2023-04-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
776753,Worcester Street - Kidderminster,2023-04-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
776753,Worcester Street - Kidderminster,2023-04-14T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.88
776753,Worcester Street - Kidderminster,2023-04-14T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.31
776753,Worcester Street - Kidderminster,2023-04-14T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.99
776753,Worcester Street - Kidderminster,2023-04-14T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.85
776753,Worcester Street - Kidderminster,2023-04-14T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.41
776753,Worcester Street - Kidderminster,2023-04-14T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.82
776753,Worcester Street - Kidderminster,2023-04-14T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
776753,Worcester Street - Kidderminster,2023-04-14T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
776753,Worcester Street - Kidderminster,2023-04-14T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
776753,Worcester Street - Kidderminster,2023-04-14T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.1
776753,Worcester Street - Kidderminster,2023-04-14T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
776753,Worcester Street - Kidderminster,2023-04-14T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
776753,Worcester Street - Kidderminster,2023-04-14T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
776753,Worcester Street - Kidderminster,2023-04-14T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.6
776753,Worcester Street - Kidderminster,2023-04-14T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.38
776753,Worcester Street - Kidderminster,2023-04-14T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.82
776753,Worcester Street - Kidderminster,2023-04-14T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
776753,Worcester Street - Kidderminster,2023-04-14T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.5
776753,Worcester Street - Kidderminster,2023-04-14T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.1
776753,Worcester Street - Kidderminster,2023-04-14T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
776753,Worcester Street - Kidderminster,2023-04-14T08:40:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
776753,Worcester Street - Kidderminster,2023-04-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
776753,Worcester Street - Kidderminster,2023-04-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-04-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
776753,Worcester Street - Kidderminster,2023-04-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-04-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
776753,Worcester Street - Kidderminster,2023-04-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
776753,Worcester Street - Kidderminster,2023-04-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
776753,Worcester Street - Kidderminster,2023-04-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
776753,Worcester Street - Kidderminster,2023-04-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.3
776753,Worcester Street - Kidderminster,2023-04-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
776753,Worcester Street - Kidderminster,2023-04-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.7
776753,Worcester Street - Kidderminster,2023-04-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
776753,Worcester Street - Kidderminster,2023-04-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
776753,Worcester Street - Kidderminster,2023-04-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
776753,Worcester Street - Kidderminster,2023-04-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
776753,Worcester Street - Kidderminster,2023-04-14T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.3
776753,Worcester Street - Kidderminster,2023-04-14T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.03
776753,Worcester Street - Kidderminster,2023-04-14T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.68
776753,Worcester Street - Kidderminster,2023-04-14T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.06
776753,Worcester Street - Kidderminster,2023-04-14T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.81
776753,Worcester Street - Kidderminster,2023-04-14T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.28
776753,Worcester Street - Kidderminster,2023-04-14T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
776753,Worcester Street - Kidderminster,2023-04-14T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-04-14T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
776753,Worcester Street - Kidderminster,2023-04-14T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.9
776753,Worcester Street - Kidderminster,2023-04-14T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
776753,Worcester Street - Kidderminster,2023-04-14T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
776753,Worcester Street - Kidderminster,2023-04-14T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776753,Worcester Street - Kidderminster,2023-04-14T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.55
776753,Worcester Street - Kidderminster,2023-04-14T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.36
776753,Worcester Street - Kidderminster,2023-04-14T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.61
776753,Worcester Street - Kidderminster,2023-04-14T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
776753,Worcester Street - Kidderminster,2023-04-14T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
776753,Worcester Street - Kidderminster,2023-04-14T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
776753,Worcester Street - Kidderminster,2023-04-14T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
776753,Worcester Street - Kidderminster,2023-04-14T08:30:00.000+00:00,transformer,,Temperature,C,13.2
776753,Worcester Street - Kidderminster,2023-04-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776753,Worcester Street - Kidderminster,2023-04-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
776753,Worcester Street - Kidderminster,2023-04-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-04-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
776753,Worcester Street - Kidderminster,2023-04-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-04-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
