Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-04-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
776753,Worcester Street - Kidderminster,2023-04-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
776753,Worcester Street - Kidderminster,2023-04-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
776753,Worcester Street - Kidderminster,2023-04-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.36
776753,Worcester Street - Kidderminster,2023-04-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.58
776753,Worcester Street - Kidderminster,2023-04-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.46
776753,Worcester Street - Kidderminster,2023-04-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,28.5
776753,Worcester Street - Kidderminster,2023-04-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
776753,Worcester Street - Kidderminster,2023-04-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
776753,Worcester Street - Kidderminster,2023-04-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
776753,Worcester Street - Kidderminster,2023-04-14T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.56
776753,Worcester Street - Kidderminster,2023-04-14T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.52
776753,Worcester Street - Kidderminster,2023-04-14T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.09
776753,Worcester Street - Kidderminster,2023-04-14T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.59
776753,Worcester Street - Kidderminster,2023-04-14T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.47
776753,Worcester Street - Kidderminster,2023-04-14T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.84
776753,Worcester Street - Kidderminster,2023-04-14T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-04-14T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-04-14T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
776753,Worcester Street - Kidderminster,2023-04-14T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.8
776753,Worcester Street - Kidderminster,2023-04-14T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
776753,Worcester Street - Kidderminster,2023-04-14T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
776753,Worcester Street - Kidderminster,2023-04-14T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
776753,Worcester Street - Kidderminster,2023-04-14T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.31
776753,Worcester Street - Kidderminster,2023-04-14T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.81
776753,Worcester Street - Kidderminster,2023-04-14T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.32
776753,Worcester Street - Kidderminster,2023-04-14T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
776753,Worcester Street - Kidderminster,2023-04-14T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
776753,Worcester Street - Kidderminster,2023-04-14T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.3
776753,Worcester Street - Kidderminster,2023-04-14T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
776753,Worcester Street - Kidderminster,2023-04-14T08:20:00.000+00:00,transformer,,Temperature,C,13.2
776753,Worcester Street - Kidderminster,2023-04-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776753,Worcester Street - Kidderminster,2023-04-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
776753,Worcester Street - Kidderminster,2023-04-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-04-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
776753,Worcester Street - Kidderminster,2023-04-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-04-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
776753,Worcester Street - Kidderminster,2023-04-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
776753,Worcester Street - Kidderminster,2023-04-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
776753,Worcester Street - Kidderminster,2023-04-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
776753,Worcester Street - Kidderminster,2023-04-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.35
776753,Worcester Street - Kidderminster,2023-04-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.63
776753,Worcester Street - Kidderminster,2023-04-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.64
776753,Worcester Street - Kidderminster,2023-04-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,25.8
776753,Worcester Street - Kidderminster,2023-04-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
776753,Worcester Street - Kidderminster,2023-04-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
776753,Worcester Street - Kidderminster,2023-04-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
776753,Worcester Street - Kidderminster,2023-04-14T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.16
776753,Worcester Street - Kidderminster,2023-04-14T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.23
776753,Worcester Street - Kidderminster,2023-04-14T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.89
776753,Worcester Street - Kidderminster,2023-04-14T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.56
776753,Worcester Street - Kidderminster,2023-04-14T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.69
776753,Worcester Street - Kidderminster,2023-04-14T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.77
776753,Worcester Street - Kidderminster,2023-04-14T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
776753,Worcester Street - Kidderminster,2023-04-14T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
776753,Worcester Street - Kidderminster,2023-04-14T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
776753,Worcester Street - Kidderminster,2023-04-14T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.8
776753,Worcester Street - Kidderminster,2023-04-14T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
776753,Worcester Street - Kidderminster,2023-04-14T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
776753,Worcester Street - Kidderminster,2023-04-14T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776753,Worcester Street - Kidderminster,2023-04-14T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.52
776753,Worcester Street - Kidderminster,2023-04-14T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.78
776753,Worcester Street - Kidderminster,2023-04-14T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.23
776753,Worcester Street - Kidderminster,2023-04-14T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
776753,Worcester Street - Kidderminster,2023-04-14T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
776753,Worcester Street - Kidderminster,2023-04-14T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
776753,Worcester Street - Kidderminster,2023-04-14T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
776753,Worcester Street - Kidderminster,2023-04-14T08:10:00.000+00:00,transformer,,Temperature,C,13.2
776753,Worcester Street - Kidderminster,2023-04-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
776753,Worcester Street - Kidderminster,2023-04-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
776753,Worcester Street - Kidderminster,2023-04-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-04-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
776753,Worcester Street - Kidderminster,2023-04-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-04-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
776753,Worcester Street - Kidderminster,2023-04-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776753,Worcester Street - Kidderminster,2023-04-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
776753,Worcester Street - Kidderminster,2023-04-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
776753,Worcester Street - Kidderminster,2023-04-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.45
776753,Worcester Street - Kidderminster,2023-04-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,23.76
776753,Worcester Street - Kidderminster,2023-04-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.49
776753,Worcester Street - Kidderminster,2023-04-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,27.3
776753,Worcester Street - Kidderminster,2023-04-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
776753,Worcester Street - Kidderminster,2023-04-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
776753,Worcester Street - Kidderminster,2023-04-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
776753,Worcester Street - Kidderminster,2023-04-14T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.91
776753,Worcester Street - Kidderminster,2023-04-14T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.93
776753,Worcester Street - Kidderminster,2023-04-14T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
776753,Worcester Street - Kidderminster,2023-04-14T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.21
776753,Worcester Street - Kidderminster,2023-04-14T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.62
776753,Worcester Street - Kidderminster,2023-04-14T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.75
776753,Worcester Street - Kidderminster,2023-04-14T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
776753,Worcester Street - Kidderminster,2023-04-14T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
776753,Worcester Street - Kidderminster,2023-04-14T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
776753,Worcester Street - Kidderminster,2023-04-14T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.4
776753,Worcester Street - Kidderminster,2023-04-14T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
776753,Worcester Street - Kidderminster,2023-04-14T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
776753,Worcester Street - Kidderminster,2023-04-14T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
776753,Worcester Street - Kidderminster,2023-04-14T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.89
776753,Worcester Street - Kidderminster,2023-04-14T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.72
776753,Worcester Street - Kidderminster,2023-04-14T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.05
776753,Worcester Street - Kidderminster,2023-04-14T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
776753,Worcester Street - Kidderminster,2023-04-14T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.7
776753,Worcester Street - Kidderminster,2023-04-14T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.2
776753,Worcester Street - Kidderminster,2023-04-14T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
776753,Worcester Street - Kidderminster,2023-04-14T08:00:00.000+00:00,transformer,,Temperature,C,13.2
776753,Worcester Street - Kidderminster,2023-04-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776753,Worcester Street - Kidderminster,2023-04-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
776753,Worcester Street - Kidderminster,2023-04-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-04-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
776753,Worcester Street - Kidderminster,2023-04-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-04-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
776753,Worcester Street - Kidderminster,2023-04-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
776753,Worcester Street - Kidderminster,2023-04-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
776753,Worcester Street - Kidderminster,2023-04-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
776753,Worcester Street - Kidderminster,2023-04-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.58
776753,Worcester Street - Kidderminster,2023-04-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,28.82
776753,Worcester Street - Kidderminster,2023-04-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.42
776753,Worcester Street - Kidderminster,2023-04-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
776753,Worcester Street - Kidderminster,2023-04-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
776753,Worcester Street - Kidderminster,2023-04-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
776753,Worcester Street - Kidderminster,2023-04-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
776753,Worcester Street - Kidderminster,2023-04-14T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.19
776753,Worcester Street - Kidderminster,2023-04-14T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.11
776753,Worcester Street - Kidderminster,2023-04-14T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.47
776753,Worcester Street - Kidderminster,2023-04-14T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.49
776753,Worcester Street - Kidderminster,2023-04-14T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.87
776753,Worcester Street - Kidderminster,2023-04-14T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.41
776753,Worcester Street - Kidderminster,2023-04-14T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
776753,Worcester Street - Kidderminster,2023-04-14T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
776753,Worcester Street - Kidderminster,2023-04-14T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
776753,Worcester Street - Kidderminster,2023-04-14T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.3
776753,Worcester Street - Kidderminster,2023-04-14T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
776753,Worcester Street - Kidderminster,2023-04-14T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
776753,Worcester Street - Kidderminster,2023-04-14T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
776753,Worcester Street - Kidderminster,2023-04-14T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.92
776753,Worcester Street - Kidderminster,2023-04-14T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.55
776753,Worcester Street - Kidderminster,2023-04-14T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.55
776753,Worcester Street - Kidderminster,2023-04-14T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
776753,Worcester Street - Kidderminster,2023-04-14T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.7
776753,Worcester Street - Kidderminster,2023-04-14T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.5
776753,Worcester Street - Kidderminster,2023-04-14T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
776753,Worcester Street - Kidderminster,2023-04-14T07:50:00.000+00:00,transformer,,Temperature,C,13.2
776753,Worcester Street - Kidderminster,2023-04-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776753,Worcester Street - Kidderminster,2023-04-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
776753,Worcester Street - Kidderminster,2023-04-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-04-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
776753,Worcester Street - Kidderminster,2023-04-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-04-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
776753,Worcester Street - Kidderminster,2023-04-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
776753,Worcester Street - Kidderminster,2023-04-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
776753,Worcester Street - Kidderminster,2023-04-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
776753,Worcester Street - Kidderminster,2023-04-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.83
776753,Worcester Street - Kidderminster,2023-04-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,26.78
776753,Worcester Street - Kidderminster,2023-04-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.55
776753,Worcester Street - Kidderminster,2023-04-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,32.7
776753,Worcester Street - Kidderminster,2023-04-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
776753,Worcester Street - Kidderminster,2023-04-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
776753,Worcester Street - Kidderminster,2023-04-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
776753,Worcester Street - Kidderminster,2023-04-14T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.89
776753,Worcester Street - Kidderminster,2023-04-14T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.98
776753,Worcester Street - Kidderminster,2023-04-14T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.31
776753,Worcester Street - Kidderminster,2023-04-14T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.05
776753,Worcester Street - Kidderminster,2023-04-14T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.45
776753,Worcester Street - Kidderminster,2023-04-14T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.6
776753,Worcester Street - Kidderminster,2023-04-14T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
776753,Worcester Street - Kidderminster,2023-04-14T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
776753,Worcester Street - Kidderminster,2023-04-14T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-04-14T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.4
776753,Worcester Street - Kidderminster,2023-04-14T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
776753,Worcester Street - Kidderminster,2023-04-14T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
776753,Worcester Street - Kidderminster,2023-04-14T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
776753,Worcester Street - Kidderminster,2023-04-14T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.22
776753,Worcester Street - Kidderminster,2023-04-14T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.46
776753,Worcester Street - Kidderminster,2023-04-14T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.29
776753,Worcester Street - Kidderminster,2023-04-14T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
776753,Worcester Street - Kidderminster,2023-04-14T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
776753,Worcester Street - Kidderminster,2023-04-14T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.0
776753,Worcester Street - Kidderminster,2023-04-14T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
776753,Worcester Street - Kidderminster,2023-04-14T07:40:00.000+00:00,transformer,,Temperature,C,13.2
776753,Worcester Street - Kidderminster,2023-04-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776753,Worcester Street - Kidderminster,2023-04-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
776753,Worcester Street - Kidderminster,2023-04-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-04-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
776753,Worcester Street - Kidderminster,2023-04-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-04-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
776753,Worcester Street - Kidderminster,2023-04-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776753,Worcester Street - Kidderminster,2023-04-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
776753,Worcester Street - Kidderminster,2023-04-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
776753,Worcester Street - Kidderminster,2023-04-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.72
776753,Worcester Street - Kidderminster,2023-04-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.12
776753,Worcester Street - Kidderminster,2023-04-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,14.48
776753,Worcester Street - Kidderminster,2023-04-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
776753,Worcester Street - Kidderminster,2023-04-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
776753,Worcester Street - Kidderminster,2023-04-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
776753,Worcester Street - Kidderminster,2023-04-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
776753,Worcester Street - Kidderminster,2023-04-14T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
776753,Worcester Street - Kidderminster,2023-04-14T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
776753,Worcester Street - Kidderminster,2023-04-14T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
776753,Worcester Street - Kidderminster,2023-04-14T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.54
776753,Worcester Street - Kidderminster,2023-04-14T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.95
776753,Worcester Street - Kidderminster,2023-04-14T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.76
776753,Worcester Street - Kidderminster,2023-04-14T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.6
776753,Worcester Street - Kidderminster,2023-04-14T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.4
776753,Worcester Street - Kidderminster,2023-04-14T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.4
776753,Worcester Street - Kidderminster,2023-04-14T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.2
776753,Worcester Street - Kidderminster,2023-04-14T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
776753,Worcester Street - Kidderminster,2023-04-14T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
776753,Worcester Street - Kidderminster,2023-04-14T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776753,Worcester Street - Kidderminster,2023-04-14T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.01
776753,Worcester Street - Kidderminster,2023-04-14T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.93
776753,Worcester Street - Kidderminster,2023-04-14T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.39
776753,Worcester Street - Kidderminster,2023-04-14T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
776753,Worcester Street - Kidderminster,2023-04-14T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.2
776753,Worcester Street - Kidderminster,2023-04-14T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.5
776753,Worcester Street - Kidderminster,2023-04-14T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
776753,Worcester Street - Kidderminster,2023-04-14T07:30:00.000+00:00,transformer,,Temperature,C,13.2
776753,Worcester Street - Kidderminster,2023-04-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
776753,Worcester Street - Kidderminster,2023-04-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
776753,Worcester Street - Kidderminster,2023-04-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-04-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
776753,Worcester Street - Kidderminster,2023-04-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-04-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
776753,Worcester Street - Kidderminster,2023-04-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
776753,Worcester Street - Kidderminster,2023-04-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
776753,Worcester Street - Kidderminster,2023-04-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
776753,Worcester Street - Kidderminster,2023-04-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.87
776753,Worcester Street - Kidderminster,2023-04-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.46
776753,Worcester Street - Kidderminster,2023-04-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.7
776753,Worcester Street - Kidderminster,2023-04-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
776753,Worcester Street - Kidderminster,2023-04-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
776753,Worcester Street - Kidderminster,2023-04-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
776753,Worcester Street - Kidderminster,2023-04-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
776753,Worcester Street - Kidderminster,2023-04-14T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
776753,Worcester Street - Kidderminster,2023-04-14T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
776753,Worcester Street - Kidderminster,2023-04-14T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
776753,Worcester Street - Kidderminster,2023-04-14T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.59
776753,Worcester Street - Kidderminster,2023-04-14T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.96
776753,Worcester Street - Kidderminster,2023-04-14T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.01
776753,Worcester Street - Kidderminster,2023-04-14T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,3.5
776753,Worcester Street - Kidderminster,2023-04-14T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.7
776753,Worcester Street - Kidderminster,2023-04-14T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.3
776753,Worcester Street - Kidderminster,2023-04-14T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
776753,Worcester Street - Kidderminster,2023-04-14T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
776753,Worcester Street - Kidderminster,2023-04-14T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
776753,Worcester Street - Kidderminster,2023-04-14T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776753,Worcester Street - Kidderminster,2023-04-14T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.4
776753,Worcester Street - Kidderminster,2023-04-14T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.38
776753,Worcester Street - Kidderminster,2023-04-14T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
776753,Worcester Street - Kidderminster,2023-04-14T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
776753,Worcester Street - Kidderminster,2023-04-14T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
776753,Worcester Street - Kidderminster,2023-04-14T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
776753,Worcester Street - Kidderminster,2023-04-14T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
776753,Worcester Street - Kidderminster,2023-04-14T07:20:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-04-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776753,Worcester Street - Kidderminster,2023-04-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
776753,Worcester Street - Kidderminster,2023-04-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-04-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
776753,Worcester Street - Kidderminster,2023-04-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-04-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
776753,Worcester Street - Kidderminster,2023-04-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
776753,Worcester Street - Kidderminster,2023-04-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
776753,Worcester Street - Kidderminster,2023-04-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
776753,Worcester Street - Kidderminster,2023-04-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.28
776753,Worcester Street - Kidderminster,2023-04-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.5
776753,Worcester Street - Kidderminster,2023-04-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,6.85
776753,Worcester Street - Kidderminster,2023-04-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,26.6
776753,Worcester Street - Kidderminster,2023-04-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
776753,Worcester Street - Kidderminster,2023-04-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
776753,Worcester Street - Kidderminster,2023-04-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
776753,Worcester Street - Kidderminster,2023-04-14T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
776753,Worcester Street - Kidderminster,2023-04-14T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
776753,Worcester Street - Kidderminster,2023-04-14T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
776753,Worcester Street - Kidderminster,2023-04-14T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.59
776753,Worcester Street - Kidderminster,2023-04-14T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.95
776753,Worcester Street - Kidderminster,2023-04-14T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.96
776753,Worcester Street - Kidderminster,2023-04-14T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,3.1
776753,Worcester Street - Kidderminster,2023-04-14T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.7
776753,Worcester Street - Kidderminster,2023-04-14T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.3
776753,Worcester Street - Kidderminster,2023-04-14T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
776753,Worcester Street - Kidderminster,2023-04-14T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
776753,Worcester Street - Kidderminster,2023-04-14T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
776753,Worcester Street - Kidderminster,2023-04-14T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776753,Worcester Street - Kidderminster,2023-04-14T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.91
776753,Worcester Street - Kidderminster,2023-04-14T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.31
776753,Worcester Street - Kidderminster,2023-04-14T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.91
776753,Worcester Street - Kidderminster,2023-04-14T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
776753,Worcester Street - Kidderminster,2023-04-14T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
776753,Worcester Street - Kidderminster,2023-04-14T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
776753,Worcester Street - Kidderminster,2023-04-14T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
776753,Worcester Street - Kidderminster,2023-04-14T07:10:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-04-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
776753,Worcester Street - Kidderminster,2023-04-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
776753,Worcester Street - Kidderminster,2023-04-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-04-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
776753,Worcester Street - Kidderminster,2023-04-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-04-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
776753,Worcester Street - Kidderminster,2023-04-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
776753,Worcester Street - Kidderminster,2023-04-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
776753,Worcester Street - Kidderminster,2023-04-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
776753,Worcester Street - Kidderminster,2023-04-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,8.56
776753,Worcester Street - Kidderminster,2023-04-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.11
776753,Worcester Street - Kidderminster,2023-04-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,5.44
776753,Worcester Street - Kidderminster,2023-04-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,26.9
776753,Worcester Street - Kidderminster,2023-04-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
776753,Worcester Street - Kidderminster,2023-04-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
776753,Worcester Street - Kidderminster,2023-04-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
776753,Worcester Street - Kidderminster,2023-04-14T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-04-14T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-04-14T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
776753,Worcester Street - Kidderminster,2023-04-14T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.84
776753,Worcester Street - Kidderminster,2023-04-14T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.96
776753,Worcester Street - Kidderminster,2023-04-14T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.91
776753,Worcester Street - Kidderminster,2023-04-14T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,2.5
776753,Worcester Street - Kidderminster,2023-04-14T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-14T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.3
776753,Worcester Street - Kidderminster,2023-04-14T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
776753,Worcester Street - Kidderminster,2023-04-14T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
776753,Worcester Street - Kidderminster,2023-04-14T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
776753,Worcester Street - Kidderminster,2023-04-14T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776753,Worcester Street - Kidderminster,2023-04-14T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
776753,Worcester Street - Kidderminster,2023-04-14T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.96
776753,Worcester Street - Kidderminster,2023-04-14T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.96
776753,Worcester Street - Kidderminster,2023-04-14T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
776753,Worcester Street - Kidderminster,2023-04-14T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
776753,Worcester Street - Kidderminster,2023-04-14T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
776753,Worcester Street - Kidderminster,2023-04-14T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.2
776753,Worcester Street - Kidderminster,2023-04-14T07:00:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-04-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776753,Worcester Street - Kidderminster,2023-04-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
776753,Worcester Street - Kidderminster,2023-04-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-04-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
776753,Worcester Street - Kidderminster,2023-04-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-04-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
776753,Worcester Street - Kidderminster,2023-04-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
776753,Worcester Street - Kidderminster,2023-04-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
776753,Worcester Street - Kidderminster,2023-04-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
776753,Worcester Street - Kidderminster,2023-04-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,7.08
776753,Worcester Street - Kidderminster,2023-04-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.22
776753,Worcester Street - Kidderminster,2023-04-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,4.43
776753,Worcester Street - Kidderminster,2023-04-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,28.3
776753,Worcester Street - Kidderminster,2023-04-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
776753,Worcester Street - Kidderminster,2023-04-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
776753,Worcester Street - Kidderminster,2023-04-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
776753,Worcester Street - Kidderminster,2023-04-14T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
776753,Worcester Street - Kidderminster,2023-04-14T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
776753,Worcester Street - Kidderminster,2023-04-14T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
776753,Worcester Street - Kidderminster,2023-04-14T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.88
776753,Worcester Street - Kidderminster,2023-04-14T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.86
776753,Worcester Street - Kidderminster,2023-04-14T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.85
776753,Worcester Street - Kidderminster,2023-04-14T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,2.6
776753,Worcester Street - Kidderminster,2023-04-14T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.1
776753,Worcester Street - Kidderminster,2023-04-14T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-04-14T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
776753,Worcester Street - Kidderminster,2023-04-14T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
776753,Worcester Street - Kidderminster,2023-04-14T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
776753,Worcester Street - Kidderminster,2023-04-14T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776753,Worcester Street - Kidderminster,2023-04-14T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.39
776753,Worcester Street - Kidderminster,2023-04-14T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.93
776753,Worcester Street - Kidderminster,2023-04-14T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.93
776753,Worcester Street - Kidderminster,2023-04-14T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
776753,Worcester Street - Kidderminster,2023-04-14T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
776753,Worcester Street - Kidderminster,2023-04-14T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
776753,Worcester Street - Kidderminster,2023-04-14T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.0
776753,Worcester Street - Kidderminster,2023-04-14T06:50:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-04-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
776753,Worcester Street - Kidderminster,2023-04-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
776753,Worcester Street - Kidderminster,2023-04-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-04-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
776753,Worcester Street - Kidderminster,2023-04-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-04-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
776753,Worcester Street - Kidderminster,2023-04-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
776753,Worcester Street - Kidderminster,2023-04-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
776753,Worcester Street - Kidderminster,2023-04-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
776753,Worcester Street - Kidderminster,2023-04-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.39
776753,Worcester Street - Kidderminster,2023-04-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.92
776753,Worcester Street - Kidderminster,2023-04-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,4.36
776753,Worcester Street - Kidderminster,2023-04-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
776753,Worcester Street - Kidderminster,2023-04-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
776753,Worcester Street - Kidderminster,2023-04-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
776753,Worcester Street - Kidderminster,2023-04-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
776753,Worcester Street - Kidderminster,2023-04-14T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-14T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
776753,Worcester Street - Kidderminster,2023-04-14T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
776753,Worcester Street - Kidderminster,2023-04-14T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.8
776753,Worcester Street - Kidderminster,2023-04-14T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.86
776753,Worcester Street - Kidderminster,2023-04-14T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.85
776753,Worcester Street - Kidderminster,2023-04-14T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,2.4
776753,Worcester Street - Kidderminster,2023-04-14T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-04-14T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-04-14T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
776753,Worcester Street - Kidderminster,2023-04-14T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
776753,Worcester Street - Kidderminster,2023-04-14T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
776753,Worcester Street - Kidderminster,2023-04-14T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776753,Worcester Street - Kidderminster,2023-04-14T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.97
776753,Worcester Street - Kidderminster,2023-04-14T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.19
776753,Worcester Street - Kidderminster,2023-04-14T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.96
776753,Worcester Street - Kidderminster,2023-04-14T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
776753,Worcester Street - Kidderminster,2023-04-14T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
776753,Worcester Street - Kidderminster,2023-04-14T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
776753,Worcester Street - Kidderminster,2023-04-14T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.1
776753,Worcester Street - Kidderminster,2023-04-14T06:40:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-04-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776753,Worcester Street - Kidderminster,2023-04-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
776753,Worcester Street - Kidderminster,2023-04-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-04-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
776753,Worcester Street - Kidderminster,2023-04-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-04-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
776753,Worcester Street - Kidderminster,2023-04-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
776753,Worcester Street - Kidderminster,2023-04-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
776753,Worcester Street - Kidderminster,2023-04-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
776753,Worcester Street - Kidderminster,2023-04-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,7.78
776753,Worcester Street - Kidderminster,2023-04-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.08
776753,Worcester Street - Kidderminster,2023-04-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,4.28
776753,Worcester Street - Kidderminster,2023-04-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,29.3
776753,Worcester Street - Kidderminster,2023-04-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
776753,Worcester Street - Kidderminster,2023-04-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
776753,Worcester Street - Kidderminster,2023-04-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
776753,Worcester Street - Kidderminster,2023-04-14T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
776753,Worcester Street - Kidderminster,2023-04-14T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
776753,Worcester Street - Kidderminster,2023-04-14T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
776753,Worcester Street - Kidderminster,2023-04-14T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.59
776753,Worcester Street - Kidderminster,2023-04-14T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.83
776753,Worcester Street - Kidderminster,2023-04-14T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.81
776753,Worcester Street - Kidderminster,2023-04-14T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,2.3
776753,Worcester Street - Kidderminster,2023-04-14T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.6
776753,Worcester Street - Kidderminster,2023-04-14T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-14T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-04-14T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776753,Worcester Street - Kidderminster,2023-04-14T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
776753,Worcester Street - Kidderminster,2023-04-14T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776753,Worcester Street - Kidderminster,2023-04-14T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.85
776753,Worcester Street - Kidderminster,2023-04-14T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.85
776753,Worcester Street - Kidderminster,2023-04-14T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.95
776753,Worcester Street - Kidderminster,2023-04-14T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
776753,Worcester Street - Kidderminster,2023-04-14T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
776753,Worcester Street - Kidderminster,2023-04-14T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
776753,Worcester Street - Kidderminster,2023-04-14T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.0
776753,Worcester Street - Kidderminster,2023-04-14T06:30:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-04-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
776753,Worcester Street - Kidderminster,2023-04-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
776753,Worcester Street - Kidderminster,2023-04-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-04-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
776753,Worcester Street - Kidderminster,2023-04-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-04-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
776753,Worcester Street - Kidderminster,2023-04-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
776753,Worcester Street - Kidderminster,2023-04-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
776753,Worcester Street - Kidderminster,2023-04-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
776753,Worcester Street - Kidderminster,2023-04-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.93
776753,Worcester Street - Kidderminster,2023-04-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.52
776753,Worcester Street - Kidderminster,2023-04-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,4.27
776753,Worcester Street - Kidderminster,2023-04-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,27.4
776753,Worcester Street - Kidderminster,2023-04-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
776753,Worcester Street - Kidderminster,2023-04-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
776753,Worcester Street - Kidderminster,2023-04-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
