Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-04-14T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
776753,Worcester Street - Kidderminster,2023-04-14T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
776753,Worcester Street - Kidderminster,2023-04-14T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
776753,Worcester Street - Kidderminster,2023-04-14T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.6
776753,Worcester Street - Kidderminster,2023-04-14T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.84
776753,Worcester Street - Kidderminster,2023-04-14T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.82
776753,Worcester Street - Kidderminster,2023-04-14T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,2.5
776753,Worcester Street - Kidderminster,2023-04-14T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.7
776753,Worcester Street - Kidderminster,2023-04-14T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-14T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-04-14T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776753,Worcester Street - Kidderminster,2023-04-14T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
776753,Worcester Street - Kidderminster,2023-04-14T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776753,Worcester Street - Kidderminster,2023-04-14T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.36
776753,Worcester Street - Kidderminster,2023-04-14T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.97
776753,Worcester Street - Kidderminster,2023-04-14T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.98
776753,Worcester Street - Kidderminster,2023-04-14T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
776753,Worcester Street - Kidderminster,2023-04-14T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
776753,Worcester Street - Kidderminster,2023-04-14T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
776753,Worcester Street - Kidderminster,2023-04-14T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.0
776753,Worcester Street - Kidderminster,2023-04-14T06:20:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-04-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776753,Worcester Street - Kidderminster,2023-04-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
776753,Worcester Street - Kidderminster,2023-04-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-04-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
776753,Worcester Street - Kidderminster,2023-04-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-04-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
776753,Worcester Street - Kidderminster,2023-04-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
776753,Worcester Street - Kidderminster,2023-04-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
776753,Worcester Street - Kidderminster,2023-04-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
776753,Worcester Street - Kidderminster,2023-04-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.98
776753,Worcester Street - Kidderminster,2023-04-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.83
776753,Worcester Street - Kidderminster,2023-04-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,4.38
776753,Worcester Street - Kidderminster,2023-04-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
776753,Worcester Street - Kidderminster,2023-04-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
776753,Worcester Street - Kidderminster,2023-04-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
776753,Worcester Street - Kidderminster,2023-04-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
776753,Worcester Street - Kidderminster,2023-04-14T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
776753,Worcester Street - Kidderminster,2023-04-14T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
776753,Worcester Street - Kidderminster,2023-04-14T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
776753,Worcester Street - Kidderminster,2023-04-14T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.62
776753,Worcester Street - Kidderminster,2023-04-14T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.83
776753,Worcester Street - Kidderminster,2023-04-14T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.79
776753,Worcester Street - Kidderminster,2023-04-14T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,3.3
776753,Worcester Street - Kidderminster,2023-04-14T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.8
776753,Worcester Street - Kidderminster,2023-04-14T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-14T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
776753,Worcester Street - Kidderminster,2023-04-14T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
776753,Worcester Street - Kidderminster,2023-04-14T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
776753,Worcester Street - Kidderminster,2023-04-14T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776753,Worcester Street - Kidderminster,2023-04-14T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.54
776753,Worcester Street - Kidderminster,2023-04-14T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.97
776753,Worcester Street - Kidderminster,2023-04-14T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.77
776753,Worcester Street - Kidderminster,2023-04-14T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
776753,Worcester Street - Kidderminster,2023-04-14T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
776753,Worcester Street - Kidderminster,2023-04-14T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
776753,Worcester Street - Kidderminster,2023-04-14T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.9
776753,Worcester Street - Kidderminster,2023-04-14T06:10:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-04-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776753,Worcester Street - Kidderminster,2023-04-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
776753,Worcester Street - Kidderminster,2023-04-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-04-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
776753,Worcester Street - Kidderminster,2023-04-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-04-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
776753,Worcester Street - Kidderminster,2023-04-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
776753,Worcester Street - Kidderminster,2023-04-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
776753,Worcester Street - Kidderminster,2023-04-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
776753,Worcester Street - Kidderminster,2023-04-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.15
776753,Worcester Street - Kidderminster,2023-04-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.68
776753,Worcester Street - Kidderminster,2023-04-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,4.32
776753,Worcester Street - Kidderminster,2023-04-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,17.8
776753,Worcester Street - Kidderminster,2023-04-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
776753,Worcester Street - Kidderminster,2023-04-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
776753,Worcester Street - Kidderminster,2023-04-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
776753,Worcester Street - Kidderminster,2023-04-14T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
776753,Worcester Street - Kidderminster,2023-04-14T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-04-14T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
776753,Worcester Street - Kidderminster,2023-04-14T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.81
776753,Worcester Street - Kidderminster,2023-04-14T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.82
776753,Worcester Street - Kidderminster,2023-04-14T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.1
776753,Worcester Street - Kidderminster,2023-04-14T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,6.0
776753,Worcester Street - Kidderminster,2023-04-14T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-14T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-14T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.3
776753,Worcester Street - Kidderminster,2023-04-14T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776753,Worcester Street - Kidderminster,2023-04-14T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
776753,Worcester Street - Kidderminster,2023-04-14T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
776753,Worcester Street - Kidderminster,2023-04-14T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.22
776753,Worcester Street - Kidderminster,2023-04-14T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.82
776753,Worcester Street - Kidderminster,2023-04-14T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.13
776753,Worcester Street - Kidderminster,2023-04-14T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
776753,Worcester Street - Kidderminster,2023-04-14T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
776753,Worcester Street - Kidderminster,2023-04-14T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
776753,Worcester Street - Kidderminster,2023-04-14T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
776753,Worcester Street - Kidderminster,2023-04-14T06:00:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-04-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776753,Worcester Street - Kidderminster,2023-04-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
776753,Worcester Street - Kidderminster,2023-04-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-04-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
776753,Worcester Street - Kidderminster,2023-04-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-04-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
776753,Worcester Street - Kidderminster,2023-04-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
776753,Worcester Street - Kidderminster,2023-04-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
776753,Worcester Street - Kidderminster,2023-04-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
776753,Worcester Street - Kidderminster,2023-04-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.18
776753,Worcester Street - Kidderminster,2023-04-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,5.75
776753,Worcester Street - Kidderminster,2023-04-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,3.69
776753,Worcester Street - Kidderminster,2023-04-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-04-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
776753,Worcester Street - Kidderminster,2023-04-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
776753,Worcester Street - Kidderminster,2023-04-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
776753,Worcester Street - Kidderminster,2023-04-14T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.3
776753,Worcester Street - Kidderminster,2023-04-14T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-04-14T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
776753,Worcester Street - Kidderminster,2023-04-14T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.81
776753,Worcester Street - Kidderminster,2023-04-14T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.82
776753,Worcester Street - Kidderminster,2023-04-14T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.74
776753,Worcester Street - Kidderminster,2023-04-14T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,4.1
776753,Worcester Street - Kidderminster,2023-04-14T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-14T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-14T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
776753,Worcester Street - Kidderminster,2023-04-14T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
776753,Worcester Street - Kidderminster,2023-04-14T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
776753,Worcester Street - Kidderminster,2023-04-14T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
776753,Worcester Street - Kidderminster,2023-04-14T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.2
776753,Worcester Street - Kidderminster,2023-04-14T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.23
776753,Worcester Street - Kidderminster,2023-04-14T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.93
776753,Worcester Street - Kidderminster,2023-04-14T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
776753,Worcester Street - Kidderminster,2023-04-14T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
776753,Worcester Street - Kidderminster,2023-04-14T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
776753,Worcester Street - Kidderminster,2023-04-14T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
776753,Worcester Street - Kidderminster,2023-04-14T05:50:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-04-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-04-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
776753,Worcester Street - Kidderminster,2023-04-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
776753,Worcester Street - Kidderminster,2023-04-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
776753,Worcester Street - Kidderminster,2023-04-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776753,Worcester Street - Kidderminster,2023-04-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
776753,Worcester Street - Kidderminster,2023-04-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
776753,Worcester Street - Kidderminster,2023-04-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
776753,Worcester Street - Kidderminster,2023-04-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
776753,Worcester Street - Kidderminster,2023-04-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,4.92
776753,Worcester Street - Kidderminster,2023-04-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,4.94
776753,Worcester Street - Kidderminster,2023-04-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,3.11
776753,Worcester Street - Kidderminster,2023-04-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,10.2
776753,Worcester Street - Kidderminster,2023-04-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
776753,Worcester Street - Kidderminster,2023-04-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
776753,Worcester Street - Kidderminster,2023-04-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
776753,Worcester Street - Kidderminster,2023-04-14T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
776753,Worcester Street - Kidderminster,2023-04-14T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-14T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
776753,Worcester Street - Kidderminster,2023-04-14T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.66
776753,Worcester Street - Kidderminster,2023-04-14T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.81
776753,Worcester Street - Kidderminster,2023-04-14T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.72
776753,Worcester Street - Kidderminster,2023-04-14T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,4.1
776753,Worcester Street - Kidderminster,2023-04-14T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.1
776753,Worcester Street - Kidderminster,2023-04-14T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-14T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
776753,Worcester Street - Kidderminster,2023-04-14T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
776753,Worcester Street - Kidderminster,2023-04-14T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
776753,Worcester Street - Kidderminster,2023-04-14T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
776753,Worcester Street - Kidderminster,2023-04-14T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.46
776753,Worcester Street - Kidderminster,2023-04-14T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.56
776753,Worcester Street - Kidderminster,2023-04-14T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.87
776753,Worcester Street - Kidderminster,2023-04-14T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
776753,Worcester Street - Kidderminster,2023-04-14T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
776753,Worcester Street - Kidderminster,2023-04-14T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
776753,Worcester Street - Kidderminster,2023-04-14T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776753,Worcester Street - Kidderminster,2023-04-14T05:40:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-04-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-04-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
776753,Worcester Street - Kidderminster,2023-04-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
776753,Worcester Street - Kidderminster,2023-04-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
776753,Worcester Street - Kidderminster,2023-04-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776753,Worcester Street - Kidderminster,2023-04-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
776753,Worcester Street - Kidderminster,2023-04-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
776753,Worcester Street - Kidderminster,2023-04-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
776753,Worcester Street - Kidderminster,2023-04-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
776753,Worcester Street - Kidderminster,2023-04-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,4.67
776753,Worcester Street - Kidderminster,2023-04-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.4
776753,Worcester Street - Kidderminster,2023-04-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,3.0
776753,Worcester Street - Kidderminster,2023-04-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,10.6
776753,Worcester Street - Kidderminster,2023-04-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
776753,Worcester Street - Kidderminster,2023-04-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
776753,Worcester Street - Kidderminster,2023-04-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
776753,Worcester Street - Kidderminster,2023-04-14T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
776753,Worcester Street - Kidderminster,2023-04-14T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-14T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
776753,Worcester Street - Kidderminster,2023-04-14T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.59
776753,Worcester Street - Kidderminster,2023-04-14T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.81
776753,Worcester Street - Kidderminster,2023-04-14T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.72
776753,Worcester Street - Kidderminster,2023-04-14T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.1
776753,Worcester Street - Kidderminster,2023-04-14T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.7
776753,Worcester Street - Kidderminster,2023-04-14T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-14T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
776753,Worcester Street - Kidderminster,2023-04-14T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
776753,Worcester Street - Kidderminster,2023-04-14T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
776753,Worcester Street - Kidderminster,2023-04-14T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
776753,Worcester Street - Kidderminster,2023-04-14T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.47
776753,Worcester Street - Kidderminster,2023-04-14T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.21
776753,Worcester Street - Kidderminster,2023-04-14T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.89
776753,Worcester Street - Kidderminster,2023-04-14T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
776753,Worcester Street - Kidderminster,2023-04-14T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
776753,Worcester Street - Kidderminster,2023-04-14T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
776753,Worcester Street - Kidderminster,2023-04-14T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
776753,Worcester Street - Kidderminster,2023-04-14T05:30:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-04-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-04-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
776753,Worcester Street - Kidderminster,2023-04-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
776753,Worcester Street - Kidderminster,2023-04-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
776753,Worcester Street - Kidderminster,2023-04-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776753,Worcester Street - Kidderminster,2023-04-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
776753,Worcester Street - Kidderminster,2023-04-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
776753,Worcester Street - Kidderminster,2023-04-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
776753,Worcester Street - Kidderminster,2023-04-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
776753,Worcester Street - Kidderminster,2023-04-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,3.97
776753,Worcester Street - Kidderminster,2023-04-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,4.86
776753,Worcester Street - Kidderminster,2023-04-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,3.11
776753,Worcester Street - Kidderminster,2023-04-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,8.8
776753,Worcester Street - Kidderminster,2023-04-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
776753,Worcester Street - Kidderminster,2023-04-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
776753,Worcester Street - Kidderminster,2023-04-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
776753,Worcester Street - Kidderminster,2023-04-14T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
776753,Worcester Street - Kidderminster,2023-04-14T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-14T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
776753,Worcester Street - Kidderminster,2023-04-14T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.58
776753,Worcester Street - Kidderminster,2023-04-14T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.82
776753,Worcester Street - Kidderminster,2023-04-14T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.73
776753,Worcester Street - Kidderminster,2023-04-14T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-04-14T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.6
776753,Worcester Street - Kidderminster,2023-04-14T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-14T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
776753,Worcester Street - Kidderminster,2023-04-14T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
776753,Worcester Street - Kidderminster,2023-04-14T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
776753,Worcester Street - Kidderminster,2023-04-14T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
776753,Worcester Street - Kidderminster,2023-04-14T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.47
776753,Worcester Street - Kidderminster,2023-04-14T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.25
776753,Worcester Street - Kidderminster,2023-04-14T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.08
776753,Worcester Street - Kidderminster,2023-04-14T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
776753,Worcester Street - Kidderminster,2023-04-14T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
776753,Worcester Street - Kidderminster,2023-04-14T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
776753,Worcester Street - Kidderminster,2023-04-14T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
776753,Worcester Street - Kidderminster,2023-04-14T05:20:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-04-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-04-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
776753,Worcester Street - Kidderminster,2023-04-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776753,Worcester Street - Kidderminster,2023-04-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
776753,Worcester Street - Kidderminster,2023-04-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776753,Worcester Street - Kidderminster,2023-04-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
776753,Worcester Street - Kidderminster,2023-04-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-04-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
776753,Worcester Street - Kidderminster,2023-04-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
776753,Worcester Street - Kidderminster,2023-04-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.2
776753,Worcester Street - Kidderminster,2023-04-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.17
776753,Worcester Street - Kidderminster,2023-04-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,3.27
776753,Worcester Street - Kidderminster,2023-04-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,10.0
776753,Worcester Street - Kidderminster,2023-04-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-04-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
776753,Worcester Street - Kidderminster,2023-04-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
776753,Worcester Street - Kidderminster,2023-04-14T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
776753,Worcester Street - Kidderminster,2023-04-14T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-14T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
776753,Worcester Street - Kidderminster,2023-04-14T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.59
776753,Worcester Street - Kidderminster,2023-04-14T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.82
776753,Worcester Street - Kidderminster,2023-04-14T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.73
776753,Worcester Street - Kidderminster,2023-04-14T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-04-14T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.7
776753,Worcester Street - Kidderminster,2023-04-14T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-14T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
776753,Worcester Street - Kidderminster,2023-04-14T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
776753,Worcester Street - Kidderminster,2023-04-14T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
776753,Worcester Street - Kidderminster,2023-04-14T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
776753,Worcester Street - Kidderminster,2023-04-14T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.48
776753,Worcester Street - Kidderminster,2023-04-14T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.53
776753,Worcester Street - Kidderminster,2023-04-14T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.86
776753,Worcester Street - Kidderminster,2023-04-14T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
776753,Worcester Street - Kidderminster,2023-04-14T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
776753,Worcester Street - Kidderminster,2023-04-14T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
776753,Worcester Street - Kidderminster,2023-04-14T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776753,Worcester Street - Kidderminster,2023-04-14T05:10:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-04-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-04-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
776753,Worcester Street - Kidderminster,2023-04-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776753,Worcester Street - Kidderminster,2023-04-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
776753,Worcester Street - Kidderminster,2023-04-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
776753,Worcester Street - Kidderminster,2023-04-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
776753,Worcester Street - Kidderminster,2023-04-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
776753,Worcester Street - Kidderminster,2023-04-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
776753,Worcester Street - Kidderminster,2023-04-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
776753,Worcester Street - Kidderminster,2023-04-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.07
776753,Worcester Street - Kidderminster,2023-04-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.33
776753,Worcester Street - Kidderminster,2023-04-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,3.06
776753,Worcester Street - Kidderminster,2023-04-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,10.0
776753,Worcester Street - Kidderminster,2023-04-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
776753,Worcester Street - Kidderminster,2023-04-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
776753,Worcester Street - Kidderminster,2023-04-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
776753,Worcester Street - Kidderminster,2023-04-14T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.3
776753,Worcester Street - Kidderminster,2023-04-14T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-14T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
776753,Worcester Street - Kidderminster,2023-04-14T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.79
776753,Worcester Street - Kidderminster,2023-04-14T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.83
776753,Worcester Street - Kidderminster,2023-04-14T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.79
776753,Worcester Street - Kidderminster,2023-04-14T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,4.1
776753,Worcester Street - Kidderminster,2023-04-14T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-04-14T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-14T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
776753,Worcester Street - Kidderminster,2023-04-14T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
776753,Worcester Street - Kidderminster,2023-04-14T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
776753,Worcester Street - Kidderminster,2023-04-14T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
776753,Worcester Street - Kidderminster,2023-04-14T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.33
776753,Worcester Street - Kidderminster,2023-04-14T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.32
776753,Worcester Street - Kidderminster,2023-04-14T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.86
776753,Worcester Street - Kidderminster,2023-04-14T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
776753,Worcester Street - Kidderminster,2023-04-14T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
776753,Worcester Street - Kidderminster,2023-04-14T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
776753,Worcester Street - Kidderminster,2023-04-14T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776753,Worcester Street - Kidderminster,2023-04-14T05:00:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-04-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-04-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
776753,Worcester Street - Kidderminster,2023-04-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776753,Worcester Street - Kidderminster,2023-04-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
776753,Worcester Street - Kidderminster,2023-04-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776753,Worcester Street - Kidderminster,2023-04-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
776753,Worcester Street - Kidderminster,2023-04-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
776753,Worcester Street - Kidderminster,2023-04-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
776753,Worcester Street - Kidderminster,2023-04-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
776753,Worcester Street - Kidderminster,2023-04-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.09
776753,Worcester Street - Kidderminster,2023-04-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.48
776753,Worcester Street - Kidderminster,2023-04-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,3.08
776753,Worcester Street - Kidderminster,2023-04-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,10.1
776753,Worcester Street - Kidderminster,2023-04-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
776753,Worcester Street - Kidderminster,2023-04-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
776753,Worcester Street - Kidderminster,2023-04-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
776753,Worcester Street - Kidderminster,2023-04-14T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
776753,Worcester Street - Kidderminster,2023-04-14T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-14T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
776753,Worcester Street - Kidderminster,2023-04-14T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.8
776753,Worcester Street - Kidderminster,2023-04-14T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.83
776753,Worcester Street - Kidderminster,2023-04-14T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.85
776753,Worcester Street - Kidderminster,2023-04-14T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,4.2
776753,Worcester Street - Kidderminster,2023-04-14T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-04-14T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-14T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
776753,Worcester Street - Kidderminster,2023-04-14T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776753,Worcester Street - Kidderminster,2023-04-14T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
776753,Worcester Street - Kidderminster,2023-04-14T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
776753,Worcester Street - Kidderminster,2023-04-14T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.98
776753,Worcester Street - Kidderminster,2023-04-14T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.46
776753,Worcester Street - Kidderminster,2023-04-14T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.87
776753,Worcester Street - Kidderminster,2023-04-14T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-04-14T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
776753,Worcester Street - Kidderminster,2023-04-14T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
776753,Worcester Street - Kidderminster,2023-04-14T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
776753,Worcester Street - Kidderminster,2023-04-14T04:50:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-04-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-04-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
776753,Worcester Street - Kidderminster,2023-04-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776753,Worcester Street - Kidderminster,2023-04-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
776753,Worcester Street - Kidderminster,2023-04-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776753,Worcester Street - Kidderminster,2023-04-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
776753,Worcester Street - Kidderminster,2023-04-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
776753,Worcester Street - Kidderminster,2023-04-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
776753,Worcester Street - Kidderminster,2023-04-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
776753,Worcester Street - Kidderminster,2023-04-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.2
776753,Worcester Street - Kidderminster,2023-04-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.6
776753,Worcester Street - Kidderminster,2023-04-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,3.12
776753,Worcester Street - Kidderminster,2023-04-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,10.0
776753,Worcester Street - Kidderminster,2023-04-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
776753,Worcester Street - Kidderminster,2023-04-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
776753,Worcester Street - Kidderminster,2023-04-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
776753,Worcester Street - Kidderminster,2023-04-14T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-04-14T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-14T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
776753,Worcester Street - Kidderminster,2023-04-14T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.72
776753,Worcester Street - Kidderminster,2023-04-14T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.84
776753,Worcester Street - Kidderminster,2023-04-14T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.86
776753,Worcester Street - Kidderminster,2023-04-14T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,4.2
776753,Worcester Street - Kidderminster,2023-04-14T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.3
776753,Worcester Street - Kidderminster,2023-04-14T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-14T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
776753,Worcester Street - Kidderminster,2023-04-14T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
776753,Worcester Street - Kidderminster,2023-04-14T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
776753,Worcester Street - Kidderminster,2023-04-14T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
776753,Worcester Street - Kidderminster,2023-04-14T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.95
776753,Worcester Street - Kidderminster,2023-04-14T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.5
776753,Worcester Street - Kidderminster,2023-04-14T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.87
776753,Worcester Street - Kidderminster,2023-04-14T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
776753,Worcester Street - Kidderminster,2023-04-14T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-04-14T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
776753,Worcester Street - Kidderminster,2023-04-14T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
776753,Worcester Street - Kidderminster,2023-04-14T04:40:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-04-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-04-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
776753,Worcester Street - Kidderminster,2023-04-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776753,Worcester Street - Kidderminster,2023-04-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
776753,Worcester Street - Kidderminster,2023-04-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776753,Worcester Street - Kidderminster,2023-04-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
776753,Worcester Street - Kidderminster,2023-04-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
776753,Worcester Street - Kidderminster,2023-04-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
776753,Worcester Street - Kidderminster,2023-04-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
776753,Worcester Street - Kidderminster,2023-04-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,3.6
776753,Worcester Street - Kidderminster,2023-04-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.27
776753,Worcester Street - Kidderminster,2023-04-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,3.58
776753,Worcester Street - Kidderminster,2023-04-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,11.2
776753,Worcester Street - Kidderminster,2023-04-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
776753,Worcester Street - Kidderminster,2023-04-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
776753,Worcester Street - Kidderminster,2023-04-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
776753,Worcester Street - Kidderminster,2023-04-14T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
776753,Worcester Street - Kidderminster,2023-04-14T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-04-14T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
776753,Worcester Street - Kidderminster,2023-04-14T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.61
776753,Worcester Street - Kidderminster,2023-04-14T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.84
776753,Worcester Street - Kidderminster,2023-04-14T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.86
776753,Worcester Street - Kidderminster,2023-04-14T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-04-14T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.7
776753,Worcester Street - Kidderminster,2023-04-14T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-14T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
776753,Worcester Street - Kidderminster,2023-04-14T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
776753,Worcester Street - Kidderminster,2023-04-14T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
776753,Worcester Street - Kidderminster,2023-04-14T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
776753,Worcester Street - Kidderminster,2023-04-14T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
776753,Worcester Street - Kidderminster,2023-04-14T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.47
776753,Worcester Street - Kidderminster,2023-04-14T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.88
776753,Worcester Street - Kidderminster,2023-04-14T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
776753,Worcester Street - Kidderminster,2023-04-14T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
776753,Worcester Street - Kidderminster,2023-04-14T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
776753,Worcester Street - Kidderminster,2023-04-14T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
776753,Worcester Street - Kidderminster,2023-04-14T04:30:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-04-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-04-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
776753,Worcester Street - Kidderminster,2023-04-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776753,Worcester Street - Kidderminster,2023-04-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
776753,Worcester Street - Kidderminster,2023-04-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776753,Worcester Street - Kidderminster,2023-04-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
776753,Worcester Street - Kidderminster,2023-04-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
776753,Worcester Street - Kidderminster,2023-04-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
776753,Worcester Street - Kidderminster,2023-04-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
776753,Worcester Street - Kidderminster,2023-04-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,3.86
776753,Worcester Street - Kidderminster,2023-04-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.66
776753,Worcester Street - Kidderminster,2023-04-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,3.19
776753,Worcester Street - Kidderminster,2023-04-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,10.0
776753,Worcester Street - Kidderminster,2023-04-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
776753,Worcester Street - Kidderminster,2023-04-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
776753,Worcester Street - Kidderminster,2023-04-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
776753,Worcester Street - Kidderminster,2023-04-14T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
776753,Worcester Street - Kidderminster,2023-04-14T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-14T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
776753,Worcester Street - Kidderminster,2023-04-14T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.6
776753,Worcester Street - Kidderminster,2023-04-14T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.83
776753,Worcester Street - Kidderminster,2023-04-14T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.85
776753,Worcester Street - Kidderminster,2023-04-14T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-04-14T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.7
776753,Worcester Street - Kidderminster,2023-04-14T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-14T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
