Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-04-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,3.21
776753,Worcester Street - Kidderminster,2023-04-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,11.9
776753,Worcester Street - Kidderminster,2023-04-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
776753,Worcester Street - Kidderminster,2023-04-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
776753,Worcester Street - Kidderminster,2023-04-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
776753,Worcester Street - Kidderminster,2023-04-14T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
776753,Worcester Street - Kidderminster,2023-04-14T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-14T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
776753,Worcester Street - Kidderminster,2023-04-14T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.68
776753,Worcester Street - Kidderminster,2023-04-14T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.83
776753,Worcester Street - Kidderminster,2023-04-14T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.86
776753,Worcester Street - Kidderminster,2023-04-14T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-14T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.0
776753,Worcester Street - Kidderminster,2023-04-14T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-14T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-04-14T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776753,Worcester Street - Kidderminster,2023-04-14T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
776753,Worcester Street - Kidderminster,2023-04-14T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
776753,Worcester Street - Kidderminster,2023-04-14T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.06
776753,Worcester Street - Kidderminster,2023-04-14T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.6
776753,Worcester Street - Kidderminster,2023-04-14T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.88
776753,Worcester Street - Kidderminster,2023-04-14T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
776753,Worcester Street - Kidderminster,2023-04-14T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
776753,Worcester Street - Kidderminster,2023-04-14T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
776753,Worcester Street - Kidderminster,2023-04-14T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
776753,Worcester Street - Kidderminster,2023-04-14T00:10:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776753,Worcester Street - Kidderminster,2023-04-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
776753,Worcester Street - Kidderminster,2023-04-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
776753,Worcester Street - Kidderminster,2023-04-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
776753,Worcester Street - Kidderminster,2023-04-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776753,Worcester Street - Kidderminster,2023-04-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
776753,Worcester Street - Kidderminster,2023-04-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
776753,Worcester Street - Kidderminster,2023-04-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
776753,Worcester Street - Kidderminster,2023-04-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
776753,Worcester Street - Kidderminster,2023-04-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.08
776753,Worcester Street - Kidderminster,2023-04-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.61
776753,Worcester Street - Kidderminster,2023-04-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,3.2
776753,Worcester Street - Kidderminster,2023-04-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,10.6
776753,Worcester Street - Kidderminster,2023-04-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
776753,Worcester Street - Kidderminster,2023-04-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
776753,Worcester Street - Kidderminster,2023-04-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
776753,Worcester Street - Kidderminster,2023-04-14T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
776753,Worcester Street - Kidderminster,2023-04-14T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-14T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
776753,Worcester Street - Kidderminster,2023-04-14T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.69
776753,Worcester Street - Kidderminster,2023-04-14T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.82
776753,Worcester Street - Kidderminster,2023-04-14T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.87
776753,Worcester Street - Kidderminster,2023-04-14T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,4.2
776753,Worcester Street - Kidderminster,2023-04-14T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.1
776753,Worcester Street - Kidderminster,2023-04-14T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-14T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-04-14T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776753,Worcester Street - Kidderminster,2023-04-14T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
776753,Worcester Street - Kidderminster,2023-04-14T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
776753,Worcester Street - Kidderminster,2023-04-14T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.82
776753,Worcester Street - Kidderminster,2023-04-14T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.15
776753,Worcester Street - Kidderminster,2023-04-14T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.18
776753,Worcester Street - Kidderminster,2023-04-14T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-04-14T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
776753,Worcester Street - Kidderminster,2023-04-14T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
776753,Worcester Street - Kidderminster,2023-04-14T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
776753,Worcester Street - Kidderminster,2023-04-14T00:00:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-04-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
776753,Worcester Street - Kidderminster,2023-04-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776753,Worcester Street - Kidderminster,2023-04-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
776753,Worcester Street - Kidderminster,2023-04-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
776753,Worcester Street - Kidderminster,2023-04-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
776753,Worcester Street - Kidderminster,2023-04-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
776753,Worcester Street - Kidderminster,2023-04-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
776753,Worcester Street - Kidderminster,2023-04-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
776753,Worcester Street - Kidderminster,2023-04-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,4.71
776753,Worcester Street - Kidderminster,2023-04-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.37
776753,Worcester Street - Kidderminster,2023-04-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,3.49
776753,Worcester Street - Kidderminster,2023-04-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,11.1
776753,Worcester Street - Kidderminster,2023-04-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
776753,Worcester Street - Kidderminster,2023-04-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
776753,Worcester Street - Kidderminster,2023-04-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
776753,Worcester Street - Kidderminster,2023-04-15T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
776753,Worcester Street - Kidderminster,2023-04-15T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-15T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
776753,Worcester Street - Kidderminster,2023-04-15T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.7
776753,Worcester Street - Kidderminster,2023-04-15T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.84
776753,Worcester Street - Kidderminster,2023-04-15T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.59
776753,Worcester Street - Kidderminster,2023-04-15T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-04-15T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.2
776753,Worcester Street - Kidderminster,2023-04-15T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-15T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
776753,Worcester Street - Kidderminster,2023-04-15T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
776753,Worcester Street - Kidderminster,2023-04-15T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
776753,Worcester Street - Kidderminster,2023-04-15T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
776753,Worcester Street - Kidderminster,2023-04-15T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.01
776753,Worcester Street - Kidderminster,2023-04-15T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
776753,Worcester Street - Kidderminster,2023-04-15T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.87
776753,Worcester Street - Kidderminster,2023-04-15T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.0
776753,Worcester Street - Kidderminster,2023-04-15T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-04-15T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
776753,Worcester Street - Kidderminster,2023-04-15T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776753,Worcester Street - Kidderminster,2023-04-15T23:50:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-04-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-04-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
776753,Worcester Street - Kidderminster,2023-04-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
776753,Worcester Street - Kidderminster,2023-04-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
776753,Worcester Street - Kidderminster,2023-04-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
776753,Worcester Street - Kidderminster,2023-04-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
776753,Worcester Street - Kidderminster,2023-04-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
776753,Worcester Street - Kidderminster,2023-04-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
776753,Worcester Street - Kidderminster,2023-04-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
776753,Worcester Street - Kidderminster,2023-04-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,3.79
776753,Worcester Street - Kidderminster,2023-04-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,3.67
776753,Worcester Street - Kidderminster,2023-04-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,3.25
776753,Worcester Street - Kidderminster,2023-04-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-04-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
776753,Worcester Street - Kidderminster,2023-04-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
776753,Worcester Street - Kidderminster,2023-04-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
776753,Worcester Street - Kidderminster,2023-04-15T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
776753,Worcester Street - Kidderminster,2023-04-15T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-15T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
776753,Worcester Street - Kidderminster,2023-04-15T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.76
776753,Worcester Street - Kidderminster,2023-04-15T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.84
776753,Worcester Street - Kidderminster,2023-04-15T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.59
776753,Worcester Street - Kidderminster,2023-04-15T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,4.1
776753,Worcester Street - Kidderminster,2023-04-15T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-04-15T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-15T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
776753,Worcester Street - Kidderminster,2023-04-15T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776753,Worcester Street - Kidderminster,2023-04-15T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
776753,Worcester Street - Kidderminster,2023-04-15T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
776753,Worcester Street - Kidderminster,2023-04-15T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.06
776753,Worcester Street - Kidderminster,2023-04-15T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
776753,Worcester Street - Kidderminster,2023-04-15T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.83
776753,Worcester Street - Kidderminster,2023-04-15T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.0
776753,Worcester Street - Kidderminster,2023-04-15T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
776753,Worcester Street - Kidderminster,2023-04-15T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
776753,Worcester Street - Kidderminster,2023-04-15T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
776753,Worcester Street - Kidderminster,2023-04-15T23:40:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-04-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-04-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
776753,Worcester Street - Kidderminster,2023-04-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
776753,Worcester Street - Kidderminster,2023-04-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
776753,Worcester Street - Kidderminster,2023-04-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
776753,Worcester Street - Kidderminster,2023-04-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
776753,Worcester Street - Kidderminster,2023-04-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
776753,Worcester Street - Kidderminster,2023-04-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
776753,Worcester Street - Kidderminster,2023-04-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
776753,Worcester Street - Kidderminster,2023-04-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,3.76
776753,Worcester Street - Kidderminster,2023-04-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,3.51
776753,Worcester Street - Kidderminster,2023-04-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,2.91
776753,Worcester Street - Kidderminster,2023-04-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,8.2
776753,Worcester Street - Kidderminster,2023-04-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
776753,Worcester Street - Kidderminster,2023-04-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
776753,Worcester Street - Kidderminster,2023-04-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
776753,Worcester Street - Kidderminster,2023-04-15T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.35
776753,Worcester Street - Kidderminster,2023-04-15T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-04-15T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
776753,Worcester Street - Kidderminster,2023-04-15T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.78
776753,Worcester Street - Kidderminster,2023-04-15T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.84
776753,Worcester Street - Kidderminster,2023-04-15T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.59
776753,Worcester Street - Kidderminster,2023-04-15T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.3
776753,Worcester Street - Kidderminster,2023-04-15T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-15T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-15T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-15T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776753,Worcester Street - Kidderminster,2023-04-15T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
776753,Worcester Street - Kidderminster,2023-04-15T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
776753,Worcester Street - Kidderminster,2023-04-15T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
776753,Worcester Street - Kidderminster,2023-04-15T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
776753,Worcester Street - Kidderminster,2023-04-15T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.79
776753,Worcester Street - Kidderminster,2023-04-15T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.0
776753,Worcester Street - Kidderminster,2023-04-15T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
776753,Worcester Street - Kidderminster,2023-04-15T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
776753,Worcester Street - Kidderminster,2023-04-15T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-04-15T23:30:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-04-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776753,Worcester Street - Kidderminster,2023-04-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
776753,Worcester Street - Kidderminster,2023-04-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
776753,Worcester Street - Kidderminster,2023-04-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
776753,Worcester Street - Kidderminster,2023-04-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
776753,Worcester Street - Kidderminster,2023-04-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
776753,Worcester Street - Kidderminster,2023-04-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
776753,Worcester Street - Kidderminster,2023-04-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
776753,Worcester Street - Kidderminster,2023-04-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
776753,Worcester Street - Kidderminster,2023-04-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,4.17
776753,Worcester Street - Kidderminster,2023-04-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,3.98
776753,Worcester Street - Kidderminster,2023-04-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,2.93
776753,Worcester Street - Kidderminster,2023-04-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,8.9
776753,Worcester Street - Kidderminster,2023-04-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
776753,Worcester Street - Kidderminster,2023-04-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-04-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
776753,Worcester Street - Kidderminster,2023-04-15T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-04-15T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-15T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
776753,Worcester Street - Kidderminster,2023-04-15T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.65
776753,Worcester Street - Kidderminster,2023-04-15T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.86
776753,Worcester Street - Kidderminster,2023-04-15T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.59
776753,Worcester Street - Kidderminster,2023-04-15T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-15T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.9
776753,Worcester Street - Kidderminster,2023-04-15T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-15T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
776753,Worcester Street - Kidderminster,2023-04-15T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776753,Worcester Street - Kidderminster,2023-04-15T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
776753,Worcester Street - Kidderminster,2023-04-15T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
776753,Worcester Street - Kidderminster,2023-04-15T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.94
776753,Worcester Street - Kidderminster,2023-04-15T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.63
776753,Worcester Street - Kidderminster,2023-04-15T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.8
776753,Worcester Street - Kidderminster,2023-04-15T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.7
776753,Worcester Street - Kidderminster,2023-04-15T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
776753,Worcester Street - Kidderminster,2023-04-15T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
776753,Worcester Street - Kidderminster,2023-04-15T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776753,Worcester Street - Kidderminster,2023-04-15T23:20:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-04-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776753,Worcester Street - Kidderminster,2023-04-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
776753,Worcester Street - Kidderminster,2023-04-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
776753,Worcester Street - Kidderminster,2023-04-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
776753,Worcester Street - Kidderminster,2023-04-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
776753,Worcester Street - Kidderminster,2023-04-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
776753,Worcester Street - Kidderminster,2023-04-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
776753,Worcester Street - Kidderminster,2023-04-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
776753,Worcester Street - Kidderminster,2023-04-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
776753,Worcester Street - Kidderminster,2023-04-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,4.36
776753,Worcester Street - Kidderminster,2023-04-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,4.46
776753,Worcester Street - Kidderminster,2023-04-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,2.96
776753,Worcester Street - Kidderminster,2023-04-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,9.9
776753,Worcester Street - Kidderminster,2023-04-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-04-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
776753,Worcester Street - Kidderminster,2023-04-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
776753,Worcester Street - Kidderminster,2023-04-15T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
776753,Worcester Street - Kidderminster,2023-04-15T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-15T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
776753,Worcester Street - Kidderminster,2023-04-15T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.55
776753,Worcester Street - Kidderminster,2023-04-15T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.85
776753,Worcester Street - Kidderminster,2023-04-15T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.6
776753,Worcester Street - Kidderminster,2023-04-15T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,3.5
776753,Worcester Street - Kidderminster,2023-04-15T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.5
776753,Worcester Street - Kidderminster,2023-04-15T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-15T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
776753,Worcester Street - Kidderminster,2023-04-15T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776753,Worcester Street - Kidderminster,2023-04-15T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
776753,Worcester Street - Kidderminster,2023-04-15T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
776753,Worcester Street - Kidderminster,2023-04-15T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.68
776753,Worcester Street - Kidderminster,2023-04-15T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.43
776753,Worcester Street - Kidderminster,2023-04-15T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.09
776753,Worcester Street - Kidderminster,2023-04-15T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
776753,Worcester Street - Kidderminster,2023-04-15T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-04-15T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-04-15T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
776753,Worcester Street - Kidderminster,2023-04-15T23:10:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-04-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-04-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
776753,Worcester Street - Kidderminster,2023-04-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
776753,Worcester Street - Kidderminster,2023-04-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
776753,Worcester Street - Kidderminster,2023-04-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
776753,Worcester Street - Kidderminster,2023-04-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
776753,Worcester Street - Kidderminster,2023-04-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
776753,Worcester Street - Kidderminster,2023-04-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
776753,Worcester Street - Kidderminster,2023-04-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
776753,Worcester Street - Kidderminster,2023-04-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,5.35
776753,Worcester Street - Kidderminster,2023-04-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,4.38
776753,Worcester Street - Kidderminster,2023-04-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,3.27
776753,Worcester Street - Kidderminster,2023-04-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,12.5
776753,Worcester Street - Kidderminster,2023-04-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
776753,Worcester Street - Kidderminster,2023-04-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
776753,Worcester Street - Kidderminster,2023-04-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
776753,Worcester Street - Kidderminster,2023-04-15T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
776753,Worcester Street - Kidderminster,2023-04-15T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-15T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
776753,Worcester Street - Kidderminster,2023-04-15T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.54
776753,Worcester Street - Kidderminster,2023-04-15T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.85
776753,Worcester Street - Kidderminster,2023-04-15T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.9
776753,Worcester Street - Kidderminster,2023-04-15T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,5.1
776753,Worcester Street - Kidderminster,2023-04-15T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.5
776753,Worcester Street - Kidderminster,2023-04-15T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-15T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
776753,Worcester Street - Kidderminster,2023-04-15T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
776753,Worcester Street - Kidderminster,2023-04-15T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
776753,Worcester Street - Kidderminster,2023-04-15T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
776753,Worcester Street - Kidderminster,2023-04-15T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.94
776753,Worcester Street - Kidderminster,2023-04-15T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.49
776753,Worcester Street - Kidderminster,2023-04-15T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.84
776753,Worcester Street - Kidderminster,2023-04-15T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.2
776753,Worcester Street - Kidderminster,2023-04-15T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
776753,Worcester Street - Kidderminster,2023-04-15T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-04-15T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-15T23:00:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-04-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776753,Worcester Street - Kidderminster,2023-04-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
776753,Worcester Street - Kidderminster,2023-04-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
776753,Worcester Street - Kidderminster,2023-04-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
776753,Worcester Street - Kidderminster,2023-04-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
776753,Worcester Street - Kidderminster,2023-04-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
776753,Worcester Street - Kidderminster,2023-04-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776753,Worcester Street - Kidderminster,2023-04-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
776753,Worcester Street - Kidderminster,2023-04-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
776753,Worcester Street - Kidderminster,2023-04-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,6.2
776753,Worcester Street - Kidderminster,2023-04-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,5.33
776753,Worcester Street - Kidderminster,2023-04-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,3.22
776753,Worcester Street - Kidderminster,2023-04-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,15.1
776753,Worcester Street - Kidderminster,2023-04-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
776753,Worcester Street - Kidderminster,2023-04-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
776753,Worcester Street - Kidderminster,2023-04-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
776753,Worcester Street - Kidderminster,2023-04-15T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
776753,Worcester Street - Kidderminster,2023-04-15T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-15T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
776753,Worcester Street - Kidderminster,2023-04-15T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.51
776753,Worcester Street - Kidderminster,2023-04-15T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.86
776753,Worcester Street - Kidderminster,2023-04-15T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.59
776753,Worcester Street - Kidderminster,2023-04-15T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,3.4
776753,Worcester Street - Kidderminster,2023-04-15T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.3
776753,Worcester Street - Kidderminster,2023-04-15T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-15T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-15T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
776753,Worcester Street - Kidderminster,2023-04-15T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
776753,Worcester Street - Kidderminster,2023-04-15T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
776753,Worcester Street - Kidderminster,2023-04-15T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.94
776753,Worcester Street - Kidderminster,2023-04-15T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.49
776753,Worcester Street - Kidderminster,2023-04-15T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
776753,Worcester Street - Kidderminster,2023-04-15T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.5
776753,Worcester Street - Kidderminster,2023-04-15T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
776753,Worcester Street - Kidderminster,2023-04-15T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
776753,Worcester Street - Kidderminster,2023-04-15T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776753,Worcester Street - Kidderminster,2023-04-15T22:50:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-04-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776753,Worcester Street - Kidderminster,2023-04-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
776753,Worcester Street - Kidderminster,2023-04-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776753,Worcester Street - Kidderminster,2023-04-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
776753,Worcester Street - Kidderminster,2023-04-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
776753,Worcester Street - Kidderminster,2023-04-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
776753,Worcester Street - Kidderminster,2023-04-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
776753,Worcester Street - Kidderminster,2023-04-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
776753,Worcester Street - Kidderminster,2023-04-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
776753,Worcester Street - Kidderminster,2023-04-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.2
776753,Worcester Street - Kidderminster,2023-04-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,4.62
776753,Worcester Street - Kidderminster,2023-04-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,2.86
776753,Worcester Street - Kidderminster,2023-04-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,15.3
776753,Worcester Street - Kidderminster,2023-04-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
776753,Worcester Street - Kidderminster,2023-04-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
776753,Worcester Street - Kidderminster,2023-04-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
776753,Worcester Street - Kidderminster,2023-04-15T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
776753,Worcester Street - Kidderminster,2023-04-15T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-15T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
776753,Worcester Street - Kidderminster,2023-04-15T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.56
776753,Worcester Street - Kidderminster,2023-04-15T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.86
776753,Worcester Street - Kidderminster,2023-04-15T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.59
776753,Worcester Street - Kidderminster,2023-04-15T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,3.5
776753,Worcester Street - Kidderminster,2023-04-15T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.6
776753,Worcester Street - Kidderminster,2023-04-15T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-15T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
776753,Worcester Street - Kidderminster,2023-04-15T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
776753,Worcester Street - Kidderminster,2023-04-15T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
776753,Worcester Street - Kidderminster,2023-04-15T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
776753,Worcester Street - Kidderminster,2023-04-15T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.95
776753,Worcester Street - Kidderminster,2023-04-15T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.72
776753,Worcester Street - Kidderminster,2023-04-15T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
776753,Worcester Street - Kidderminster,2023-04-15T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.1
776753,Worcester Street - Kidderminster,2023-04-15T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
776753,Worcester Street - Kidderminster,2023-04-15T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
776753,Worcester Street - Kidderminster,2023-04-15T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776753,Worcester Street - Kidderminster,2023-04-15T22:40:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-04-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-04-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
776753,Worcester Street - Kidderminster,2023-04-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776753,Worcester Street - Kidderminster,2023-04-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
776753,Worcester Street - Kidderminster,2023-04-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
776753,Worcester Street - Kidderminster,2023-04-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
776753,Worcester Street - Kidderminster,2023-04-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
776753,Worcester Street - Kidderminster,2023-04-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
776753,Worcester Street - Kidderminster,2023-04-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
776753,Worcester Street - Kidderminster,2023-04-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,4.46
776753,Worcester Street - Kidderminster,2023-04-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,4.91
776753,Worcester Street - Kidderminster,2023-04-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,2.87
776753,Worcester Street - Kidderminster,2023-04-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,12.2
776753,Worcester Street - Kidderminster,2023-04-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
776753,Worcester Street - Kidderminster,2023-04-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
776753,Worcester Street - Kidderminster,2023-04-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
776753,Worcester Street - Kidderminster,2023-04-15T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
776753,Worcester Street - Kidderminster,2023-04-15T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-04-15T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
776753,Worcester Street - Kidderminster,2023-04-15T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.56
776753,Worcester Street - Kidderminster,2023-04-15T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.87
776753,Worcester Street - Kidderminster,2023-04-15T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.6
776753,Worcester Street - Kidderminster,2023-04-15T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,3.5
776753,Worcester Street - Kidderminster,2023-04-15T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.5
776753,Worcester Street - Kidderminster,2023-04-15T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-04-15T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-15T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776753,Worcester Street - Kidderminster,2023-04-15T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
776753,Worcester Street - Kidderminster,2023-04-15T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
776753,Worcester Street - Kidderminster,2023-04-15T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.03
776753,Worcester Street - Kidderminster,2023-04-15T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.45
776753,Worcester Street - Kidderminster,2023-04-15T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.8
776753,Worcester Street - Kidderminster,2023-04-15T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.3
776753,Worcester Street - Kidderminster,2023-04-15T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
776753,Worcester Street - Kidderminster,2023-04-15T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
776753,Worcester Street - Kidderminster,2023-04-15T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-04-15T22:30:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-04-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-04-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
776753,Worcester Street - Kidderminster,2023-04-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776753,Worcester Street - Kidderminster,2023-04-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
776753,Worcester Street - Kidderminster,2023-04-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776753,Worcester Street - Kidderminster,2023-04-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
776753,Worcester Street - Kidderminster,2023-04-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
776753,Worcester Street - Kidderminster,2023-04-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
776753,Worcester Street - Kidderminster,2023-04-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
776753,Worcester Street - Kidderminster,2023-04-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,5.57
776753,Worcester Street - Kidderminster,2023-04-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,4.64
776753,Worcester Street - Kidderminster,2023-04-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,3.9
776753,Worcester Street - Kidderminster,2023-04-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,10.6
776753,Worcester Street - Kidderminster,2023-04-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
776753,Worcester Street - Kidderminster,2023-04-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
776753,Worcester Street - Kidderminster,2023-04-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
776753,Worcester Street - Kidderminster,2023-04-15T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
776753,Worcester Street - Kidderminster,2023-04-15T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-15T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
776753,Worcester Street - Kidderminster,2023-04-15T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.58
776753,Worcester Street - Kidderminster,2023-04-15T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.87
776753,Worcester Street - Kidderminster,2023-04-15T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.6
776753,Worcester Street - Kidderminster,2023-04-15T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,3.4
776753,Worcester Street - Kidderminster,2023-04-15T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.7
776753,Worcester Street - Kidderminster,2023-04-15T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-04-15T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-15T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
776753,Worcester Street - Kidderminster,2023-04-15T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
776753,Worcester Street - Kidderminster,2023-04-15T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
776753,Worcester Street - Kidderminster,2023-04-15T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.96
776753,Worcester Street - Kidderminster,2023-04-15T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.45
776753,Worcester Street - Kidderminster,2023-04-15T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.8
776753,Worcester Street - Kidderminster,2023-04-15T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.3
776753,Worcester Street - Kidderminster,2023-04-15T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
776753,Worcester Street - Kidderminster,2023-04-15T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
776753,Worcester Street - Kidderminster,2023-04-15T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-04-15T22:20:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-04-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-04-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
776753,Worcester Street - Kidderminster,2023-04-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776753,Worcester Street - Kidderminster,2023-04-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
776753,Worcester Street - Kidderminster,2023-04-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776753,Worcester Street - Kidderminster,2023-04-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
776753,Worcester Street - Kidderminster,2023-04-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
776753,Worcester Street - Kidderminster,2023-04-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
776753,Worcester Street - Kidderminster,2023-04-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
776753,Worcester Street - Kidderminster,2023-04-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,6.19
776753,Worcester Street - Kidderminster,2023-04-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,4.66
776753,Worcester Street - Kidderminster,2023-04-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,4.0
776753,Worcester Street - Kidderminster,2023-04-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,11.2
776753,Worcester Street - Kidderminster,2023-04-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
776753,Worcester Street - Kidderminster,2023-04-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-04-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
776753,Worcester Street - Kidderminster,2023-04-15T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-15T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-15T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
776753,Worcester Street - Kidderminster,2023-04-15T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.74
776753,Worcester Street - Kidderminster,2023-04-15T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.87
776753,Worcester Street - Kidderminster,2023-04-15T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.6
