Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-04-15T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
776753,Worcester Street - Kidderminster,2023-04-15T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
776753,Worcester Street - Kidderminster,2023-04-15T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-04-15T20:10:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-04-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-04-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
776753,Worcester Street - Kidderminster,2023-04-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776753,Worcester Street - Kidderminster,2023-04-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
776753,Worcester Street - Kidderminster,2023-04-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776753,Worcester Street - Kidderminster,2023-04-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
776753,Worcester Street - Kidderminster,2023-04-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
776753,Worcester Street - Kidderminster,2023-04-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
776753,Worcester Street - Kidderminster,2023-04-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
776753,Worcester Street - Kidderminster,2023-04-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,7.2
776753,Worcester Street - Kidderminster,2023-04-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,4.87
776753,Worcester Street - Kidderminster,2023-04-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,3.18
776753,Worcester Street - Kidderminster,2023-04-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,15.7
776753,Worcester Street - Kidderminster,2023-04-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
776753,Worcester Street - Kidderminster,2023-04-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
776753,Worcester Street - Kidderminster,2023-04-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
776753,Worcester Street - Kidderminster,2023-04-15T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.3
776753,Worcester Street - Kidderminster,2023-04-15T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-15T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
776753,Worcester Street - Kidderminster,2023-04-15T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.75
776753,Worcester Street - Kidderminster,2023-04-15T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.84
776753,Worcester Street - Kidderminster,2023-04-15T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.59
776753,Worcester Street - Kidderminster,2023-04-15T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,4.5
776753,Worcester Street - Kidderminster,2023-04-15T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.5
776753,Worcester Street - Kidderminster,2023-04-15T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-15T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
776753,Worcester Street - Kidderminster,2023-04-15T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
776753,Worcester Street - Kidderminster,2023-04-15T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
776753,Worcester Street - Kidderminster,2023-04-15T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
776753,Worcester Street - Kidderminster,2023-04-15T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.47
776753,Worcester Street - Kidderminster,2023-04-15T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.66
776753,Worcester Street - Kidderminster,2023-04-15T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
776753,Worcester Street - Kidderminster,2023-04-15T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
776753,Worcester Street - Kidderminster,2023-04-15T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
776753,Worcester Street - Kidderminster,2023-04-15T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
776753,Worcester Street - Kidderminster,2023-04-15T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776753,Worcester Street - Kidderminster,2023-04-15T20:00:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-04-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-04-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
776753,Worcester Street - Kidderminster,2023-04-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776753,Worcester Street - Kidderminster,2023-04-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
776753,Worcester Street - Kidderminster,2023-04-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
776753,Worcester Street - Kidderminster,2023-04-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
776753,Worcester Street - Kidderminster,2023-04-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
776753,Worcester Street - Kidderminster,2023-04-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
776753,Worcester Street - Kidderminster,2023-04-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
776753,Worcester Street - Kidderminster,2023-04-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,6.38
776753,Worcester Street - Kidderminster,2023-04-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,5.13
776753,Worcester Street - Kidderminster,2023-04-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,3.16
776753,Worcester Street - Kidderminster,2023-04-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,14.5
776753,Worcester Street - Kidderminster,2023-04-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
776753,Worcester Street - Kidderminster,2023-04-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
776753,Worcester Street - Kidderminster,2023-04-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
776753,Worcester Street - Kidderminster,2023-04-15T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.3
776753,Worcester Street - Kidderminster,2023-04-15T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-15T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
776753,Worcester Street - Kidderminster,2023-04-15T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.77
776753,Worcester Street - Kidderminster,2023-04-15T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.84
776753,Worcester Street - Kidderminster,2023-04-15T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.59
776753,Worcester Street - Kidderminster,2023-04-15T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,4.5
776753,Worcester Street - Kidderminster,2023-04-15T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-04-15T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-15T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-15T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
776753,Worcester Street - Kidderminster,2023-04-15T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
776753,Worcester Street - Kidderminster,2023-04-15T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-04-15T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.46
776753,Worcester Street - Kidderminster,2023-04-15T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.46
776753,Worcester Street - Kidderminster,2023-04-15T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
776753,Worcester Street - Kidderminster,2023-04-15T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.0
776753,Worcester Street - Kidderminster,2023-04-15T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
776753,Worcester Street - Kidderminster,2023-04-15T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-04-15T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-04-15T19:50:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-04-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-04-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
776753,Worcester Street - Kidderminster,2023-04-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
776753,Worcester Street - Kidderminster,2023-04-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
776753,Worcester Street - Kidderminster,2023-04-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776753,Worcester Street - Kidderminster,2023-04-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
776753,Worcester Street - Kidderminster,2023-04-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
776753,Worcester Street - Kidderminster,2023-04-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
776753,Worcester Street - Kidderminster,2023-04-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
776753,Worcester Street - Kidderminster,2023-04-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,7.25
776753,Worcester Street - Kidderminster,2023-04-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,4.92
776753,Worcester Street - Kidderminster,2023-04-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,3.2
776753,Worcester Street - Kidderminster,2023-04-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,16.3
776753,Worcester Street - Kidderminster,2023-04-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
776753,Worcester Street - Kidderminster,2023-04-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
776753,Worcester Street - Kidderminster,2023-04-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
776753,Worcester Street - Kidderminster,2023-04-15T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
776753,Worcester Street - Kidderminster,2023-04-15T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-15T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
776753,Worcester Street - Kidderminster,2023-04-15T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.63
776753,Worcester Street - Kidderminster,2023-04-15T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.83
776753,Worcester Street - Kidderminster,2023-04-15T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.59
776753,Worcester Street - Kidderminster,2023-04-15T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,4.1
776753,Worcester Street - Kidderminster,2023-04-15T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.9
776753,Worcester Street - Kidderminster,2023-04-15T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-15T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
776753,Worcester Street - Kidderminster,2023-04-15T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
776753,Worcester Street - Kidderminster,2023-04-15T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
776753,Worcester Street - Kidderminster,2023-04-15T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-04-15T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.45
776753,Worcester Street - Kidderminster,2023-04-15T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.46
776753,Worcester Street - Kidderminster,2023-04-15T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
776753,Worcester Street - Kidderminster,2023-04-15T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.9
776753,Worcester Street - Kidderminster,2023-04-15T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
776753,Worcester Street - Kidderminster,2023-04-15T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-04-15T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-04-15T19:40:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-04-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-04-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
776753,Worcester Street - Kidderminster,2023-04-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
776753,Worcester Street - Kidderminster,2023-04-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
776753,Worcester Street - Kidderminster,2023-04-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776753,Worcester Street - Kidderminster,2023-04-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
776753,Worcester Street - Kidderminster,2023-04-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
776753,Worcester Street - Kidderminster,2023-04-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
776753,Worcester Street - Kidderminster,2023-04-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
776753,Worcester Street - Kidderminster,2023-04-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,5.28
776753,Worcester Street - Kidderminster,2023-04-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,5.5
776753,Worcester Street - Kidderminster,2023-04-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,3.11
776753,Worcester Street - Kidderminster,2023-04-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,12.4
776753,Worcester Street - Kidderminster,2023-04-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
776753,Worcester Street - Kidderminster,2023-04-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
776753,Worcester Street - Kidderminster,2023-04-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
776753,Worcester Street - Kidderminster,2023-04-15T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
776753,Worcester Street - Kidderminster,2023-04-15T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-15T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
776753,Worcester Street - Kidderminster,2023-04-15T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.53
776753,Worcester Street - Kidderminster,2023-04-15T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.83
776753,Worcester Street - Kidderminster,2023-04-15T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.59
776753,Worcester Street - Kidderminster,2023-04-15T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-15T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.4
776753,Worcester Street - Kidderminster,2023-04-15T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-15T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
776753,Worcester Street - Kidderminster,2023-04-15T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
776753,Worcester Street - Kidderminster,2023-04-15T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
776753,Worcester Street - Kidderminster,2023-04-15T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
776753,Worcester Street - Kidderminster,2023-04-15T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.47
776753,Worcester Street - Kidderminster,2023-04-15T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
776753,Worcester Street - Kidderminster,2023-04-15T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.86
776753,Worcester Street - Kidderminster,2023-04-15T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.9
776753,Worcester Street - Kidderminster,2023-04-15T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
776753,Worcester Street - Kidderminster,2023-04-15T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
776753,Worcester Street - Kidderminster,2023-04-15T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-15T19:30:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-04-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-04-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
776753,Worcester Street - Kidderminster,2023-04-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776753,Worcester Street - Kidderminster,2023-04-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
776753,Worcester Street - Kidderminster,2023-04-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776753,Worcester Street - Kidderminster,2023-04-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
776753,Worcester Street - Kidderminster,2023-04-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
776753,Worcester Street - Kidderminster,2023-04-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
776753,Worcester Street - Kidderminster,2023-04-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
776753,Worcester Street - Kidderminster,2023-04-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,6.38
776753,Worcester Street - Kidderminster,2023-04-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,4.78
776753,Worcester Street - Kidderminster,2023-04-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,3.29
776753,Worcester Street - Kidderminster,2023-04-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,14.8
776753,Worcester Street - Kidderminster,2023-04-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
776753,Worcester Street - Kidderminster,2023-04-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
776753,Worcester Street - Kidderminster,2023-04-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
776753,Worcester Street - Kidderminster,2023-04-15T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
776753,Worcester Street - Kidderminster,2023-04-15T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-04-15T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
776753,Worcester Street - Kidderminster,2023-04-15T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.52
776753,Worcester Street - Kidderminster,2023-04-15T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.83
776753,Worcester Street - Kidderminster,2023-04-15T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.56
776753,Worcester Street - Kidderminster,2023-04-15T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,3.4
776753,Worcester Street - Kidderminster,2023-04-15T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.3
776753,Worcester Street - Kidderminster,2023-04-15T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-15T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-15T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
776753,Worcester Street - Kidderminster,2023-04-15T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
776753,Worcester Street - Kidderminster,2023-04-15T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-04-15T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.46
776753,Worcester Street - Kidderminster,2023-04-15T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
776753,Worcester Street - Kidderminster,2023-04-15T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.82
776753,Worcester Street - Kidderminster,2023-04-15T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.9
776753,Worcester Street - Kidderminster,2023-04-15T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
776753,Worcester Street - Kidderminster,2023-04-15T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
776753,Worcester Street - Kidderminster,2023-04-15T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-04-15T19:20:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-04-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-04-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
776753,Worcester Street - Kidderminster,2023-04-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
776753,Worcester Street - Kidderminster,2023-04-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
776753,Worcester Street - Kidderminster,2023-04-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776753,Worcester Street - Kidderminster,2023-04-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
776753,Worcester Street - Kidderminster,2023-04-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
776753,Worcester Street - Kidderminster,2023-04-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
776753,Worcester Street - Kidderminster,2023-04-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
776753,Worcester Street - Kidderminster,2023-04-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,6.41
776753,Worcester Street - Kidderminster,2023-04-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,4.83
776753,Worcester Street - Kidderminster,2023-04-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,3.09
776753,Worcester Street - Kidderminster,2023-04-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,15.2
776753,Worcester Street - Kidderminster,2023-04-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
776753,Worcester Street - Kidderminster,2023-04-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
776753,Worcester Street - Kidderminster,2023-04-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
776753,Worcester Street - Kidderminster,2023-04-15T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
776753,Worcester Street - Kidderminster,2023-04-15T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-04-15T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
776753,Worcester Street - Kidderminster,2023-04-15T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.66
776753,Worcester Street - Kidderminster,2023-04-15T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.83
776753,Worcester Street - Kidderminster,2023-04-15T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.46
776753,Worcester Street - Kidderminster,2023-04-15T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-15T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.0
776753,Worcester Street - Kidderminster,2023-04-15T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-15T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
776753,Worcester Street - Kidderminster,2023-04-15T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776753,Worcester Street - Kidderminster,2023-04-15T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
776753,Worcester Street - Kidderminster,2023-04-15T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-04-15T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.56
776753,Worcester Street - Kidderminster,2023-04-15T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
776753,Worcester Street - Kidderminster,2023-04-15T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.75
776753,Worcester Street - Kidderminster,2023-04-15T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.0
776753,Worcester Street - Kidderminster,2023-04-15T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
776753,Worcester Street - Kidderminster,2023-04-15T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
776753,Worcester Street - Kidderminster,2023-04-15T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776753,Worcester Street - Kidderminster,2023-04-15T19:10:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-04-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-04-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
776753,Worcester Street - Kidderminster,2023-04-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
776753,Worcester Street - Kidderminster,2023-04-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
776753,Worcester Street - Kidderminster,2023-04-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776753,Worcester Street - Kidderminster,2023-04-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
776753,Worcester Street - Kidderminster,2023-04-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
776753,Worcester Street - Kidderminster,2023-04-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
776753,Worcester Street - Kidderminster,2023-04-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
776753,Worcester Street - Kidderminster,2023-04-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,6.83
776753,Worcester Street - Kidderminster,2023-04-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,4.56
776753,Worcester Street - Kidderminster,2023-04-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,2.95
776753,Worcester Street - Kidderminster,2023-04-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,17.1
776753,Worcester Street - Kidderminster,2023-04-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
776753,Worcester Street - Kidderminster,2023-04-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
776753,Worcester Street - Kidderminster,2023-04-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
776753,Worcester Street - Kidderminster,2023-04-15T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.3
776753,Worcester Street - Kidderminster,2023-04-15T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-15T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
776753,Worcester Street - Kidderminster,2023-04-15T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.84
776753,Worcester Street - Kidderminster,2023-04-15T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.82
776753,Worcester Street - Kidderminster,2023-04-15T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.46
776753,Worcester Street - Kidderminster,2023-04-15T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,4.3
776753,Worcester Street - Kidderminster,2023-04-15T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-15T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-15T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
776753,Worcester Street - Kidderminster,2023-04-15T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
776753,Worcester Street - Kidderminster,2023-04-15T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
776753,Worcester Street - Kidderminster,2023-04-15T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
776753,Worcester Street - Kidderminster,2023-04-15T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.24
776753,Worcester Street - Kidderminster,2023-04-15T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.27
776753,Worcester Street - Kidderminster,2023-04-15T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.78
776753,Worcester Street - Kidderminster,2023-04-15T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-04-15T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
776753,Worcester Street - Kidderminster,2023-04-15T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
776753,Worcester Street - Kidderminster,2023-04-15T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776753,Worcester Street - Kidderminster,2023-04-15T19:00:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-04-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-04-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
776753,Worcester Street - Kidderminster,2023-04-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
776753,Worcester Street - Kidderminster,2023-04-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
776753,Worcester Street - Kidderminster,2023-04-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776753,Worcester Street - Kidderminster,2023-04-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
776753,Worcester Street - Kidderminster,2023-04-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
776753,Worcester Street - Kidderminster,2023-04-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
776753,Worcester Street - Kidderminster,2023-04-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
776753,Worcester Street - Kidderminster,2023-04-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,6.32
776753,Worcester Street - Kidderminster,2023-04-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,4.53
776753,Worcester Street - Kidderminster,2023-04-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,3.09
776753,Worcester Street - Kidderminster,2023-04-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,15.3
776753,Worcester Street - Kidderminster,2023-04-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
776753,Worcester Street - Kidderminster,2023-04-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
776753,Worcester Street - Kidderminster,2023-04-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-04-15T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.3
776753,Worcester Street - Kidderminster,2023-04-15T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-04-15T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
776753,Worcester Street - Kidderminster,2023-04-15T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.84
776753,Worcester Street - Kidderminster,2023-04-15T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.91
776753,Worcester Street - Kidderminster,2023-04-15T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.52
776753,Worcester Street - Kidderminster,2023-04-15T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,4.4
776753,Worcester Street - Kidderminster,2023-04-15T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-15T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.1
776753,Worcester Street - Kidderminster,2023-04-15T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
776753,Worcester Street - Kidderminster,2023-04-15T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
776753,Worcester Street - Kidderminster,2023-04-15T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
776753,Worcester Street - Kidderminster,2023-04-15T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-04-15T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.53
776753,Worcester Street - Kidderminster,2023-04-15T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
776753,Worcester Street - Kidderminster,2023-04-15T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.75
776753,Worcester Street - Kidderminster,2023-04-15T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.1
776753,Worcester Street - Kidderminster,2023-04-15T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
776753,Worcester Street - Kidderminster,2023-04-15T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
776753,Worcester Street - Kidderminster,2023-04-15T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776753,Worcester Street - Kidderminster,2023-04-15T18:50:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-04-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-04-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
776753,Worcester Street - Kidderminster,2023-04-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
776753,Worcester Street - Kidderminster,2023-04-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
776753,Worcester Street - Kidderminster,2023-04-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
776753,Worcester Street - Kidderminster,2023-04-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
776753,Worcester Street - Kidderminster,2023-04-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
776753,Worcester Street - Kidderminster,2023-04-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
776753,Worcester Street - Kidderminster,2023-04-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
776753,Worcester Street - Kidderminster,2023-04-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,6.49
776753,Worcester Street - Kidderminster,2023-04-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,5.01
776753,Worcester Street - Kidderminster,2023-04-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,3.68
776753,Worcester Street - Kidderminster,2023-04-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,14.6
776753,Worcester Street - Kidderminster,2023-04-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
776753,Worcester Street - Kidderminster,2023-04-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
776753,Worcester Street - Kidderminster,2023-04-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
776753,Worcester Street - Kidderminster,2023-04-15T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-15T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-04-15T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
776753,Worcester Street - Kidderminster,2023-04-15T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.77
776753,Worcester Street - Kidderminster,2023-04-15T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.92
776753,Worcester Street - Kidderminster,2023-04-15T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.85
776753,Worcester Street - Kidderminster,2023-04-15T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,5.9
776753,Worcester Street - Kidderminster,2023-04-15T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.5
776753,Worcester Street - Kidderminster,2023-04-15T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.1
776753,Worcester Street - Kidderminster,2023-04-15T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
776753,Worcester Street - Kidderminster,2023-04-15T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776753,Worcester Street - Kidderminster,2023-04-15T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
776753,Worcester Street - Kidderminster,2023-04-15T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-04-15T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.53
776753,Worcester Street - Kidderminster,2023-04-15T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.3
776753,Worcester Street - Kidderminster,2023-04-15T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
776753,Worcester Street - Kidderminster,2023-04-15T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
776753,Worcester Street - Kidderminster,2023-04-15T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
776753,Worcester Street - Kidderminster,2023-04-15T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
776753,Worcester Street - Kidderminster,2023-04-15T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
776753,Worcester Street - Kidderminster,2023-04-15T18:40:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-04-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-04-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
776753,Worcester Street - Kidderminster,2023-04-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
776753,Worcester Street - Kidderminster,2023-04-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
776753,Worcester Street - Kidderminster,2023-04-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
776753,Worcester Street - Kidderminster,2023-04-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
776753,Worcester Street - Kidderminster,2023-04-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
776753,Worcester Street - Kidderminster,2023-04-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
776753,Worcester Street - Kidderminster,2023-04-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
776753,Worcester Street - Kidderminster,2023-04-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,7.45
776753,Worcester Street - Kidderminster,2023-04-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,5.35
776753,Worcester Street - Kidderminster,2023-04-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,4.27
776753,Worcester Street - Kidderminster,2023-04-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,15.8
776753,Worcester Street - Kidderminster,2023-04-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
776753,Worcester Street - Kidderminster,2023-04-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
776753,Worcester Street - Kidderminster,2023-04-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
776753,Worcester Street - Kidderminster,2023-04-15T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
776753,Worcester Street - Kidderminster,2023-04-15T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-04-15T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
776753,Worcester Street - Kidderminster,2023-04-15T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.52
776753,Worcester Street - Kidderminster,2023-04-15T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.92
776753,Worcester Street - Kidderminster,2023-04-15T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.54
776753,Worcester Street - Kidderminster,2023-04-15T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,3.5
776753,Worcester Street - Kidderminster,2023-04-15T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.3
776753,Worcester Street - Kidderminster,2023-04-15T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.1
776753,Worcester Street - Kidderminster,2023-04-15T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
776753,Worcester Street - Kidderminster,2023-04-15T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
776753,Worcester Street - Kidderminster,2023-04-15T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
776753,Worcester Street - Kidderminster,2023-04-15T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-04-15T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.78
776753,Worcester Street - Kidderminster,2023-04-15T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.58
776753,Worcester Street - Kidderminster,2023-04-15T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.77
776753,Worcester Street - Kidderminster,2023-04-15T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
776753,Worcester Street - Kidderminster,2023-04-15T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
776753,Worcester Street - Kidderminster,2023-04-15T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
776753,Worcester Street - Kidderminster,2023-04-15T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-15T18:30:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-04-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-04-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
776753,Worcester Street - Kidderminster,2023-04-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
776753,Worcester Street - Kidderminster,2023-04-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
776753,Worcester Street - Kidderminster,2023-04-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
776753,Worcester Street - Kidderminster,2023-04-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
776753,Worcester Street - Kidderminster,2023-04-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
776753,Worcester Street - Kidderminster,2023-04-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
776753,Worcester Street - Kidderminster,2023-04-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
776753,Worcester Street - Kidderminster,2023-04-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,8.1
776753,Worcester Street - Kidderminster,2023-04-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,5.98
776753,Worcester Street - Kidderminster,2023-04-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,3.81
776753,Worcester Street - Kidderminster,2023-04-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,18.9
776753,Worcester Street - Kidderminster,2023-04-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
776753,Worcester Street - Kidderminster,2023-04-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
776753,Worcester Street - Kidderminster,2023-04-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
776753,Worcester Street - Kidderminster,2023-04-15T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
776753,Worcester Street - Kidderminster,2023-04-15T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-04-15T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
776753,Worcester Street - Kidderminster,2023-04-15T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.52
776753,Worcester Street - Kidderminster,2023-04-15T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.93
776753,Worcester Street - Kidderminster,2023-04-15T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.53
776753,Worcester Street - Kidderminster,2023-04-15T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,3.3
776753,Worcester Street - Kidderminster,2023-04-15T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.3
776753,Worcester Street - Kidderminster,2023-04-15T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.1
776753,Worcester Street - Kidderminster,2023-04-15T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
776753,Worcester Street - Kidderminster,2023-04-15T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
776753,Worcester Street - Kidderminster,2023-04-15T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
776753,Worcester Street - Kidderminster,2023-04-15T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
776753,Worcester Street - Kidderminster,2023-04-15T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.47
776753,Worcester Street - Kidderminster,2023-04-15T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.49
776753,Worcester Street - Kidderminster,2023-04-15T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.75
776753,Worcester Street - Kidderminster,2023-04-15T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
776753,Worcester Street - Kidderminster,2023-04-15T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
776753,Worcester Street - Kidderminster,2023-04-15T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-04-15T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776753,Worcester Street - Kidderminster,2023-04-15T18:20:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-04-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-04-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
776753,Worcester Street - Kidderminster,2023-04-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
776753,Worcester Street - Kidderminster,2023-04-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
776753,Worcester Street - Kidderminster,2023-04-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776753,Worcester Street - Kidderminster,2023-04-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
776753,Worcester Street - Kidderminster,2023-04-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
776753,Worcester Street - Kidderminster,2023-04-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
776753,Worcester Street - Kidderminster,2023-04-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
776753,Worcester Street - Kidderminster,2023-04-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,7.83
776753,Worcester Street - Kidderminster,2023-04-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,9.12
776753,Worcester Street - Kidderminster,2023-04-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,3.96
776753,Worcester Street - Kidderminster,2023-04-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,20.7
776753,Worcester Street - Kidderminster,2023-04-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
776753,Worcester Street - Kidderminster,2023-04-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
776753,Worcester Street - Kidderminster,2023-04-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
776753,Worcester Street - Kidderminster,2023-04-15T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
776753,Worcester Street - Kidderminster,2023-04-15T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-15T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
776753,Worcester Street - Kidderminster,2023-04-15T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.55
776753,Worcester Street - Kidderminster,2023-04-15T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.93
776753,Worcester Street - Kidderminster,2023-04-15T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.53
776753,Worcester Street - Kidderminster,2023-04-15T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,3.5
776753,Worcester Street - Kidderminster,2023-04-15T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.5
776753,Worcester Street - Kidderminster,2023-04-15T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.1
776753,Worcester Street - Kidderminster,2023-04-15T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
776753,Worcester Street - Kidderminster,2023-04-15T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
776753,Worcester Street - Kidderminster,2023-04-15T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
776753,Worcester Street - Kidderminster,2023-04-15T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
776753,Worcester Street - Kidderminster,2023-04-15T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.43
776753,Worcester Street - Kidderminster,2023-04-15T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.47
776753,Worcester Street - Kidderminster,2023-04-15T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.75
776753,Worcester Street - Kidderminster,2023-04-15T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
776753,Worcester Street - Kidderminster,2023-04-15T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
776753,Worcester Street - Kidderminster,2023-04-15T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
776753,Worcester Street - Kidderminster,2023-04-15T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776753,Worcester Street - Kidderminster,2023-04-15T18:10:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-04-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-04-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
776753,Worcester Street - Kidderminster,2023-04-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
776753,Worcester Street - Kidderminster,2023-04-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
776753,Worcester Street - Kidderminster,2023-04-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776753,Worcester Street - Kidderminster,2023-04-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
776753,Worcester Street - Kidderminster,2023-04-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
