Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-04-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
776753,Worcester Street - Kidderminster,2023-04-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
776753,Worcester Street - Kidderminster,2023-04-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,7.8
776753,Worcester Street - Kidderminster,2023-04-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,9.11
776753,Worcester Street - Kidderminster,2023-04-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,3.87
776753,Worcester Street - Kidderminster,2023-04-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,20.7
776753,Worcester Street - Kidderminster,2023-04-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
776753,Worcester Street - Kidderminster,2023-04-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
776753,Worcester Street - Kidderminster,2023-04-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
776753,Worcester Street - Kidderminster,2023-04-15T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-15T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-04-15T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
776753,Worcester Street - Kidderminster,2023-04-15T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.72
776753,Worcester Street - Kidderminster,2023-04-15T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.93
776753,Worcester Street - Kidderminster,2023-04-15T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.53
776753,Worcester Street - Kidderminster,2023-04-15T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-15T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.2
776753,Worcester Street - Kidderminster,2023-04-15T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.1
776753,Worcester Street - Kidderminster,2023-04-15T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
776753,Worcester Street - Kidderminster,2023-04-15T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
776753,Worcester Street - Kidderminster,2023-04-15T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
776753,Worcester Street - Kidderminster,2023-04-15T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
776753,Worcester Street - Kidderminster,2023-04-15T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.47
776753,Worcester Street - Kidderminster,2023-04-15T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.63
776753,Worcester Street - Kidderminster,2023-04-15T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.75
776753,Worcester Street - Kidderminster,2023-04-15T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
776753,Worcester Street - Kidderminster,2023-04-15T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
776753,Worcester Street - Kidderminster,2023-04-15T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
776753,Worcester Street - Kidderminster,2023-04-15T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776753,Worcester Street - Kidderminster,2023-04-15T18:00:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-04-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-04-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
776753,Worcester Street - Kidderminster,2023-04-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
776753,Worcester Street - Kidderminster,2023-04-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
776753,Worcester Street - Kidderminster,2023-04-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776753,Worcester Street - Kidderminster,2023-04-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
776753,Worcester Street - Kidderminster,2023-04-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
776753,Worcester Street - Kidderminster,2023-04-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
776753,Worcester Street - Kidderminster,2023-04-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
776753,Worcester Street - Kidderminster,2023-04-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,6.54
776753,Worcester Street - Kidderminster,2023-04-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,9.26
776753,Worcester Street - Kidderminster,2023-04-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,3.72
776753,Worcester Street - Kidderminster,2023-04-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-04-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
776753,Worcester Street - Kidderminster,2023-04-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
776753,Worcester Street - Kidderminster,2023-04-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
776753,Worcester Street - Kidderminster,2023-04-15T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-15T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-04-15T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
776753,Worcester Street - Kidderminster,2023-04-15T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.72
776753,Worcester Street - Kidderminster,2023-04-15T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.95
776753,Worcester Street - Kidderminster,2023-04-15T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.53
776753,Worcester Street - Kidderminster,2023-04-15T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,3.5
776753,Worcester Street - Kidderminster,2023-04-15T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.3
776753,Worcester Street - Kidderminster,2023-04-15T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.2
776753,Worcester Street - Kidderminster,2023-04-15T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
776753,Worcester Street - Kidderminster,2023-04-15T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
776753,Worcester Street - Kidderminster,2023-04-15T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
776753,Worcester Street - Kidderminster,2023-04-15T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
776753,Worcester Street - Kidderminster,2023-04-15T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.43
776753,Worcester Street - Kidderminster,2023-04-15T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.69
776753,Worcester Street - Kidderminster,2023-04-15T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.79
776753,Worcester Street - Kidderminster,2023-04-15T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
776753,Worcester Street - Kidderminster,2023-04-15T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
776753,Worcester Street - Kidderminster,2023-04-15T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
776753,Worcester Street - Kidderminster,2023-04-15T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776753,Worcester Street - Kidderminster,2023-04-15T17:50:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-04-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-04-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
776753,Worcester Street - Kidderminster,2023-04-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-04-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
776753,Worcester Street - Kidderminster,2023-04-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
776753,Worcester Street - Kidderminster,2023-04-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
776753,Worcester Street - Kidderminster,2023-04-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
776753,Worcester Street - Kidderminster,2023-04-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
776753,Worcester Street - Kidderminster,2023-04-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
776753,Worcester Street - Kidderminster,2023-04-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,7.08
776753,Worcester Street - Kidderminster,2023-04-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,9.37
776753,Worcester Street - Kidderminster,2023-04-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,3.88
776753,Worcester Street - Kidderminster,2023-04-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,20.1
776753,Worcester Street - Kidderminster,2023-04-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
776753,Worcester Street - Kidderminster,2023-04-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
776753,Worcester Street - Kidderminster,2023-04-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-04-15T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-15T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-04-15T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
776753,Worcester Street - Kidderminster,2023-04-15T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.72
776753,Worcester Street - Kidderminster,2023-04-15T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.97
776753,Worcester Street - Kidderminster,2023-04-15T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.53
776753,Worcester Street - Kidderminster,2023-04-15T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-15T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.3
776753,Worcester Street - Kidderminster,2023-04-15T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.3
776753,Worcester Street - Kidderminster,2023-04-15T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
776753,Worcester Street - Kidderminster,2023-04-15T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
776753,Worcester Street - Kidderminster,2023-04-15T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
776753,Worcester Street - Kidderminster,2023-04-15T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
776753,Worcester Street - Kidderminster,2023-04-15T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.14
776753,Worcester Street - Kidderminster,2023-04-15T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.44
776753,Worcester Street - Kidderminster,2023-04-15T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.78
776753,Worcester Street - Kidderminster,2023-04-15T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-04-15T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
776753,Worcester Street - Kidderminster,2023-04-15T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-04-15T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776753,Worcester Street - Kidderminster,2023-04-15T17:40:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-04-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-04-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
776753,Worcester Street - Kidderminster,2023-04-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-04-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
776753,Worcester Street - Kidderminster,2023-04-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
776753,Worcester Street - Kidderminster,2023-04-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
776753,Worcester Street - Kidderminster,2023-04-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
776753,Worcester Street - Kidderminster,2023-04-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
776753,Worcester Street - Kidderminster,2023-04-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
776753,Worcester Street - Kidderminster,2023-04-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,7.61
776753,Worcester Street - Kidderminster,2023-04-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,9.25
776753,Worcester Street - Kidderminster,2023-04-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,3.6
776753,Worcester Street - Kidderminster,2023-04-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,22.1
776753,Worcester Street - Kidderminster,2023-04-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
776753,Worcester Street - Kidderminster,2023-04-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
776753,Worcester Street - Kidderminster,2023-04-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
776753,Worcester Street - Kidderminster,2023-04-15T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-15T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-04-15T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
776753,Worcester Street - Kidderminster,2023-04-15T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.72
776753,Worcester Street - Kidderminster,2023-04-15T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.98
776753,Worcester Street - Kidderminster,2023-04-15T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.52
776753,Worcester Street - Kidderminster,2023-04-15T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-15T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.3
776753,Worcester Street - Kidderminster,2023-04-15T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.4
776753,Worcester Street - Kidderminster,2023-04-15T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
776753,Worcester Street - Kidderminster,2023-04-15T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
776753,Worcester Street - Kidderminster,2023-04-15T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
776753,Worcester Street - Kidderminster,2023-04-15T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
776753,Worcester Street - Kidderminster,2023-04-15T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.48
776753,Worcester Street - Kidderminster,2023-04-15T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.46
776753,Worcester Street - Kidderminster,2023-04-15T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.74
776753,Worcester Street - Kidderminster,2023-04-15T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.1
776753,Worcester Street - Kidderminster,2023-04-15T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
776753,Worcester Street - Kidderminster,2023-04-15T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-04-15T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776753,Worcester Street - Kidderminster,2023-04-15T17:30:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-04-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-04-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
776753,Worcester Street - Kidderminster,2023-04-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
776753,Worcester Street - Kidderminster,2023-04-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
776753,Worcester Street - Kidderminster,2023-04-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776753,Worcester Street - Kidderminster,2023-04-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
776753,Worcester Street - Kidderminster,2023-04-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
776753,Worcester Street - Kidderminster,2023-04-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
776753,Worcester Street - Kidderminster,2023-04-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
776753,Worcester Street - Kidderminster,2023-04-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,7.9
776753,Worcester Street - Kidderminster,2023-04-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,9.85
776753,Worcester Street - Kidderminster,2023-04-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,3.49
776753,Worcester Street - Kidderminster,2023-04-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,21.9
776753,Worcester Street - Kidderminster,2023-04-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
776753,Worcester Street - Kidderminster,2023-04-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
776753,Worcester Street - Kidderminster,2023-04-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
776753,Worcester Street - Kidderminster,2023-04-15T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-15T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-04-15T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
776753,Worcester Street - Kidderminster,2023-04-15T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.73
776753,Worcester Street - Kidderminster,2023-04-15T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.98
776753,Worcester Street - Kidderminster,2023-04-15T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.52
776753,Worcester Street - Kidderminster,2023-04-15T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-15T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.3
776753,Worcester Street - Kidderminster,2023-04-15T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.4
776753,Worcester Street - Kidderminster,2023-04-15T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
776753,Worcester Street - Kidderminster,2023-04-15T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
776753,Worcester Street - Kidderminster,2023-04-15T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
776753,Worcester Street - Kidderminster,2023-04-15T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
776753,Worcester Street - Kidderminster,2023-04-15T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.5
776753,Worcester Street - Kidderminster,2023-04-15T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.45
776753,Worcester Street - Kidderminster,2023-04-15T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.74
776753,Worcester Street - Kidderminster,2023-04-15T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.1
776753,Worcester Street - Kidderminster,2023-04-15T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
776753,Worcester Street - Kidderminster,2023-04-15T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
776753,Worcester Street - Kidderminster,2023-04-15T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776753,Worcester Street - Kidderminster,2023-04-15T17:20:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-04-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-04-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
776753,Worcester Street - Kidderminster,2023-04-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
776753,Worcester Street - Kidderminster,2023-04-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
776753,Worcester Street - Kidderminster,2023-04-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776753,Worcester Street - Kidderminster,2023-04-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
776753,Worcester Street - Kidderminster,2023-04-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
776753,Worcester Street - Kidderminster,2023-04-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
776753,Worcester Street - Kidderminster,2023-04-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
776753,Worcester Street - Kidderminster,2023-04-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,8.15
776753,Worcester Street - Kidderminster,2023-04-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,9.05
776753,Worcester Street - Kidderminster,2023-04-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,3.61
776753,Worcester Street - Kidderminster,2023-04-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,21.1
776753,Worcester Street - Kidderminster,2023-04-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
776753,Worcester Street - Kidderminster,2023-04-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
776753,Worcester Street - Kidderminster,2023-04-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
776753,Worcester Street - Kidderminster,2023-04-15T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
776753,Worcester Street - Kidderminster,2023-04-15T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-04-15T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
776753,Worcester Street - Kidderminster,2023-04-15T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.58
776753,Worcester Street - Kidderminster,2023-04-15T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.98
776753,Worcester Street - Kidderminster,2023-04-15T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.53
776753,Worcester Street - Kidderminster,2023-04-15T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,3.5
776753,Worcester Street - Kidderminster,2023-04-15T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.6
776753,Worcester Street - Kidderminster,2023-04-15T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.4
776753,Worcester Street - Kidderminster,2023-04-15T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
776753,Worcester Street - Kidderminster,2023-04-15T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
776753,Worcester Street - Kidderminster,2023-04-15T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
776753,Worcester Street - Kidderminster,2023-04-15T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-04-15T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.5
776753,Worcester Street - Kidderminster,2023-04-15T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.72
776753,Worcester Street - Kidderminster,2023-04-15T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.78
776753,Worcester Street - Kidderminster,2023-04-15T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.7
776753,Worcester Street - Kidderminster,2023-04-15T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
776753,Worcester Street - Kidderminster,2023-04-15T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
776753,Worcester Street - Kidderminster,2023-04-15T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-15T17:10:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-04-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-04-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
776753,Worcester Street - Kidderminster,2023-04-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-04-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
776753,Worcester Street - Kidderminster,2023-04-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776753,Worcester Street - Kidderminster,2023-04-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
776753,Worcester Street - Kidderminster,2023-04-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
776753,Worcester Street - Kidderminster,2023-04-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
776753,Worcester Street - Kidderminster,2023-04-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
776753,Worcester Street - Kidderminster,2023-04-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,6.54
776753,Worcester Street - Kidderminster,2023-04-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,9.09
776753,Worcester Street - Kidderminster,2023-04-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,3.61
776753,Worcester Street - Kidderminster,2023-04-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,20.9
776753,Worcester Street - Kidderminster,2023-04-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
776753,Worcester Street - Kidderminster,2023-04-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
776753,Worcester Street - Kidderminster,2023-04-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
776753,Worcester Street - Kidderminster,2023-04-15T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
776753,Worcester Street - Kidderminster,2023-04-15T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-04-15T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
776753,Worcester Street - Kidderminster,2023-04-15T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.53
776753,Worcester Street - Kidderminster,2023-04-15T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.99
776753,Worcester Street - Kidderminster,2023-04-15T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.53
776753,Worcester Street - Kidderminster,2023-04-15T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,3.2
776753,Worcester Street - Kidderminster,2023-04-15T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.4
776753,Worcester Street - Kidderminster,2023-04-15T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.4
776753,Worcester Street - Kidderminster,2023-04-15T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
776753,Worcester Street - Kidderminster,2023-04-15T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776753,Worcester Street - Kidderminster,2023-04-15T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
776753,Worcester Street - Kidderminster,2023-04-15T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
776753,Worcester Street - Kidderminster,2023-04-15T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.53
776753,Worcester Street - Kidderminster,2023-04-15T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.5
776753,Worcester Street - Kidderminster,2023-04-15T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.8
776753,Worcester Street - Kidderminster,2023-04-15T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.1
776753,Worcester Street - Kidderminster,2023-04-15T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
776753,Worcester Street - Kidderminster,2023-04-15T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
776753,Worcester Street - Kidderminster,2023-04-15T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-15T17:00:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-04-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-04-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
776753,Worcester Street - Kidderminster,2023-04-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-04-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
776753,Worcester Street - Kidderminster,2023-04-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776753,Worcester Street - Kidderminster,2023-04-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
776753,Worcester Street - Kidderminster,2023-04-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
776753,Worcester Street - Kidderminster,2023-04-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-04-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
776753,Worcester Street - Kidderminster,2023-04-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,5.31
776753,Worcester Street - Kidderminster,2023-04-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,8.79
776753,Worcester Street - Kidderminster,2023-04-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,3.73
776753,Worcester Street - Kidderminster,2023-04-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,18.7
776753,Worcester Street - Kidderminster,2023-04-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
776753,Worcester Street - Kidderminster,2023-04-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
776753,Worcester Street - Kidderminster,2023-04-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
776753,Worcester Street - Kidderminster,2023-04-15T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-04-15T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-04-15T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
776753,Worcester Street - Kidderminster,2023-04-15T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.66
776753,Worcester Street - Kidderminster,2023-04-15T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.0
776753,Worcester Street - Kidderminster,2023-04-15T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.54
776753,Worcester Street - Kidderminster,2023-04-15T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,3.4
776753,Worcester Street - Kidderminster,2023-04-15T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.1
776753,Worcester Street - Kidderminster,2023-04-15T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.4
776753,Worcester Street - Kidderminster,2023-04-15T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
776753,Worcester Street - Kidderminster,2023-04-15T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
776753,Worcester Street - Kidderminster,2023-04-15T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
776753,Worcester Street - Kidderminster,2023-04-15T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
776753,Worcester Street - Kidderminster,2023-04-15T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.78
776753,Worcester Street - Kidderminster,2023-04-15T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.66
776753,Worcester Street - Kidderminster,2023-04-15T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.99
776753,Worcester Street - Kidderminster,2023-04-15T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.7
776753,Worcester Street - Kidderminster,2023-04-15T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-04-15T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
776753,Worcester Street - Kidderminster,2023-04-15T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
776753,Worcester Street - Kidderminster,2023-04-15T16:50:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-04-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-04-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
776753,Worcester Street - Kidderminster,2023-04-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-04-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
776753,Worcester Street - Kidderminster,2023-04-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776753,Worcester Street - Kidderminster,2023-04-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
776753,Worcester Street - Kidderminster,2023-04-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
776753,Worcester Street - Kidderminster,2023-04-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
776753,Worcester Street - Kidderminster,2023-04-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
776753,Worcester Street - Kidderminster,2023-04-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,5.97
776753,Worcester Street - Kidderminster,2023-04-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,9.16
776753,Worcester Street - Kidderminster,2023-04-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,3.79
776753,Worcester Street - Kidderminster,2023-04-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,19.6
776753,Worcester Street - Kidderminster,2023-04-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
776753,Worcester Street - Kidderminster,2023-04-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
776753,Worcester Street - Kidderminster,2023-04-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
776753,Worcester Street - Kidderminster,2023-04-15T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.4
776753,Worcester Street - Kidderminster,2023-04-15T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-15T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
776753,Worcester Street - Kidderminster,2023-04-15T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.76
776753,Worcester Street - Kidderminster,2023-04-15T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.98
776753,Worcester Street - Kidderminster,2023-04-15T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.59
776753,Worcester Street - Kidderminster,2023-04-15T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-15T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-15T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.4
776753,Worcester Street - Kidderminster,2023-04-15T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
776753,Worcester Street - Kidderminster,2023-04-15T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
776753,Worcester Street - Kidderminster,2023-04-15T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
776753,Worcester Street - Kidderminster,2023-04-15T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
776753,Worcester Street - Kidderminster,2023-04-15T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.79
776753,Worcester Street - Kidderminster,2023-04-15T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.2
776753,Worcester Street - Kidderminster,2023-04-15T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.84
776753,Worcester Street - Kidderminster,2023-04-15T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
776753,Worcester Street - Kidderminster,2023-04-15T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
776753,Worcester Street - Kidderminster,2023-04-15T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
776753,Worcester Street - Kidderminster,2023-04-15T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.1
776753,Worcester Street - Kidderminster,2023-04-15T16:40:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-04-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-04-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
776753,Worcester Street - Kidderminster,2023-04-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-04-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
776753,Worcester Street - Kidderminster,2023-04-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
776753,Worcester Street - Kidderminster,2023-04-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
776753,Worcester Street - Kidderminster,2023-04-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
776753,Worcester Street - Kidderminster,2023-04-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
776753,Worcester Street - Kidderminster,2023-04-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
776753,Worcester Street - Kidderminster,2023-04-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,11.64
776753,Worcester Street - Kidderminster,2023-04-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,9.5
776753,Worcester Street - Kidderminster,2023-04-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,4.76
776753,Worcester Street - Kidderminster,2023-04-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,28.9
776753,Worcester Street - Kidderminster,2023-04-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
776753,Worcester Street - Kidderminster,2023-04-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
776753,Worcester Street - Kidderminster,2023-04-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
776753,Worcester Street - Kidderminster,2023-04-15T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
776753,Worcester Street - Kidderminster,2023-04-15T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
776753,Worcester Street - Kidderminster,2023-04-15T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
776753,Worcester Street - Kidderminster,2023-04-15T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.7
776753,Worcester Street - Kidderminster,2023-04-15T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.45
776753,Worcester Street - Kidderminster,2023-04-15T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.7
776753,Worcester Street - Kidderminster,2023-04-15T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.1
776753,Worcester Street - Kidderminster,2023-04-15T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.3
776753,Worcester Street - Kidderminster,2023-04-15T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.6
776753,Worcester Street - Kidderminster,2023-04-15T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
776753,Worcester Street - Kidderminster,2023-04-15T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
776753,Worcester Street - Kidderminster,2023-04-15T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
776753,Worcester Street - Kidderminster,2023-04-15T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
776753,Worcester Street - Kidderminster,2023-04-15T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.46
776753,Worcester Street - Kidderminster,2023-04-15T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.49
776753,Worcester Street - Kidderminster,2023-04-15T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.72
776753,Worcester Street - Kidderminster,2023-04-15T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
776753,Worcester Street - Kidderminster,2023-04-15T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
776753,Worcester Street - Kidderminster,2023-04-15T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-04-15T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.0
776753,Worcester Street - Kidderminster,2023-04-15T16:30:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-04-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-04-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
776753,Worcester Street - Kidderminster,2023-04-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-04-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
776753,Worcester Street - Kidderminster,2023-04-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776753,Worcester Street - Kidderminster,2023-04-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
776753,Worcester Street - Kidderminster,2023-04-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
776753,Worcester Street - Kidderminster,2023-04-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
776753,Worcester Street - Kidderminster,2023-04-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
776753,Worcester Street - Kidderminster,2023-04-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,9.84
776753,Worcester Street - Kidderminster,2023-04-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,9.9
776753,Worcester Street - Kidderminster,2023-04-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,4.86
776753,Worcester Street - Kidderminster,2023-04-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,24.2
776753,Worcester Street - Kidderminster,2023-04-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
776753,Worcester Street - Kidderminster,2023-04-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
776753,Worcester Street - Kidderminster,2023-04-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
776753,Worcester Street - Kidderminster,2023-04-15T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.33
776753,Worcester Street - Kidderminster,2023-04-15T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
776753,Worcester Street - Kidderminster,2023-04-15T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
776753,Worcester Street - Kidderminster,2023-04-15T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.8
776753,Worcester Street - Kidderminster,2023-04-15T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.96
776753,Worcester Street - Kidderminster,2023-04-15T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.85
776753,Worcester Street - Kidderminster,2023-04-15T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,3.5
776753,Worcester Street - Kidderminster,2023-04-15T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-04-15T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.6
776753,Worcester Street - Kidderminster,2023-04-15T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
776753,Worcester Street - Kidderminster,2023-04-15T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
776753,Worcester Street - Kidderminster,2023-04-15T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
776753,Worcester Street - Kidderminster,2023-04-15T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
776753,Worcester Street - Kidderminster,2023-04-15T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.11
776753,Worcester Street - Kidderminster,2023-04-15T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.25
776753,Worcester Street - Kidderminster,2023-04-15T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.3
776753,Worcester Street - Kidderminster,2023-04-15T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
776753,Worcester Street - Kidderminster,2023-04-15T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
776753,Worcester Street - Kidderminster,2023-04-15T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
776753,Worcester Street - Kidderminster,2023-04-15T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.5
776753,Worcester Street - Kidderminster,2023-04-15T16:20:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-04-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-04-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
776753,Worcester Street - Kidderminster,2023-04-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-04-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.55
776753,Worcester Street - Kidderminster,2023-04-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776753,Worcester Street - Kidderminster,2023-04-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
776753,Worcester Street - Kidderminster,2023-04-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776753,Worcester Street - Kidderminster,2023-04-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
776753,Worcester Street - Kidderminster,2023-04-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
776753,Worcester Street - Kidderminster,2023-04-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,12.08
776753,Worcester Street - Kidderminster,2023-04-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.18
776753,Worcester Street - Kidderminster,2023-04-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,5.51
776753,Worcester Street - Kidderminster,2023-04-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,28.5
776753,Worcester Street - Kidderminster,2023-04-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
776753,Worcester Street - Kidderminster,2023-04-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
776753,Worcester Street - Kidderminster,2023-04-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
776753,Worcester Street - Kidderminster,2023-04-15T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.47
776753,Worcester Street - Kidderminster,2023-04-15T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
776753,Worcester Street - Kidderminster,2023-04-15T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
776753,Worcester Street - Kidderminster,2023-04-15T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.16
776753,Worcester Street - Kidderminster,2023-04-15T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.13
776753,Worcester Street - Kidderminster,2023-04-15T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.87
776753,Worcester Street - Kidderminster,2023-04-15T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,4.6
776753,Worcester Street - Kidderminster,2023-04-15T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.2
776753,Worcester Street - Kidderminster,2023-04-15T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.4
776753,Worcester Street - Kidderminster,2023-04-15T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
776753,Worcester Street - Kidderminster,2023-04-15T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
776753,Worcester Street - Kidderminster,2023-04-15T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
776753,Worcester Street - Kidderminster,2023-04-15T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
776753,Worcester Street - Kidderminster,2023-04-15T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.91
776753,Worcester Street - Kidderminster,2023-04-15T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.51
776753,Worcester Street - Kidderminster,2023-04-15T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.56
776753,Worcester Street - Kidderminster,2023-04-15T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
776753,Worcester Street - Kidderminster,2023-04-15T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
776753,Worcester Street - Kidderminster,2023-04-15T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
776753,Worcester Street - Kidderminster,2023-04-15T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.4
776753,Worcester Street - Kidderminster,2023-04-15T16:10:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-04-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-04-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
776753,Worcester Street - Kidderminster,2023-04-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
776753,Worcester Street - Kidderminster,2023-04-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
776753,Worcester Street - Kidderminster,2023-04-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776753,Worcester Street - Kidderminster,2023-04-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
776753,Worcester Street - Kidderminster,2023-04-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
776753,Worcester Street - Kidderminster,2023-04-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
776753,Worcester Street - Kidderminster,2023-04-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
776753,Worcester Street - Kidderminster,2023-04-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,12.78
776753,Worcester Street - Kidderminster,2023-04-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.78
776753,Worcester Street - Kidderminster,2023-04-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
776753,Worcester Street - Kidderminster,2023-04-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
776753,Worcester Street - Kidderminster,2023-04-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
776753,Worcester Street - Kidderminster,2023-04-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
776753,Worcester Street - Kidderminster,2023-04-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
776753,Worcester Street - Kidderminster,2023-04-15T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.62
776753,Worcester Street - Kidderminster,2023-04-15T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
