Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-04-15T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
776753,Worcester Street - Kidderminster,2023-04-15T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.91
776753,Worcester Street - Kidderminster,2023-04-15T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.96
776753,Worcester Street - Kidderminster,2023-04-15T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.68
776753,Worcester Street - Kidderminster,2023-04-15T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
776753,Worcester Street - Kidderminster,2023-04-15T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
776753,Worcester Street - Kidderminster,2023-04-15T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-04-15T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.7
776753,Worcester Street - Kidderminster,2023-04-15T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
776753,Worcester Street - Kidderminster,2023-04-15T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
776753,Worcester Street - Kidderminster,2023-04-15T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776753,Worcester Street - Kidderminster,2023-04-15T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.72
776753,Worcester Street - Kidderminster,2023-04-15T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.1
776753,Worcester Street - Kidderminster,2023-04-15T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.67
776753,Worcester Street - Kidderminster,2023-04-15T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-04-15T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
776753,Worcester Street - Kidderminster,2023-04-15T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
776753,Worcester Street - Kidderminster,2023-04-15T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
776753,Worcester Street - Kidderminster,2023-04-15T16:00:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-04-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-04-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
776753,Worcester Street - Kidderminster,2023-04-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-04-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
776753,Worcester Street - Kidderminster,2023-04-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776753,Worcester Street - Kidderminster,2023-04-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
776753,Worcester Street - Kidderminster,2023-04-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
776753,Worcester Street - Kidderminster,2023-04-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
776753,Worcester Street - Kidderminster,2023-04-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
776753,Worcester Street - Kidderminster,2023-04-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.02
776753,Worcester Street - Kidderminster,2023-04-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.18
776753,Worcester Street - Kidderminster,2023-04-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,7.92
776753,Worcester Street - Kidderminster,2023-04-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
776753,Worcester Street - Kidderminster,2023-04-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
776753,Worcester Street - Kidderminster,2023-04-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
776753,Worcester Street - Kidderminster,2023-04-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
776753,Worcester Street - Kidderminster,2023-04-15T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.72
776753,Worcester Street - Kidderminster,2023-04-15T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
776753,Worcester Street - Kidderminster,2023-04-15T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
776753,Worcester Street - Kidderminster,2023-04-15T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.46
776753,Worcester Street - Kidderminster,2023-04-15T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.01
776753,Worcester Street - Kidderminster,2023-04-15T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.94
776753,Worcester Street - Kidderminster,2023-04-15T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
776753,Worcester Street - Kidderminster,2023-04-15T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.9
776753,Worcester Street - Kidderminster,2023-04-15T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.7
776753,Worcester Street - Kidderminster,2023-04-15T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.5
776753,Worcester Street - Kidderminster,2023-04-15T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
776753,Worcester Street - Kidderminster,2023-04-15T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
776753,Worcester Street - Kidderminster,2023-04-15T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776753,Worcester Street - Kidderminster,2023-04-15T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.11
776753,Worcester Street - Kidderminster,2023-04-15T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.57
776753,Worcester Street - Kidderminster,2023-04-15T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.11
776753,Worcester Street - Kidderminster,2023-04-15T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
776753,Worcester Street - Kidderminster,2023-04-15T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
776753,Worcester Street - Kidderminster,2023-04-15T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
776753,Worcester Street - Kidderminster,2023-04-15T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
776753,Worcester Street - Kidderminster,2023-04-15T15:50:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-04-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-04-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
776753,Worcester Street - Kidderminster,2023-04-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
776753,Worcester Street - Kidderminster,2023-04-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
776753,Worcester Street - Kidderminster,2023-04-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776753,Worcester Street - Kidderminster,2023-04-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
776753,Worcester Street - Kidderminster,2023-04-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
776753,Worcester Street - Kidderminster,2023-04-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
776753,Worcester Street - Kidderminster,2023-04-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
776753,Worcester Street - Kidderminster,2023-04-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.78
776753,Worcester Street - Kidderminster,2023-04-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.74
776753,Worcester Street - Kidderminster,2023-04-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,10.59
776753,Worcester Street - Kidderminster,2023-04-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
776753,Worcester Street - Kidderminster,2023-04-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
776753,Worcester Street - Kidderminster,2023-04-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
776753,Worcester Street - Kidderminster,2023-04-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
776753,Worcester Street - Kidderminster,2023-04-15T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.73
776753,Worcester Street - Kidderminster,2023-04-15T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
776753,Worcester Street - Kidderminster,2023-04-15T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776753,Worcester Street - Kidderminster,2023-04-15T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.79
776753,Worcester Street - Kidderminster,2023-04-15T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.06
776753,Worcester Street - Kidderminster,2023-04-15T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.47
776753,Worcester Street - Kidderminster,2023-04-15T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
776753,Worcester Street - Kidderminster,2023-04-15T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
776753,Worcester Street - Kidderminster,2023-04-15T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.9
776753,Worcester Street - Kidderminster,2023-04-15T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.9
776753,Worcester Street - Kidderminster,2023-04-15T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
776753,Worcester Street - Kidderminster,2023-04-15T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
776753,Worcester Street - Kidderminster,2023-04-15T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776753,Worcester Street - Kidderminster,2023-04-15T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.81
776753,Worcester Street - Kidderminster,2023-04-15T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.72
776753,Worcester Street - Kidderminster,2023-04-15T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.77
776753,Worcester Street - Kidderminster,2023-04-15T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
776753,Worcester Street - Kidderminster,2023-04-15T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
776753,Worcester Street - Kidderminster,2023-04-15T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
776753,Worcester Street - Kidderminster,2023-04-15T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
776753,Worcester Street - Kidderminster,2023-04-15T15:40:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-04-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-04-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
776753,Worcester Street - Kidderminster,2023-04-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-04-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
776753,Worcester Street - Kidderminster,2023-04-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776753,Worcester Street - Kidderminster,2023-04-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
776753,Worcester Street - Kidderminster,2023-04-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
776753,Worcester Street - Kidderminster,2023-04-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
776753,Worcester Street - Kidderminster,2023-04-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
776753,Worcester Street - Kidderminster,2023-04-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.79
776753,Worcester Street - Kidderminster,2023-04-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.74
776753,Worcester Street - Kidderminster,2023-04-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,9.7
776753,Worcester Street - Kidderminster,2023-04-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
776753,Worcester Street - Kidderminster,2023-04-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
776753,Worcester Street - Kidderminster,2023-04-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
776753,Worcester Street - Kidderminster,2023-04-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
776753,Worcester Street - Kidderminster,2023-04-15T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.65
776753,Worcester Street - Kidderminster,2023-04-15T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
776753,Worcester Street - Kidderminster,2023-04-15T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
776753,Worcester Street - Kidderminster,2023-04-15T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.07
776753,Worcester Street - Kidderminster,2023-04-15T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.14
776753,Worcester Street - Kidderminster,2023-04-15T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.88
776753,Worcester Street - Kidderminster,2023-04-15T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
776753,Worcester Street - Kidderminster,2023-04-15T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
776753,Worcester Street - Kidderminster,2023-04-15T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.2
776753,Worcester Street - Kidderminster,2023-04-15T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.4
776753,Worcester Street - Kidderminster,2023-04-15T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
776753,Worcester Street - Kidderminster,2023-04-15T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
776753,Worcester Street - Kidderminster,2023-04-15T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776753,Worcester Street - Kidderminster,2023-04-15T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.06
776753,Worcester Street - Kidderminster,2023-04-15T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.31
776753,Worcester Street - Kidderminster,2023-04-15T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.51
776753,Worcester Street - Kidderminster,2023-04-15T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
776753,Worcester Street - Kidderminster,2023-04-15T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
776753,Worcester Street - Kidderminster,2023-04-15T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
776753,Worcester Street - Kidderminster,2023-04-15T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
776753,Worcester Street - Kidderminster,2023-04-15T15:30:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-04-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-04-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
776753,Worcester Street - Kidderminster,2023-04-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
776753,Worcester Street - Kidderminster,2023-04-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
776753,Worcester Street - Kidderminster,2023-04-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776753,Worcester Street - Kidderminster,2023-04-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
776753,Worcester Street - Kidderminster,2023-04-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
776753,Worcester Street - Kidderminster,2023-04-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
776753,Worcester Street - Kidderminster,2023-04-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
776753,Worcester Street - Kidderminster,2023-04-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.34
776753,Worcester Street - Kidderminster,2023-04-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.48
776753,Worcester Street - Kidderminster,2023-04-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,11.79
776753,Worcester Street - Kidderminster,2023-04-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
776753,Worcester Street - Kidderminster,2023-04-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
776753,Worcester Street - Kidderminster,2023-04-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
776753,Worcester Street - Kidderminster,2023-04-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
776753,Worcester Street - Kidderminster,2023-04-15T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.77
776753,Worcester Street - Kidderminster,2023-04-15T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-15T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
776753,Worcester Street - Kidderminster,2023-04-15T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.17
776753,Worcester Street - Kidderminster,2023-04-15T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.23
776753,Worcester Street - Kidderminster,2023-04-15T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.9
776753,Worcester Street - Kidderminster,2023-04-15T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
776753,Worcester Street - Kidderminster,2023-04-15T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.7
776753,Worcester Street - Kidderminster,2023-04-15T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-04-15T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.4
776753,Worcester Street - Kidderminster,2023-04-15T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
776753,Worcester Street - Kidderminster,2023-04-15T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
776753,Worcester Street - Kidderminster,2023-04-15T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776753,Worcester Street - Kidderminster,2023-04-15T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.46
776753,Worcester Street - Kidderminster,2023-04-15T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.17
776753,Worcester Street - Kidderminster,2023-04-15T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.63
776753,Worcester Street - Kidderminster,2023-04-15T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
776753,Worcester Street - Kidderminster,2023-04-15T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
776753,Worcester Street - Kidderminster,2023-04-15T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
776753,Worcester Street - Kidderminster,2023-04-15T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
776753,Worcester Street - Kidderminster,2023-04-15T15:20:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-04-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
776753,Worcester Street - Kidderminster,2023-04-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
776753,Worcester Street - Kidderminster,2023-04-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
776753,Worcester Street - Kidderminster,2023-04-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776753,Worcester Street - Kidderminster,2023-04-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
776753,Worcester Street - Kidderminster,2023-04-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
776753,Worcester Street - Kidderminster,2023-04-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
776753,Worcester Street - Kidderminster,2023-04-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
776753,Worcester Street - Kidderminster,2023-04-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.34
776753,Worcester Street - Kidderminster,2023-04-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.62
776753,Worcester Street - Kidderminster,2023-04-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.98
776753,Worcester Street - Kidderminster,2023-04-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
776753,Worcester Street - Kidderminster,2023-04-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
776753,Worcester Street - Kidderminster,2023-04-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
776753,Worcester Street - Kidderminster,2023-04-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
776753,Worcester Street - Kidderminster,2023-04-15T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.78
776753,Worcester Street - Kidderminster,2023-04-15T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-15T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.9
776753,Worcester Street - Kidderminster,2023-04-15T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.96
776753,Worcester Street - Kidderminster,2023-04-15T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.19
776753,Worcester Street - Kidderminster,2023-04-15T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.42
776753,Worcester Street - Kidderminster,2023-04-15T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.1
776753,Worcester Street - Kidderminster,2023-04-15T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
776753,Worcester Street - Kidderminster,2023-04-15T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
776753,Worcester Street - Kidderminster,2023-04-15T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.6
776753,Worcester Street - Kidderminster,2023-04-15T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
776753,Worcester Street - Kidderminster,2023-04-15T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
776753,Worcester Street - Kidderminster,2023-04-15T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776753,Worcester Street - Kidderminster,2023-04-15T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.36
776753,Worcester Street - Kidderminster,2023-04-15T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.51
776753,Worcester Street - Kidderminster,2023-04-15T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.12
776753,Worcester Street - Kidderminster,2023-04-15T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
776753,Worcester Street - Kidderminster,2023-04-15T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
776753,Worcester Street - Kidderminster,2023-04-15T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
776753,Worcester Street - Kidderminster,2023-04-15T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
776753,Worcester Street - Kidderminster,2023-04-15T15:10:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-04-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
776753,Worcester Street - Kidderminster,2023-04-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
776753,Worcester Street - Kidderminster,2023-04-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
776753,Worcester Street - Kidderminster,2023-04-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776753,Worcester Street - Kidderminster,2023-04-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
776753,Worcester Street - Kidderminster,2023-04-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
776753,Worcester Street - Kidderminster,2023-04-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
776753,Worcester Street - Kidderminster,2023-04-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
776753,Worcester Street - Kidderminster,2023-04-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.86
776753,Worcester Street - Kidderminster,2023-04-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.26
776753,Worcester Street - Kidderminster,2023-04-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,13.73
776753,Worcester Street - Kidderminster,2023-04-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
776753,Worcester Street - Kidderminster,2023-04-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
776753,Worcester Street - Kidderminster,2023-04-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
776753,Worcester Street - Kidderminster,2023-04-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
776753,Worcester Street - Kidderminster,2023-04-15T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.91
776753,Worcester Street - Kidderminster,2023-04-15T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-15T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.16
776753,Worcester Street - Kidderminster,2023-04-15T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.4
776753,Worcester Street - Kidderminster,2023-04-15T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.12
776753,Worcester Street - Kidderminster,2023-04-15T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.97
776753,Worcester Street - Kidderminster,2023-04-15T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-04-15T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
776753,Worcester Street - Kidderminster,2023-04-15T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
776753,Worcester Street - Kidderminster,2023-04-15T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.5
776753,Worcester Street - Kidderminster,2023-04-15T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
776753,Worcester Street - Kidderminster,2023-04-15T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
776753,Worcester Street - Kidderminster,2023-04-15T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
776753,Worcester Street - Kidderminster,2023-04-15T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.18
776753,Worcester Street - Kidderminster,2023-04-15T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.02
776753,Worcester Street - Kidderminster,2023-04-15T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.06
776753,Worcester Street - Kidderminster,2023-04-15T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
776753,Worcester Street - Kidderminster,2023-04-15T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
776753,Worcester Street - Kidderminster,2023-04-15T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
776753,Worcester Street - Kidderminster,2023-04-15T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
776753,Worcester Street - Kidderminster,2023-04-15T15:00:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-04-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
776753,Worcester Street - Kidderminster,2023-04-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
776753,Worcester Street - Kidderminster,2023-04-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
776753,Worcester Street - Kidderminster,2023-04-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776753,Worcester Street - Kidderminster,2023-04-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
776753,Worcester Street - Kidderminster,2023-04-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
776753,Worcester Street - Kidderminster,2023-04-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
776753,Worcester Street - Kidderminster,2023-04-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
776753,Worcester Street - Kidderminster,2023-04-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.93
776753,Worcester Street - Kidderminster,2023-04-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.77
776753,Worcester Street - Kidderminster,2023-04-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.23
776753,Worcester Street - Kidderminster,2023-04-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
776753,Worcester Street - Kidderminster,2023-04-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
776753,Worcester Street - Kidderminster,2023-04-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
776753,Worcester Street - Kidderminster,2023-04-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
776753,Worcester Street - Kidderminster,2023-04-15T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.98
776753,Worcester Street - Kidderminster,2023-04-15T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-15T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.97
776753,Worcester Street - Kidderminster,2023-04-15T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
776753,Worcester Street - Kidderminster,2023-04-15T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.1
776753,Worcester Street - Kidderminster,2023-04-15T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.26
776753,Worcester Street - Kidderminster,2023-04-15T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
776753,Worcester Street - Kidderminster,2023-04-15T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
776753,Worcester Street - Kidderminster,2023-04-15T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
776753,Worcester Street - Kidderminster,2023-04-15T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.0
776753,Worcester Street - Kidderminster,2023-04-15T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
776753,Worcester Street - Kidderminster,2023-04-15T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
776753,Worcester Street - Kidderminster,2023-04-15T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
776753,Worcester Street - Kidderminster,2023-04-15T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.01
776753,Worcester Street - Kidderminster,2023-04-15T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.02
776753,Worcester Street - Kidderminster,2023-04-15T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.65
776753,Worcester Street - Kidderminster,2023-04-15T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
776753,Worcester Street - Kidderminster,2023-04-15T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
776753,Worcester Street - Kidderminster,2023-04-15T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
776753,Worcester Street - Kidderminster,2023-04-15T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
776753,Worcester Street - Kidderminster,2023-04-15T14:50:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-04-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
776753,Worcester Street - Kidderminster,2023-04-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
776753,Worcester Street - Kidderminster,2023-04-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
776753,Worcester Street - Kidderminster,2023-04-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776753,Worcester Street - Kidderminster,2023-04-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
776753,Worcester Street - Kidderminster,2023-04-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
776753,Worcester Street - Kidderminster,2023-04-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
776753,Worcester Street - Kidderminster,2023-04-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
776753,Worcester Street - Kidderminster,2023-04-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.44
776753,Worcester Street - Kidderminster,2023-04-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.75
776753,Worcester Street - Kidderminster,2023-04-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.24
776753,Worcester Street - Kidderminster,2023-04-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
776753,Worcester Street - Kidderminster,2023-04-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
776753,Worcester Street - Kidderminster,2023-04-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
776753,Worcester Street - Kidderminster,2023-04-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
776753,Worcester Street - Kidderminster,2023-04-15T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.97
776753,Worcester Street - Kidderminster,2023-04-15T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-04-15T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.38
776753,Worcester Street - Kidderminster,2023-04-15T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.66
776753,Worcester Street - Kidderminster,2023-04-15T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.11
776753,Worcester Street - Kidderminster,2023-04-15T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.43
776753,Worcester Street - Kidderminster,2023-04-15T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
776753,Worcester Street - Kidderminster,2023-04-15T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
776753,Worcester Street - Kidderminster,2023-04-15T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
776753,Worcester Street - Kidderminster,2023-04-15T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.6
776753,Worcester Street - Kidderminster,2023-04-15T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
776753,Worcester Street - Kidderminster,2023-04-15T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
776753,Worcester Street - Kidderminster,2023-04-15T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
776753,Worcester Street - Kidderminster,2023-04-15T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.75
776753,Worcester Street - Kidderminster,2023-04-15T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.74
776753,Worcester Street - Kidderminster,2023-04-15T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.79
776753,Worcester Street - Kidderminster,2023-04-15T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
776753,Worcester Street - Kidderminster,2023-04-15T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
776753,Worcester Street - Kidderminster,2023-04-15T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
776753,Worcester Street - Kidderminster,2023-04-15T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
776753,Worcester Street - Kidderminster,2023-04-15T14:40:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-04-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
776753,Worcester Street - Kidderminster,2023-04-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
776753,Worcester Street - Kidderminster,2023-04-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
776753,Worcester Street - Kidderminster,2023-04-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776753,Worcester Street - Kidderminster,2023-04-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
776753,Worcester Street - Kidderminster,2023-04-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
776753,Worcester Street - Kidderminster,2023-04-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-04-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.13
776753,Worcester Street - Kidderminster,2023-04-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.37
776753,Worcester Street - Kidderminster,2023-04-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.47
776753,Worcester Street - Kidderminster,2023-04-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
776753,Worcester Street - Kidderminster,2023-04-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
776753,Worcester Street - Kidderminster,2023-04-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
776753,Worcester Street - Kidderminster,2023-04-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
776753,Worcester Street - Kidderminster,2023-04-15T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.86
776753,Worcester Street - Kidderminster,2023-04-15T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
776753,Worcester Street - Kidderminster,2023-04-15T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.84
776753,Worcester Street - Kidderminster,2023-04-15T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.15
776753,Worcester Street - Kidderminster,2023-04-15T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.21
776753,Worcester Street - Kidderminster,2023-04-15T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.43
776753,Worcester Street - Kidderminster,2023-04-15T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
776753,Worcester Street - Kidderminster,2023-04-15T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
776753,Worcester Street - Kidderminster,2023-04-15T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
776753,Worcester Street - Kidderminster,2023-04-15T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.7
776753,Worcester Street - Kidderminster,2023-04-15T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
776753,Worcester Street - Kidderminster,2023-04-15T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
776753,Worcester Street - Kidderminster,2023-04-15T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
776753,Worcester Street - Kidderminster,2023-04-15T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.45
776753,Worcester Street - Kidderminster,2023-04-15T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.11
776753,Worcester Street - Kidderminster,2023-04-15T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.85
776753,Worcester Street - Kidderminster,2023-04-15T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
776753,Worcester Street - Kidderminster,2023-04-15T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
776753,Worcester Street - Kidderminster,2023-04-15T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.5
776753,Worcester Street - Kidderminster,2023-04-15T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
776753,Worcester Street - Kidderminster,2023-04-15T14:30:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-04-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
776753,Worcester Street - Kidderminster,2023-04-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
776753,Worcester Street - Kidderminster,2023-04-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
776753,Worcester Street - Kidderminster,2023-04-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776753,Worcester Street - Kidderminster,2023-04-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
776753,Worcester Street - Kidderminster,2023-04-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
776753,Worcester Street - Kidderminster,2023-04-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
776753,Worcester Street - Kidderminster,2023-04-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
776753,Worcester Street - Kidderminster,2023-04-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.22
776753,Worcester Street - Kidderminster,2023-04-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.93
776753,Worcester Street - Kidderminster,2023-04-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,16.55
776753,Worcester Street - Kidderminster,2023-04-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
776753,Worcester Street - Kidderminster,2023-04-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
776753,Worcester Street - Kidderminster,2023-04-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
776753,Worcester Street - Kidderminster,2023-04-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
776753,Worcester Street - Kidderminster,2023-04-15T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.78
776753,Worcester Street - Kidderminster,2023-04-15T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
776753,Worcester Street - Kidderminster,2023-04-15T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.97
776753,Worcester Street - Kidderminster,2023-04-15T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.99
776753,Worcester Street - Kidderminster,2023-04-15T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.41
776753,Worcester Street - Kidderminster,2023-04-15T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.31
776753,Worcester Street - Kidderminster,2023-04-15T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
776753,Worcester Street - Kidderminster,2023-04-15T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
776753,Worcester Street - Kidderminster,2023-04-15T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.5
776753,Worcester Street - Kidderminster,2023-04-15T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.2
776753,Worcester Street - Kidderminster,2023-04-15T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
776753,Worcester Street - Kidderminster,2023-04-15T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
776753,Worcester Street - Kidderminster,2023-04-15T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776753,Worcester Street - Kidderminster,2023-04-15T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.24
776753,Worcester Street - Kidderminster,2023-04-15T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.34
776753,Worcester Street - Kidderminster,2023-04-15T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.94
776753,Worcester Street - Kidderminster,2023-04-15T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
776753,Worcester Street - Kidderminster,2023-04-15T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
776753,Worcester Street - Kidderminster,2023-04-15T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
776753,Worcester Street - Kidderminster,2023-04-15T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
776753,Worcester Street - Kidderminster,2023-04-15T14:20:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-04-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
776753,Worcester Street - Kidderminster,2023-04-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
776753,Worcester Street - Kidderminster,2023-04-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
776753,Worcester Street - Kidderminster,2023-04-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776753,Worcester Street - Kidderminster,2023-04-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
776753,Worcester Street - Kidderminster,2023-04-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
776753,Worcester Street - Kidderminster,2023-04-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
776753,Worcester Street - Kidderminster,2023-04-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
776753,Worcester Street - Kidderminster,2023-04-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,23.71
776753,Worcester Street - Kidderminster,2023-04-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,24.58
776753,Worcester Street - Kidderminster,2023-04-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,14.28
776753,Worcester Street - Kidderminster,2023-04-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
776753,Worcester Street - Kidderminster,2023-04-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
776753,Worcester Street - Kidderminster,2023-04-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
776753,Worcester Street - Kidderminster,2023-04-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
776753,Worcester Street - Kidderminster,2023-04-15T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.75
776753,Worcester Street - Kidderminster,2023-04-15T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
776753,Worcester Street - Kidderminster,2023-04-15T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.94
776753,Worcester Street - Kidderminster,2023-04-15T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.11
776753,Worcester Street - Kidderminster,2023-04-15T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.62
776753,Worcester Street - Kidderminster,2023-04-15T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.4
776753,Worcester Street - Kidderminster,2023-04-15T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
776753,Worcester Street - Kidderminster,2023-04-15T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
776753,Worcester Street - Kidderminster,2023-04-15T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.4
776753,Worcester Street - Kidderminster,2023-04-15T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.6
776753,Worcester Street - Kidderminster,2023-04-15T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
776753,Worcester Street - Kidderminster,2023-04-15T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
776753,Worcester Street - Kidderminster,2023-04-15T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
776753,Worcester Street - Kidderminster,2023-04-15T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.64
776753,Worcester Street - Kidderminster,2023-04-15T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.65
776753,Worcester Street - Kidderminster,2023-04-15T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.18
776753,Worcester Street - Kidderminster,2023-04-15T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
776753,Worcester Street - Kidderminster,2023-04-15T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
776753,Worcester Street - Kidderminster,2023-04-15T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
776753,Worcester Street - Kidderminster,2023-04-15T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
776753,Worcester Street - Kidderminster,2023-04-15T14:10:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-04-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
776753,Worcester Street - Kidderminster,2023-04-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
776753,Worcester Street - Kidderminster,2023-04-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
776753,Worcester Street - Kidderminster,2023-04-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776753,Worcester Street - Kidderminster,2023-04-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
776753,Worcester Street - Kidderminster,2023-04-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
776753,Worcester Street - Kidderminster,2023-04-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
776753,Worcester Street - Kidderminster,2023-04-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
776753,Worcester Street - Kidderminster,2023-04-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.03
776753,Worcester Street - Kidderminster,2023-04-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.88
776753,Worcester Street - Kidderminster,2023-04-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.88
776753,Worcester Street - Kidderminster,2023-04-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,28.8
776753,Worcester Street - Kidderminster,2023-04-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
776753,Worcester Street - Kidderminster,2023-04-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
776753,Worcester Street - Kidderminster,2023-04-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
776753,Worcester Street - Kidderminster,2023-04-15T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.84
776753,Worcester Street - Kidderminster,2023-04-15T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
776753,Worcester Street - Kidderminster,2023-04-15T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.74
776753,Worcester Street - Kidderminster,2023-04-15T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.16
776753,Worcester Street - Kidderminster,2023-04-15T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.62
776753,Worcester Street - Kidderminster,2023-04-15T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.16
776753,Worcester Street - Kidderminster,2023-04-15T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
776753,Worcester Street - Kidderminster,2023-04-15T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.1
776753,Worcester Street - Kidderminster,2023-04-15T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.4
776753,Worcester Street - Kidderminster,2023-04-15T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.6
776753,Worcester Street - Kidderminster,2023-04-15T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
