Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-04-15T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
776753,Worcester Street - Kidderminster,2023-04-15T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
776753,Worcester Street - Kidderminster,2023-04-15T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.14
776753,Worcester Street - Kidderminster,2023-04-15T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.3
776753,Worcester Street - Kidderminster,2023-04-15T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.3
776753,Worcester Street - Kidderminster,2023-04-15T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
776753,Worcester Street - Kidderminster,2023-04-15T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
776753,Worcester Street - Kidderminster,2023-04-15T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
776753,Worcester Street - Kidderminster,2023-04-15T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
776753,Worcester Street - Kidderminster,2023-04-15T14:00:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-04-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
776753,Worcester Street - Kidderminster,2023-04-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-04-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
776753,Worcester Street - Kidderminster,2023-04-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776753,Worcester Street - Kidderminster,2023-04-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
776753,Worcester Street - Kidderminster,2023-04-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
776753,Worcester Street - Kidderminster,2023-04-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
776753,Worcester Street - Kidderminster,2023-04-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
776753,Worcester Street - Kidderminster,2023-04-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.13
776753,Worcester Street - Kidderminster,2023-04-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.05
776753,Worcester Street - Kidderminster,2023-04-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.85
776753,Worcester Street - Kidderminster,2023-04-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,28.9
776753,Worcester Street - Kidderminster,2023-04-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
776753,Worcester Street - Kidderminster,2023-04-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
776753,Worcester Street - Kidderminster,2023-04-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
776753,Worcester Street - Kidderminster,2023-04-15T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.93
776753,Worcester Street - Kidderminster,2023-04-15T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
776753,Worcester Street - Kidderminster,2023-04-15T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.92
776753,Worcester Street - Kidderminster,2023-04-15T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.1
776753,Worcester Street - Kidderminster,2023-04-15T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.3
776753,Worcester Street - Kidderminster,2023-04-15T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.63
776753,Worcester Street - Kidderminster,2023-04-15T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
776753,Worcester Street - Kidderminster,2023-04-15T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
776753,Worcester Street - Kidderminster,2023-04-15T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
776753,Worcester Street - Kidderminster,2023-04-15T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.1
776753,Worcester Street - Kidderminster,2023-04-15T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
776753,Worcester Street - Kidderminster,2023-04-15T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
776753,Worcester Street - Kidderminster,2023-04-15T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776753,Worcester Street - Kidderminster,2023-04-15T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.73
776753,Worcester Street - Kidderminster,2023-04-15T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.01
776753,Worcester Street - Kidderminster,2023-04-15T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.07
776753,Worcester Street - Kidderminster,2023-04-15T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
776753,Worcester Street - Kidderminster,2023-04-15T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
776753,Worcester Street - Kidderminster,2023-04-15T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
776753,Worcester Street - Kidderminster,2023-04-15T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-04-15T13:50:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-04-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
776753,Worcester Street - Kidderminster,2023-04-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
776753,Worcester Street - Kidderminster,2023-04-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
776753,Worcester Street - Kidderminster,2023-04-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776753,Worcester Street - Kidderminster,2023-04-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
776753,Worcester Street - Kidderminster,2023-04-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
776753,Worcester Street - Kidderminster,2023-04-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
776753,Worcester Street - Kidderminster,2023-04-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
776753,Worcester Street - Kidderminster,2023-04-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.35
776753,Worcester Street - Kidderminster,2023-04-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.41
776753,Worcester Street - Kidderminster,2023-04-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.11
776753,Worcester Street - Kidderminster,2023-04-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
776753,Worcester Street - Kidderminster,2023-04-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
776753,Worcester Street - Kidderminster,2023-04-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
776753,Worcester Street - Kidderminster,2023-04-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
776753,Worcester Street - Kidderminster,2023-04-15T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.89
776753,Worcester Street - Kidderminster,2023-04-15T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-15T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.15
776753,Worcester Street - Kidderminster,2023-04-15T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.26
776753,Worcester Street - Kidderminster,2023-04-15T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.06
776753,Worcester Street - Kidderminster,2023-04-15T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.31
776753,Worcester Street - Kidderminster,2023-04-15T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.7
776753,Worcester Street - Kidderminster,2023-04-15T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
776753,Worcester Street - Kidderminster,2023-04-15T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.8
776753,Worcester Street - Kidderminster,2023-04-15T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.0
776753,Worcester Street - Kidderminster,2023-04-15T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
776753,Worcester Street - Kidderminster,2023-04-15T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
776753,Worcester Street - Kidderminster,2023-04-15T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
776753,Worcester Street - Kidderminster,2023-04-15T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.36
776753,Worcester Street - Kidderminster,2023-04-15T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.15
776753,Worcester Street - Kidderminster,2023-04-15T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.28
776753,Worcester Street - Kidderminster,2023-04-15T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-04-15T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
776753,Worcester Street - Kidderminster,2023-04-15T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
776753,Worcester Street - Kidderminster,2023-04-15T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
776753,Worcester Street - Kidderminster,2023-04-15T13:40:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-04-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
776753,Worcester Street - Kidderminster,2023-04-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-04-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
776753,Worcester Street - Kidderminster,2023-04-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776753,Worcester Street - Kidderminster,2023-04-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
776753,Worcester Street - Kidderminster,2023-04-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
776753,Worcester Street - Kidderminster,2023-04-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
776753,Worcester Street - Kidderminster,2023-04-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
776753,Worcester Street - Kidderminster,2023-04-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.57
776753,Worcester Street - Kidderminster,2023-04-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.94
776753,Worcester Street - Kidderminster,2023-04-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.9
776753,Worcester Street - Kidderminster,2023-04-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,25.8
776753,Worcester Street - Kidderminster,2023-04-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
776753,Worcester Street - Kidderminster,2023-04-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
776753,Worcester Street - Kidderminster,2023-04-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
776753,Worcester Street - Kidderminster,2023-04-15T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.89
776753,Worcester Street - Kidderminster,2023-04-15T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-15T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.28
776753,Worcester Street - Kidderminster,2023-04-15T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.79
776753,Worcester Street - Kidderminster,2023-04-15T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.06
776753,Worcester Street - Kidderminster,2023-04-15T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.14
776753,Worcester Street - Kidderminster,2023-04-15T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
776753,Worcester Street - Kidderminster,2023-04-15T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
776753,Worcester Street - Kidderminster,2023-04-15T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.8
776753,Worcester Street - Kidderminster,2023-04-15T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.3
776753,Worcester Street - Kidderminster,2023-04-15T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
776753,Worcester Street - Kidderminster,2023-04-15T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
776753,Worcester Street - Kidderminster,2023-04-15T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776753,Worcester Street - Kidderminster,2023-04-15T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.84
776753,Worcester Street - Kidderminster,2023-04-15T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.21
776753,Worcester Street - Kidderminster,2023-04-15T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.7
776753,Worcester Street - Kidderminster,2023-04-15T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
776753,Worcester Street - Kidderminster,2023-04-15T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
776753,Worcester Street - Kidderminster,2023-04-15T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
776753,Worcester Street - Kidderminster,2023-04-15T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
776753,Worcester Street - Kidderminster,2023-04-15T13:30:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-04-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
776753,Worcester Street - Kidderminster,2023-04-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-04-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
776753,Worcester Street - Kidderminster,2023-04-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776753,Worcester Street - Kidderminster,2023-04-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
776753,Worcester Street - Kidderminster,2023-04-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
776753,Worcester Street - Kidderminster,2023-04-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
776753,Worcester Street - Kidderminster,2023-04-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
776753,Worcester Street - Kidderminster,2023-04-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,23.19
776753,Worcester Street - Kidderminster,2023-04-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,21.02
776753,Worcester Street - Kidderminster,2023-04-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.18
776753,Worcester Street - Kidderminster,2023-04-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
776753,Worcester Street - Kidderminster,2023-04-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
776753,Worcester Street - Kidderminster,2023-04-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
776753,Worcester Street - Kidderminster,2023-04-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
776753,Worcester Street - Kidderminster,2023-04-15T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.79
776753,Worcester Street - Kidderminster,2023-04-15T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
776753,Worcester Street - Kidderminster,2023-04-15T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.03
776753,Worcester Street - Kidderminster,2023-04-15T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.9
776753,Worcester Street - Kidderminster,2023-04-15T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.09
776753,Worcester Street - Kidderminster,2023-04-15T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.43
776753,Worcester Street - Kidderminster,2023-04-15T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
776753,Worcester Street - Kidderminster,2023-04-15T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
776753,Worcester Street - Kidderminster,2023-04-15T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
776753,Worcester Street - Kidderminster,2023-04-15T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.8
776753,Worcester Street - Kidderminster,2023-04-15T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
776753,Worcester Street - Kidderminster,2023-04-15T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
776753,Worcester Street - Kidderminster,2023-04-15T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776753,Worcester Street - Kidderminster,2023-04-15T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.15
776753,Worcester Street - Kidderminster,2023-04-15T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.5
776753,Worcester Street - Kidderminster,2023-04-15T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.84
776753,Worcester Street - Kidderminster,2023-04-15T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
776753,Worcester Street - Kidderminster,2023-04-15T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
776753,Worcester Street - Kidderminster,2023-04-15T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
776753,Worcester Street - Kidderminster,2023-04-15T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
776753,Worcester Street - Kidderminster,2023-04-15T13:20:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-04-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
776753,Worcester Street - Kidderminster,2023-04-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
776753,Worcester Street - Kidderminster,2023-04-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
776753,Worcester Street - Kidderminster,2023-04-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776753,Worcester Street - Kidderminster,2023-04-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
776753,Worcester Street - Kidderminster,2023-04-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
776753,Worcester Street - Kidderminster,2023-04-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
776753,Worcester Street - Kidderminster,2023-04-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
776753,Worcester Street - Kidderminster,2023-04-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,23.93
776753,Worcester Street - Kidderminster,2023-04-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.36
776753,Worcester Street - Kidderminster,2023-04-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.67
776753,Worcester Street - Kidderminster,2023-04-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
776753,Worcester Street - Kidderminster,2023-04-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
776753,Worcester Street - Kidderminster,2023-04-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
776753,Worcester Street - Kidderminster,2023-04-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
776753,Worcester Street - Kidderminster,2023-04-15T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.71
776753,Worcester Street - Kidderminster,2023-04-15T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-04-15T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.25
776753,Worcester Street - Kidderminster,2023-04-15T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.08
776753,Worcester Street - Kidderminster,2023-04-15T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.1
776753,Worcester Street - Kidderminster,2023-04-15T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.69
776753,Worcester Street - Kidderminster,2023-04-15T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
776753,Worcester Street - Kidderminster,2023-04-15T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
776753,Worcester Street - Kidderminster,2023-04-15T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
776753,Worcester Street - Kidderminster,2023-04-15T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.7
776753,Worcester Street - Kidderminster,2023-04-15T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
776753,Worcester Street - Kidderminster,2023-04-15T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
776753,Worcester Street - Kidderminster,2023-04-15T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776753,Worcester Street - Kidderminster,2023-04-15T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.53
776753,Worcester Street - Kidderminster,2023-04-15T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.68
776753,Worcester Street - Kidderminster,2023-04-15T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.41
776753,Worcester Street - Kidderminster,2023-04-15T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
776753,Worcester Street - Kidderminster,2023-04-15T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
776753,Worcester Street - Kidderminster,2023-04-15T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
776753,Worcester Street - Kidderminster,2023-04-15T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
776753,Worcester Street - Kidderminster,2023-04-15T13:10:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-04-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
776753,Worcester Street - Kidderminster,2023-04-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
776753,Worcester Street - Kidderminster,2023-04-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
776753,Worcester Street - Kidderminster,2023-04-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776753,Worcester Street - Kidderminster,2023-04-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
776753,Worcester Street - Kidderminster,2023-04-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
776753,Worcester Street - Kidderminster,2023-04-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
776753,Worcester Street - Kidderminster,2023-04-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
776753,Worcester Street - Kidderminster,2023-04-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.87
776753,Worcester Street - Kidderminster,2023-04-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.43
776753,Worcester Street - Kidderminster,2023-04-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
776753,Worcester Street - Kidderminster,2023-04-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
776753,Worcester Street - Kidderminster,2023-04-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
776753,Worcester Street - Kidderminster,2023-04-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
776753,Worcester Street - Kidderminster,2023-04-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
776753,Worcester Street - Kidderminster,2023-04-15T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.68
776753,Worcester Street - Kidderminster,2023-04-15T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-15T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.55
776753,Worcester Street - Kidderminster,2023-04-15T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.46
776753,Worcester Street - Kidderminster,2023-04-15T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.11
776753,Worcester Street - Kidderminster,2023-04-15T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.23
776753,Worcester Street - Kidderminster,2023-04-15T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
776753,Worcester Street - Kidderminster,2023-04-15T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
776753,Worcester Street - Kidderminster,2023-04-15T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
776753,Worcester Street - Kidderminster,2023-04-15T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.6
776753,Worcester Street - Kidderminster,2023-04-15T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
776753,Worcester Street - Kidderminster,2023-04-15T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
776753,Worcester Street - Kidderminster,2023-04-15T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776753,Worcester Street - Kidderminster,2023-04-15T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.06
776753,Worcester Street - Kidderminster,2023-04-15T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.28
776753,Worcester Street - Kidderminster,2023-04-15T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.28
776753,Worcester Street - Kidderminster,2023-04-15T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
776753,Worcester Street - Kidderminster,2023-04-15T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
776753,Worcester Street - Kidderminster,2023-04-15T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
776753,Worcester Street - Kidderminster,2023-04-15T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
776753,Worcester Street - Kidderminster,2023-04-15T13:00:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-04-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
776753,Worcester Street - Kidderminster,2023-04-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
776753,Worcester Street - Kidderminster,2023-04-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
776753,Worcester Street - Kidderminster,2023-04-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776753,Worcester Street - Kidderminster,2023-04-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
776753,Worcester Street - Kidderminster,2023-04-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
776753,Worcester Street - Kidderminster,2023-04-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
776753,Worcester Street - Kidderminster,2023-04-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
776753,Worcester Street - Kidderminster,2023-04-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,19.03
776753,Worcester Street - Kidderminster,2023-04-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,21.04
776753,Worcester Street - Kidderminster,2023-04-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.03
776753,Worcester Street - Kidderminster,2023-04-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,26.2
776753,Worcester Street - Kidderminster,2023-04-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
776753,Worcester Street - Kidderminster,2023-04-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
776753,Worcester Street - Kidderminster,2023-04-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
776753,Worcester Street - Kidderminster,2023-04-15T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.81
776753,Worcester Street - Kidderminster,2023-04-15T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-04-15T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.34
776753,Worcester Street - Kidderminster,2023-04-15T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.9
776753,Worcester Street - Kidderminster,2023-04-15T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.12
776753,Worcester Street - Kidderminster,2023-04-15T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.53
776753,Worcester Street - Kidderminster,2023-04-15T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
776753,Worcester Street - Kidderminster,2023-04-15T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
776753,Worcester Street - Kidderminster,2023-04-15T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
776753,Worcester Street - Kidderminster,2023-04-15T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.0
776753,Worcester Street - Kidderminster,2023-04-15T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
776753,Worcester Street - Kidderminster,2023-04-15T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
776753,Worcester Street - Kidderminster,2023-04-15T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776753,Worcester Street - Kidderminster,2023-04-15T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.76
776753,Worcester Street - Kidderminster,2023-04-15T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.12
776753,Worcester Street - Kidderminster,2023-04-15T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.97
776753,Worcester Street - Kidderminster,2023-04-15T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
776753,Worcester Street - Kidderminster,2023-04-15T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.9
776753,Worcester Street - Kidderminster,2023-04-15T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
776753,Worcester Street - Kidderminster,2023-04-15T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
776753,Worcester Street - Kidderminster,2023-04-15T12:50:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-04-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
776753,Worcester Street - Kidderminster,2023-04-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
776753,Worcester Street - Kidderminster,2023-04-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
776753,Worcester Street - Kidderminster,2023-04-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776753,Worcester Street - Kidderminster,2023-04-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
776753,Worcester Street - Kidderminster,2023-04-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
776753,Worcester Street - Kidderminster,2023-04-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
776753,Worcester Street - Kidderminster,2023-04-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
776753,Worcester Street - Kidderminster,2023-04-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.26
776753,Worcester Street - Kidderminster,2023-04-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.16
776753,Worcester Street - Kidderminster,2023-04-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.89
776753,Worcester Street - Kidderminster,2023-04-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,28.3
776753,Worcester Street - Kidderminster,2023-04-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
776753,Worcester Street - Kidderminster,2023-04-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
776753,Worcester Street - Kidderminster,2023-04-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
776753,Worcester Street - Kidderminster,2023-04-15T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.84
776753,Worcester Street - Kidderminster,2023-04-15T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-15T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.82
776753,Worcester Street - Kidderminster,2023-04-15T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.9
776753,Worcester Street - Kidderminster,2023-04-15T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.13
776753,Worcester Street - Kidderminster,2023-04-15T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.28
776753,Worcester Street - Kidderminster,2023-04-15T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
776753,Worcester Street - Kidderminster,2023-04-15T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
776753,Worcester Street - Kidderminster,2023-04-15T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.2
776753,Worcester Street - Kidderminster,2023-04-15T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.2
776753,Worcester Street - Kidderminster,2023-04-15T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
776753,Worcester Street - Kidderminster,2023-04-15T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
776753,Worcester Street - Kidderminster,2023-04-15T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776753,Worcester Street - Kidderminster,2023-04-15T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.62
776753,Worcester Street - Kidderminster,2023-04-15T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.99
776753,Worcester Street - Kidderminster,2023-04-15T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.49
776753,Worcester Street - Kidderminster,2023-04-15T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
776753,Worcester Street - Kidderminster,2023-04-15T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
776753,Worcester Street - Kidderminster,2023-04-15T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
776753,Worcester Street - Kidderminster,2023-04-15T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
776753,Worcester Street - Kidderminster,2023-04-15T12:40:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-04-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
776753,Worcester Street - Kidderminster,2023-04-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-04-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
776753,Worcester Street - Kidderminster,2023-04-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776753,Worcester Street - Kidderminster,2023-04-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
776753,Worcester Street - Kidderminster,2023-04-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
776753,Worcester Street - Kidderminster,2023-04-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
776753,Worcester Street - Kidderminster,2023-04-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
776753,Worcester Street - Kidderminster,2023-04-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,19.95
776753,Worcester Street - Kidderminster,2023-04-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.4
776753,Worcester Street - Kidderminster,2023-04-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
776753,Worcester Street - Kidderminster,2023-04-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,29.7
776753,Worcester Street - Kidderminster,2023-04-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
776753,Worcester Street - Kidderminster,2023-04-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
776753,Worcester Street - Kidderminster,2023-04-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
776753,Worcester Street - Kidderminster,2023-04-15T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.91
776753,Worcester Street - Kidderminster,2023-04-15T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
776753,Worcester Street - Kidderminster,2023-04-15T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.81
776753,Worcester Street - Kidderminster,2023-04-15T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.74
776753,Worcester Street - Kidderminster,2023-04-15T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.14
776753,Worcester Street - Kidderminster,2023-04-15T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.96
776753,Worcester Street - Kidderminster,2023-04-15T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
776753,Worcester Street - Kidderminster,2023-04-15T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
776753,Worcester Street - Kidderminster,2023-04-15T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.3
776753,Worcester Street - Kidderminster,2023-04-15T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.2
776753,Worcester Street - Kidderminster,2023-04-15T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
776753,Worcester Street - Kidderminster,2023-04-15T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
776753,Worcester Street - Kidderminster,2023-04-15T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776753,Worcester Street - Kidderminster,2023-04-15T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.93
776753,Worcester Street - Kidderminster,2023-04-15T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.16
776753,Worcester Street - Kidderminster,2023-04-15T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.43
776753,Worcester Street - Kidderminster,2023-04-15T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
776753,Worcester Street - Kidderminster,2023-04-15T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.9
776753,Worcester Street - Kidderminster,2023-04-15T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
776753,Worcester Street - Kidderminster,2023-04-15T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
776753,Worcester Street - Kidderminster,2023-04-15T12:30:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-04-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
776753,Worcester Street - Kidderminster,2023-04-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
776753,Worcester Street - Kidderminster,2023-04-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
776753,Worcester Street - Kidderminster,2023-04-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776753,Worcester Street - Kidderminster,2023-04-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
776753,Worcester Street - Kidderminster,2023-04-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
776753,Worcester Street - Kidderminster,2023-04-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
776753,Worcester Street - Kidderminster,2023-04-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
776753,Worcester Street - Kidderminster,2023-04-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,21.94
776753,Worcester Street - Kidderminster,2023-04-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.71
776753,Worcester Street - Kidderminster,2023-04-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,20.61
776753,Worcester Street - Kidderminster,2023-04-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,21.3
776753,Worcester Street - Kidderminster,2023-04-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
776753,Worcester Street - Kidderminster,2023-04-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
776753,Worcester Street - Kidderminster,2023-04-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
776753,Worcester Street - Kidderminster,2023-04-15T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.95
776753,Worcester Street - Kidderminster,2023-04-15T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
776753,Worcester Street - Kidderminster,2023-04-15T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.07
776753,Worcester Street - Kidderminster,2023-04-15T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.15
776753,Worcester Street - Kidderminster,2023-04-15T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.09
776753,Worcester Street - Kidderminster,2023-04-15T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
776753,Worcester Street - Kidderminster,2023-04-15T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
776753,Worcester Street - Kidderminster,2023-04-15T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-04-15T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.9
776753,Worcester Street - Kidderminster,2023-04-15T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.3
776753,Worcester Street - Kidderminster,2023-04-15T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
776753,Worcester Street - Kidderminster,2023-04-15T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
776753,Worcester Street - Kidderminster,2023-04-15T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776753,Worcester Street - Kidderminster,2023-04-15T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.77
776753,Worcester Street - Kidderminster,2023-04-15T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
776753,Worcester Street - Kidderminster,2023-04-15T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.09
776753,Worcester Street - Kidderminster,2023-04-15T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
776753,Worcester Street - Kidderminster,2023-04-15T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.0
776753,Worcester Street - Kidderminster,2023-04-15T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
776753,Worcester Street - Kidderminster,2023-04-15T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
776753,Worcester Street - Kidderminster,2023-04-15T12:20:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-04-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
776753,Worcester Street - Kidderminster,2023-04-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-04-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
776753,Worcester Street - Kidderminster,2023-04-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776753,Worcester Street - Kidderminster,2023-04-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
776753,Worcester Street - Kidderminster,2023-04-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
776753,Worcester Street - Kidderminster,2023-04-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
776753,Worcester Street - Kidderminster,2023-04-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
776753,Worcester Street - Kidderminster,2023-04-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,25.67
776753,Worcester Street - Kidderminster,2023-04-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,23.8
776753,Worcester Street - Kidderminster,2023-04-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,19.41
776753,Worcester Street - Kidderminster,2023-04-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
776753,Worcester Street - Kidderminster,2023-04-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
776753,Worcester Street - Kidderminster,2023-04-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
776753,Worcester Street - Kidderminster,2023-04-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
776753,Worcester Street - Kidderminster,2023-04-15T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.79
776753,Worcester Street - Kidderminster,2023-04-15T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
776753,Worcester Street - Kidderminster,2023-04-15T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.73
776753,Worcester Street - Kidderminster,2023-04-15T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.93
776753,Worcester Street - Kidderminster,2023-04-15T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.1
776753,Worcester Street - Kidderminster,2023-04-15T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.96
776753,Worcester Street - Kidderminster,2023-04-15T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.1
776753,Worcester Street - Kidderminster,2023-04-15T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
776753,Worcester Street - Kidderminster,2023-04-15T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
776753,Worcester Street - Kidderminster,2023-04-15T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.0
776753,Worcester Street - Kidderminster,2023-04-15T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
776753,Worcester Street - Kidderminster,2023-04-15T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
776753,Worcester Street - Kidderminster,2023-04-15T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776753,Worcester Street - Kidderminster,2023-04-15T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.5
776753,Worcester Street - Kidderminster,2023-04-15T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.02
776753,Worcester Street - Kidderminster,2023-04-15T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.8
776753,Worcester Street - Kidderminster,2023-04-15T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
776753,Worcester Street - Kidderminster,2023-04-15T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.0
776753,Worcester Street - Kidderminster,2023-04-15T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
776753,Worcester Street - Kidderminster,2023-04-15T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
776753,Worcester Street - Kidderminster,2023-04-15T12:10:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-04-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
776753,Worcester Street - Kidderminster,2023-04-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-04-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
776753,Worcester Street - Kidderminster,2023-04-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776753,Worcester Street - Kidderminster,2023-04-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
776753,Worcester Street - Kidderminster,2023-04-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
776753,Worcester Street - Kidderminster,2023-04-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
776753,Worcester Street - Kidderminster,2023-04-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
776753,Worcester Street - Kidderminster,2023-04-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,27.74
776753,Worcester Street - Kidderminster,2023-04-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.5
776753,Worcester Street - Kidderminster,2023-04-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,19.07
776753,Worcester Street - Kidderminster,2023-04-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
776753,Worcester Street - Kidderminster,2023-04-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
776753,Worcester Street - Kidderminster,2023-04-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
776753,Worcester Street - Kidderminster,2023-04-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
776753,Worcester Street - Kidderminster,2023-04-15T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.69
776753,Worcester Street - Kidderminster,2023-04-15T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
776753,Worcester Street - Kidderminster,2023-04-15T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.84
776753,Worcester Street - Kidderminster,2023-04-15T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.22
776753,Worcester Street - Kidderminster,2023-04-15T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.09
776753,Worcester Street - Kidderminster,2023-04-15T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
776753,Worcester Street - Kidderminster,2023-04-15T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
776753,Worcester Street - Kidderminster,2023-04-15T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
776753,Worcester Street - Kidderminster,2023-04-15T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
776753,Worcester Street - Kidderminster,2023-04-15T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.4
776753,Worcester Street - Kidderminster,2023-04-15T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
776753,Worcester Street - Kidderminster,2023-04-15T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
776753,Worcester Street - Kidderminster,2023-04-15T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776753,Worcester Street - Kidderminster,2023-04-15T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.38
776753,Worcester Street - Kidderminster,2023-04-15T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.05
776753,Worcester Street - Kidderminster,2023-04-15T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.74
776753,Worcester Street - Kidderminster,2023-04-15T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
776753,Worcester Street - Kidderminster,2023-04-15T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.5
776753,Worcester Street - Kidderminster,2023-04-15T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
776753,Worcester Street - Kidderminster,2023-04-15T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
776753,Worcester Street - Kidderminster,2023-04-15T12:00:00.000+00:00,transformer,,Temperature,C,13.3
