Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-04-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-04-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
776753,Worcester Street - Kidderminster,2023-04-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-04-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
776753,Worcester Street - Kidderminster,2023-04-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776753,Worcester Street - Kidderminster,2023-04-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
776753,Worcester Street - Kidderminster,2023-04-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-04-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
776753,Worcester Street - Kidderminster,2023-04-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
776753,Worcester Street - Kidderminster,2023-04-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,25.67
776753,Worcester Street - Kidderminster,2023-04-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.84
776753,Worcester Street - Kidderminster,2023-04-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,19.12
776753,Worcester Street - Kidderminster,2023-04-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,27.7
776753,Worcester Street - Kidderminster,2023-04-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
776753,Worcester Street - Kidderminster,2023-04-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
776753,Worcester Street - Kidderminster,2023-04-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
776753,Worcester Street - Kidderminster,2023-04-15T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.69
776753,Worcester Street - Kidderminster,2023-04-15T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
776753,Worcester Street - Kidderminster,2023-04-15T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.06
776753,Worcester Street - Kidderminster,2023-04-15T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.76
776753,Worcester Street - Kidderminster,2023-04-15T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.16
776753,Worcester Street - Kidderminster,2023-04-15T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.43
776753,Worcester Street - Kidderminster,2023-04-15T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
776753,Worcester Street - Kidderminster,2023-04-15T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
776753,Worcester Street - Kidderminster,2023-04-15T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.3
776753,Worcester Street - Kidderminster,2023-04-15T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.6
776753,Worcester Street - Kidderminster,2023-04-15T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
776753,Worcester Street - Kidderminster,2023-04-15T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
776753,Worcester Street - Kidderminster,2023-04-15T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
776753,Worcester Street - Kidderminster,2023-04-15T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.2
776753,Worcester Street - Kidderminster,2023-04-15T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.88
776753,Worcester Street - Kidderminster,2023-04-15T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.31
776753,Worcester Street - Kidderminster,2023-04-15T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
776753,Worcester Street - Kidderminster,2023-04-15T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.1
776753,Worcester Street - Kidderminster,2023-04-15T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.3
776753,Worcester Street - Kidderminster,2023-04-15T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
776753,Worcester Street - Kidderminster,2023-04-15T11:50:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-04-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
776753,Worcester Street - Kidderminster,2023-04-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-04-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
776753,Worcester Street - Kidderminster,2023-04-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776753,Worcester Street - Kidderminster,2023-04-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
776753,Worcester Street - Kidderminster,2023-04-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
776753,Worcester Street - Kidderminster,2023-04-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
776753,Worcester Street - Kidderminster,2023-04-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
776753,Worcester Street - Kidderminster,2023-04-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,25.75
776753,Worcester Street - Kidderminster,2023-04-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,27.54
776753,Worcester Street - Kidderminster,2023-04-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,17.2
776753,Worcester Street - Kidderminster,2023-04-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
776753,Worcester Street - Kidderminster,2023-04-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
776753,Worcester Street - Kidderminster,2023-04-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
776753,Worcester Street - Kidderminster,2023-04-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
776753,Worcester Street - Kidderminster,2023-04-15T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.86
776753,Worcester Street - Kidderminster,2023-04-15T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
776753,Worcester Street - Kidderminster,2023-04-15T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.77
776753,Worcester Street - Kidderminster,2023-04-15T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.81
776753,Worcester Street - Kidderminster,2023-04-15T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.64
776753,Worcester Street - Kidderminster,2023-04-15T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.92
776753,Worcester Street - Kidderminster,2023-04-15T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
776753,Worcester Street - Kidderminster,2023-04-15T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
776753,Worcester Street - Kidderminster,2023-04-15T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.5
776753,Worcester Street - Kidderminster,2023-04-15T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.2
776753,Worcester Street - Kidderminster,2023-04-15T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
776753,Worcester Street - Kidderminster,2023-04-15T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
776753,Worcester Street - Kidderminster,2023-04-15T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
776753,Worcester Street - Kidderminster,2023-04-15T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.3
776753,Worcester Street - Kidderminster,2023-04-15T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.77
776753,Worcester Street - Kidderminster,2023-04-15T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.02
776753,Worcester Street - Kidderminster,2023-04-15T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
776753,Worcester Street - Kidderminster,2023-04-15T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.5
776753,Worcester Street - Kidderminster,2023-04-15T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.9
776753,Worcester Street - Kidderminster,2023-04-15T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
776753,Worcester Street - Kidderminster,2023-04-15T11:40:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-04-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
776753,Worcester Street - Kidderminster,2023-04-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-04-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
776753,Worcester Street - Kidderminster,2023-04-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
776753,Worcester Street - Kidderminster,2023-04-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
776753,Worcester Street - Kidderminster,2023-04-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
776753,Worcester Street - Kidderminster,2023-04-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
776753,Worcester Street - Kidderminster,2023-04-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
776753,Worcester Street - Kidderminster,2023-04-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,24.92
776753,Worcester Street - Kidderminster,2023-04-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,29.08
776753,Worcester Street - Kidderminster,2023-04-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,18.38
776753,Worcester Street - Kidderminster,2023-04-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
776753,Worcester Street - Kidderminster,2023-04-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
776753,Worcester Street - Kidderminster,2023-04-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
776753,Worcester Street - Kidderminster,2023-04-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
776753,Worcester Street - Kidderminster,2023-04-15T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.85
776753,Worcester Street - Kidderminster,2023-04-15T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
776753,Worcester Street - Kidderminster,2023-04-15T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.69
776753,Worcester Street - Kidderminster,2023-04-15T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.47
776753,Worcester Street - Kidderminster,2023-04-15T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.72
776753,Worcester Street - Kidderminster,2023-04-15T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.96
776753,Worcester Street - Kidderminster,2023-04-15T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
776753,Worcester Street - Kidderminster,2023-04-15T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
776753,Worcester Street - Kidderminster,2023-04-15T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.9
776753,Worcester Street - Kidderminster,2023-04-15T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.4
776753,Worcester Street - Kidderminster,2023-04-15T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
776753,Worcester Street - Kidderminster,2023-04-15T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
776753,Worcester Street - Kidderminster,2023-04-15T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
776753,Worcester Street - Kidderminster,2023-04-15T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.52
776753,Worcester Street - Kidderminster,2023-04-15T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.65
776753,Worcester Street - Kidderminster,2023-04-15T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.86
776753,Worcester Street - Kidderminster,2023-04-15T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
776753,Worcester Street - Kidderminster,2023-04-15T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.7
776753,Worcester Street - Kidderminster,2023-04-15T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.3
776753,Worcester Street - Kidderminster,2023-04-15T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
776753,Worcester Street - Kidderminster,2023-04-15T11:30:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-04-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
776753,Worcester Street - Kidderminster,2023-04-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-04-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
776753,Worcester Street - Kidderminster,2023-04-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
776753,Worcester Street - Kidderminster,2023-04-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
776753,Worcester Street - Kidderminster,2023-04-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
776753,Worcester Street - Kidderminster,2023-04-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
776753,Worcester Street - Kidderminster,2023-04-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
776753,Worcester Street - Kidderminster,2023-04-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,24.59
776753,Worcester Street - Kidderminster,2023-04-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,27.67
776753,Worcester Street - Kidderminster,2023-04-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,18.25
776753,Worcester Street - Kidderminster,2023-04-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
776753,Worcester Street - Kidderminster,2023-04-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
776753,Worcester Street - Kidderminster,2023-04-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
776753,Worcester Street - Kidderminster,2023-04-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
776753,Worcester Street - Kidderminster,2023-04-15T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.86
776753,Worcester Street - Kidderminster,2023-04-15T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
776753,Worcester Street - Kidderminster,2023-04-15T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.69
776753,Worcester Street - Kidderminster,2023-04-15T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.73
776753,Worcester Street - Kidderminster,2023-04-15T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.71
776753,Worcester Street - Kidderminster,2023-04-15T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.86
776753,Worcester Street - Kidderminster,2023-04-15T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
776753,Worcester Street - Kidderminster,2023-04-15T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
776753,Worcester Street - Kidderminster,2023-04-15T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.8
776753,Worcester Street - Kidderminster,2023-04-15T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.9
776753,Worcester Street - Kidderminster,2023-04-15T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
776753,Worcester Street - Kidderminster,2023-04-15T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
776753,Worcester Street - Kidderminster,2023-04-15T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
776753,Worcester Street - Kidderminster,2023-04-15T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.37
776753,Worcester Street - Kidderminster,2023-04-15T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.54
776753,Worcester Street - Kidderminster,2023-04-15T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.06
776753,Worcester Street - Kidderminster,2023-04-15T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
776753,Worcester Street - Kidderminster,2023-04-15T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.1
776753,Worcester Street - Kidderminster,2023-04-15T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.0
776753,Worcester Street - Kidderminster,2023-04-15T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
776753,Worcester Street - Kidderminster,2023-04-15T11:20:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-04-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
776753,Worcester Street - Kidderminster,2023-04-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-04-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
776753,Worcester Street - Kidderminster,2023-04-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776753,Worcester Street - Kidderminster,2023-04-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
776753,Worcester Street - Kidderminster,2023-04-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
776753,Worcester Street - Kidderminster,2023-04-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
776753,Worcester Street - Kidderminster,2023-04-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
776753,Worcester Street - Kidderminster,2023-04-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,24.54
776753,Worcester Street - Kidderminster,2023-04-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,28.41
776753,Worcester Street - Kidderminster,2023-04-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,18.35
776753,Worcester Street - Kidderminster,2023-04-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
776753,Worcester Street - Kidderminster,2023-04-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
776753,Worcester Street - Kidderminster,2023-04-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
776753,Worcester Street - Kidderminster,2023-04-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
776753,Worcester Street - Kidderminster,2023-04-15T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.18
776753,Worcester Street - Kidderminster,2023-04-15T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
776753,Worcester Street - Kidderminster,2023-04-15T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.59
776753,Worcester Street - Kidderminster,2023-04-15T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.31
776753,Worcester Street - Kidderminster,2023-04-15T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.1
776753,Worcester Street - Kidderminster,2023-04-15T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.16
776753,Worcester Street - Kidderminster,2023-04-15T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-04-15T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
776753,Worcester Street - Kidderminster,2023-04-15T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
776753,Worcester Street - Kidderminster,2023-04-15T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.2
776753,Worcester Street - Kidderminster,2023-04-15T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
776753,Worcester Street - Kidderminster,2023-04-15T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
776753,Worcester Street - Kidderminster,2023-04-15T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
776753,Worcester Street - Kidderminster,2023-04-15T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.33
776753,Worcester Street - Kidderminster,2023-04-15T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.78
776753,Worcester Street - Kidderminster,2023-04-15T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.2
776753,Worcester Street - Kidderminster,2023-04-15T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
776753,Worcester Street - Kidderminster,2023-04-15T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.9
776753,Worcester Street - Kidderminster,2023-04-15T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.8
776753,Worcester Street - Kidderminster,2023-04-15T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
776753,Worcester Street - Kidderminster,2023-04-15T11:10:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-04-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-04-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
776753,Worcester Street - Kidderminster,2023-04-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-04-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
776753,Worcester Street - Kidderminster,2023-04-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776753,Worcester Street - Kidderminster,2023-04-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
776753,Worcester Street - Kidderminster,2023-04-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
776753,Worcester Street - Kidderminster,2023-04-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
776753,Worcester Street - Kidderminster,2023-04-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
776753,Worcester Street - Kidderminster,2023-04-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,22.66
776753,Worcester Street - Kidderminster,2023-04-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,28.26
776753,Worcester Street - Kidderminster,2023-04-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,17.74
776753,Worcester Street - Kidderminster,2023-04-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
776753,Worcester Street - Kidderminster,2023-04-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
776753,Worcester Street - Kidderminster,2023-04-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
776753,Worcester Street - Kidderminster,2023-04-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
776753,Worcester Street - Kidderminster,2023-04-15T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.18
776753,Worcester Street - Kidderminster,2023-04-15T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776753,Worcester Street - Kidderminster,2023-04-15T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.31
776753,Worcester Street - Kidderminster,2023-04-15T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.36
776753,Worcester Street - Kidderminster,2023-04-15T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.33
776753,Worcester Street - Kidderminster,2023-04-15T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.09
776753,Worcester Street - Kidderminster,2023-04-15T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
776753,Worcester Street - Kidderminster,2023-04-15T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
776753,Worcester Street - Kidderminster,2023-04-15T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
776753,Worcester Street - Kidderminster,2023-04-15T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.8
776753,Worcester Street - Kidderminster,2023-04-15T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
776753,Worcester Street - Kidderminster,2023-04-15T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
776753,Worcester Street - Kidderminster,2023-04-15T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
776753,Worcester Street - Kidderminster,2023-04-15T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.28
776753,Worcester Street - Kidderminster,2023-04-15T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.84
776753,Worcester Street - Kidderminster,2023-04-15T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.01
776753,Worcester Street - Kidderminster,2023-04-15T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
776753,Worcester Street - Kidderminster,2023-04-15T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
776753,Worcester Street - Kidderminster,2023-04-15T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.1
776753,Worcester Street - Kidderminster,2023-04-15T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
776753,Worcester Street - Kidderminster,2023-04-15T11:00:00.000+00:00,transformer,,Temperature,C,13.2
776753,Worcester Street - Kidderminster,2023-04-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-04-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
776753,Worcester Street - Kidderminster,2023-04-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-04-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
776753,Worcester Street - Kidderminster,2023-04-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776753,Worcester Street - Kidderminster,2023-04-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
776753,Worcester Street - Kidderminster,2023-04-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
776753,Worcester Street - Kidderminster,2023-04-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
776753,Worcester Street - Kidderminster,2023-04-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,22.01
776753,Worcester Street - Kidderminster,2023-04-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,28.47
776753,Worcester Street - Kidderminster,2023-04-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.59
776753,Worcester Street - Kidderminster,2023-04-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
776753,Worcester Street - Kidderminster,2023-04-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
776753,Worcester Street - Kidderminster,2023-04-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
776753,Worcester Street - Kidderminster,2023-04-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
776753,Worcester Street - Kidderminster,2023-04-15T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.35
776753,Worcester Street - Kidderminster,2023-04-15T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-04-15T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.47
776753,Worcester Street - Kidderminster,2023-04-15T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.46
776753,Worcester Street - Kidderminster,2023-04-15T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.5
776753,Worcester Street - Kidderminster,2023-04-15T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.79
776753,Worcester Street - Kidderminster,2023-04-15T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
776753,Worcester Street - Kidderminster,2023-04-15T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
776753,Worcester Street - Kidderminster,2023-04-15T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
776753,Worcester Street - Kidderminster,2023-04-15T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.6
776753,Worcester Street - Kidderminster,2023-04-15T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
776753,Worcester Street - Kidderminster,2023-04-15T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
776753,Worcester Street - Kidderminster,2023-04-15T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
776753,Worcester Street - Kidderminster,2023-04-15T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.1
776753,Worcester Street - Kidderminster,2023-04-15T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.42
776753,Worcester Street - Kidderminster,2023-04-15T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.91
776753,Worcester Street - Kidderminster,2023-04-15T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
776753,Worcester Street - Kidderminster,2023-04-15T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
776753,Worcester Street - Kidderminster,2023-04-15T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.6
776753,Worcester Street - Kidderminster,2023-04-15T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
776753,Worcester Street - Kidderminster,2023-04-15T10:50:00.000+00:00,transformer,,Temperature,C,13.2
776753,Worcester Street - Kidderminster,2023-04-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-04-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
776753,Worcester Street - Kidderminster,2023-04-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-04-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
776753,Worcester Street - Kidderminster,2023-04-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776753,Worcester Street - Kidderminster,2023-04-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
776753,Worcester Street - Kidderminster,2023-04-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
776753,Worcester Street - Kidderminster,2023-04-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
776753,Worcester Street - Kidderminster,2023-04-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
776753,Worcester Street - Kidderminster,2023-04-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,24.26
776753,Worcester Street - Kidderminster,2023-04-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,28.98
776753,Worcester Street - Kidderminster,2023-04-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.18
776753,Worcester Street - Kidderminster,2023-04-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
776753,Worcester Street - Kidderminster,2023-04-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
776753,Worcester Street - Kidderminster,2023-04-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
776753,Worcester Street - Kidderminster,2023-04-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
776753,Worcester Street - Kidderminster,2023-04-15T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.13
776753,Worcester Street - Kidderminster,2023-04-15T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
776753,Worcester Street - Kidderminster,2023-04-15T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.19
776753,Worcester Street - Kidderminster,2023-04-15T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.04
776753,Worcester Street - Kidderminster,2023-04-15T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.28
776753,Worcester Street - Kidderminster,2023-04-15T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.63
776753,Worcester Street - Kidderminster,2023-04-15T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
776753,Worcester Street - Kidderminster,2023-04-15T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
776753,Worcester Street - Kidderminster,2023-04-15T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
776753,Worcester Street - Kidderminster,2023-04-15T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.7
776753,Worcester Street - Kidderminster,2023-04-15T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
776753,Worcester Street - Kidderminster,2023-04-15T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
776753,Worcester Street - Kidderminster,2023-04-15T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
776753,Worcester Street - Kidderminster,2023-04-15T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.2
776753,Worcester Street - Kidderminster,2023-04-15T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.96
776753,Worcester Street - Kidderminster,2023-04-15T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.84
776753,Worcester Street - Kidderminster,2023-04-15T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
776753,Worcester Street - Kidderminster,2023-04-15T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.3
776753,Worcester Street - Kidderminster,2023-04-15T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.9
776753,Worcester Street - Kidderminster,2023-04-15T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
776753,Worcester Street - Kidderminster,2023-04-15T10:40:00.000+00:00,transformer,,Temperature,C,13.2
776753,Worcester Street - Kidderminster,2023-04-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-04-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
776753,Worcester Street - Kidderminster,2023-04-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-04-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
776753,Worcester Street - Kidderminster,2023-04-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776753,Worcester Street - Kidderminster,2023-04-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
776753,Worcester Street - Kidderminster,2023-04-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
776753,Worcester Street - Kidderminster,2023-04-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
776753,Worcester Street - Kidderminster,2023-04-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,22.48
776753,Worcester Street - Kidderminster,2023-04-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,30.7
776753,Worcester Street - Kidderminster,2023-04-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,19.17
776753,Worcester Street - Kidderminster,2023-04-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
776753,Worcester Street - Kidderminster,2023-04-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
776753,Worcester Street - Kidderminster,2023-04-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
776753,Worcester Street - Kidderminster,2023-04-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
776753,Worcester Street - Kidderminster,2023-04-15T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.45
776753,Worcester Street - Kidderminster,2023-04-15T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
776753,Worcester Street - Kidderminster,2023-04-15T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.38
776753,Worcester Street - Kidderminster,2023-04-15T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.11
776753,Worcester Street - Kidderminster,2023-04-15T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.48
776753,Worcester Street - Kidderminster,2023-04-15T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.18
776753,Worcester Street - Kidderminster,2023-04-15T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
776753,Worcester Street - Kidderminster,2023-04-15T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-04-15T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
776753,Worcester Street - Kidderminster,2023-04-15T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.2
776753,Worcester Street - Kidderminster,2023-04-15T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
776753,Worcester Street - Kidderminster,2023-04-15T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
776753,Worcester Street - Kidderminster,2023-04-15T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
776753,Worcester Street - Kidderminster,2023-04-15T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.38
776753,Worcester Street - Kidderminster,2023-04-15T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.21
776753,Worcester Street - Kidderminster,2023-04-15T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.85
776753,Worcester Street - Kidderminster,2023-04-15T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
776753,Worcester Street - Kidderminster,2023-04-15T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.2
776753,Worcester Street - Kidderminster,2023-04-15T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.0
776753,Worcester Street - Kidderminster,2023-04-15T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
776753,Worcester Street - Kidderminster,2023-04-15T10:30:00.000+00:00,transformer,,Temperature,C,13.2
776753,Worcester Street - Kidderminster,2023-04-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-04-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
776753,Worcester Street - Kidderminster,2023-04-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-04-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
776753,Worcester Street - Kidderminster,2023-04-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776753,Worcester Street - Kidderminster,2023-04-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
776753,Worcester Street - Kidderminster,2023-04-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
776753,Worcester Street - Kidderminster,2023-04-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
776753,Worcester Street - Kidderminster,2023-04-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
776753,Worcester Street - Kidderminster,2023-04-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.96
776753,Worcester Street - Kidderminster,2023-04-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,31.7
776753,Worcester Street - Kidderminster,2023-04-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.44
776753,Worcester Street - Kidderminster,2023-04-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
776753,Worcester Street - Kidderminster,2023-04-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
776753,Worcester Street - Kidderminster,2023-04-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
776753,Worcester Street - Kidderminster,2023-04-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
776753,Worcester Street - Kidderminster,2023-04-15T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.07
776753,Worcester Street - Kidderminster,2023-04-15T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
776753,Worcester Street - Kidderminster,2023-04-15T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.9
776753,Worcester Street - Kidderminster,2023-04-15T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.04
776753,Worcester Street - Kidderminster,2023-04-15T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.18
776753,Worcester Street - Kidderminster,2023-04-15T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.4
776753,Worcester Street - Kidderminster,2023-04-15T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
776753,Worcester Street - Kidderminster,2023-04-15T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
776753,Worcester Street - Kidderminster,2023-04-15T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
776753,Worcester Street - Kidderminster,2023-04-15T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.7
776753,Worcester Street - Kidderminster,2023-04-15T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
776753,Worcester Street - Kidderminster,2023-04-15T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
776753,Worcester Street - Kidderminster,2023-04-15T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
776753,Worcester Street - Kidderminster,2023-04-15T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.53
776753,Worcester Street - Kidderminster,2023-04-15T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.09
776753,Worcester Street - Kidderminster,2023-04-15T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.74
776753,Worcester Street - Kidderminster,2023-04-15T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
776753,Worcester Street - Kidderminster,2023-04-15T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.8
776753,Worcester Street - Kidderminster,2023-04-15T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.4
776753,Worcester Street - Kidderminster,2023-04-15T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
776753,Worcester Street - Kidderminster,2023-04-15T10:20:00.000+00:00,transformer,,Temperature,C,13.2
776753,Worcester Street - Kidderminster,2023-04-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-04-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
776753,Worcester Street - Kidderminster,2023-04-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
776753,Worcester Street - Kidderminster,2023-04-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
776753,Worcester Street - Kidderminster,2023-04-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776753,Worcester Street - Kidderminster,2023-04-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
776753,Worcester Street - Kidderminster,2023-04-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
776753,Worcester Street - Kidderminster,2023-04-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
776753,Worcester Street - Kidderminster,2023-04-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
776753,Worcester Street - Kidderminster,2023-04-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,26.52
776753,Worcester Street - Kidderminster,2023-04-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,30.79
776753,Worcester Street - Kidderminster,2023-04-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.5
776753,Worcester Street - Kidderminster,2023-04-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
776753,Worcester Street - Kidderminster,2023-04-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
776753,Worcester Street - Kidderminster,2023-04-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
776753,Worcester Street - Kidderminster,2023-04-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
776753,Worcester Street - Kidderminster,2023-04-15T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.44
776753,Worcester Street - Kidderminster,2023-04-15T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-04-15T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.3
776753,Worcester Street - Kidderminster,2023-04-15T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.49
776753,Worcester Street - Kidderminster,2023-04-15T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.54
776753,Worcester Street - Kidderminster,2023-04-15T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.92
776753,Worcester Street - Kidderminster,2023-04-15T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
776753,Worcester Street - Kidderminster,2023-04-15T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
776753,Worcester Street - Kidderminster,2023-04-15T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
776753,Worcester Street - Kidderminster,2023-04-15T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.1
776753,Worcester Street - Kidderminster,2023-04-15T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
776753,Worcester Street - Kidderminster,2023-04-15T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
776753,Worcester Street - Kidderminster,2023-04-15T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
776753,Worcester Street - Kidderminster,2023-04-15T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.25
776753,Worcester Street - Kidderminster,2023-04-15T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.02
776753,Worcester Street - Kidderminster,2023-04-15T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.96
776753,Worcester Street - Kidderminster,2023-04-15T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
776753,Worcester Street - Kidderminster,2023-04-15T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.8
776753,Worcester Street - Kidderminster,2023-04-15T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.3
776753,Worcester Street - Kidderminster,2023-04-15T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
776753,Worcester Street - Kidderminster,2023-04-15T10:10:00.000+00:00,transformer,,Temperature,C,13.2
776753,Worcester Street - Kidderminster,2023-04-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-04-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
776753,Worcester Street - Kidderminster,2023-04-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
776753,Worcester Street - Kidderminster,2023-04-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
776753,Worcester Street - Kidderminster,2023-04-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776753,Worcester Street - Kidderminster,2023-04-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
776753,Worcester Street - Kidderminster,2023-04-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
776753,Worcester Street - Kidderminster,2023-04-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
776753,Worcester Street - Kidderminster,2023-04-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
776753,Worcester Street - Kidderminster,2023-04-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,28.06
776753,Worcester Street - Kidderminster,2023-04-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,31.03
776753,Worcester Street - Kidderminster,2023-04-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.25
776753,Worcester Street - Kidderminster,2023-04-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
776753,Worcester Street - Kidderminster,2023-04-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
776753,Worcester Street - Kidderminster,2023-04-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
776753,Worcester Street - Kidderminster,2023-04-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
776753,Worcester Street - Kidderminster,2023-04-15T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.96
776753,Worcester Street - Kidderminster,2023-04-15T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
776753,Worcester Street - Kidderminster,2023-04-15T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.1
776753,Worcester Street - Kidderminster,2023-04-15T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.02
776753,Worcester Street - Kidderminster,2023-04-15T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.2
776753,Worcester Street - Kidderminster,2023-04-15T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.58
776753,Worcester Street - Kidderminster,2023-04-15T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
776753,Worcester Street - Kidderminster,2023-04-15T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
776753,Worcester Street - Kidderminster,2023-04-15T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-04-15T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.5
776753,Worcester Street - Kidderminster,2023-04-15T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
776753,Worcester Street - Kidderminster,2023-04-15T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
776753,Worcester Street - Kidderminster,2023-04-15T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
776753,Worcester Street - Kidderminster,2023-04-15T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.01
776753,Worcester Street - Kidderminster,2023-04-15T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.19
776753,Worcester Street - Kidderminster,2023-04-15T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.02
776753,Worcester Street - Kidderminster,2023-04-15T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
776753,Worcester Street - Kidderminster,2023-04-15T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.7
776753,Worcester Street - Kidderminster,2023-04-15T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.7
776753,Worcester Street - Kidderminster,2023-04-15T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
776753,Worcester Street - Kidderminster,2023-04-15T10:00:00.000+00:00,transformer,,Temperature,C,13.2
776753,Worcester Street - Kidderminster,2023-04-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-04-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
776753,Worcester Street - Kidderminster,2023-04-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-04-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
776753,Worcester Street - Kidderminster,2023-04-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776753,Worcester Street - Kidderminster,2023-04-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
776753,Worcester Street - Kidderminster,2023-04-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-04-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
776753,Worcester Street - Kidderminster,2023-04-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
