Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-04-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,23.81
776753,Worcester Street - Kidderminster,2023-04-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,29.77
776753,Worcester Street - Kidderminster,2023-04-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.94
776753,Worcester Street - Kidderminster,2023-04-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
776753,Worcester Street - Kidderminster,2023-04-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
776753,Worcester Street - Kidderminster,2023-04-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
776753,Worcester Street - Kidderminster,2023-04-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
776753,Worcester Street - Kidderminster,2023-04-15T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.18
776753,Worcester Street - Kidderminster,2023-04-15T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
776753,Worcester Street - Kidderminster,2023-04-15T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.19
776753,Worcester Street - Kidderminster,2023-04-15T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.22
776753,Worcester Street - Kidderminster,2023-04-15T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.4
776753,Worcester Street - Kidderminster,2023-04-15T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.87
776753,Worcester Street - Kidderminster,2023-04-15T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
776753,Worcester Street - Kidderminster,2023-04-15T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
776753,Worcester Street - Kidderminster,2023-04-15T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
776753,Worcester Street - Kidderminster,2023-04-15T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.8
776753,Worcester Street - Kidderminster,2023-04-15T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
776753,Worcester Street - Kidderminster,2023-04-15T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
776753,Worcester Street - Kidderminster,2023-04-15T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
776753,Worcester Street - Kidderminster,2023-04-15T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.5
776753,Worcester Street - Kidderminster,2023-04-15T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.45
776753,Worcester Street - Kidderminster,2023-04-15T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.95
776753,Worcester Street - Kidderminster,2023-04-15T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
776753,Worcester Street - Kidderminster,2023-04-15T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.7
776753,Worcester Street - Kidderminster,2023-04-15T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.0
776753,Worcester Street - Kidderminster,2023-04-15T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
776753,Worcester Street - Kidderminster,2023-04-15T09:50:00.000+00:00,transformer,,Temperature,C,13.2
776753,Worcester Street - Kidderminster,2023-04-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-04-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
776753,Worcester Street - Kidderminster,2023-04-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-04-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
776753,Worcester Street - Kidderminster,2023-04-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776753,Worcester Street - Kidderminster,2023-04-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
776753,Worcester Street - Kidderminster,2023-04-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
776753,Worcester Street - Kidderminster,2023-04-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
776753,Worcester Street - Kidderminster,2023-04-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
776753,Worcester Street - Kidderminster,2023-04-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.4
776753,Worcester Street - Kidderminster,2023-04-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,29.92
776753,Worcester Street - Kidderminster,2023-04-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.05
776753,Worcester Street - Kidderminster,2023-04-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
776753,Worcester Street - Kidderminster,2023-04-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
776753,Worcester Street - Kidderminster,2023-04-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
776753,Worcester Street - Kidderminster,2023-04-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
776753,Worcester Street - Kidderminster,2023-04-15T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.31
776753,Worcester Street - Kidderminster,2023-04-15T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-04-15T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.3
776753,Worcester Street - Kidderminster,2023-04-15T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.4
776753,Worcester Street - Kidderminster,2023-04-15T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.59
776753,Worcester Street - Kidderminster,2023-04-15T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.03
776753,Worcester Street - Kidderminster,2023-04-15T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
776753,Worcester Street - Kidderminster,2023-04-15T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
776753,Worcester Street - Kidderminster,2023-04-15T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
776753,Worcester Street - Kidderminster,2023-04-15T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.6
776753,Worcester Street - Kidderminster,2023-04-15T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
776753,Worcester Street - Kidderminster,2023-04-15T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
776753,Worcester Street - Kidderminster,2023-04-15T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
776753,Worcester Street - Kidderminster,2023-04-15T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.77
776753,Worcester Street - Kidderminster,2023-04-15T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.19
776753,Worcester Street - Kidderminster,2023-04-15T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.5
776753,Worcester Street - Kidderminster,2023-04-15T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
776753,Worcester Street - Kidderminster,2023-04-15T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.8
776753,Worcester Street - Kidderminster,2023-04-15T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.0
776753,Worcester Street - Kidderminster,2023-04-15T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
776753,Worcester Street - Kidderminster,2023-04-15T09:40:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-04-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-04-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
776753,Worcester Street - Kidderminster,2023-04-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
776753,Worcester Street - Kidderminster,2023-04-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
776753,Worcester Street - Kidderminster,2023-04-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776753,Worcester Street - Kidderminster,2023-04-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
776753,Worcester Street - Kidderminster,2023-04-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
776753,Worcester Street - Kidderminster,2023-04-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
776753,Worcester Street - Kidderminster,2023-04-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
776753,Worcester Street - Kidderminster,2023-04-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.14
776753,Worcester Street - Kidderminster,2023-04-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,29.87
776753,Worcester Street - Kidderminster,2023-04-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.76
776753,Worcester Street - Kidderminster,2023-04-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
776753,Worcester Street - Kidderminster,2023-04-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
776753,Worcester Street - Kidderminster,2023-04-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
776753,Worcester Street - Kidderminster,2023-04-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
776753,Worcester Street - Kidderminster,2023-04-15T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.32
776753,Worcester Street - Kidderminster,2023-04-15T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
776753,Worcester Street - Kidderminster,2023-04-15T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.17
776753,Worcester Street - Kidderminster,2023-04-15T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.44
776753,Worcester Street - Kidderminster,2023-04-15T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.25
776753,Worcester Street - Kidderminster,2023-04-15T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.49
776753,Worcester Street - Kidderminster,2023-04-15T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
776753,Worcester Street - Kidderminster,2023-04-15T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
776753,Worcester Street - Kidderminster,2023-04-15T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
776753,Worcester Street - Kidderminster,2023-04-15T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.6
776753,Worcester Street - Kidderminster,2023-04-15T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
776753,Worcester Street - Kidderminster,2023-04-15T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
776753,Worcester Street - Kidderminster,2023-04-15T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
776753,Worcester Street - Kidderminster,2023-04-15T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.36
776753,Worcester Street - Kidderminster,2023-04-15T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.14
776753,Worcester Street - Kidderminster,2023-04-15T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.99
776753,Worcester Street - Kidderminster,2023-04-15T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
776753,Worcester Street - Kidderminster,2023-04-15T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.3
776753,Worcester Street - Kidderminster,2023-04-15T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.8
776753,Worcester Street - Kidderminster,2023-04-15T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
776753,Worcester Street - Kidderminster,2023-04-15T09:30:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-04-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-04-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
776753,Worcester Street - Kidderminster,2023-04-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
776753,Worcester Street - Kidderminster,2023-04-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
776753,Worcester Street - Kidderminster,2023-04-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776753,Worcester Street - Kidderminster,2023-04-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
776753,Worcester Street - Kidderminster,2023-04-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
776753,Worcester Street - Kidderminster,2023-04-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
776753,Worcester Street - Kidderminster,2023-04-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
776753,Worcester Street - Kidderminster,2023-04-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.27
776753,Worcester Street - Kidderminster,2023-04-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,31.29
776753,Worcester Street - Kidderminster,2023-04-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.37
776753,Worcester Street - Kidderminster,2023-04-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
776753,Worcester Street - Kidderminster,2023-04-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
776753,Worcester Street - Kidderminster,2023-04-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
776753,Worcester Street - Kidderminster,2023-04-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
776753,Worcester Street - Kidderminster,2023-04-15T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.56
776753,Worcester Street - Kidderminster,2023-04-15T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
776753,Worcester Street - Kidderminster,2023-04-15T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.46
776753,Worcester Street - Kidderminster,2023-04-15T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.71
776753,Worcester Street - Kidderminster,2023-04-15T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.92
776753,Worcester Street - Kidderminster,2023-04-15T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.04
776753,Worcester Street - Kidderminster,2023-04-15T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
776753,Worcester Street - Kidderminster,2023-04-15T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
776753,Worcester Street - Kidderminster,2023-04-15T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-04-15T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.7
776753,Worcester Street - Kidderminster,2023-04-15T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
776753,Worcester Street - Kidderminster,2023-04-15T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
776753,Worcester Street - Kidderminster,2023-04-15T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776753,Worcester Street - Kidderminster,2023-04-15T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.16
776753,Worcester Street - Kidderminster,2023-04-15T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.08
776753,Worcester Street - Kidderminster,2023-04-15T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.79
776753,Worcester Street - Kidderminster,2023-04-15T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
776753,Worcester Street - Kidderminster,2023-04-15T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.6
776753,Worcester Street - Kidderminster,2023-04-15T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.6
776753,Worcester Street - Kidderminster,2023-04-15T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
776753,Worcester Street - Kidderminster,2023-04-15T09:20:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-04-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-04-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
776753,Worcester Street - Kidderminster,2023-04-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-04-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
776753,Worcester Street - Kidderminster,2023-04-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776753,Worcester Street - Kidderminster,2023-04-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
776753,Worcester Street - Kidderminster,2023-04-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
776753,Worcester Street - Kidderminster,2023-04-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
776753,Worcester Street - Kidderminster,2023-04-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
776753,Worcester Street - Kidderminster,2023-04-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.32
776753,Worcester Street - Kidderminster,2023-04-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,29.96
776753,Worcester Street - Kidderminster,2023-04-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.7
776753,Worcester Street - Kidderminster,2023-04-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
776753,Worcester Street - Kidderminster,2023-04-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
776753,Worcester Street - Kidderminster,2023-04-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
776753,Worcester Street - Kidderminster,2023-04-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
776753,Worcester Street - Kidderminster,2023-04-15T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.53
776753,Worcester Street - Kidderminster,2023-04-15T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
776753,Worcester Street - Kidderminster,2023-04-15T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.37
776753,Worcester Street - Kidderminster,2023-04-15T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.74
776753,Worcester Street - Kidderminster,2023-04-15T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.73
776753,Worcester Street - Kidderminster,2023-04-15T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.43
776753,Worcester Street - Kidderminster,2023-04-15T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
776753,Worcester Street - Kidderminster,2023-04-15T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
776753,Worcester Street - Kidderminster,2023-04-15T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
776753,Worcester Street - Kidderminster,2023-04-15T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.3
776753,Worcester Street - Kidderminster,2023-04-15T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
776753,Worcester Street - Kidderminster,2023-04-15T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
776753,Worcester Street - Kidderminster,2023-04-15T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
776753,Worcester Street - Kidderminster,2023-04-15T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.74
776753,Worcester Street - Kidderminster,2023-04-15T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.08
776753,Worcester Street - Kidderminster,2023-04-15T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.89
776753,Worcester Street - Kidderminster,2023-04-15T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
776753,Worcester Street - Kidderminster,2023-04-15T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.9
776753,Worcester Street - Kidderminster,2023-04-15T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.6
776753,Worcester Street - Kidderminster,2023-04-15T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
776753,Worcester Street - Kidderminster,2023-04-15T09:10:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-04-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-04-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
776753,Worcester Street - Kidderminster,2023-04-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
776753,Worcester Street - Kidderminster,2023-04-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
776753,Worcester Street - Kidderminster,2023-04-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776753,Worcester Street - Kidderminster,2023-04-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
776753,Worcester Street - Kidderminster,2023-04-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
776753,Worcester Street - Kidderminster,2023-04-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
776753,Worcester Street - Kidderminster,2023-04-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
776753,Worcester Street - Kidderminster,2023-04-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,23.47
776753,Worcester Street - Kidderminster,2023-04-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,29.8
776753,Worcester Street - Kidderminster,2023-04-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.21
776753,Worcester Street - Kidderminster,2023-04-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
776753,Worcester Street - Kidderminster,2023-04-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
776753,Worcester Street - Kidderminster,2023-04-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
776753,Worcester Street - Kidderminster,2023-04-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
776753,Worcester Street - Kidderminster,2023-04-15T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.35
776753,Worcester Street - Kidderminster,2023-04-15T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
776753,Worcester Street - Kidderminster,2023-04-15T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.89
776753,Worcester Street - Kidderminster,2023-04-15T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.55
776753,Worcester Street - Kidderminster,2023-04-15T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.7
776753,Worcester Street - Kidderminster,2023-04-15T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.18
776753,Worcester Street - Kidderminster,2023-04-15T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
776753,Worcester Street - Kidderminster,2023-04-15T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
776753,Worcester Street - Kidderminster,2023-04-15T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
776753,Worcester Street - Kidderminster,2023-04-15T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.2
776753,Worcester Street - Kidderminster,2023-04-15T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
776753,Worcester Street - Kidderminster,2023-04-15T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
776753,Worcester Street - Kidderminster,2023-04-15T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
776753,Worcester Street - Kidderminster,2023-04-15T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.87
776753,Worcester Street - Kidderminster,2023-04-15T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.64
776753,Worcester Street - Kidderminster,2023-04-15T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.1
776753,Worcester Street - Kidderminster,2023-04-15T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
776753,Worcester Street - Kidderminster,2023-04-15T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.0
776753,Worcester Street - Kidderminster,2023-04-15T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.0
776753,Worcester Street - Kidderminster,2023-04-15T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
776753,Worcester Street - Kidderminster,2023-04-15T09:00:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-04-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-04-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
776753,Worcester Street - Kidderminster,2023-04-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-04-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
776753,Worcester Street - Kidderminster,2023-04-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776753,Worcester Street - Kidderminster,2023-04-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
776753,Worcester Street - Kidderminster,2023-04-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
776753,Worcester Street - Kidderminster,2023-04-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
776753,Worcester Street - Kidderminster,2023-04-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
776753,Worcester Street - Kidderminster,2023-04-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,26.37
776753,Worcester Street - Kidderminster,2023-04-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,30.14
776753,Worcester Street - Kidderminster,2023-04-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.75
776753,Worcester Street - Kidderminster,2023-04-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
776753,Worcester Street - Kidderminster,2023-04-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
776753,Worcester Street - Kidderminster,2023-04-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
776753,Worcester Street - Kidderminster,2023-04-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
776753,Worcester Street - Kidderminster,2023-04-15T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.33
776753,Worcester Street - Kidderminster,2023-04-15T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
776753,Worcester Street - Kidderminster,2023-04-15T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
776753,Worcester Street - Kidderminster,2023-04-15T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.5
776753,Worcester Street - Kidderminster,2023-04-15T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.76
776753,Worcester Street - Kidderminster,2023-04-15T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.13
776753,Worcester Street - Kidderminster,2023-04-15T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
776753,Worcester Street - Kidderminster,2023-04-15T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
776753,Worcester Street - Kidderminster,2023-04-15T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
776753,Worcester Street - Kidderminster,2023-04-15T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.6
776753,Worcester Street - Kidderminster,2023-04-15T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
776753,Worcester Street - Kidderminster,2023-04-15T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
776753,Worcester Street - Kidderminster,2023-04-15T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776753,Worcester Street - Kidderminster,2023-04-15T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.28
776753,Worcester Street - Kidderminster,2023-04-15T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.53
776753,Worcester Street - Kidderminster,2023-04-15T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.97
776753,Worcester Street - Kidderminster,2023-04-15T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
776753,Worcester Street - Kidderminster,2023-04-15T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.3
776753,Worcester Street - Kidderminster,2023-04-15T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.1
776753,Worcester Street - Kidderminster,2023-04-15T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
776753,Worcester Street - Kidderminster,2023-04-15T08:50:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-04-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-04-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
776753,Worcester Street - Kidderminster,2023-04-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-04-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
776753,Worcester Street - Kidderminster,2023-04-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776753,Worcester Street - Kidderminster,2023-04-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
776753,Worcester Street - Kidderminster,2023-04-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
776753,Worcester Street - Kidderminster,2023-04-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
776753,Worcester Street - Kidderminster,2023-04-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
776753,Worcester Street - Kidderminster,2023-04-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,27.04
776753,Worcester Street - Kidderminster,2023-04-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,31.4
776753,Worcester Street - Kidderminster,2023-04-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.51
776753,Worcester Street - Kidderminster,2023-04-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
776753,Worcester Street - Kidderminster,2023-04-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
776753,Worcester Street - Kidderminster,2023-04-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
776753,Worcester Street - Kidderminster,2023-04-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
776753,Worcester Street - Kidderminster,2023-04-15T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.56
776753,Worcester Street - Kidderminster,2023-04-15T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
776753,Worcester Street - Kidderminster,2023-04-15T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
776753,Worcester Street - Kidderminster,2023-04-15T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.73
776753,Worcester Street - Kidderminster,2023-04-15T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.99
776753,Worcester Street - Kidderminster,2023-04-15T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.44
776753,Worcester Street - Kidderminster,2023-04-15T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
776753,Worcester Street - Kidderminster,2023-04-15T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
776753,Worcester Street - Kidderminster,2023-04-15T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
776753,Worcester Street - Kidderminster,2023-04-15T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.7
776753,Worcester Street - Kidderminster,2023-04-15T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
776753,Worcester Street - Kidderminster,2023-04-15T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
776753,Worcester Street - Kidderminster,2023-04-15T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
776753,Worcester Street - Kidderminster,2023-04-15T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.59
776753,Worcester Street - Kidderminster,2023-04-15T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.11
776753,Worcester Street - Kidderminster,2023-04-15T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.66
776753,Worcester Street - Kidderminster,2023-04-15T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
776753,Worcester Street - Kidderminster,2023-04-15T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.9
776753,Worcester Street - Kidderminster,2023-04-15T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.7
776753,Worcester Street - Kidderminster,2023-04-15T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
776753,Worcester Street - Kidderminster,2023-04-15T08:40:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-04-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-04-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
776753,Worcester Street - Kidderminster,2023-04-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-04-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
776753,Worcester Street - Kidderminster,2023-04-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776753,Worcester Street - Kidderminster,2023-04-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
776753,Worcester Street - Kidderminster,2023-04-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
776753,Worcester Street - Kidderminster,2023-04-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
776753,Worcester Street - Kidderminster,2023-04-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
776753,Worcester Street - Kidderminster,2023-04-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,25.93
776753,Worcester Street - Kidderminster,2023-04-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,32.22
776753,Worcester Street - Kidderminster,2023-04-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.2
776753,Worcester Street - Kidderminster,2023-04-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
776753,Worcester Street - Kidderminster,2023-04-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
776753,Worcester Street - Kidderminster,2023-04-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
776753,Worcester Street - Kidderminster,2023-04-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
776753,Worcester Street - Kidderminster,2023-04-15T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.71
776753,Worcester Street - Kidderminster,2023-04-15T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
776753,Worcester Street - Kidderminster,2023-04-15T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-04-15T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.17
776753,Worcester Street - Kidderminster,2023-04-15T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.97
776753,Worcester Street - Kidderminster,2023-04-15T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.67
776753,Worcester Street - Kidderminster,2023-04-15T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
776753,Worcester Street - Kidderminster,2023-04-15T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
776753,Worcester Street - Kidderminster,2023-04-15T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
776753,Worcester Street - Kidderminster,2023-04-15T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.3
776753,Worcester Street - Kidderminster,2023-04-15T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
776753,Worcester Street - Kidderminster,2023-04-15T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
776753,Worcester Street - Kidderminster,2023-04-15T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
776753,Worcester Street - Kidderminster,2023-04-15T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.6
776753,Worcester Street - Kidderminster,2023-04-15T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.91
776753,Worcester Street - Kidderminster,2023-04-15T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.94
776753,Worcester Street - Kidderminster,2023-04-15T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
776753,Worcester Street - Kidderminster,2023-04-15T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.5
776753,Worcester Street - Kidderminster,2023-04-15T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.4
776753,Worcester Street - Kidderminster,2023-04-15T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
776753,Worcester Street - Kidderminster,2023-04-15T08:30:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-04-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-04-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
776753,Worcester Street - Kidderminster,2023-04-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-04-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
776753,Worcester Street - Kidderminster,2023-04-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776753,Worcester Street - Kidderminster,2023-04-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
776753,Worcester Street - Kidderminster,2023-04-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
776753,Worcester Street - Kidderminster,2023-04-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-04-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
776753,Worcester Street - Kidderminster,2023-04-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,23.81
776753,Worcester Street - Kidderminster,2023-04-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,31.34
776753,Worcester Street - Kidderminster,2023-04-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.39
776753,Worcester Street - Kidderminster,2023-04-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
776753,Worcester Street - Kidderminster,2023-04-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
776753,Worcester Street - Kidderminster,2023-04-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
776753,Worcester Street - Kidderminster,2023-04-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
776753,Worcester Street - Kidderminster,2023-04-15T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.13
776753,Worcester Street - Kidderminster,2023-04-15T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
776753,Worcester Street - Kidderminster,2023-04-15T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
776753,Worcester Street - Kidderminster,2023-04-15T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.94
776753,Worcester Street - Kidderminster,2023-04-15T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.07
776753,Worcester Street - Kidderminster,2023-04-15T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.41
776753,Worcester Street - Kidderminster,2023-04-15T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-04-15T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.3
776753,Worcester Street - Kidderminster,2023-04-15T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
776753,Worcester Street - Kidderminster,2023-04-15T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.0
776753,Worcester Street - Kidderminster,2023-04-15T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
776753,Worcester Street - Kidderminster,2023-04-15T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
776753,Worcester Street - Kidderminster,2023-04-15T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776753,Worcester Street - Kidderminster,2023-04-15T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.4
776753,Worcester Street - Kidderminster,2023-04-15T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.09
776753,Worcester Street - Kidderminster,2023-04-15T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.9
776753,Worcester Street - Kidderminster,2023-04-15T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
776753,Worcester Street - Kidderminster,2023-04-15T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.9
776753,Worcester Street - Kidderminster,2023-04-15T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.1
776753,Worcester Street - Kidderminster,2023-04-15T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
776753,Worcester Street - Kidderminster,2023-04-15T08:20:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-04-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-04-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
776753,Worcester Street - Kidderminster,2023-04-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-04-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
776753,Worcester Street - Kidderminster,2023-04-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776753,Worcester Street - Kidderminster,2023-04-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
776753,Worcester Street - Kidderminster,2023-04-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
776753,Worcester Street - Kidderminster,2023-04-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
776753,Worcester Street - Kidderminster,2023-04-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
776753,Worcester Street - Kidderminster,2023-04-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,26.01
776753,Worcester Street - Kidderminster,2023-04-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,31.57
776753,Worcester Street - Kidderminster,2023-04-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.94
776753,Worcester Street - Kidderminster,2023-04-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
776753,Worcester Street - Kidderminster,2023-04-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
776753,Worcester Street - Kidderminster,2023-04-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
776753,Worcester Street - Kidderminster,2023-04-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
776753,Worcester Street - Kidderminster,2023-04-15T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.24
776753,Worcester Street - Kidderminster,2023-04-15T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-15T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
776753,Worcester Street - Kidderminster,2023-04-15T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.98
776753,Worcester Street - Kidderminster,2023-04-15T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.25
776753,Worcester Street - Kidderminster,2023-04-15T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.36
776753,Worcester Street - Kidderminster,2023-04-15T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
776753,Worcester Street - Kidderminster,2023-04-15T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.2
776753,Worcester Street - Kidderminster,2023-04-15T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
776753,Worcester Street - Kidderminster,2023-04-15T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.8
776753,Worcester Street - Kidderminster,2023-04-15T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
776753,Worcester Street - Kidderminster,2023-04-15T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
776753,Worcester Street - Kidderminster,2023-04-15T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
776753,Worcester Street - Kidderminster,2023-04-15T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.2
776753,Worcester Street - Kidderminster,2023-04-15T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.08
776753,Worcester Street - Kidderminster,2023-04-15T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.88
776753,Worcester Street - Kidderminster,2023-04-15T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
776753,Worcester Street - Kidderminster,2023-04-15T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.7
776753,Worcester Street - Kidderminster,2023-04-15T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.2
776753,Worcester Street - Kidderminster,2023-04-15T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
776753,Worcester Street - Kidderminster,2023-04-15T08:10:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-04-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-04-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
776753,Worcester Street - Kidderminster,2023-04-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-04-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
776753,Worcester Street - Kidderminster,2023-04-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776753,Worcester Street - Kidderminster,2023-04-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
776753,Worcester Street - Kidderminster,2023-04-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
776753,Worcester Street - Kidderminster,2023-04-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
776753,Worcester Street - Kidderminster,2023-04-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
776753,Worcester Street - Kidderminster,2023-04-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,26.81
776753,Worcester Street - Kidderminster,2023-04-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,31.66
776753,Worcester Street - Kidderminster,2023-04-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.8
776753,Worcester Street - Kidderminster,2023-04-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
776753,Worcester Street - Kidderminster,2023-04-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
776753,Worcester Street - Kidderminster,2023-04-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
776753,Worcester Street - Kidderminster,2023-04-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
776753,Worcester Street - Kidderminster,2023-04-15T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.06
776753,Worcester Street - Kidderminster,2023-04-15T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-15T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
776753,Worcester Street - Kidderminster,2023-04-15T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.57
776753,Worcester Street - Kidderminster,2023-04-15T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.37
776753,Worcester Street - Kidderminster,2023-04-15T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.6
776753,Worcester Street - Kidderminster,2023-04-15T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-04-15T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
776753,Worcester Street - Kidderminster,2023-04-15T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
776753,Worcester Street - Kidderminster,2023-04-15T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.7
776753,Worcester Street - Kidderminster,2023-04-15T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
776753,Worcester Street - Kidderminster,2023-04-15T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
776753,Worcester Street - Kidderminster,2023-04-15T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
776753,Worcester Street - Kidderminster,2023-04-15T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.51
776753,Worcester Street - Kidderminster,2023-04-15T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.25
776753,Worcester Street - Kidderminster,2023-04-15T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.81
776753,Worcester Street - Kidderminster,2023-04-15T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
776753,Worcester Street - Kidderminster,2023-04-15T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.5
776753,Worcester Street - Kidderminster,2023-04-15T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.9
776753,Worcester Street - Kidderminster,2023-04-15T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
776753,Worcester Street - Kidderminster,2023-04-15T08:00:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-04-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-04-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
776753,Worcester Street - Kidderminster,2023-04-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
776753,Worcester Street - Kidderminster,2023-04-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.87
776753,Worcester Street - Kidderminster,2023-04-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776753,Worcester Street - Kidderminster,2023-04-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
776753,Worcester Street - Kidderminster,2023-04-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
776753,Worcester Street - Kidderminster,2023-04-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
776753,Worcester Street - Kidderminster,2023-04-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
776753,Worcester Street - Kidderminster,2023-04-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.7
776753,Worcester Street - Kidderminster,2023-04-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,29.7
776753,Worcester Street - Kidderminster,2023-04-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.04
776753,Worcester Street - Kidderminster,2023-04-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
776753,Worcester Street - Kidderminster,2023-04-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
776753,Worcester Street - Kidderminster,2023-04-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
776753,Worcester Street - Kidderminster,2023-04-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
776753,Worcester Street - Kidderminster,2023-04-15T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
776753,Worcester Street - Kidderminster,2023-04-15T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
