Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-04-15T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776753,Worcester Street - Kidderminster,2023-04-15T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.92
776753,Worcester Street - Kidderminster,2023-04-15T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.17
776753,Worcester Street - Kidderminster,2023-04-15T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.65
776753,Worcester Street - Kidderminster,2023-04-15T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
776753,Worcester Street - Kidderminster,2023-04-15T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-04-15T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.4
776753,Worcester Street - Kidderminster,2023-04-15T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.3
776753,Worcester Street - Kidderminster,2023-04-15T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
776753,Worcester Street - Kidderminster,2023-04-15T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
776753,Worcester Street - Kidderminster,2023-04-15T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776753,Worcester Street - Kidderminster,2023-04-15T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.34
776753,Worcester Street - Kidderminster,2023-04-15T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.88
776753,Worcester Street - Kidderminster,2023-04-15T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.4
776753,Worcester Street - Kidderminster,2023-04-15T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
776753,Worcester Street - Kidderminster,2023-04-15T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.0
776753,Worcester Street - Kidderminster,2023-04-15T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.5
776753,Worcester Street - Kidderminster,2023-04-15T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
776753,Worcester Street - Kidderminster,2023-04-15T07:50:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-04-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-04-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
776753,Worcester Street - Kidderminster,2023-04-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
776753,Worcester Street - Kidderminster,2023-04-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
776753,Worcester Street - Kidderminster,2023-04-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776753,Worcester Street - Kidderminster,2023-04-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
776753,Worcester Street - Kidderminster,2023-04-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
776753,Worcester Street - Kidderminster,2023-04-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
776753,Worcester Street - Kidderminster,2023-04-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
776753,Worcester Street - Kidderminster,2023-04-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.53
776753,Worcester Street - Kidderminster,2023-04-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,25.36
776753,Worcester Street - Kidderminster,2023-04-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,8.76
776753,Worcester Street - Kidderminster,2023-04-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
776753,Worcester Street - Kidderminster,2023-04-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
776753,Worcester Street - Kidderminster,2023-04-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
776753,Worcester Street - Kidderminster,2023-04-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
776753,Worcester Street - Kidderminster,2023-04-15T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
776753,Worcester Street - Kidderminster,2023-04-15T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
776753,Worcester Street - Kidderminster,2023-04-15T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
776753,Worcester Street - Kidderminster,2023-04-15T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.71
776753,Worcester Street - Kidderminster,2023-04-15T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.92
776753,Worcester Street - Kidderminster,2023-04-15T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.91
776753,Worcester Street - Kidderminster,2023-04-15T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
776753,Worcester Street - Kidderminster,2023-04-15T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
776753,Worcester Street - Kidderminster,2023-04-15T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.2
776753,Worcester Street - Kidderminster,2023-04-15T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.7
776753,Worcester Street - Kidderminster,2023-04-15T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
776753,Worcester Street - Kidderminster,2023-04-15T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
776753,Worcester Street - Kidderminster,2023-04-15T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776753,Worcester Street - Kidderminster,2023-04-15T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.94
776753,Worcester Street - Kidderminster,2023-04-15T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.92
776753,Worcester Street - Kidderminster,2023-04-15T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.35
776753,Worcester Street - Kidderminster,2023-04-15T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
776753,Worcester Street - Kidderminster,2023-04-15T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.9
776753,Worcester Street - Kidderminster,2023-04-15T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.4
776753,Worcester Street - Kidderminster,2023-04-15T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
776753,Worcester Street - Kidderminster,2023-04-15T07:40:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-04-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-04-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
776753,Worcester Street - Kidderminster,2023-04-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
776753,Worcester Street - Kidderminster,2023-04-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
776753,Worcester Street - Kidderminster,2023-04-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
776753,Worcester Street - Kidderminster,2023-04-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
776753,Worcester Street - Kidderminster,2023-04-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
776753,Worcester Street - Kidderminster,2023-04-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
776753,Worcester Street - Kidderminster,2023-04-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
776753,Worcester Street - Kidderminster,2023-04-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.89
776753,Worcester Street - Kidderminster,2023-04-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,22.12
776753,Worcester Street - Kidderminster,2023-04-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,7.95
776753,Worcester Street - Kidderminster,2023-04-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
776753,Worcester Street - Kidderminster,2023-04-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
776753,Worcester Street - Kidderminster,2023-04-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
776753,Worcester Street - Kidderminster,2023-04-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
776753,Worcester Street - Kidderminster,2023-04-15T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-04-15T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
776753,Worcester Street - Kidderminster,2023-04-15T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
776753,Worcester Street - Kidderminster,2023-04-15T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.88
776753,Worcester Street - Kidderminster,2023-04-15T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.9
776753,Worcester Street - Kidderminster,2023-04-15T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.47
776753,Worcester Street - Kidderminster,2023-04-15T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
776753,Worcester Street - Kidderminster,2023-04-15T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
776753,Worcester Street - Kidderminster,2023-04-15T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.2
776753,Worcester Street - Kidderminster,2023-04-15T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.7
776753,Worcester Street - Kidderminster,2023-04-15T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
776753,Worcester Street - Kidderminster,2023-04-15T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
776753,Worcester Street - Kidderminster,2023-04-15T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776753,Worcester Street - Kidderminster,2023-04-15T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.78
776753,Worcester Street - Kidderminster,2023-04-15T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.32
776753,Worcester Street - Kidderminster,2023-04-15T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.49
776753,Worcester Street - Kidderminster,2023-04-15T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
776753,Worcester Street - Kidderminster,2023-04-15T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.9
776753,Worcester Street - Kidderminster,2023-04-15T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.8
776753,Worcester Street - Kidderminster,2023-04-15T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
776753,Worcester Street - Kidderminster,2023-04-15T07:30:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-04-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-04-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
776753,Worcester Street - Kidderminster,2023-04-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
776753,Worcester Street - Kidderminster,2023-04-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
776753,Worcester Street - Kidderminster,2023-04-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776753,Worcester Street - Kidderminster,2023-04-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
776753,Worcester Street - Kidderminster,2023-04-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
776753,Worcester Street - Kidderminster,2023-04-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
776753,Worcester Street - Kidderminster,2023-04-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776753,Worcester Street - Kidderminster,2023-04-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.12
776753,Worcester Street - Kidderminster,2023-04-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.99
776753,Worcester Street - Kidderminster,2023-04-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,8.6
776753,Worcester Street - Kidderminster,2023-04-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
776753,Worcester Street - Kidderminster,2023-04-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
776753,Worcester Street - Kidderminster,2023-04-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
776753,Worcester Street - Kidderminster,2023-04-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
776753,Worcester Street - Kidderminster,2023-04-15T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
776753,Worcester Street - Kidderminster,2023-04-15T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
776753,Worcester Street - Kidderminster,2023-04-15T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
776753,Worcester Street - Kidderminster,2023-04-15T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.1
776753,Worcester Street - Kidderminster,2023-04-15T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.89
776753,Worcester Street - Kidderminster,2023-04-15T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.77
776753,Worcester Street - Kidderminster,2023-04-15T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
776753,Worcester Street - Kidderminster,2023-04-15T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
776753,Worcester Street - Kidderminster,2023-04-15T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.0
776753,Worcester Street - Kidderminster,2023-04-15T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
776753,Worcester Street - Kidderminster,2023-04-15T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
776753,Worcester Street - Kidderminster,2023-04-15T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
776753,Worcester Street - Kidderminster,2023-04-15T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-04-15T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.79
776753,Worcester Street - Kidderminster,2023-04-15T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.18
776753,Worcester Street - Kidderminster,2023-04-15T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.22
776753,Worcester Street - Kidderminster,2023-04-15T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
776753,Worcester Street - Kidderminster,2023-04-15T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
776753,Worcester Street - Kidderminster,2023-04-15T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
776753,Worcester Street - Kidderminster,2023-04-15T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.3
776753,Worcester Street - Kidderminster,2023-04-15T07:20:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-04-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-04-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
776753,Worcester Street - Kidderminster,2023-04-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-04-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
776753,Worcester Street - Kidderminster,2023-04-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776753,Worcester Street - Kidderminster,2023-04-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
776753,Worcester Street - Kidderminster,2023-04-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
776753,Worcester Street - Kidderminster,2023-04-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
776753,Worcester Street - Kidderminster,2023-04-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
776753,Worcester Street - Kidderminster,2023-04-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.13
776753,Worcester Street - Kidderminster,2023-04-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,7.19
776753,Worcester Street - Kidderminster,2023-04-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,5.39
776753,Worcester Street - Kidderminster,2023-04-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,24.7
776753,Worcester Street - Kidderminster,2023-04-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
776753,Worcester Street - Kidderminster,2023-04-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
776753,Worcester Street - Kidderminster,2023-04-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
776753,Worcester Street - Kidderminster,2023-04-15T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.31
776753,Worcester Street - Kidderminster,2023-04-15T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-15T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
776753,Worcester Street - Kidderminster,2023-04-15T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.23
776753,Worcester Street - Kidderminster,2023-04-15T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.89
776753,Worcester Street - Kidderminster,2023-04-15T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.57
776753,Worcester Street - Kidderminster,2023-04-15T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
776753,Worcester Street - Kidderminster,2023-04-15T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
776753,Worcester Street - Kidderminster,2023-04-15T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.0
776753,Worcester Street - Kidderminster,2023-04-15T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-15T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
776753,Worcester Street - Kidderminster,2023-04-15T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
776753,Worcester Street - Kidderminster,2023-04-15T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
776753,Worcester Street - Kidderminster,2023-04-15T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.88
776753,Worcester Street - Kidderminster,2023-04-15T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.99
776753,Worcester Street - Kidderminster,2023-04-15T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.59
776753,Worcester Street - Kidderminster,2023-04-15T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
776753,Worcester Street - Kidderminster,2023-04-15T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
776753,Worcester Street - Kidderminster,2023-04-15T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
776753,Worcester Street - Kidderminster,2023-04-15T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.1
776753,Worcester Street - Kidderminster,2023-04-15T07:10:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-04-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-04-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
776753,Worcester Street - Kidderminster,2023-04-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-04-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
776753,Worcester Street - Kidderminster,2023-04-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
776753,Worcester Street - Kidderminster,2023-04-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
776753,Worcester Street - Kidderminster,2023-04-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
776753,Worcester Street - Kidderminster,2023-04-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
776753,Worcester Street - Kidderminster,2023-04-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
776753,Worcester Street - Kidderminster,2023-04-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.04
776753,Worcester Street - Kidderminster,2023-04-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,4.02
776753,Worcester Street - Kidderminster,2023-04-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,3.88
776753,Worcester Street - Kidderminster,2023-04-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,20.9
776753,Worcester Street - Kidderminster,2023-04-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
776753,Worcester Street - Kidderminster,2023-04-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
776753,Worcester Street - Kidderminster,2023-04-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
776753,Worcester Street - Kidderminster,2023-04-15T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
776753,Worcester Street - Kidderminster,2023-04-15T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-15T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
776753,Worcester Street - Kidderminster,2023-04-15T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.05
776753,Worcester Street - Kidderminster,2023-04-15T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.88
776753,Worcester Street - Kidderminster,2023-04-15T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.53
776753,Worcester Street - Kidderminster,2023-04-15T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
776753,Worcester Street - Kidderminster,2023-04-15T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-04-15T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-04-15T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
776753,Worcester Street - Kidderminster,2023-04-15T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
776753,Worcester Street - Kidderminster,2023-04-15T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
776753,Worcester Street - Kidderminster,2023-04-15T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
776753,Worcester Street - Kidderminster,2023-04-15T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.26
776753,Worcester Street - Kidderminster,2023-04-15T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.23
776753,Worcester Street - Kidderminster,2023-04-15T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.79
776753,Worcester Street - Kidderminster,2023-04-15T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
776753,Worcester Street - Kidderminster,2023-04-15T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
776753,Worcester Street - Kidderminster,2023-04-15T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
776753,Worcester Street - Kidderminster,2023-04-15T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776753,Worcester Street - Kidderminster,2023-04-15T07:00:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-04-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-04-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
776753,Worcester Street - Kidderminster,2023-04-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
776753,Worcester Street - Kidderminster,2023-04-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
776753,Worcester Street - Kidderminster,2023-04-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
776753,Worcester Street - Kidderminster,2023-04-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
776753,Worcester Street - Kidderminster,2023-04-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
776753,Worcester Street - Kidderminster,2023-04-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
776753,Worcester Street - Kidderminster,2023-04-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
776753,Worcester Street - Kidderminster,2023-04-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,7.49
776753,Worcester Street - Kidderminster,2023-04-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,3.03
776753,Worcester Street - Kidderminster,2023-04-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,2.75
776753,Worcester Street - Kidderminster,2023-04-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,19.0
776753,Worcester Street - Kidderminster,2023-04-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
776753,Worcester Street - Kidderminster,2023-04-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
776753,Worcester Street - Kidderminster,2023-04-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
776753,Worcester Street - Kidderminster,2023-04-15T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
776753,Worcester Street - Kidderminster,2023-04-15T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-15T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
776753,Worcester Street - Kidderminster,2023-04-15T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.83
776753,Worcester Street - Kidderminster,2023-04-15T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.78
776753,Worcester Street - Kidderminster,2023-04-15T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.46
776753,Worcester Street - Kidderminster,2023-04-15T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
776753,Worcester Street - Kidderminster,2023-04-15T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
776753,Worcester Street - Kidderminster,2023-04-15T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.5
776753,Worcester Street - Kidderminster,2023-04-15T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
776753,Worcester Street - Kidderminster,2023-04-15T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
776753,Worcester Street - Kidderminster,2023-04-15T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
776753,Worcester Street - Kidderminster,2023-04-15T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
776753,Worcester Street - Kidderminster,2023-04-15T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.31
776753,Worcester Street - Kidderminster,2023-04-15T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
776753,Worcester Street - Kidderminster,2023-04-15T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.78
776753,Worcester Street - Kidderminster,2023-04-15T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
776753,Worcester Street - Kidderminster,2023-04-15T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
776753,Worcester Street - Kidderminster,2023-04-15T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
776753,Worcester Street - Kidderminster,2023-04-15T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776753,Worcester Street - Kidderminster,2023-04-15T06:50:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-04-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-04-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
776753,Worcester Street - Kidderminster,2023-04-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
776753,Worcester Street - Kidderminster,2023-04-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
776753,Worcester Street - Kidderminster,2023-04-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776753,Worcester Street - Kidderminster,2023-04-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
776753,Worcester Street - Kidderminster,2023-04-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
776753,Worcester Street - Kidderminster,2023-04-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
776753,Worcester Street - Kidderminster,2023-04-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
776753,Worcester Street - Kidderminster,2023-04-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.37
776753,Worcester Street - Kidderminster,2023-04-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,3.15
776753,Worcester Street - Kidderminster,2023-04-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,2.73
776753,Worcester Street - Kidderminster,2023-04-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,18.2
776753,Worcester Street - Kidderminster,2023-04-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
776753,Worcester Street - Kidderminster,2023-04-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
776753,Worcester Street - Kidderminster,2023-04-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
776753,Worcester Street - Kidderminster,2023-04-15T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
776753,Worcester Street - Kidderminster,2023-04-15T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-15T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
776753,Worcester Street - Kidderminster,2023-04-15T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.76
776753,Worcester Street - Kidderminster,2023-04-15T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.78
776753,Worcester Street - Kidderminster,2023-04-15T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.45
776753,Worcester Street - Kidderminster,2023-04-15T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
776753,Worcester Street - Kidderminster,2023-04-15T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
776753,Worcester Street - Kidderminster,2023-04-15T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.5
776753,Worcester Street - Kidderminster,2023-04-15T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
776753,Worcester Street - Kidderminster,2023-04-15T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
776753,Worcester Street - Kidderminster,2023-04-15T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
776753,Worcester Street - Kidderminster,2023-04-15T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
776753,Worcester Street - Kidderminster,2023-04-15T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.32
776753,Worcester Street - Kidderminster,2023-04-15T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.21
776753,Worcester Street - Kidderminster,2023-04-15T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.79
776753,Worcester Street - Kidderminster,2023-04-15T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
776753,Worcester Street - Kidderminster,2023-04-15T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
776753,Worcester Street - Kidderminster,2023-04-15T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
776753,Worcester Street - Kidderminster,2023-04-15T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776753,Worcester Street - Kidderminster,2023-04-15T06:40:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-04-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-04-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
776753,Worcester Street - Kidderminster,2023-04-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
776753,Worcester Street - Kidderminster,2023-04-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
776753,Worcester Street - Kidderminster,2023-04-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776753,Worcester Street - Kidderminster,2023-04-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
776753,Worcester Street - Kidderminster,2023-04-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
776753,Worcester Street - Kidderminster,2023-04-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
776753,Worcester Street - Kidderminster,2023-04-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
776753,Worcester Street - Kidderminster,2023-04-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,7.31
776753,Worcester Street - Kidderminster,2023-04-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,2.87
776753,Worcester Street - Kidderminster,2023-04-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,2.65
776753,Worcester Street - Kidderminster,2023-04-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,18.4
776753,Worcester Street - Kidderminster,2023-04-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
776753,Worcester Street - Kidderminster,2023-04-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
776753,Worcester Street - Kidderminster,2023-04-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
776753,Worcester Street - Kidderminster,2023-04-15T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
776753,Worcester Street - Kidderminster,2023-04-15T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-15T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
776753,Worcester Street - Kidderminster,2023-04-15T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.9
776753,Worcester Street - Kidderminster,2023-04-15T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.78
776753,Worcester Street - Kidderminster,2023-04-15T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.45
776753,Worcester Street - Kidderminster,2023-04-15T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
776753,Worcester Street - Kidderminster,2023-04-15T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
776753,Worcester Street - Kidderminster,2023-04-15T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.5
776753,Worcester Street - Kidderminster,2023-04-15T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
776753,Worcester Street - Kidderminster,2023-04-15T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
776753,Worcester Street - Kidderminster,2023-04-15T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
776753,Worcester Street - Kidderminster,2023-04-15T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
776753,Worcester Street - Kidderminster,2023-04-15T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.3
776753,Worcester Street - Kidderminster,2023-04-15T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.23
776753,Worcester Street - Kidderminster,2023-04-15T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.78
776753,Worcester Street - Kidderminster,2023-04-15T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
776753,Worcester Street - Kidderminster,2023-04-15T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
776753,Worcester Street - Kidderminster,2023-04-15T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
776753,Worcester Street - Kidderminster,2023-04-15T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776753,Worcester Street - Kidderminster,2023-04-15T06:30:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-04-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-04-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
776753,Worcester Street - Kidderminster,2023-04-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776753,Worcester Street - Kidderminster,2023-04-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
776753,Worcester Street - Kidderminster,2023-04-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776753,Worcester Street - Kidderminster,2023-04-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
776753,Worcester Street - Kidderminster,2023-04-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
776753,Worcester Street - Kidderminster,2023-04-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
776753,Worcester Street - Kidderminster,2023-04-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
776753,Worcester Street - Kidderminster,2023-04-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.57
776753,Worcester Street - Kidderminster,2023-04-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,3.21
776753,Worcester Street - Kidderminster,2023-04-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,2.68
776753,Worcester Street - Kidderminster,2023-04-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,19.6
776753,Worcester Street - Kidderminster,2023-04-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
776753,Worcester Street - Kidderminster,2023-04-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
776753,Worcester Street - Kidderminster,2023-04-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
776753,Worcester Street - Kidderminster,2023-04-15T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
776753,Worcester Street - Kidderminster,2023-04-15T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-15T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
776753,Worcester Street - Kidderminster,2023-04-15T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.97
776753,Worcester Street - Kidderminster,2023-04-15T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.78
776753,Worcester Street - Kidderminster,2023-04-15T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.45
776753,Worcester Street - Kidderminster,2023-04-15T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
776753,Worcester Street - Kidderminster,2023-04-15T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-04-15T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.5
776753,Worcester Street - Kidderminster,2023-04-15T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
776753,Worcester Street - Kidderminster,2023-04-15T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
776753,Worcester Street - Kidderminster,2023-04-15T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
776753,Worcester Street - Kidderminster,2023-04-15T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
776753,Worcester Street - Kidderminster,2023-04-15T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.29
776753,Worcester Street - Kidderminster,2023-04-15T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
776753,Worcester Street - Kidderminster,2023-04-15T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.77
776753,Worcester Street - Kidderminster,2023-04-15T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
776753,Worcester Street - Kidderminster,2023-04-15T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
776753,Worcester Street - Kidderminster,2023-04-15T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
776753,Worcester Street - Kidderminster,2023-04-15T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776753,Worcester Street - Kidderminster,2023-04-15T06:20:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-04-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-04-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
776753,Worcester Street - Kidderminster,2023-04-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
776753,Worcester Street - Kidderminster,2023-04-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
776753,Worcester Street - Kidderminster,2023-04-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776753,Worcester Street - Kidderminster,2023-04-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
776753,Worcester Street - Kidderminster,2023-04-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
776753,Worcester Street - Kidderminster,2023-04-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
776753,Worcester Street - Kidderminster,2023-04-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
776753,Worcester Street - Kidderminster,2023-04-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.03
776753,Worcester Street - Kidderminster,2023-04-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,3.95
776753,Worcester Street - Kidderminster,2023-04-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,2.71
776753,Worcester Street - Kidderminster,2023-04-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,19.5
776753,Worcester Street - Kidderminster,2023-04-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
776753,Worcester Street - Kidderminster,2023-04-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
776753,Worcester Street - Kidderminster,2023-04-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
776753,Worcester Street - Kidderminster,2023-04-15T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
776753,Worcester Street - Kidderminster,2023-04-15T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-15T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
776753,Worcester Street - Kidderminster,2023-04-15T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.97
776753,Worcester Street - Kidderminster,2023-04-15T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.78
776753,Worcester Street - Kidderminster,2023-04-15T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.45
776753,Worcester Street - Kidderminster,2023-04-15T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
776753,Worcester Street - Kidderminster,2023-04-15T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-04-15T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.5
776753,Worcester Street - Kidderminster,2023-04-15T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
776753,Worcester Street - Kidderminster,2023-04-15T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
776753,Worcester Street - Kidderminster,2023-04-15T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
776753,Worcester Street - Kidderminster,2023-04-15T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
776753,Worcester Street - Kidderminster,2023-04-15T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.31
776753,Worcester Street - Kidderminster,2023-04-15T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.27
776753,Worcester Street - Kidderminster,2023-04-15T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.78
776753,Worcester Street - Kidderminster,2023-04-15T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
776753,Worcester Street - Kidderminster,2023-04-15T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
776753,Worcester Street - Kidderminster,2023-04-15T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
776753,Worcester Street - Kidderminster,2023-04-15T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776753,Worcester Street - Kidderminster,2023-04-15T06:10:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-04-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-04-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
776753,Worcester Street - Kidderminster,2023-04-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776753,Worcester Street - Kidderminster,2023-04-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
776753,Worcester Street - Kidderminster,2023-04-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776753,Worcester Street - Kidderminster,2023-04-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
776753,Worcester Street - Kidderminster,2023-04-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
776753,Worcester Street - Kidderminster,2023-04-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
776753,Worcester Street - Kidderminster,2023-04-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
776753,Worcester Street - Kidderminster,2023-04-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.85
776753,Worcester Street - Kidderminster,2023-04-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,3.33
776753,Worcester Street - Kidderminster,2023-04-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,2.72
776753,Worcester Street - Kidderminster,2023-04-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,19.7
776753,Worcester Street - Kidderminster,2023-04-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
776753,Worcester Street - Kidderminster,2023-04-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
776753,Worcester Street - Kidderminster,2023-04-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
776753,Worcester Street - Kidderminster,2023-04-15T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
776753,Worcester Street - Kidderminster,2023-04-15T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-15T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
776753,Worcester Street - Kidderminster,2023-04-15T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.8
776753,Worcester Street - Kidderminster,2023-04-15T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.77
776753,Worcester Street - Kidderminster,2023-04-15T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.45
776753,Worcester Street - Kidderminster,2023-04-15T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
776753,Worcester Street - Kidderminster,2023-04-15T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-04-15T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.5
776753,Worcester Street - Kidderminster,2023-04-15T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
776753,Worcester Street - Kidderminster,2023-04-15T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
776753,Worcester Street - Kidderminster,2023-04-15T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
776753,Worcester Street - Kidderminster,2023-04-15T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
776753,Worcester Street - Kidderminster,2023-04-15T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.37
776753,Worcester Street - Kidderminster,2023-04-15T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.51
776753,Worcester Street - Kidderminster,2023-04-15T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.85
776753,Worcester Street - Kidderminster,2023-04-15T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-04-15T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
776753,Worcester Street - Kidderminster,2023-04-15T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
776753,Worcester Street - Kidderminster,2023-04-15T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776753,Worcester Street - Kidderminster,2023-04-15T06:00:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-04-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-04-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
776753,Worcester Street - Kidderminster,2023-04-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776753,Worcester Street - Kidderminster,2023-04-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
776753,Worcester Street - Kidderminster,2023-04-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776753,Worcester Street - Kidderminster,2023-04-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
776753,Worcester Street - Kidderminster,2023-04-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
776753,Worcester Street - Kidderminster,2023-04-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
776753,Worcester Street - Kidderminster,2023-04-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.75
776753,Worcester Street - Kidderminster,2023-04-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,3.43
776753,Worcester Street - Kidderminster,2023-04-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,2.82
776753,Worcester Street - Kidderminster,2023-04-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,19.7
776753,Worcester Street - Kidderminster,2023-04-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
776753,Worcester Street - Kidderminster,2023-04-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
776753,Worcester Street - Kidderminster,2023-04-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
776753,Worcester Street - Kidderminster,2023-04-15T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
776753,Worcester Street - Kidderminster,2023-04-15T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-15T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
776753,Worcester Street - Kidderminster,2023-04-15T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.84
776753,Worcester Street - Kidderminster,2023-04-15T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.77
776753,Worcester Street - Kidderminster,2023-04-15T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.45
776753,Worcester Street - Kidderminster,2023-04-15T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
776753,Worcester Street - Kidderminster,2023-04-15T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
776753,Worcester Street - Kidderminster,2023-04-15T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.5
776753,Worcester Street - Kidderminster,2023-04-15T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
776753,Worcester Street - Kidderminster,2023-04-15T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
776753,Worcester Street - Kidderminster,2023-04-15T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
