Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-04-15T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
776753,Worcester Street - Kidderminster,2023-04-15T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
776753,Worcester Street - Kidderminster,2023-04-15T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.39
776753,Worcester Street - Kidderminster,2023-04-15T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
776753,Worcester Street - Kidderminster,2023-04-15T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
776753,Worcester Street - Kidderminster,2023-04-15T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
776753,Worcester Street - Kidderminster,2023-04-15T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
776753,Worcester Street - Kidderminster,2023-04-15T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776753,Worcester Street - Kidderminster,2023-04-15T05:50:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-04-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-04-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
776753,Worcester Street - Kidderminster,2023-04-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776753,Worcester Street - Kidderminster,2023-04-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
776753,Worcester Street - Kidderminster,2023-04-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
776753,Worcester Street - Kidderminster,2023-04-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
776753,Worcester Street - Kidderminster,2023-04-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
776753,Worcester Street - Kidderminster,2023-04-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
776753,Worcester Street - Kidderminster,2023-04-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
776753,Worcester Street - Kidderminster,2023-04-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
776753,Worcester Street - Kidderminster,2023-04-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,3.36
776753,Worcester Street - Kidderminster,2023-04-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,2.68
776753,Worcester Street - Kidderminster,2023-04-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,21.4
776753,Worcester Street - Kidderminster,2023-04-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
776753,Worcester Street - Kidderminster,2023-04-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
776753,Worcester Street - Kidderminster,2023-04-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
776753,Worcester Street - Kidderminster,2023-04-15T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
776753,Worcester Street - Kidderminster,2023-04-15T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-15T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
776753,Worcester Street - Kidderminster,2023-04-15T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.82
776753,Worcester Street - Kidderminster,2023-04-15T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.78
776753,Worcester Street - Kidderminster,2023-04-15T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.8
776753,Worcester Street - Kidderminster,2023-04-15T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
776753,Worcester Street - Kidderminster,2023-04-15T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
776753,Worcester Street - Kidderminster,2023-04-15T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.5
776753,Worcester Street - Kidderminster,2023-04-15T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
776753,Worcester Street - Kidderminster,2023-04-15T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
776753,Worcester Street - Kidderminster,2023-04-15T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
776753,Worcester Street - Kidderminster,2023-04-15T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
776753,Worcester Street - Kidderminster,2023-04-15T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.49
776753,Worcester Street - Kidderminster,2023-04-15T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.26
776753,Worcester Street - Kidderminster,2023-04-15T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.8
776753,Worcester Street - Kidderminster,2023-04-15T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.8
776753,Worcester Street - Kidderminster,2023-04-15T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
776753,Worcester Street - Kidderminster,2023-04-15T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-04-15T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776753,Worcester Street - Kidderminster,2023-04-15T05:40:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-04-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-04-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
776753,Worcester Street - Kidderminster,2023-04-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776753,Worcester Street - Kidderminster,2023-04-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
776753,Worcester Street - Kidderminster,2023-04-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
776753,Worcester Street - Kidderminster,2023-04-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
776753,Worcester Street - Kidderminster,2023-04-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
776753,Worcester Street - Kidderminster,2023-04-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
776753,Worcester Street - Kidderminster,2023-04-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.72
776753,Worcester Street - Kidderminster,2023-04-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,3.23
776753,Worcester Street - Kidderminster,2023-04-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,3.08
776753,Worcester Street - Kidderminster,2023-04-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,16.7
776753,Worcester Street - Kidderminster,2023-04-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
776753,Worcester Street - Kidderminster,2023-04-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
776753,Worcester Street - Kidderminster,2023-04-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
776753,Worcester Street - Kidderminster,2023-04-15T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-04-15T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-15T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
776753,Worcester Street - Kidderminster,2023-04-15T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.9
776753,Worcester Street - Kidderminster,2023-04-15T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.78
776753,Worcester Street - Kidderminster,2023-04-15T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.45
776753,Worcester Street - Kidderminster,2023-04-15T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
776753,Worcester Street - Kidderminster,2023-04-15T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
776753,Worcester Street - Kidderminster,2023-04-15T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.5
776753,Worcester Street - Kidderminster,2023-04-15T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
776753,Worcester Street - Kidderminster,2023-04-15T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
776753,Worcester Street - Kidderminster,2023-04-15T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
776753,Worcester Street - Kidderminster,2023-04-15T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
776753,Worcester Street - Kidderminster,2023-04-15T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.48
776753,Worcester Street - Kidderminster,2023-04-15T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.5
776753,Worcester Street - Kidderminster,2023-04-15T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.85
776753,Worcester Street - Kidderminster,2023-04-15T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.5
776753,Worcester Street - Kidderminster,2023-04-15T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
776753,Worcester Street - Kidderminster,2023-04-15T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
776753,Worcester Street - Kidderminster,2023-04-15T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-04-15T05:30:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-04-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-04-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
776753,Worcester Street - Kidderminster,2023-04-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776753,Worcester Street - Kidderminster,2023-04-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
776753,Worcester Street - Kidderminster,2023-04-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776753,Worcester Street - Kidderminster,2023-04-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
776753,Worcester Street - Kidderminster,2023-04-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-04-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
776753,Worcester Street - Kidderminster,2023-04-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
776753,Worcester Street - Kidderminster,2023-04-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.72
776753,Worcester Street - Kidderminster,2023-04-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,3.59
776753,Worcester Street - Kidderminster,2023-04-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,3.12
776753,Worcester Street - Kidderminster,2023-04-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,16.8
776753,Worcester Street - Kidderminster,2023-04-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
776753,Worcester Street - Kidderminster,2023-04-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
776753,Worcester Street - Kidderminster,2023-04-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
776753,Worcester Street - Kidderminster,2023-04-15T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
776753,Worcester Street - Kidderminster,2023-04-15T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-15T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
776753,Worcester Street - Kidderminster,2023-04-15T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.93
776753,Worcester Street - Kidderminster,2023-04-15T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.78
776753,Worcester Street - Kidderminster,2023-04-15T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.45
776753,Worcester Street - Kidderminster,2023-04-15T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
776753,Worcester Street - Kidderminster,2023-04-15T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
776753,Worcester Street - Kidderminster,2023-04-15T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.5
776753,Worcester Street - Kidderminster,2023-04-15T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
776753,Worcester Street - Kidderminster,2023-04-15T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
776753,Worcester Street - Kidderminster,2023-04-15T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
776753,Worcester Street - Kidderminster,2023-04-15T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-04-15T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.5
776753,Worcester Street - Kidderminster,2023-04-15T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.55
776753,Worcester Street - Kidderminster,2023-04-15T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.77
776753,Worcester Street - Kidderminster,2023-04-15T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
776753,Worcester Street - Kidderminster,2023-04-15T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
776753,Worcester Street - Kidderminster,2023-04-15T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
776753,Worcester Street - Kidderminster,2023-04-15T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776753,Worcester Street - Kidderminster,2023-04-15T05:20:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-04-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-04-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
776753,Worcester Street - Kidderminster,2023-04-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776753,Worcester Street - Kidderminster,2023-04-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
776753,Worcester Street - Kidderminster,2023-04-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776753,Worcester Street - Kidderminster,2023-04-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
776753,Worcester Street - Kidderminster,2023-04-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-04-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
776753,Worcester Street - Kidderminster,2023-04-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
776753,Worcester Street - Kidderminster,2023-04-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.79
776753,Worcester Street - Kidderminster,2023-04-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,3.65
776753,Worcester Street - Kidderminster,2023-04-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,2.78
776753,Worcester Street - Kidderminster,2023-04-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,17.2
776753,Worcester Street - Kidderminster,2023-04-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
776753,Worcester Street - Kidderminster,2023-04-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
776753,Worcester Street - Kidderminster,2023-04-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-04-15T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
776753,Worcester Street - Kidderminster,2023-04-15T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-15T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
776753,Worcester Street - Kidderminster,2023-04-15T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.16
776753,Worcester Street - Kidderminster,2023-04-15T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.79
776753,Worcester Street - Kidderminster,2023-04-15T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.45
776753,Worcester Street - Kidderminster,2023-04-15T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
776753,Worcester Street - Kidderminster,2023-04-15T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
776753,Worcester Street - Kidderminster,2023-04-15T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.5
776753,Worcester Street - Kidderminster,2023-04-15T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
776753,Worcester Street - Kidderminster,2023-04-15T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
776753,Worcester Street - Kidderminster,2023-04-15T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
776753,Worcester Street - Kidderminster,2023-04-15T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
776753,Worcester Street - Kidderminster,2023-04-15T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.49
776753,Worcester Street - Kidderminster,2023-04-15T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.29
776753,Worcester Street - Kidderminster,2023-04-15T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.75
776753,Worcester Street - Kidderminster,2023-04-15T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
776753,Worcester Street - Kidderminster,2023-04-15T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
776753,Worcester Street - Kidderminster,2023-04-15T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
776753,Worcester Street - Kidderminster,2023-04-15T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776753,Worcester Street - Kidderminster,2023-04-15T05:10:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-04-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-04-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
776753,Worcester Street - Kidderminster,2023-04-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776753,Worcester Street - Kidderminster,2023-04-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
776753,Worcester Street - Kidderminster,2023-04-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
776753,Worcester Street - Kidderminster,2023-04-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
776753,Worcester Street - Kidderminster,2023-04-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
776753,Worcester Street - Kidderminster,2023-04-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
776753,Worcester Street - Kidderminster,2023-04-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
776753,Worcester Street - Kidderminster,2023-04-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.88
776753,Worcester Street - Kidderminster,2023-04-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,3.29
776753,Worcester Street - Kidderminster,2023-04-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,2.71
776753,Worcester Street - Kidderminster,2023-04-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,17.3
776753,Worcester Street - Kidderminster,2023-04-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
776753,Worcester Street - Kidderminster,2023-04-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
776753,Worcester Street - Kidderminster,2023-04-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
776753,Worcester Street - Kidderminster,2023-04-15T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
776753,Worcester Street - Kidderminster,2023-04-15T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-15T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
776753,Worcester Street - Kidderminster,2023-04-15T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
776753,Worcester Street - Kidderminster,2023-04-15T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.79
776753,Worcester Street - Kidderminster,2023-04-15T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.46
776753,Worcester Street - Kidderminster,2023-04-15T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
776753,Worcester Street - Kidderminster,2023-04-15T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
776753,Worcester Street - Kidderminster,2023-04-15T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-04-15T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
776753,Worcester Street - Kidderminster,2023-04-15T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
776753,Worcester Street - Kidderminster,2023-04-15T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
776753,Worcester Street - Kidderminster,2023-04-15T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-04-15T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.34
776753,Worcester Street - Kidderminster,2023-04-15T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.29
776753,Worcester Street - Kidderminster,2023-04-15T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.76
776753,Worcester Street - Kidderminster,2023-04-15T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.0
776753,Worcester Street - Kidderminster,2023-04-15T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
776753,Worcester Street - Kidderminster,2023-04-15T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
776753,Worcester Street - Kidderminster,2023-04-15T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776753,Worcester Street - Kidderminster,2023-04-15T05:00:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-04-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-04-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
776753,Worcester Street - Kidderminster,2023-04-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776753,Worcester Street - Kidderminster,2023-04-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
776753,Worcester Street - Kidderminster,2023-04-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776753,Worcester Street - Kidderminster,2023-04-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
776753,Worcester Street - Kidderminster,2023-04-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-04-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
776753,Worcester Street - Kidderminster,2023-04-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
776753,Worcester Street - Kidderminster,2023-04-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.81
776753,Worcester Street - Kidderminster,2023-04-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,3.42
776753,Worcester Street - Kidderminster,2023-04-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,2.57
776753,Worcester Street - Kidderminster,2023-04-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,17.9
776753,Worcester Street - Kidderminster,2023-04-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
776753,Worcester Street - Kidderminster,2023-04-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
776753,Worcester Street - Kidderminster,2023-04-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
776753,Worcester Street - Kidderminster,2023-04-15T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
776753,Worcester Street - Kidderminster,2023-04-15T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-15T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
776753,Worcester Street - Kidderminster,2023-04-15T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.81
776753,Worcester Street - Kidderminster,2023-04-15T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.8
776753,Worcester Street - Kidderminster,2023-04-15T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.53
776753,Worcester Street - Kidderminster,2023-04-15T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
776753,Worcester Street - Kidderminster,2023-04-15T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
776753,Worcester Street - Kidderminster,2023-04-15T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-04-15T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
776753,Worcester Street - Kidderminster,2023-04-15T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
776753,Worcester Street - Kidderminster,2023-04-15T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
776753,Worcester Street - Kidderminster,2023-04-15T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-04-15T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.99
776753,Worcester Street - Kidderminster,2023-04-15T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
776753,Worcester Street - Kidderminster,2023-04-15T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.77
776753,Worcester Street - Kidderminster,2023-04-15T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.3
776753,Worcester Street - Kidderminster,2023-04-15T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
776753,Worcester Street - Kidderminster,2023-04-15T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
776753,Worcester Street - Kidderminster,2023-04-15T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-15T04:50:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-04-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-04-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
776753,Worcester Street - Kidderminster,2023-04-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776753,Worcester Street - Kidderminster,2023-04-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
776753,Worcester Street - Kidderminster,2023-04-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776753,Worcester Street - Kidderminster,2023-04-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
776753,Worcester Street - Kidderminster,2023-04-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
776753,Worcester Street - Kidderminster,2023-04-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
776753,Worcester Street - Kidderminster,2023-04-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
776753,Worcester Street - Kidderminster,2023-04-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.22
776753,Worcester Street - Kidderminster,2023-04-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,3.62
776753,Worcester Street - Kidderminster,2023-04-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,2.73
776753,Worcester Street - Kidderminster,2023-04-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,15.5
776753,Worcester Street - Kidderminster,2023-04-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
776753,Worcester Street - Kidderminster,2023-04-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
776753,Worcester Street - Kidderminster,2023-04-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-04-15T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
776753,Worcester Street - Kidderminster,2023-04-15T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-15T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
776753,Worcester Street - Kidderminster,2023-04-15T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.89
776753,Worcester Street - Kidderminster,2023-04-15T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.8
776753,Worcester Street - Kidderminster,2023-04-15T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.59
776753,Worcester Street - Kidderminster,2023-04-15T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
776753,Worcester Street - Kidderminster,2023-04-15T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
776753,Worcester Street - Kidderminster,2023-04-15T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-04-15T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
776753,Worcester Street - Kidderminster,2023-04-15T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
776753,Worcester Street - Kidderminster,2023-04-15T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
776753,Worcester Street - Kidderminster,2023-04-15T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-04-15T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.03
776753,Worcester Street - Kidderminster,2023-04-15T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.48
776753,Worcester Street - Kidderminster,2023-04-15T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.11
776753,Worcester Street - Kidderminster,2023-04-15T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.8
776753,Worcester Street - Kidderminster,2023-04-15T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
776753,Worcester Street - Kidderminster,2023-04-15T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
776753,Worcester Street - Kidderminster,2023-04-15T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
776753,Worcester Street - Kidderminster,2023-04-15T04:40:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-04-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-04-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
776753,Worcester Street - Kidderminster,2023-04-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776753,Worcester Street - Kidderminster,2023-04-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
776753,Worcester Street - Kidderminster,2023-04-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776753,Worcester Street - Kidderminster,2023-04-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
776753,Worcester Street - Kidderminster,2023-04-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
776753,Worcester Street - Kidderminster,2023-04-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
776753,Worcester Street - Kidderminster,2023-04-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
776753,Worcester Street - Kidderminster,2023-04-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.28
776753,Worcester Street - Kidderminster,2023-04-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,3.97
776753,Worcester Street - Kidderminster,2023-04-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,3.11
776753,Worcester Street - Kidderminster,2023-04-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,15.5
776753,Worcester Street - Kidderminster,2023-04-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
776753,Worcester Street - Kidderminster,2023-04-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
776753,Worcester Street - Kidderminster,2023-04-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
776753,Worcester Street - Kidderminster,2023-04-15T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-04-15T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-15T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
776753,Worcester Street - Kidderminster,2023-04-15T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.97
776753,Worcester Street - Kidderminster,2023-04-15T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.8
776753,Worcester Street - Kidderminster,2023-04-15T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.58
776753,Worcester Street - Kidderminster,2023-04-15T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
776753,Worcester Street - Kidderminster,2023-04-15T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
776753,Worcester Street - Kidderminster,2023-04-15T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-04-15T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-15T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
776753,Worcester Street - Kidderminster,2023-04-15T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
776753,Worcester Street - Kidderminster,2023-04-15T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-04-15T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
776753,Worcester Street - Kidderminster,2023-04-15T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.45
776753,Worcester Street - Kidderminster,2023-04-15T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.79
776753,Worcester Street - Kidderminster,2023-04-15T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.1
776753,Worcester Street - Kidderminster,2023-04-15T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
776753,Worcester Street - Kidderminster,2023-04-15T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-04-15T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-15T04:30:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-04-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-04-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
776753,Worcester Street - Kidderminster,2023-04-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776753,Worcester Street - Kidderminster,2023-04-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
776753,Worcester Street - Kidderminster,2023-04-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776753,Worcester Street - Kidderminster,2023-04-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
776753,Worcester Street - Kidderminster,2023-04-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
776753,Worcester Street - Kidderminster,2023-04-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
776753,Worcester Street - Kidderminster,2023-04-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
776753,Worcester Street - Kidderminster,2023-04-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.22
776753,Worcester Street - Kidderminster,2023-04-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,3.9
776753,Worcester Street - Kidderminster,2023-04-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,2.83
776753,Worcester Street - Kidderminster,2023-04-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,15.2
776753,Worcester Street - Kidderminster,2023-04-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
776753,Worcester Street - Kidderminster,2023-04-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
776753,Worcester Street - Kidderminster,2023-04-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-04-15T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.36
776753,Worcester Street - Kidderminster,2023-04-15T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-15T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
776753,Worcester Street - Kidderminster,2023-04-15T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.05
776753,Worcester Street - Kidderminster,2023-04-15T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.8
776753,Worcester Street - Kidderminster,2023-04-15T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.58
776753,Worcester Street - Kidderminster,2023-04-15T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
776753,Worcester Street - Kidderminster,2023-04-15T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
776753,Worcester Street - Kidderminster,2023-04-15T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-04-15T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-15T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776753,Worcester Street - Kidderminster,2023-04-15T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
776753,Worcester Street - Kidderminster,2023-04-15T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-04-15T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.54
776753,Worcester Street - Kidderminster,2023-04-15T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.45
776753,Worcester Street - Kidderminster,2023-04-15T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.8
776753,Worcester Street - Kidderminster,2023-04-15T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
776753,Worcester Street - Kidderminster,2023-04-15T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-04-15T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
776753,Worcester Street - Kidderminster,2023-04-15T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-15T04:20:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-04-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-04-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
776753,Worcester Street - Kidderminster,2023-04-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776753,Worcester Street - Kidderminster,2023-04-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
776753,Worcester Street - Kidderminster,2023-04-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776753,Worcester Street - Kidderminster,2023-04-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
776753,Worcester Street - Kidderminster,2023-04-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
776753,Worcester Street - Kidderminster,2023-04-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
776753,Worcester Street - Kidderminster,2023-04-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
776753,Worcester Street - Kidderminster,2023-04-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.97
776753,Worcester Street - Kidderminster,2023-04-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,3.78
776753,Worcester Street - Kidderminster,2023-04-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,2.78
776753,Worcester Street - Kidderminster,2023-04-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,18.4
776753,Worcester Street - Kidderminster,2023-04-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
776753,Worcester Street - Kidderminster,2023-04-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
776753,Worcester Street - Kidderminster,2023-04-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
776753,Worcester Street - Kidderminster,2023-04-15T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.33
776753,Worcester Street - Kidderminster,2023-04-15T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-15T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
776753,Worcester Street - Kidderminster,2023-04-15T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.96
776753,Worcester Street - Kidderminster,2023-04-15T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.81
776753,Worcester Street - Kidderminster,2023-04-15T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.58
776753,Worcester Street - Kidderminster,2023-04-15T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
776753,Worcester Street - Kidderminster,2023-04-15T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-04-15T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-04-15T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-15T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776753,Worcester Street - Kidderminster,2023-04-15T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
776753,Worcester Street - Kidderminster,2023-04-15T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
776753,Worcester Street - Kidderminster,2023-04-15T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.18
776753,Worcester Street - Kidderminster,2023-04-15T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.44
776753,Worcester Street - Kidderminster,2023-04-15T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.79
776753,Worcester Street - Kidderminster,2023-04-15T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.8
776753,Worcester Street - Kidderminster,2023-04-15T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
776753,Worcester Street - Kidderminster,2023-04-15T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-04-15T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-15T04:10:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-04-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-04-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
776753,Worcester Street - Kidderminster,2023-04-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776753,Worcester Street - Kidderminster,2023-04-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
776753,Worcester Street - Kidderminster,2023-04-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776753,Worcester Street - Kidderminster,2023-04-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
776753,Worcester Street - Kidderminster,2023-04-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
776753,Worcester Street - Kidderminster,2023-04-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
776753,Worcester Street - Kidderminster,2023-04-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
776753,Worcester Street - Kidderminster,2023-04-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.6
776753,Worcester Street - Kidderminster,2023-04-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,3.81
776753,Worcester Street - Kidderminster,2023-04-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,2.74
776753,Worcester Street - Kidderminster,2023-04-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,16.7
776753,Worcester Street - Kidderminster,2023-04-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
776753,Worcester Street - Kidderminster,2023-04-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
776753,Worcester Street - Kidderminster,2023-04-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
776753,Worcester Street - Kidderminster,2023-04-15T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-15T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-15T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
776753,Worcester Street - Kidderminster,2023-04-15T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.87
776753,Worcester Street - Kidderminster,2023-04-15T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.81
776753,Worcester Street - Kidderminster,2023-04-15T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.58
776753,Worcester Street - Kidderminster,2023-04-15T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
776753,Worcester Street - Kidderminster,2023-04-15T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-04-15T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-04-15T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-15T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
776753,Worcester Street - Kidderminster,2023-04-15T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
776753,Worcester Street - Kidderminster,2023-04-15T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-04-15T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.28
776753,Worcester Street - Kidderminster,2023-04-15T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.44
776753,Worcester Street - Kidderminster,2023-04-15T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.8
776753,Worcester Street - Kidderminster,2023-04-15T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
776753,Worcester Street - Kidderminster,2023-04-15T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
776753,Worcester Street - Kidderminster,2023-04-15T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
776753,Worcester Street - Kidderminster,2023-04-15T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-15T04:00:00.000+00:00,transformer,,Temperature,C,13.2
776753,Worcester Street - Kidderminster,2023-04-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-04-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
776753,Worcester Street - Kidderminster,2023-04-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776753,Worcester Street - Kidderminster,2023-04-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
776753,Worcester Street - Kidderminster,2023-04-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776753,Worcester Street - Kidderminster,2023-04-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
776753,Worcester Street - Kidderminster,2023-04-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
776753,Worcester Street - Kidderminster,2023-04-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
776753,Worcester Street - Kidderminster,2023-04-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
776753,Worcester Street - Kidderminster,2023-04-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.56
776753,Worcester Street - Kidderminster,2023-04-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.42
776753,Worcester Street - Kidderminster,2023-04-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,2.79
776753,Worcester Street - Kidderminster,2023-04-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,16.9
776753,Worcester Street - Kidderminster,2023-04-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
776753,Worcester Street - Kidderminster,2023-04-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
776753,Worcester Street - Kidderminster,2023-04-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
776753,Worcester Street - Kidderminster,2023-04-15T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
776753,Worcester Street - Kidderminster,2023-04-15T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-15T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
776753,Worcester Street - Kidderminster,2023-04-15T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.79
776753,Worcester Street - Kidderminster,2023-04-15T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.82
776753,Worcester Street - Kidderminster,2023-04-15T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.58
776753,Worcester Street - Kidderminster,2023-04-15T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
776753,Worcester Street - Kidderminster,2023-04-15T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
776753,Worcester Street - Kidderminster,2023-04-15T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-15T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-15T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776753,Worcester Street - Kidderminster,2023-04-15T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
776753,Worcester Street - Kidderminster,2023-04-15T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
776753,Worcester Street - Kidderminster,2023-04-15T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.02
776753,Worcester Street - Kidderminster,2023-04-15T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.42
776753,Worcester Street - Kidderminster,2023-04-15T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.82
776753,Worcester Street - Kidderminster,2023-04-15T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.1
776753,Worcester Street - Kidderminster,2023-04-15T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-04-15T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-04-15T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-15T03:50:00.000+00:00,transformer,,Temperature,C,13.2
776753,Worcester Street - Kidderminster,2023-04-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-04-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
