Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-04-16T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
776753,Worcester Street - Kidderminster,2023-04-16T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-16T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-16T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
776753,Worcester Street - Kidderminster,2023-04-16T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
776753,Worcester Street - Kidderminster,2023-04-16T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-04-16T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.89
776753,Worcester Street - Kidderminster,2023-04-16T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
776753,Worcester Street - Kidderminster,2023-04-16T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.08
776753,Worcester Street - Kidderminster,2023-04-16T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.5
776753,Worcester Street - Kidderminster,2023-04-16T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
776753,Worcester Street - Kidderminster,2023-04-16T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
776753,Worcester Street - Kidderminster,2023-04-16T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
776753,Worcester Street - Kidderminster,2023-04-16T23:40:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-04-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
776753,Worcester Street - Kidderminster,2023-04-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776753,Worcester Street - Kidderminster,2023-04-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
776753,Worcester Street - Kidderminster,2023-04-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776753,Worcester Street - Kidderminster,2023-04-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
776753,Worcester Street - Kidderminster,2023-04-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
776753,Worcester Street - Kidderminster,2023-04-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
776753,Worcester Street - Kidderminster,2023-04-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
776753,Worcester Street - Kidderminster,2023-04-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.7
776753,Worcester Street - Kidderminster,2023-04-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,3.73
776753,Worcester Street - Kidderminster,2023-04-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,3.01
776753,Worcester Street - Kidderminster,2023-04-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,13.7
776753,Worcester Street - Kidderminster,2023-04-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
776753,Worcester Street - Kidderminster,2023-04-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
776753,Worcester Street - Kidderminster,2023-04-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
776753,Worcester Street - Kidderminster,2023-04-16T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
776753,Worcester Street - Kidderminster,2023-04-16T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-04-16T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
776753,Worcester Street - Kidderminster,2023-04-16T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.82
776753,Worcester Street - Kidderminster,2023-04-16T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.85
776753,Worcester Street - Kidderminster,2023-04-16T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.57
776753,Worcester Street - Kidderminster,2023-04-16T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-04-16T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-04-16T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-16T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-16T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776753,Worcester Street - Kidderminster,2023-04-16T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
776753,Worcester Street - Kidderminster,2023-04-16T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
776753,Worcester Street - Kidderminster,2023-04-16T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.89
776753,Worcester Street - Kidderminster,2023-04-16T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.76
776753,Worcester Street - Kidderminster,2023-04-16T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.8
776753,Worcester Street - Kidderminster,2023-04-16T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.7
776753,Worcester Street - Kidderminster,2023-04-16T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
776753,Worcester Street - Kidderminster,2023-04-16T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
776753,Worcester Street - Kidderminster,2023-04-16T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-04-16T23:30:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-04-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
776753,Worcester Street - Kidderminster,2023-04-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
776753,Worcester Street - Kidderminster,2023-04-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
776753,Worcester Street - Kidderminster,2023-04-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776753,Worcester Street - Kidderminster,2023-04-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
776753,Worcester Street - Kidderminster,2023-04-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
776753,Worcester Street - Kidderminster,2023-04-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
776753,Worcester Street - Kidderminster,2023-04-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
776753,Worcester Street - Kidderminster,2023-04-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.69
776753,Worcester Street - Kidderminster,2023-04-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,4.44
776753,Worcester Street - Kidderminster,2023-04-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,2.79
776753,Worcester Street - Kidderminster,2023-04-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,13.2
776753,Worcester Street - Kidderminster,2023-04-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
776753,Worcester Street - Kidderminster,2023-04-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
776753,Worcester Street - Kidderminster,2023-04-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-04-16T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
776753,Worcester Street - Kidderminster,2023-04-16T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-16T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
776753,Worcester Street - Kidderminster,2023-04-16T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.83
776753,Worcester Street - Kidderminster,2023-04-16T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.86
776753,Worcester Street - Kidderminster,2023-04-16T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.57
776753,Worcester Street - Kidderminster,2023-04-16T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
776753,Worcester Street - Kidderminster,2023-04-16T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-04-16T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-16T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-16T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776753,Worcester Street - Kidderminster,2023-04-16T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
776753,Worcester Street - Kidderminster,2023-04-16T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-04-16T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.9
776753,Worcester Street - Kidderminster,2023-04-16T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
776753,Worcester Street - Kidderminster,2023-04-16T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.79
776753,Worcester Street - Kidderminster,2023-04-16T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.0
776753,Worcester Street - Kidderminster,2023-04-16T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
776753,Worcester Street - Kidderminster,2023-04-16T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
776753,Worcester Street - Kidderminster,2023-04-16T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-04-16T23:20:00.000+00:00,transformer,,Temperature,C,13.7
776753,Worcester Street - Kidderminster,2023-04-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-04-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
776753,Worcester Street - Kidderminster,2023-04-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776753,Worcester Street - Kidderminster,2023-04-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
776753,Worcester Street - Kidderminster,2023-04-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776753,Worcester Street - Kidderminster,2023-04-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
776753,Worcester Street - Kidderminster,2023-04-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
776753,Worcester Street - Kidderminster,2023-04-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
776753,Worcester Street - Kidderminster,2023-04-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
776753,Worcester Street - Kidderminster,2023-04-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,5.69
776753,Worcester Street - Kidderminster,2023-04-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,3.65
776753,Worcester Street - Kidderminster,2023-04-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,2.82
776753,Worcester Street - Kidderminster,2023-04-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,13.8
776753,Worcester Street - Kidderminster,2023-04-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
776753,Worcester Street - Kidderminster,2023-04-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
776753,Worcester Street - Kidderminster,2023-04-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-04-16T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
776753,Worcester Street - Kidderminster,2023-04-16T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-04-16T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
776753,Worcester Street - Kidderminster,2023-04-16T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.87
776753,Worcester Street - Kidderminster,2023-04-16T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.86
776753,Worcester Street - Kidderminster,2023-04-16T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.57
776753,Worcester Street - Kidderminster,2023-04-16T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
776753,Worcester Street - Kidderminster,2023-04-16T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
776753,Worcester Street - Kidderminster,2023-04-16T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-16T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-16T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776753,Worcester Street - Kidderminster,2023-04-16T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
776753,Worcester Street - Kidderminster,2023-04-16T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-04-16T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.91
776753,Worcester Street - Kidderminster,2023-04-16T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.42
776753,Worcester Street - Kidderminster,2023-04-16T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.8
776753,Worcester Street - Kidderminster,2023-04-16T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.1
776753,Worcester Street - Kidderminster,2023-04-16T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
776753,Worcester Street - Kidderminster,2023-04-16T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-04-16T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-16T23:10:00.000+00:00,transformer,,Temperature,C,13.7
776753,Worcester Street - Kidderminster,2023-04-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-04-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
776753,Worcester Street - Kidderminster,2023-04-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776753,Worcester Street - Kidderminster,2023-04-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
776753,Worcester Street - Kidderminster,2023-04-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776753,Worcester Street - Kidderminster,2023-04-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
776753,Worcester Street - Kidderminster,2023-04-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
776753,Worcester Street - Kidderminster,2023-04-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
776753,Worcester Street - Kidderminster,2023-04-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
776753,Worcester Street - Kidderminster,2023-04-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.36
776753,Worcester Street - Kidderminster,2023-04-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,3.73
776753,Worcester Street - Kidderminster,2023-04-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,2.89
776753,Worcester Street - Kidderminster,2023-04-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,15.7
776753,Worcester Street - Kidderminster,2023-04-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
776753,Worcester Street - Kidderminster,2023-04-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
776753,Worcester Street - Kidderminster,2023-04-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-04-16T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
776753,Worcester Street - Kidderminster,2023-04-16T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-04-16T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
776753,Worcester Street - Kidderminster,2023-04-16T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.99
776753,Worcester Street - Kidderminster,2023-04-16T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.86
776753,Worcester Street - Kidderminster,2023-04-16T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.57
776753,Worcester Street - Kidderminster,2023-04-16T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
776753,Worcester Street - Kidderminster,2023-04-16T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
776753,Worcester Street - Kidderminster,2023-04-16T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-16T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-16T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
776753,Worcester Street - Kidderminster,2023-04-16T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
776753,Worcester Street - Kidderminster,2023-04-16T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-04-16T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.92
776753,Worcester Street - Kidderminster,2023-04-16T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
776753,Worcester Street - Kidderminster,2023-04-16T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.79
776753,Worcester Street - Kidderminster,2023-04-16T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.2
776753,Worcester Street - Kidderminster,2023-04-16T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
776753,Worcester Street - Kidderminster,2023-04-16T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-04-16T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-16T23:00:00.000+00:00,transformer,,Temperature,C,13.7
776753,Worcester Street - Kidderminster,2023-04-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-04-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
776753,Worcester Street - Kidderminster,2023-04-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776753,Worcester Street - Kidderminster,2023-04-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
776753,Worcester Street - Kidderminster,2023-04-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776753,Worcester Street - Kidderminster,2023-04-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
776753,Worcester Street - Kidderminster,2023-04-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
776753,Worcester Street - Kidderminster,2023-04-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
776753,Worcester Street - Kidderminster,2023-04-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
776753,Worcester Street - Kidderminster,2023-04-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,6.03
776753,Worcester Street - Kidderminster,2023-04-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,3.51
776753,Worcester Street - Kidderminster,2023-04-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,2.93
776753,Worcester Street - Kidderminster,2023-04-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,15.0
776753,Worcester Street - Kidderminster,2023-04-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
776753,Worcester Street - Kidderminster,2023-04-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
776753,Worcester Street - Kidderminster,2023-04-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
776753,Worcester Street - Kidderminster,2023-04-16T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
776753,Worcester Street - Kidderminster,2023-04-16T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-04-16T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
776753,Worcester Street - Kidderminster,2023-04-16T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.81
776753,Worcester Street - Kidderminster,2023-04-16T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.86
776753,Worcester Street - Kidderminster,2023-04-16T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.57
776753,Worcester Street - Kidderminster,2023-04-16T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
776753,Worcester Street - Kidderminster,2023-04-16T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-04-16T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-16T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-16T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
776753,Worcester Street - Kidderminster,2023-04-16T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
776753,Worcester Street - Kidderminster,2023-04-16T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
776753,Worcester Street - Kidderminster,2023-04-16T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.96
776753,Worcester Street - Kidderminster,2023-04-16T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.65
776753,Worcester Street - Kidderminster,2023-04-16T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.85
776753,Worcester Street - Kidderminster,2023-04-16T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.6
776753,Worcester Street - Kidderminster,2023-04-16T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
776753,Worcester Street - Kidderminster,2023-04-16T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
776753,Worcester Street - Kidderminster,2023-04-16T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-16T22:50:00.000+00:00,transformer,,Temperature,C,13.7
776753,Worcester Street - Kidderminster,2023-04-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776753,Worcester Street - Kidderminster,2023-04-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
776753,Worcester Street - Kidderminster,2023-04-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776753,Worcester Street - Kidderminster,2023-04-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
776753,Worcester Street - Kidderminster,2023-04-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776753,Worcester Street - Kidderminster,2023-04-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
776753,Worcester Street - Kidderminster,2023-04-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
776753,Worcester Street - Kidderminster,2023-04-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
776753,Worcester Street - Kidderminster,2023-04-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
776753,Worcester Street - Kidderminster,2023-04-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.03
776753,Worcester Street - Kidderminster,2023-04-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,3.85
776753,Worcester Street - Kidderminster,2023-04-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,2.87
776753,Worcester Street - Kidderminster,2023-04-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,14.3
776753,Worcester Street - Kidderminster,2023-04-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
776753,Worcester Street - Kidderminster,2023-04-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
776753,Worcester Street - Kidderminster,2023-04-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
776753,Worcester Street - Kidderminster,2023-04-16T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
776753,Worcester Street - Kidderminster,2023-04-16T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-16T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
776753,Worcester Street - Kidderminster,2023-04-16T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.85
776753,Worcester Street - Kidderminster,2023-04-16T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.87
776753,Worcester Street - Kidderminster,2023-04-16T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.58
776753,Worcester Street - Kidderminster,2023-04-16T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
776753,Worcester Street - Kidderminster,2023-04-16T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-04-16T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-16T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-16T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776753,Worcester Street - Kidderminster,2023-04-16T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
776753,Worcester Street - Kidderminster,2023-04-16T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
776753,Worcester Street - Kidderminster,2023-04-16T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.93
776753,Worcester Street - Kidderminster,2023-04-16T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
776753,Worcester Street - Kidderminster,2023-04-16T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.82
776753,Worcester Street - Kidderminster,2023-04-16T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.1
776753,Worcester Street - Kidderminster,2023-04-16T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
776753,Worcester Street - Kidderminster,2023-04-16T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-04-16T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-16T22:40:00.000+00:00,transformer,,Temperature,C,13.7
776753,Worcester Street - Kidderminster,2023-04-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-04-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
776753,Worcester Street - Kidderminster,2023-04-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776753,Worcester Street - Kidderminster,2023-04-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
776753,Worcester Street - Kidderminster,2023-04-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776753,Worcester Street - Kidderminster,2023-04-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
776753,Worcester Street - Kidderminster,2023-04-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
776753,Worcester Street - Kidderminster,2023-04-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
776753,Worcester Street - Kidderminster,2023-04-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
776753,Worcester Street - Kidderminster,2023-04-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,5.92
776753,Worcester Street - Kidderminster,2023-04-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,3.72
776753,Worcester Street - Kidderminster,2023-04-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,2.87
776753,Worcester Street - Kidderminster,2023-04-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-04-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
776753,Worcester Street - Kidderminster,2023-04-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
776753,Worcester Street - Kidderminster,2023-04-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-04-16T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
776753,Worcester Street - Kidderminster,2023-04-16T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-16T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
776753,Worcester Street - Kidderminster,2023-04-16T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.88
776753,Worcester Street - Kidderminster,2023-04-16T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.87
776753,Worcester Street - Kidderminster,2023-04-16T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.58
776753,Worcester Street - Kidderminster,2023-04-16T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
776753,Worcester Street - Kidderminster,2023-04-16T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
776753,Worcester Street - Kidderminster,2023-04-16T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-04-16T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-16T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
776753,Worcester Street - Kidderminster,2023-04-16T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
776753,Worcester Street - Kidderminster,2023-04-16T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-04-16T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.93
776753,Worcester Street - Kidderminster,2023-04-16T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
776753,Worcester Street - Kidderminster,2023-04-16T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.8
776753,Worcester Street - Kidderminster,2023-04-16T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.2
776753,Worcester Street - Kidderminster,2023-04-16T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
776753,Worcester Street - Kidderminster,2023-04-16T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-04-16T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-04-16T22:30:00.000+00:00,transformer,,Temperature,C,13.7
776753,Worcester Street - Kidderminster,2023-04-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-04-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
776753,Worcester Street - Kidderminster,2023-04-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776753,Worcester Street - Kidderminster,2023-04-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
776753,Worcester Street - Kidderminster,2023-04-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776753,Worcester Street - Kidderminster,2023-04-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
776753,Worcester Street - Kidderminster,2023-04-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776753,Worcester Street - Kidderminster,2023-04-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
776753,Worcester Street - Kidderminster,2023-04-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
776753,Worcester Street - Kidderminster,2023-04-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.29
776753,Worcester Street - Kidderminster,2023-04-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,3.8
776753,Worcester Street - Kidderminster,2023-04-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,3.21
776753,Worcester Street - Kidderminster,2023-04-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,14.8
776753,Worcester Street - Kidderminster,2023-04-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
776753,Worcester Street - Kidderminster,2023-04-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
776753,Worcester Street - Kidderminster,2023-04-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
776753,Worcester Street - Kidderminster,2023-04-16T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
776753,Worcester Street - Kidderminster,2023-04-16T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-16T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
776753,Worcester Street - Kidderminster,2023-04-16T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.01
776753,Worcester Street - Kidderminster,2023-04-16T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.88
776753,Worcester Street - Kidderminster,2023-04-16T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.58
776753,Worcester Street - Kidderminster,2023-04-16T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
776753,Worcester Street - Kidderminster,2023-04-16T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-04-16T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-04-16T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-16T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776753,Worcester Street - Kidderminster,2023-04-16T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
776753,Worcester Street - Kidderminster,2023-04-16T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-04-16T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.17
776753,Worcester Street - Kidderminster,2023-04-16T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
776753,Worcester Street - Kidderminster,2023-04-16T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
776753,Worcester Street - Kidderminster,2023-04-16T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.1
776753,Worcester Street - Kidderminster,2023-04-16T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
776753,Worcester Street - Kidderminster,2023-04-16T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-04-16T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-16T22:20:00.000+00:00,transformer,,Temperature,C,13.7
776753,Worcester Street - Kidderminster,2023-04-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776753,Worcester Street - Kidderminster,2023-04-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
776753,Worcester Street - Kidderminster,2023-04-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776753,Worcester Street - Kidderminster,2023-04-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
776753,Worcester Street - Kidderminster,2023-04-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776753,Worcester Street - Kidderminster,2023-04-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
776753,Worcester Street - Kidderminster,2023-04-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
776753,Worcester Street - Kidderminster,2023-04-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
776753,Worcester Street - Kidderminster,2023-04-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
776753,Worcester Street - Kidderminster,2023-04-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,6.27
776753,Worcester Street - Kidderminster,2023-04-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,3.53
776753,Worcester Street - Kidderminster,2023-04-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,2.98
776753,Worcester Street - Kidderminster,2023-04-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,15.3
776753,Worcester Street - Kidderminster,2023-04-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
776753,Worcester Street - Kidderminster,2023-04-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
776753,Worcester Street - Kidderminster,2023-04-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-04-16T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.31
776753,Worcester Street - Kidderminster,2023-04-16T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-16T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
776753,Worcester Street - Kidderminster,2023-04-16T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.04
776753,Worcester Street - Kidderminster,2023-04-16T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.88
776753,Worcester Street - Kidderminster,2023-04-16T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.58
776753,Worcester Street - Kidderminster,2023-04-16T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
776753,Worcester Street - Kidderminster,2023-04-16T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
776753,Worcester Street - Kidderminster,2023-04-16T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-04-16T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
776753,Worcester Street - Kidderminster,2023-04-16T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
776753,Worcester Street - Kidderminster,2023-04-16T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
776753,Worcester Street - Kidderminster,2023-04-16T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-04-16T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.95
776753,Worcester Street - Kidderminster,2023-04-16T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
776753,Worcester Street - Kidderminster,2023-04-16T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.79
776753,Worcester Street - Kidderminster,2023-04-16T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.1
776753,Worcester Street - Kidderminster,2023-04-16T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
776753,Worcester Street - Kidderminster,2023-04-16T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-04-16T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-16T22:10:00.000+00:00,transformer,,Temperature,C,13.7
776753,Worcester Street - Kidderminster,2023-04-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-04-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
776753,Worcester Street - Kidderminster,2023-04-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776753,Worcester Street - Kidderminster,2023-04-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
776753,Worcester Street - Kidderminster,2023-04-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776753,Worcester Street - Kidderminster,2023-04-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
776753,Worcester Street - Kidderminster,2023-04-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
776753,Worcester Street - Kidderminster,2023-04-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
776753,Worcester Street - Kidderminster,2023-04-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
776753,Worcester Street - Kidderminster,2023-04-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,6.16
776753,Worcester Street - Kidderminster,2023-04-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,3.76
776753,Worcester Street - Kidderminster,2023-04-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,2.94
776753,Worcester Street - Kidderminster,2023-04-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-04-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
776753,Worcester Street - Kidderminster,2023-04-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
776753,Worcester Street - Kidderminster,2023-04-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
776753,Worcester Street - Kidderminster,2023-04-16T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
776753,Worcester Street - Kidderminster,2023-04-16T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-16T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
776753,Worcester Street - Kidderminster,2023-04-16T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.05
776753,Worcester Street - Kidderminster,2023-04-16T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.86
776753,Worcester Street - Kidderminster,2023-04-16T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.57
776753,Worcester Street - Kidderminster,2023-04-16T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
776753,Worcester Street - Kidderminster,2023-04-16T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
776753,Worcester Street - Kidderminster,2023-04-16T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-16T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-16T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
776753,Worcester Street - Kidderminster,2023-04-16T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
776753,Worcester Street - Kidderminster,2023-04-16T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
776753,Worcester Street - Kidderminster,2023-04-16T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
776753,Worcester Street - Kidderminster,2023-04-16T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.42
776753,Worcester Street - Kidderminster,2023-04-16T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.79
776753,Worcester Street - Kidderminster,2023-04-16T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.2
776753,Worcester Street - Kidderminster,2023-04-16T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
776753,Worcester Street - Kidderminster,2023-04-16T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-04-16T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-16T22:00:00.000+00:00,transformer,,Temperature,C,13.7
776753,Worcester Street - Kidderminster,2023-04-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-04-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
776753,Worcester Street - Kidderminster,2023-04-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
776753,Worcester Street - Kidderminster,2023-04-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
776753,Worcester Street - Kidderminster,2023-04-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776753,Worcester Street - Kidderminster,2023-04-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
776753,Worcester Street - Kidderminster,2023-04-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
776753,Worcester Street - Kidderminster,2023-04-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
776753,Worcester Street - Kidderminster,2023-04-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
776753,Worcester Street - Kidderminster,2023-04-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,5.96
776753,Worcester Street - Kidderminster,2023-04-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,3.77
776753,Worcester Street - Kidderminster,2023-04-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,2.79
776753,Worcester Street - Kidderminster,2023-04-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-04-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
776753,Worcester Street - Kidderminster,2023-04-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
776753,Worcester Street - Kidderminster,2023-04-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
776753,Worcester Street - Kidderminster,2023-04-16T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-04-16T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-04-16T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
776753,Worcester Street - Kidderminster,2023-04-16T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.92
776753,Worcester Street - Kidderminster,2023-04-16T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.87
776753,Worcester Street - Kidderminster,2023-04-16T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.59
776753,Worcester Street - Kidderminster,2023-04-16T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
776753,Worcester Street - Kidderminster,2023-04-16T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
776753,Worcester Street - Kidderminster,2023-04-16T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-16T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-16T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
776753,Worcester Street - Kidderminster,2023-04-16T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
776753,Worcester Street - Kidderminster,2023-04-16T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-04-16T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
776753,Worcester Street - Kidderminster,2023-04-16T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.48
776753,Worcester Street - Kidderminster,2023-04-16T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.05
776753,Worcester Street - Kidderminster,2023-04-16T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.5
776753,Worcester Street - Kidderminster,2023-04-16T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
776753,Worcester Street - Kidderminster,2023-04-16T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
776753,Worcester Street - Kidderminster,2023-04-16T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
776753,Worcester Street - Kidderminster,2023-04-16T21:50:00.000+00:00,transformer,,Temperature,C,13.7
776753,Worcester Street - Kidderminster,2023-04-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-04-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
776753,Worcester Street - Kidderminster,2023-04-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776753,Worcester Street - Kidderminster,2023-04-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
776753,Worcester Street - Kidderminster,2023-04-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776753,Worcester Street - Kidderminster,2023-04-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
776753,Worcester Street - Kidderminster,2023-04-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
776753,Worcester Street - Kidderminster,2023-04-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
776753,Worcester Street - Kidderminster,2023-04-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
776753,Worcester Street - Kidderminster,2023-04-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,6.07
776753,Worcester Street - Kidderminster,2023-04-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,3.59
776753,Worcester Street - Kidderminster,2023-04-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,3.08
776753,Worcester Street - Kidderminster,2023-04-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,14.8
776753,Worcester Street - Kidderminster,2023-04-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
776753,Worcester Street - Kidderminster,2023-04-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
776753,Worcester Street - Kidderminster,2023-04-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
776753,Worcester Street - Kidderminster,2023-04-16T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
776753,Worcester Street - Kidderminster,2023-04-16T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-04-16T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
776753,Worcester Street - Kidderminster,2023-04-16T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.87
776753,Worcester Street - Kidderminster,2023-04-16T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.87
776753,Worcester Street - Kidderminster,2023-04-16T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.75
776753,Worcester Street - Kidderminster,2023-04-16T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
776753,Worcester Street - Kidderminster,2023-04-16T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
776753,Worcester Street - Kidderminster,2023-04-16T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-16T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
776753,Worcester Street - Kidderminster,2023-04-16T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776753,Worcester Street - Kidderminster,2023-04-16T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
776753,Worcester Street - Kidderminster,2023-04-16T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
776753,Worcester Street - Kidderminster,2023-04-16T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.01
776753,Worcester Street - Kidderminster,2023-04-16T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.48
776753,Worcester Street - Kidderminster,2023-04-16T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.78
776753,Worcester Street - Kidderminster,2023-04-16T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.2
