Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-04-16T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776753,Worcester Street - Kidderminster,2023-04-16T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.49
776753,Worcester Street - Kidderminster,2023-04-16T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.94
776753,Worcester Street - Kidderminster,2023-04-16T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.92
776753,Worcester Street - Kidderminster,2023-04-16T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
776753,Worcester Street - Kidderminster,2023-04-16T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
776753,Worcester Street - Kidderminster,2023-04-16T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
776753,Worcester Street - Kidderminster,2023-04-16T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
776753,Worcester Street - Kidderminster,2023-04-16T15:30:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-04-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
776753,Worcester Street - Kidderminster,2023-04-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-04-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
776753,Worcester Street - Kidderminster,2023-04-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776753,Worcester Street - Kidderminster,2023-04-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
776753,Worcester Street - Kidderminster,2023-04-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
776753,Worcester Street - Kidderminster,2023-04-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
776753,Worcester Street - Kidderminster,2023-04-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
776753,Worcester Street - Kidderminster,2023-04-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.96
776753,Worcester Street - Kidderminster,2023-04-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.29
776753,Worcester Street - Kidderminster,2023-04-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,5.46
776753,Worcester Street - Kidderminster,2023-04-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
776753,Worcester Street - Kidderminster,2023-04-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
776753,Worcester Street - Kidderminster,2023-04-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
776753,Worcester Street - Kidderminster,2023-04-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
776753,Worcester Street - Kidderminster,2023-04-16T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
776753,Worcester Street - Kidderminster,2023-04-16T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-04-16T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
776753,Worcester Street - Kidderminster,2023-04-16T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.8
776753,Worcester Street - Kidderminster,2023-04-16T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.96
776753,Worcester Street - Kidderminster,2023-04-16T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.66
776753,Worcester Street - Kidderminster,2023-04-16T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
776753,Worcester Street - Kidderminster,2023-04-16T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-04-16T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.3
776753,Worcester Street - Kidderminster,2023-04-16T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
776753,Worcester Street - Kidderminster,2023-04-16T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
776753,Worcester Street - Kidderminster,2023-04-16T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
776753,Worcester Street - Kidderminster,2023-04-16T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776753,Worcester Street - Kidderminster,2023-04-16T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
776753,Worcester Street - Kidderminster,2023-04-16T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.79
776753,Worcester Street - Kidderminster,2023-04-16T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.82
776753,Worcester Street - Kidderminster,2023-04-16T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-04-16T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
776753,Worcester Street - Kidderminster,2023-04-16T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
776753,Worcester Street - Kidderminster,2023-04-16T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
776753,Worcester Street - Kidderminster,2023-04-16T15:20:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-04-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
776753,Worcester Street - Kidderminster,2023-04-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-04-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
776753,Worcester Street - Kidderminster,2023-04-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776753,Worcester Street - Kidderminster,2023-04-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
776753,Worcester Street - Kidderminster,2023-04-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
776753,Worcester Street - Kidderminster,2023-04-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
776753,Worcester Street - Kidderminster,2023-04-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
776753,Worcester Street - Kidderminster,2023-04-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.84
776753,Worcester Street - Kidderminster,2023-04-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.21
776753,Worcester Street - Kidderminster,2023-04-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,6.28
776753,Worcester Street - Kidderminster,2023-04-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
776753,Worcester Street - Kidderminster,2023-04-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
776753,Worcester Street - Kidderminster,2023-04-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
776753,Worcester Street - Kidderminster,2023-04-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
776753,Worcester Street - Kidderminster,2023-04-16T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
776753,Worcester Street - Kidderminster,2023-04-16T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-16T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
776753,Worcester Street - Kidderminster,2023-04-16T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.81
776753,Worcester Street - Kidderminster,2023-04-16T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.97
776753,Worcester Street - Kidderminster,2023-04-16T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.7
776753,Worcester Street - Kidderminster,2023-04-16T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
776753,Worcester Street - Kidderminster,2023-04-16T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-04-16T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.3
776753,Worcester Street - Kidderminster,2023-04-16T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
776753,Worcester Street - Kidderminster,2023-04-16T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
776753,Worcester Street - Kidderminster,2023-04-16T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
776753,Worcester Street - Kidderminster,2023-04-16T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776753,Worcester Street - Kidderminster,2023-04-16T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.56
776753,Worcester Street - Kidderminster,2023-04-16T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.27
776753,Worcester Street - Kidderminster,2023-04-16T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.49
776753,Worcester Street - Kidderminster,2023-04-16T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
776753,Worcester Street - Kidderminster,2023-04-16T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
776753,Worcester Street - Kidderminster,2023-04-16T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
776753,Worcester Street - Kidderminster,2023-04-16T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
776753,Worcester Street - Kidderminster,2023-04-16T15:10:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-04-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
776753,Worcester Street - Kidderminster,2023-04-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
776753,Worcester Street - Kidderminster,2023-04-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
776753,Worcester Street - Kidderminster,2023-04-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776753,Worcester Street - Kidderminster,2023-04-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
776753,Worcester Street - Kidderminster,2023-04-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
776753,Worcester Street - Kidderminster,2023-04-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
776753,Worcester Street - Kidderminster,2023-04-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
776753,Worcester Street - Kidderminster,2023-04-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.16
776753,Worcester Street - Kidderminster,2023-04-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.52
776753,Worcester Street - Kidderminster,2023-04-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.12
776753,Worcester Street - Kidderminster,2023-04-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
776753,Worcester Street - Kidderminster,2023-04-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
776753,Worcester Street - Kidderminster,2023-04-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
776753,Worcester Street - Kidderminster,2023-04-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
776753,Worcester Street - Kidderminster,2023-04-16T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.46
776753,Worcester Street - Kidderminster,2023-04-16T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
776753,Worcester Street - Kidderminster,2023-04-16T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
776753,Worcester Street - Kidderminster,2023-04-16T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.08
776753,Worcester Street - Kidderminster,2023-04-16T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.4
776753,Worcester Street - Kidderminster,2023-04-16T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.38
776753,Worcester Street - Kidderminster,2023-04-16T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
776753,Worcester Street - Kidderminster,2023-04-16T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
776753,Worcester Street - Kidderminster,2023-04-16T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.6
776753,Worcester Street - Kidderminster,2023-04-16T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.4
776753,Worcester Street - Kidderminster,2023-04-16T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
776753,Worcester Street - Kidderminster,2023-04-16T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
776753,Worcester Street - Kidderminster,2023-04-16T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776753,Worcester Street - Kidderminster,2023-04-16T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.86
776753,Worcester Street - Kidderminster,2023-04-16T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.82
776753,Worcester Street - Kidderminster,2023-04-16T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.59
776753,Worcester Street - Kidderminster,2023-04-16T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
776753,Worcester Street - Kidderminster,2023-04-16T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
776753,Worcester Street - Kidderminster,2023-04-16T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
776753,Worcester Street - Kidderminster,2023-04-16T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
776753,Worcester Street - Kidderminster,2023-04-16T15:00:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-04-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
776753,Worcester Street - Kidderminster,2023-04-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-04-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
776753,Worcester Street - Kidderminster,2023-04-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776753,Worcester Street - Kidderminster,2023-04-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
776753,Worcester Street - Kidderminster,2023-04-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
776753,Worcester Street - Kidderminster,2023-04-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
776753,Worcester Street - Kidderminster,2023-04-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
776753,Worcester Street - Kidderminster,2023-04-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.27
776753,Worcester Street - Kidderminster,2023-04-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.3
776753,Worcester Street - Kidderminster,2023-04-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,8.94
776753,Worcester Street - Kidderminster,2023-04-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
776753,Worcester Street - Kidderminster,2023-04-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
776753,Worcester Street - Kidderminster,2023-04-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
776753,Worcester Street - Kidderminster,2023-04-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
776753,Worcester Street - Kidderminster,2023-04-16T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.52
776753,Worcester Street - Kidderminster,2023-04-16T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
776753,Worcester Street - Kidderminster,2023-04-16T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
776753,Worcester Street - Kidderminster,2023-04-16T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.19
776753,Worcester Street - Kidderminster,2023-04-16T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.64
776753,Worcester Street - Kidderminster,2023-04-16T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.5
776753,Worcester Street - Kidderminster,2023-04-16T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
776753,Worcester Street - Kidderminster,2023-04-16T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
776753,Worcester Street - Kidderminster,2023-04-16T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.6
776753,Worcester Street - Kidderminster,2023-04-16T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.9
776753,Worcester Street - Kidderminster,2023-04-16T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
776753,Worcester Street - Kidderminster,2023-04-16T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
776753,Worcester Street - Kidderminster,2023-04-16T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776753,Worcester Street - Kidderminster,2023-04-16T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.49
776753,Worcester Street - Kidderminster,2023-04-16T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.32
776753,Worcester Street - Kidderminster,2023-04-16T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.02
776753,Worcester Street - Kidderminster,2023-04-16T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
776753,Worcester Street - Kidderminster,2023-04-16T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
776753,Worcester Street - Kidderminster,2023-04-16T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
776753,Worcester Street - Kidderminster,2023-04-16T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
776753,Worcester Street - Kidderminster,2023-04-16T14:50:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-04-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
776753,Worcester Street - Kidderminster,2023-04-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-04-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
776753,Worcester Street - Kidderminster,2023-04-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776753,Worcester Street - Kidderminster,2023-04-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
776753,Worcester Street - Kidderminster,2023-04-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
776753,Worcester Street - Kidderminster,2023-04-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
776753,Worcester Street - Kidderminster,2023-04-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
776753,Worcester Street - Kidderminster,2023-04-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.13
776753,Worcester Street - Kidderminster,2023-04-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.08
776753,Worcester Street - Kidderminster,2023-04-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,7.5
776753,Worcester Street - Kidderminster,2023-04-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
776753,Worcester Street - Kidderminster,2023-04-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
776753,Worcester Street - Kidderminster,2023-04-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
776753,Worcester Street - Kidderminster,2023-04-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
776753,Worcester Street - Kidderminster,2023-04-16T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.46
776753,Worcester Street - Kidderminster,2023-04-16T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
776753,Worcester Street - Kidderminster,2023-04-16T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
776753,Worcester Street - Kidderminster,2023-04-16T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.17
776753,Worcester Street - Kidderminster,2023-04-16T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.65
776753,Worcester Street - Kidderminster,2023-04-16T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.53
776753,Worcester Street - Kidderminster,2023-04-16T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
776753,Worcester Street - Kidderminster,2023-04-16T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
776753,Worcester Street - Kidderminster,2023-04-16T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.6
776753,Worcester Street - Kidderminster,2023-04-16T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
776753,Worcester Street - Kidderminster,2023-04-16T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
776753,Worcester Street - Kidderminster,2023-04-16T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
776753,Worcester Street - Kidderminster,2023-04-16T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776753,Worcester Street - Kidderminster,2023-04-16T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.57
776753,Worcester Street - Kidderminster,2023-04-16T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.3
776753,Worcester Street - Kidderminster,2023-04-16T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.03
776753,Worcester Street - Kidderminster,2023-04-16T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
776753,Worcester Street - Kidderminster,2023-04-16T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
776753,Worcester Street - Kidderminster,2023-04-16T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
776753,Worcester Street - Kidderminster,2023-04-16T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
776753,Worcester Street - Kidderminster,2023-04-16T14:40:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-04-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
776753,Worcester Street - Kidderminster,2023-04-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-04-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
776753,Worcester Street - Kidderminster,2023-04-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776753,Worcester Street - Kidderminster,2023-04-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
776753,Worcester Street - Kidderminster,2023-04-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
776753,Worcester Street - Kidderminster,2023-04-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
776753,Worcester Street - Kidderminster,2023-04-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
776753,Worcester Street - Kidderminster,2023-04-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.53
776753,Worcester Street - Kidderminster,2023-04-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.87
776753,Worcester Street - Kidderminster,2023-04-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.54
776753,Worcester Street - Kidderminster,2023-04-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
776753,Worcester Street - Kidderminster,2023-04-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
776753,Worcester Street - Kidderminster,2023-04-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
776753,Worcester Street - Kidderminster,2023-04-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
776753,Worcester Street - Kidderminster,2023-04-16T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.39
776753,Worcester Street - Kidderminster,2023-04-16T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
776753,Worcester Street - Kidderminster,2023-04-16T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
776753,Worcester Street - Kidderminster,2023-04-16T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.06
776753,Worcester Street - Kidderminster,2023-04-16T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.64
776753,Worcester Street - Kidderminster,2023-04-16T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.51
776753,Worcester Street - Kidderminster,2023-04-16T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
776753,Worcester Street - Kidderminster,2023-04-16T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
776753,Worcester Street - Kidderminster,2023-04-16T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.6
776753,Worcester Street - Kidderminster,2023-04-16T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
776753,Worcester Street - Kidderminster,2023-04-16T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
776753,Worcester Street - Kidderminster,2023-04-16T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
776753,Worcester Street - Kidderminster,2023-04-16T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776753,Worcester Street - Kidderminster,2023-04-16T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.62
776753,Worcester Street - Kidderminster,2023-04-16T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.28
776753,Worcester Street - Kidderminster,2023-04-16T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.46
776753,Worcester Street - Kidderminster,2023-04-16T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
776753,Worcester Street - Kidderminster,2023-04-16T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
776753,Worcester Street - Kidderminster,2023-04-16T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
776753,Worcester Street - Kidderminster,2023-04-16T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
776753,Worcester Street - Kidderminster,2023-04-16T14:30:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-04-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
776753,Worcester Street - Kidderminster,2023-04-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
776753,Worcester Street - Kidderminster,2023-04-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
776753,Worcester Street - Kidderminster,2023-04-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776753,Worcester Street - Kidderminster,2023-04-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
776753,Worcester Street - Kidderminster,2023-04-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
776753,Worcester Street - Kidderminster,2023-04-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
776753,Worcester Street - Kidderminster,2023-04-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
776753,Worcester Street - Kidderminster,2023-04-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.25
776753,Worcester Street - Kidderminster,2023-04-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.95
776753,Worcester Street - Kidderminster,2023-04-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
776753,Worcester Street - Kidderminster,2023-04-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
776753,Worcester Street - Kidderminster,2023-04-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
776753,Worcester Street - Kidderminster,2023-04-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
776753,Worcester Street - Kidderminster,2023-04-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
776753,Worcester Street - Kidderminster,2023-04-16T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.41
776753,Worcester Street - Kidderminster,2023-04-16T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
776753,Worcester Street - Kidderminster,2023-04-16T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
776753,Worcester Street - Kidderminster,2023-04-16T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.08
776753,Worcester Street - Kidderminster,2023-04-16T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.65
776753,Worcester Street - Kidderminster,2023-04-16T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.53
776753,Worcester Street - Kidderminster,2023-04-16T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
776753,Worcester Street - Kidderminster,2023-04-16T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
776753,Worcester Street - Kidderminster,2023-04-16T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.6
776753,Worcester Street - Kidderminster,2023-04-16T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
776753,Worcester Street - Kidderminster,2023-04-16T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
776753,Worcester Street - Kidderminster,2023-04-16T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
776753,Worcester Street - Kidderminster,2023-04-16T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776753,Worcester Street - Kidderminster,2023-04-16T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.68
776753,Worcester Street - Kidderminster,2023-04-16T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.63
776753,Worcester Street - Kidderminster,2023-04-16T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.59
776753,Worcester Street - Kidderminster,2023-04-16T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
776753,Worcester Street - Kidderminster,2023-04-16T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
776753,Worcester Street - Kidderminster,2023-04-16T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
776753,Worcester Street - Kidderminster,2023-04-16T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
776753,Worcester Street - Kidderminster,2023-04-16T14:20:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-04-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
776753,Worcester Street - Kidderminster,2023-04-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
776753,Worcester Street - Kidderminster,2023-04-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
776753,Worcester Street - Kidderminster,2023-04-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776753,Worcester Street - Kidderminster,2023-04-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
776753,Worcester Street - Kidderminster,2023-04-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
776753,Worcester Street - Kidderminster,2023-04-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
776753,Worcester Street - Kidderminster,2023-04-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
776753,Worcester Street - Kidderminster,2023-04-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.37
776753,Worcester Street - Kidderminster,2023-04-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.08
776753,Worcester Street - Kidderminster,2023-04-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,8.16
776753,Worcester Street - Kidderminster,2023-04-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
776753,Worcester Street - Kidderminster,2023-04-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
776753,Worcester Street - Kidderminster,2023-04-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
776753,Worcester Street - Kidderminster,2023-04-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
776753,Worcester Street - Kidderminster,2023-04-16T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.43
776753,Worcester Street - Kidderminster,2023-04-16T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
776753,Worcester Street - Kidderminster,2023-04-16T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
776753,Worcester Street - Kidderminster,2023-04-16T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.92
776753,Worcester Street - Kidderminster,2023-04-16T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.65
776753,Worcester Street - Kidderminster,2023-04-16T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.55
776753,Worcester Street - Kidderminster,2023-04-16T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
776753,Worcester Street - Kidderminster,2023-04-16T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
776753,Worcester Street - Kidderminster,2023-04-16T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.6
776753,Worcester Street - Kidderminster,2023-04-16T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.1
776753,Worcester Street - Kidderminster,2023-04-16T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
776753,Worcester Street - Kidderminster,2023-04-16T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
776753,Worcester Street - Kidderminster,2023-04-16T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776753,Worcester Street - Kidderminster,2023-04-16T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.66
776753,Worcester Street - Kidderminster,2023-04-16T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.74
776753,Worcester Street - Kidderminster,2023-04-16T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.37
776753,Worcester Street - Kidderminster,2023-04-16T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
776753,Worcester Street - Kidderminster,2023-04-16T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
776753,Worcester Street - Kidderminster,2023-04-16T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
776753,Worcester Street - Kidderminster,2023-04-16T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
776753,Worcester Street - Kidderminster,2023-04-16T14:10:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-04-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
776753,Worcester Street - Kidderminster,2023-04-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-04-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
776753,Worcester Street - Kidderminster,2023-04-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776753,Worcester Street - Kidderminster,2023-04-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
776753,Worcester Street - Kidderminster,2023-04-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
776753,Worcester Street - Kidderminster,2023-04-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
776753,Worcester Street - Kidderminster,2023-04-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
776753,Worcester Street - Kidderminster,2023-04-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,16.54
776753,Worcester Street - Kidderminster,2023-04-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.45
776753,Worcester Street - Kidderminster,2023-04-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,8.97
776753,Worcester Street - Kidderminster,2023-04-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,30.7
776753,Worcester Street - Kidderminster,2023-04-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
776753,Worcester Street - Kidderminster,2023-04-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
776753,Worcester Street - Kidderminster,2023-04-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
776753,Worcester Street - Kidderminster,2023-04-16T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.51
776753,Worcester Street - Kidderminster,2023-04-16T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
776753,Worcester Street - Kidderminster,2023-04-16T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
776753,Worcester Street - Kidderminster,2023-04-16T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.02
776753,Worcester Street - Kidderminster,2023-04-16T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.65
776753,Worcester Street - Kidderminster,2023-04-16T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.5
776753,Worcester Street - Kidderminster,2023-04-16T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
776753,Worcester Street - Kidderminster,2023-04-16T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
776753,Worcester Street - Kidderminster,2023-04-16T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.6
776753,Worcester Street - Kidderminster,2023-04-16T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.9
776753,Worcester Street - Kidderminster,2023-04-16T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
776753,Worcester Street - Kidderminster,2023-04-16T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
776753,Worcester Street - Kidderminster,2023-04-16T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776753,Worcester Street - Kidderminster,2023-04-16T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.68
776753,Worcester Street - Kidderminster,2023-04-16T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.57
776753,Worcester Street - Kidderminster,2023-04-16T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.04
776753,Worcester Street - Kidderminster,2023-04-16T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
776753,Worcester Street - Kidderminster,2023-04-16T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
776753,Worcester Street - Kidderminster,2023-04-16T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
776753,Worcester Street - Kidderminster,2023-04-16T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
776753,Worcester Street - Kidderminster,2023-04-16T14:00:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-04-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
776753,Worcester Street - Kidderminster,2023-04-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-04-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
776753,Worcester Street - Kidderminster,2023-04-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776753,Worcester Street - Kidderminster,2023-04-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
776753,Worcester Street - Kidderminster,2023-04-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
776753,Worcester Street - Kidderminster,2023-04-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
776753,Worcester Street - Kidderminster,2023-04-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
776753,Worcester Street - Kidderminster,2023-04-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.09
776753,Worcester Street - Kidderminster,2023-04-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.29
776753,Worcester Street - Kidderminster,2023-04-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,7.62
776753,Worcester Street - Kidderminster,2023-04-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
776753,Worcester Street - Kidderminster,2023-04-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
776753,Worcester Street - Kidderminster,2023-04-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
776753,Worcester Street - Kidderminster,2023-04-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
776753,Worcester Street - Kidderminster,2023-04-16T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.56
776753,Worcester Street - Kidderminster,2023-04-16T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
776753,Worcester Street - Kidderminster,2023-04-16T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
776753,Worcester Street - Kidderminster,2023-04-16T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.1
776753,Worcester Street - Kidderminster,2023-04-16T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.65
776753,Worcester Street - Kidderminster,2023-04-16T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.53
776753,Worcester Street - Kidderminster,2023-04-16T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
776753,Worcester Street - Kidderminster,2023-04-16T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
776753,Worcester Street - Kidderminster,2023-04-16T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.6
776753,Worcester Street - Kidderminster,2023-04-16T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
776753,Worcester Street - Kidderminster,2023-04-16T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
776753,Worcester Street - Kidderminster,2023-04-16T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
776753,Worcester Street - Kidderminster,2023-04-16T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776753,Worcester Street - Kidderminster,2023-04-16T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.66
776753,Worcester Street - Kidderminster,2023-04-16T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.55
776753,Worcester Street - Kidderminster,2023-04-16T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.06
776753,Worcester Street - Kidderminster,2023-04-16T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
776753,Worcester Street - Kidderminster,2023-04-16T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
776753,Worcester Street - Kidderminster,2023-04-16T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
776753,Worcester Street - Kidderminster,2023-04-16T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
776753,Worcester Street - Kidderminster,2023-04-16T13:50:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-04-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
776753,Worcester Street - Kidderminster,2023-04-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-04-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
776753,Worcester Street - Kidderminster,2023-04-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776753,Worcester Street - Kidderminster,2023-04-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
776753,Worcester Street - Kidderminster,2023-04-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
776753,Worcester Street - Kidderminster,2023-04-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
776753,Worcester Street - Kidderminster,2023-04-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
776753,Worcester Street - Kidderminster,2023-04-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.86
776753,Worcester Street - Kidderminster,2023-04-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.35
776753,Worcester Street - Kidderminster,2023-04-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.71
776753,Worcester Street - Kidderminster,2023-04-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,31.1
776753,Worcester Street - Kidderminster,2023-04-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
776753,Worcester Street - Kidderminster,2023-04-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
776753,Worcester Street - Kidderminster,2023-04-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
776753,Worcester Street - Kidderminster,2023-04-16T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.51
776753,Worcester Street - Kidderminster,2023-04-16T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
776753,Worcester Street - Kidderminster,2023-04-16T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
776753,Worcester Street - Kidderminster,2023-04-16T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.2
776753,Worcester Street - Kidderminster,2023-04-16T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.66
776753,Worcester Street - Kidderminster,2023-04-16T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.57
776753,Worcester Street - Kidderminster,2023-04-16T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,5.9
776753,Worcester Street - Kidderminster,2023-04-16T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
776753,Worcester Street - Kidderminster,2023-04-16T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
776753,Worcester Street - Kidderminster,2023-04-16T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.1
776753,Worcester Street - Kidderminster,2023-04-16T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776753,Worcester Street - Kidderminster,2023-04-16T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
776753,Worcester Street - Kidderminster,2023-04-16T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776753,Worcester Street - Kidderminster,2023-04-16T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.6
776753,Worcester Street - Kidderminster,2023-04-16T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.93
776753,Worcester Street - Kidderminster,2023-04-16T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.62
776753,Worcester Street - Kidderminster,2023-04-16T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
776753,Worcester Street - Kidderminster,2023-04-16T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
776753,Worcester Street - Kidderminster,2023-04-16T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
776753,Worcester Street - Kidderminster,2023-04-16T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
776753,Worcester Street - Kidderminster,2023-04-16T13:40:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-04-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
776753,Worcester Street - Kidderminster,2023-04-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
776753,Worcester Street - Kidderminster,2023-04-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
776753,Worcester Street - Kidderminster,2023-04-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
776753,Worcester Street - Kidderminster,2023-04-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
776753,Worcester Street - Kidderminster,2023-04-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
776753,Worcester Street - Kidderminster,2023-04-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
776753,Worcester Street - Kidderminster,2023-04-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
776753,Worcester Street - Kidderminster,2023-04-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.78
776753,Worcester Street - Kidderminster,2023-04-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.83
776753,Worcester Street - Kidderminster,2023-04-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.04
776753,Worcester Street - Kidderminster,2023-04-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,34.9
776753,Worcester Street - Kidderminster,2023-04-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
776753,Worcester Street - Kidderminster,2023-04-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
776753,Worcester Street - Kidderminster,2023-04-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
776753,Worcester Street - Kidderminster,2023-04-16T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.39
776753,Worcester Street - Kidderminster,2023-04-16T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
776753,Worcester Street - Kidderminster,2023-04-16T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
776753,Worcester Street - Kidderminster,2023-04-16T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.98
776753,Worcester Street - Kidderminster,2023-04-16T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.64
776753,Worcester Street - Kidderminster,2023-04-16T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.61
776753,Worcester Street - Kidderminster,2023-04-16T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
776753,Worcester Street - Kidderminster,2023-04-16T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
776753,Worcester Street - Kidderminster,2023-04-16T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.6
776753,Worcester Street - Kidderminster,2023-04-16T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.3
776753,Worcester Street - Kidderminster,2023-04-16T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
776753,Worcester Street - Kidderminster,2023-04-16T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
776753,Worcester Street - Kidderminster,2023-04-16T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776753,Worcester Street - Kidderminster,2023-04-16T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.7
776753,Worcester Street - Kidderminster,2023-04-16T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.2
776753,Worcester Street - Kidderminster,2023-04-16T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.26
776753,Worcester Street - Kidderminster,2023-04-16T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
776753,Worcester Street - Kidderminster,2023-04-16T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
776753,Worcester Street - Kidderminster,2023-04-16T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
776753,Worcester Street - Kidderminster,2023-04-16T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
776753,Worcester Street - Kidderminster,2023-04-16T13:30:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
