Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-04-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
776753,Worcester Street - Kidderminster,2023-04-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-04-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
776753,Worcester Street - Kidderminster,2023-04-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776753,Worcester Street - Kidderminster,2023-04-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
776753,Worcester Street - Kidderminster,2023-04-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
776753,Worcester Street - Kidderminster,2023-04-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
776753,Worcester Street - Kidderminster,2023-04-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
776753,Worcester Street - Kidderminster,2023-04-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.1
776753,Worcester Street - Kidderminster,2023-04-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.04
776753,Worcester Street - Kidderminster,2023-04-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.74
776753,Worcester Street - Kidderminster,2023-04-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,21.8
776753,Worcester Street - Kidderminster,2023-04-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
776753,Worcester Street - Kidderminster,2023-04-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
776753,Worcester Street - Kidderminster,2023-04-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
776753,Worcester Street - Kidderminster,2023-04-16T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.53
776753,Worcester Street - Kidderminster,2023-04-16T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
776753,Worcester Street - Kidderminster,2023-04-16T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
776753,Worcester Street - Kidderminster,2023-04-16T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.32
776753,Worcester Street - Kidderminster,2023-04-16T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.95
776753,Worcester Street - Kidderminster,2023-04-16T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.82
776753,Worcester Street - Kidderminster,2023-04-16T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
776753,Worcester Street - Kidderminster,2023-04-16T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
776753,Worcester Street - Kidderminster,2023-04-16T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.6
776753,Worcester Street - Kidderminster,2023-04-16T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.3
776753,Worcester Street - Kidderminster,2023-04-16T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
776753,Worcester Street - Kidderminster,2023-04-16T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
776753,Worcester Street - Kidderminster,2023-04-16T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776753,Worcester Street - Kidderminster,2023-04-16T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.53
776753,Worcester Street - Kidderminster,2023-04-16T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.38
776753,Worcester Street - Kidderminster,2023-04-16T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.15
776753,Worcester Street - Kidderminster,2023-04-16T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
776753,Worcester Street - Kidderminster,2023-04-16T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
776753,Worcester Street - Kidderminster,2023-04-16T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
776753,Worcester Street - Kidderminster,2023-04-16T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
776753,Worcester Street - Kidderminster,2023-04-16T13:20:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-04-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
776753,Worcester Street - Kidderminster,2023-04-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
776753,Worcester Street - Kidderminster,2023-04-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
776753,Worcester Street - Kidderminster,2023-04-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776753,Worcester Street - Kidderminster,2023-04-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
776753,Worcester Street - Kidderminster,2023-04-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
776753,Worcester Street - Kidderminster,2023-04-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
776753,Worcester Street - Kidderminster,2023-04-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
776753,Worcester Street - Kidderminster,2023-04-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.36
776753,Worcester Street - Kidderminster,2023-04-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.33
776753,Worcester Street - Kidderminster,2023-04-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,8.32
776753,Worcester Street - Kidderminster,2023-04-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
776753,Worcester Street - Kidderminster,2023-04-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
776753,Worcester Street - Kidderminster,2023-04-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
776753,Worcester Street - Kidderminster,2023-04-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
776753,Worcester Street - Kidderminster,2023-04-16T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.36
776753,Worcester Street - Kidderminster,2023-04-16T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
776753,Worcester Street - Kidderminster,2023-04-16T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
776753,Worcester Street - Kidderminster,2023-04-16T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.19
776753,Worcester Street - Kidderminster,2023-04-16T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.16
776753,Worcester Street - Kidderminster,2023-04-16T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.52
776753,Worcester Street - Kidderminster,2023-04-16T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
776753,Worcester Street - Kidderminster,2023-04-16T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
776753,Worcester Street - Kidderminster,2023-04-16T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.2
776753,Worcester Street - Kidderminster,2023-04-16T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
776753,Worcester Street - Kidderminster,2023-04-16T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
776753,Worcester Street - Kidderminster,2023-04-16T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
776753,Worcester Street - Kidderminster,2023-04-16T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776753,Worcester Street - Kidderminster,2023-04-16T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.38
776753,Worcester Street - Kidderminster,2023-04-16T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.53
776753,Worcester Street - Kidderminster,2023-04-16T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.87
776753,Worcester Street - Kidderminster,2023-04-16T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
776753,Worcester Street - Kidderminster,2023-04-16T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
776753,Worcester Street - Kidderminster,2023-04-16T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
776753,Worcester Street - Kidderminster,2023-04-16T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
776753,Worcester Street - Kidderminster,2023-04-16T13:10:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-04-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
776753,Worcester Street - Kidderminster,2023-04-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-04-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
776753,Worcester Street - Kidderminster,2023-04-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776753,Worcester Street - Kidderminster,2023-04-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
776753,Worcester Street - Kidderminster,2023-04-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
776753,Worcester Street - Kidderminster,2023-04-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
776753,Worcester Street - Kidderminster,2023-04-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
776753,Worcester Street - Kidderminster,2023-04-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,19.01
776753,Worcester Street - Kidderminster,2023-04-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.75
776753,Worcester Street - Kidderminster,2023-04-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,8.35
776753,Worcester Street - Kidderminster,2023-04-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
776753,Worcester Street - Kidderminster,2023-04-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
776753,Worcester Street - Kidderminster,2023-04-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
776753,Worcester Street - Kidderminster,2023-04-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
776753,Worcester Street - Kidderminster,2023-04-16T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.47
776753,Worcester Street - Kidderminster,2023-04-16T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
776753,Worcester Street - Kidderminster,2023-04-16T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
776753,Worcester Street - Kidderminster,2023-04-16T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.7
776753,Worcester Street - Kidderminster,2023-04-16T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.07
776753,Worcester Street - Kidderminster,2023-04-16T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.52
776753,Worcester Street - Kidderminster,2023-04-16T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
776753,Worcester Street - Kidderminster,2023-04-16T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
776753,Worcester Street - Kidderminster,2023-04-16T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.7
776753,Worcester Street - Kidderminster,2023-04-16T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
776753,Worcester Street - Kidderminster,2023-04-16T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
776753,Worcester Street - Kidderminster,2023-04-16T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
776753,Worcester Street - Kidderminster,2023-04-16T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776753,Worcester Street - Kidderminster,2023-04-16T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.38
776753,Worcester Street - Kidderminster,2023-04-16T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.36
776753,Worcester Street - Kidderminster,2023-04-16T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.79
776753,Worcester Street - Kidderminster,2023-04-16T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
776753,Worcester Street - Kidderminster,2023-04-16T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
776753,Worcester Street - Kidderminster,2023-04-16T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
776753,Worcester Street - Kidderminster,2023-04-16T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
776753,Worcester Street - Kidderminster,2023-04-16T13:00:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-04-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
776753,Worcester Street - Kidderminster,2023-04-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-04-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
776753,Worcester Street - Kidderminster,2023-04-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776753,Worcester Street - Kidderminster,2023-04-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
776753,Worcester Street - Kidderminster,2023-04-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776753,Worcester Street - Kidderminster,2023-04-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
776753,Worcester Street - Kidderminster,2023-04-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
776753,Worcester Street - Kidderminster,2023-04-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.61
776753,Worcester Street - Kidderminster,2023-04-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.48
776753,Worcester Street - Kidderminster,2023-04-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.24
776753,Worcester Street - Kidderminster,2023-04-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
776753,Worcester Street - Kidderminster,2023-04-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
776753,Worcester Street - Kidderminster,2023-04-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
776753,Worcester Street - Kidderminster,2023-04-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
776753,Worcester Street - Kidderminster,2023-04-16T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.52
776753,Worcester Street - Kidderminster,2023-04-16T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
776753,Worcester Street - Kidderminster,2023-04-16T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
776753,Worcester Street - Kidderminster,2023-04-16T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.21
776753,Worcester Street - Kidderminster,2023-04-16T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.08
776753,Worcester Street - Kidderminster,2023-04-16T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.81
776753,Worcester Street - Kidderminster,2023-04-16T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
776753,Worcester Street - Kidderminster,2023-04-16T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
776753,Worcester Street - Kidderminster,2023-04-16T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.7
776753,Worcester Street - Kidderminster,2023-04-16T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-04-16T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
776753,Worcester Street - Kidderminster,2023-04-16T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
776753,Worcester Street - Kidderminster,2023-04-16T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776753,Worcester Street - Kidderminster,2023-04-16T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.38
776753,Worcester Street - Kidderminster,2023-04-16T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.3
776753,Worcester Street - Kidderminster,2023-04-16T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.12
776753,Worcester Street - Kidderminster,2023-04-16T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
776753,Worcester Street - Kidderminster,2023-04-16T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
776753,Worcester Street - Kidderminster,2023-04-16T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
776753,Worcester Street - Kidderminster,2023-04-16T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
776753,Worcester Street - Kidderminster,2023-04-16T12:50:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-04-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
776753,Worcester Street - Kidderminster,2023-04-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-04-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
776753,Worcester Street - Kidderminster,2023-04-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776753,Worcester Street - Kidderminster,2023-04-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
776753,Worcester Street - Kidderminster,2023-04-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
776753,Worcester Street - Kidderminster,2023-04-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
776753,Worcester Street - Kidderminster,2023-04-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
776753,Worcester Street - Kidderminster,2023-04-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,19.09
776753,Worcester Street - Kidderminster,2023-04-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.51
776753,Worcester Street - Kidderminster,2023-04-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,7.85
776753,Worcester Street - Kidderminster,2023-04-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
776753,Worcester Street - Kidderminster,2023-04-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
776753,Worcester Street - Kidderminster,2023-04-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
776753,Worcester Street - Kidderminster,2023-04-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
776753,Worcester Street - Kidderminster,2023-04-16T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.47
776753,Worcester Street - Kidderminster,2023-04-16T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
776753,Worcester Street - Kidderminster,2023-04-16T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
776753,Worcester Street - Kidderminster,2023-04-16T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.18
776753,Worcester Street - Kidderminster,2023-04-16T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.08
776753,Worcester Street - Kidderminster,2023-04-16T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.53
776753,Worcester Street - Kidderminster,2023-04-16T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
776753,Worcester Street - Kidderminster,2023-04-16T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
776753,Worcester Street - Kidderminster,2023-04-16T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.7
776753,Worcester Street - Kidderminster,2023-04-16T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.1
776753,Worcester Street - Kidderminster,2023-04-16T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
776753,Worcester Street - Kidderminster,2023-04-16T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
776753,Worcester Street - Kidderminster,2023-04-16T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776753,Worcester Street - Kidderminster,2023-04-16T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.44
776753,Worcester Street - Kidderminster,2023-04-16T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.4
776753,Worcester Street - Kidderminster,2023-04-16T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.39
776753,Worcester Street - Kidderminster,2023-04-16T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
776753,Worcester Street - Kidderminster,2023-04-16T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
776753,Worcester Street - Kidderminster,2023-04-16T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
776753,Worcester Street - Kidderminster,2023-04-16T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
776753,Worcester Street - Kidderminster,2023-04-16T12:40:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-04-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
776753,Worcester Street - Kidderminster,2023-04-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-04-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
776753,Worcester Street - Kidderminster,2023-04-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776753,Worcester Street - Kidderminster,2023-04-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
776753,Worcester Street - Kidderminster,2023-04-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
776753,Worcester Street - Kidderminster,2023-04-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
776753,Worcester Street - Kidderminster,2023-04-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
776753,Worcester Street - Kidderminster,2023-04-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.52
776753,Worcester Street - Kidderminster,2023-04-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.05
776753,Worcester Street - Kidderminster,2023-04-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.91
776753,Worcester Street - Kidderminster,2023-04-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
776753,Worcester Street - Kidderminster,2023-04-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
776753,Worcester Street - Kidderminster,2023-04-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
776753,Worcester Street - Kidderminster,2023-04-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
776753,Worcester Street - Kidderminster,2023-04-16T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.36
776753,Worcester Street - Kidderminster,2023-04-16T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
776753,Worcester Street - Kidderminster,2023-04-16T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
776753,Worcester Street - Kidderminster,2023-04-16T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.97
776753,Worcester Street - Kidderminster,2023-04-16T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.08
776753,Worcester Street - Kidderminster,2023-04-16T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.52
776753,Worcester Street - Kidderminster,2023-04-16T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
776753,Worcester Street - Kidderminster,2023-04-16T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-04-16T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.7
776753,Worcester Street - Kidderminster,2023-04-16T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.1
776753,Worcester Street - Kidderminster,2023-04-16T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
776753,Worcester Street - Kidderminster,2023-04-16T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
776753,Worcester Street - Kidderminster,2023-04-16T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776753,Worcester Street - Kidderminster,2023-04-16T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.35
776753,Worcester Street - Kidderminster,2023-04-16T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.43
776753,Worcester Street - Kidderminster,2023-04-16T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.06
776753,Worcester Street - Kidderminster,2023-04-16T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
776753,Worcester Street - Kidderminster,2023-04-16T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
776753,Worcester Street - Kidderminster,2023-04-16T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
776753,Worcester Street - Kidderminster,2023-04-16T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
776753,Worcester Street - Kidderminster,2023-04-16T12:10:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-04-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-04-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
776753,Worcester Street - Kidderminster,2023-04-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-04-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
776753,Worcester Street - Kidderminster,2023-04-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-04-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
776753,Worcester Street - Kidderminster,2023-04-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776753,Worcester Street - Kidderminster,2023-04-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
776753,Worcester Street - Kidderminster,2023-04-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
776753,Worcester Street - Kidderminster,2023-04-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.36
776753,Worcester Street - Kidderminster,2023-04-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.9
776753,Worcester Street - Kidderminster,2023-04-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,8.49
776753,Worcester Street - Kidderminster,2023-04-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
776753,Worcester Street - Kidderminster,2023-04-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
776753,Worcester Street - Kidderminster,2023-04-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
776753,Worcester Street - Kidderminster,2023-04-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
776753,Worcester Street - Kidderminster,2023-04-16T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.48
776753,Worcester Street - Kidderminster,2023-04-16T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
776753,Worcester Street - Kidderminster,2023-04-16T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
776753,Worcester Street - Kidderminster,2023-04-16T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.07
776753,Worcester Street - Kidderminster,2023-04-16T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.07
776753,Worcester Street - Kidderminster,2023-04-16T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.51
776753,Worcester Street - Kidderminster,2023-04-16T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
776753,Worcester Street - Kidderminster,2023-04-16T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
776753,Worcester Street - Kidderminster,2023-04-16T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.7
776753,Worcester Street - Kidderminster,2023-04-16T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
776753,Worcester Street - Kidderminster,2023-04-16T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
776753,Worcester Street - Kidderminster,2023-04-16T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
776753,Worcester Street - Kidderminster,2023-04-16T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776753,Worcester Street - Kidderminster,2023-04-16T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.58
776753,Worcester Street - Kidderminster,2023-04-16T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.37
776753,Worcester Street - Kidderminster,2023-04-16T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.97
776753,Worcester Street - Kidderminster,2023-04-16T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
776753,Worcester Street - Kidderminster,2023-04-16T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
776753,Worcester Street - Kidderminster,2023-04-16T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
776753,Worcester Street - Kidderminster,2023-04-16T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
776753,Worcester Street - Kidderminster,2023-04-16T12:00:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-04-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-04-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
776753,Worcester Street - Kidderminster,2023-04-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-04-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
776753,Worcester Street - Kidderminster,2023-04-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776753,Worcester Street - Kidderminster,2023-04-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
776753,Worcester Street - Kidderminster,2023-04-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
776753,Worcester Street - Kidderminster,2023-04-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
776753,Worcester Street - Kidderminster,2023-04-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
776753,Worcester Street - Kidderminster,2023-04-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.4
776753,Worcester Street - Kidderminster,2023-04-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.71
776753,Worcester Street - Kidderminster,2023-04-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,8.38
776753,Worcester Street - Kidderminster,2023-04-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
776753,Worcester Street - Kidderminster,2023-04-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
776753,Worcester Street - Kidderminster,2023-04-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
776753,Worcester Street - Kidderminster,2023-04-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
776753,Worcester Street - Kidderminster,2023-04-16T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.61
776753,Worcester Street - Kidderminster,2023-04-16T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
776753,Worcester Street - Kidderminster,2023-04-16T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
776753,Worcester Street - Kidderminster,2023-04-16T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.18
776753,Worcester Street - Kidderminster,2023-04-16T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.07
776753,Worcester Street - Kidderminster,2023-04-16T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.51
776753,Worcester Street - Kidderminster,2023-04-16T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
776753,Worcester Street - Kidderminster,2023-04-16T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
776753,Worcester Street - Kidderminster,2023-04-16T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.7
776753,Worcester Street - Kidderminster,2023-04-16T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
776753,Worcester Street - Kidderminster,2023-04-16T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
776753,Worcester Street - Kidderminster,2023-04-16T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
776753,Worcester Street - Kidderminster,2023-04-16T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776753,Worcester Street - Kidderminster,2023-04-16T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.34
776753,Worcester Street - Kidderminster,2023-04-16T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.24
776753,Worcester Street - Kidderminster,2023-04-16T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.08
776753,Worcester Street - Kidderminster,2023-04-16T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
776753,Worcester Street - Kidderminster,2023-04-16T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
776753,Worcester Street - Kidderminster,2023-04-16T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
776753,Worcester Street - Kidderminster,2023-04-16T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
776753,Worcester Street - Kidderminster,2023-04-16T11:50:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-04-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-04-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
776753,Worcester Street - Kidderminster,2023-04-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-04-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
776753,Worcester Street - Kidderminster,2023-04-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776753,Worcester Street - Kidderminster,2023-04-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
776753,Worcester Street - Kidderminster,2023-04-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
776753,Worcester Street - Kidderminster,2023-04-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
776753,Worcester Street - Kidderminster,2023-04-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
776753,Worcester Street - Kidderminster,2023-04-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.27
776753,Worcester Street - Kidderminster,2023-04-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.49
776753,Worcester Street - Kidderminster,2023-04-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,8.57
776753,Worcester Street - Kidderminster,2023-04-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
776753,Worcester Street - Kidderminster,2023-04-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
776753,Worcester Street - Kidderminster,2023-04-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
776753,Worcester Street - Kidderminster,2023-04-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
776753,Worcester Street - Kidderminster,2023-04-16T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.48
776753,Worcester Street - Kidderminster,2023-04-16T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
776753,Worcester Street - Kidderminster,2023-04-16T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
776753,Worcester Street - Kidderminster,2023-04-16T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.14
776753,Worcester Street - Kidderminster,2023-04-16T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.07
776753,Worcester Street - Kidderminster,2023-04-16T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.48
776753,Worcester Street - Kidderminster,2023-04-16T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
776753,Worcester Street - Kidderminster,2023-04-16T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
776753,Worcester Street - Kidderminster,2023-04-16T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.7
776753,Worcester Street - Kidderminster,2023-04-16T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.9
776753,Worcester Street - Kidderminster,2023-04-16T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
776753,Worcester Street - Kidderminster,2023-04-16T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
776753,Worcester Street - Kidderminster,2023-04-16T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776753,Worcester Street - Kidderminster,2023-04-16T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.34
776753,Worcester Street - Kidderminster,2023-04-16T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.33
776753,Worcester Street - Kidderminster,2023-04-16T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.07
776753,Worcester Street - Kidderminster,2023-04-16T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
776753,Worcester Street - Kidderminster,2023-04-16T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
776753,Worcester Street - Kidderminster,2023-04-16T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
776753,Worcester Street - Kidderminster,2023-04-16T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
776753,Worcester Street - Kidderminster,2023-04-16T11:40:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-04-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-04-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
776753,Worcester Street - Kidderminster,2023-04-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-04-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.53
776753,Worcester Street - Kidderminster,2023-04-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-04-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
776753,Worcester Street - Kidderminster,2023-04-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776753,Worcester Street - Kidderminster,2023-04-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
776753,Worcester Street - Kidderminster,2023-04-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
776753,Worcester Street - Kidderminster,2023-04-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,16.07
776753,Worcester Street - Kidderminster,2023-04-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.37
776753,Worcester Street - Kidderminster,2023-04-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,7.55
776753,Worcester Street - Kidderminster,2023-04-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
776753,Worcester Street - Kidderminster,2023-04-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
776753,Worcester Street - Kidderminster,2023-04-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
776753,Worcester Street - Kidderminster,2023-04-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
776753,Worcester Street - Kidderminster,2023-04-16T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.43
776753,Worcester Street - Kidderminster,2023-04-16T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
776753,Worcester Street - Kidderminster,2023-04-16T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
776753,Worcester Street - Kidderminster,2023-04-16T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.06
776753,Worcester Street - Kidderminster,2023-04-16T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.07
776753,Worcester Street - Kidderminster,2023-04-16T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.52
776753,Worcester Street - Kidderminster,2023-04-16T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
776753,Worcester Street - Kidderminster,2023-04-16T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-04-16T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.7
776753,Worcester Street - Kidderminster,2023-04-16T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.1
776753,Worcester Street - Kidderminster,2023-04-16T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
776753,Worcester Street - Kidderminster,2023-04-16T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
776753,Worcester Street - Kidderminster,2023-04-16T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776753,Worcester Street - Kidderminster,2023-04-16T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.39
776753,Worcester Street - Kidderminster,2023-04-16T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.33
776753,Worcester Street - Kidderminster,2023-04-16T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.24
776753,Worcester Street - Kidderminster,2023-04-16T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
776753,Worcester Street - Kidderminster,2023-04-16T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
776753,Worcester Street - Kidderminster,2023-04-16T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
776753,Worcester Street - Kidderminster,2023-04-16T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
776753,Worcester Street - Kidderminster,2023-04-16T11:30:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-04-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-04-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
776753,Worcester Street - Kidderminster,2023-04-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-04-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.59
776753,Worcester Street - Kidderminster,2023-04-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-04-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
776753,Worcester Street - Kidderminster,2023-04-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
776753,Worcester Street - Kidderminster,2023-04-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
776753,Worcester Street - Kidderminster,2023-04-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
776753,Worcester Street - Kidderminster,2023-04-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.57
776753,Worcester Street - Kidderminster,2023-04-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.9
776753,Worcester Street - Kidderminster,2023-04-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,8.68
776753,Worcester Street - Kidderminster,2023-04-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
776753,Worcester Street - Kidderminster,2023-04-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
776753,Worcester Street - Kidderminster,2023-04-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
776753,Worcester Street - Kidderminster,2023-04-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
776753,Worcester Street - Kidderminster,2023-04-16T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
776753,Worcester Street - Kidderminster,2023-04-16T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
776753,Worcester Street - Kidderminster,2023-04-16T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
776753,Worcester Street - Kidderminster,2023-04-16T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.96
776753,Worcester Street - Kidderminster,2023-04-16T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.06
776753,Worcester Street - Kidderminster,2023-04-16T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.47
776753,Worcester Street - Kidderminster,2023-04-16T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
776753,Worcester Street - Kidderminster,2023-04-16T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
776753,Worcester Street - Kidderminster,2023-04-16T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.7
776753,Worcester Street - Kidderminster,2023-04-16T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.9
776753,Worcester Street - Kidderminster,2023-04-16T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
776753,Worcester Street - Kidderminster,2023-04-16T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
776753,Worcester Street - Kidderminster,2023-04-16T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776753,Worcester Street - Kidderminster,2023-04-16T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.47
776753,Worcester Street - Kidderminster,2023-04-16T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.64
776753,Worcester Street - Kidderminster,2023-04-16T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.94
776753,Worcester Street - Kidderminster,2023-04-16T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
776753,Worcester Street - Kidderminster,2023-04-16T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
776753,Worcester Street - Kidderminster,2023-04-16T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
776753,Worcester Street - Kidderminster,2023-04-16T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
776753,Worcester Street - Kidderminster,2023-04-16T11:20:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-04-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-04-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
776753,Worcester Street - Kidderminster,2023-04-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-04-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
776753,Worcester Street - Kidderminster,2023-04-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776753,Worcester Street - Kidderminster,2023-04-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
776753,Worcester Street - Kidderminster,2023-04-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776753,Worcester Street - Kidderminster,2023-04-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
776753,Worcester Street - Kidderminster,2023-04-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
776753,Worcester Street - Kidderminster,2023-04-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.65
776753,Worcester Street - Kidderminster,2023-04-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.15
776753,Worcester Street - Kidderminster,2023-04-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,7.42
776753,Worcester Street - Kidderminster,2023-04-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
776753,Worcester Street - Kidderminster,2023-04-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
776753,Worcester Street - Kidderminster,2023-04-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
776753,Worcester Street - Kidderminster,2023-04-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
776753,Worcester Street - Kidderminster,2023-04-16T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
776753,Worcester Street - Kidderminster,2023-04-16T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
776753,Worcester Street - Kidderminster,2023-04-16T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
776753,Worcester Street - Kidderminster,2023-04-16T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.12
776753,Worcester Street - Kidderminster,2023-04-16T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.07
776753,Worcester Street - Kidderminster,2023-04-16T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.51
776753,Worcester Street - Kidderminster,2023-04-16T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
776753,Worcester Street - Kidderminster,2023-04-16T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
776753,Worcester Street - Kidderminster,2023-04-16T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.7
776753,Worcester Street - Kidderminster,2023-04-16T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
776753,Worcester Street - Kidderminster,2023-04-16T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
776753,Worcester Street - Kidderminster,2023-04-16T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
776753,Worcester Street - Kidderminster,2023-04-16T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
776753,Worcester Street - Kidderminster,2023-04-16T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.44
776753,Worcester Street - Kidderminster,2023-04-16T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.31
776753,Worcester Street - Kidderminster,2023-04-16T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.94
776753,Worcester Street - Kidderminster,2023-04-16T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
776753,Worcester Street - Kidderminster,2023-04-16T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
776753,Worcester Street - Kidderminster,2023-04-16T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
776753,Worcester Street - Kidderminster,2023-04-16T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
776753,Worcester Street - Kidderminster,2023-04-16T11:10:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-04-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-04-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
776753,Worcester Street - Kidderminster,2023-04-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-04-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.43
776753,Worcester Street - Kidderminster,2023-04-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-04-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
776753,Worcester Street - Kidderminster,2023-04-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
776753,Worcester Street - Kidderminster,2023-04-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
776753,Worcester Street - Kidderminster,2023-04-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
776753,Worcester Street - Kidderminster,2023-04-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,15.51
776753,Worcester Street - Kidderminster,2023-04-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.53
