Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-04-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,8.59
776753,Worcester Street - Kidderminster,2023-04-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,32.6
776753,Worcester Street - Kidderminster,2023-04-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
776753,Worcester Street - Kidderminster,2023-04-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
776753,Worcester Street - Kidderminster,2023-04-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
776753,Worcester Street - Kidderminster,2023-04-16T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.35
776753,Worcester Street - Kidderminster,2023-04-16T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
776753,Worcester Street - Kidderminster,2023-04-16T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
776753,Worcester Street - Kidderminster,2023-04-16T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.33
776753,Worcester Street - Kidderminster,2023-04-16T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.06
776753,Worcester Street - Kidderminster,2023-04-16T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.5
776753,Worcester Street - Kidderminster,2023-04-16T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
776753,Worcester Street - Kidderminster,2023-04-16T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
776753,Worcester Street - Kidderminster,2023-04-16T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.7
776753,Worcester Street - Kidderminster,2023-04-16T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
776753,Worcester Street - Kidderminster,2023-04-16T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
776753,Worcester Street - Kidderminster,2023-04-16T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
776753,Worcester Street - Kidderminster,2023-04-16T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776753,Worcester Street - Kidderminster,2023-04-16T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.42
776753,Worcester Street - Kidderminster,2023-04-16T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.26
776753,Worcester Street - Kidderminster,2023-04-16T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.68
776753,Worcester Street - Kidderminster,2023-04-16T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
776753,Worcester Street - Kidderminster,2023-04-16T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
776753,Worcester Street - Kidderminster,2023-04-16T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
776753,Worcester Street - Kidderminster,2023-04-16T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
776753,Worcester Street - Kidderminster,2023-04-16T11:00:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-04-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-04-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
776753,Worcester Street - Kidderminster,2023-04-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-04-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.89
776753,Worcester Street - Kidderminster,2023-04-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776753,Worcester Street - Kidderminster,2023-04-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
776753,Worcester Street - Kidderminster,2023-04-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
776753,Worcester Street - Kidderminster,2023-04-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
776753,Worcester Street - Kidderminster,2023-04-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
776753,Worcester Street - Kidderminster,2023-04-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.36
776753,Worcester Street - Kidderminster,2023-04-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.5
776753,Worcester Street - Kidderminster,2023-04-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,8.14
776753,Worcester Street - Kidderminster,2023-04-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
776753,Worcester Street - Kidderminster,2023-04-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
776753,Worcester Street - Kidderminster,2023-04-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
776753,Worcester Street - Kidderminster,2023-04-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
776753,Worcester Street - Kidderminster,2023-04-16T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
776753,Worcester Street - Kidderminster,2023-04-16T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
776753,Worcester Street - Kidderminster,2023-04-16T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
776753,Worcester Street - Kidderminster,2023-04-16T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.25
776753,Worcester Street - Kidderminster,2023-04-16T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.07
776753,Worcester Street - Kidderminster,2023-04-16T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.51
776753,Worcester Street - Kidderminster,2023-04-16T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
776753,Worcester Street - Kidderminster,2023-04-16T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
776753,Worcester Street - Kidderminster,2023-04-16T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.7
776753,Worcester Street - Kidderminster,2023-04-16T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
776753,Worcester Street - Kidderminster,2023-04-16T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
776753,Worcester Street - Kidderminster,2023-04-16T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
776753,Worcester Street - Kidderminster,2023-04-16T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776753,Worcester Street - Kidderminster,2023-04-16T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.39
776753,Worcester Street - Kidderminster,2023-04-16T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.48
776753,Worcester Street - Kidderminster,2023-04-16T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.95
776753,Worcester Street - Kidderminster,2023-04-16T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
776753,Worcester Street - Kidderminster,2023-04-16T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
776753,Worcester Street - Kidderminster,2023-04-16T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
776753,Worcester Street - Kidderminster,2023-04-16T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
776753,Worcester Street - Kidderminster,2023-04-16T10:50:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-04-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-04-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
776753,Worcester Street - Kidderminster,2023-04-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-04-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.34
776753,Worcester Street - Kidderminster,2023-04-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-04-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
776753,Worcester Street - Kidderminster,2023-04-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
776753,Worcester Street - Kidderminster,2023-04-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
776753,Worcester Street - Kidderminster,2023-04-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
776753,Worcester Street - Kidderminster,2023-04-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.9
776753,Worcester Street - Kidderminster,2023-04-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.88
776753,Worcester Street - Kidderminster,2023-04-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,8.51
776753,Worcester Street - Kidderminster,2023-04-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
776753,Worcester Street - Kidderminster,2023-04-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
776753,Worcester Street - Kidderminster,2023-04-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
776753,Worcester Street - Kidderminster,2023-04-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
776753,Worcester Street - Kidderminster,2023-04-16T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.52
776753,Worcester Street - Kidderminster,2023-04-16T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
776753,Worcester Street - Kidderminster,2023-04-16T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
776753,Worcester Street - Kidderminster,2023-04-16T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.18
776753,Worcester Street - Kidderminster,2023-04-16T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.59
776753,Worcester Street - Kidderminster,2023-04-16T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.56
776753,Worcester Street - Kidderminster,2023-04-16T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
776753,Worcester Street - Kidderminster,2023-04-16T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
776753,Worcester Street - Kidderminster,2023-04-16T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.4
776753,Worcester Street - Kidderminster,2023-04-16T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.2
776753,Worcester Street - Kidderminster,2023-04-16T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
776753,Worcester Street - Kidderminster,2023-04-16T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
776753,Worcester Street - Kidderminster,2023-04-16T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776753,Worcester Street - Kidderminster,2023-04-16T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.49
776753,Worcester Street - Kidderminster,2023-04-16T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.4
776753,Worcester Street - Kidderminster,2023-04-16T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.37
776753,Worcester Street - Kidderminster,2023-04-16T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
776753,Worcester Street - Kidderminster,2023-04-16T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
776753,Worcester Street - Kidderminster,2023-04-16T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
776753,Worcester Street - Kidderminster,2023-04-16T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
776753,Worcester Street - Kidderminster,2023-04-16T10:40:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-04-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-04-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
776753,Worcester Street - Kidderminster,2023-04-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-04-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
776753,Worcester Street - Kidderminster,2023-04-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776753,Worcester Street - Kidderminster,2023-04-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
776753,Worcester Street - Kidderminster,2023-04-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
776753,Worcester Street - Kidderminster,2023-04-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
776753,Worcester Street - Kidderminster,2023-04-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
776753,Worcester Street - Kidderminster,2023-04-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.25
776753,Worcester Street - Kidderminster,2023-04-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.21
776753,Worcester Street - Kidderminster,2023-04-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.07
776753,Worcester Street - Kidderminster,2023-04-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,29.0
776753,Worcester Street - Kidderminster,2023-04-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
776753,Worcester Street - Kidderminster,2023-04-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
776753,Worcester Street - Kidderminster,2023-04-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
776753,Worcester Street - Kidderminster,2023-04-16T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.54
776753,Worcester Street - Kidderminster,2023-04-16T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
776753,Worcester Street - Kidderminster,2023-04-16T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
776753,Worcester Street - Kidderminster,2023-04-16T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.14
776753,Worcester Street - Kidderminster,2023-04-16T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.6
776753,Worcester Street - Kidderminster,2023-04-16T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.49
776753,Worcester Street - Kidderminster,2023-04-16T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
776753,Worcester Street - Kidderminster,2023-04-16T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
776753,Worcester Street - Kidderminster,2023-04-16T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.5
776753,Worcester Street - Kidderminster,2023-04-16T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.9
776753,Worcester Street - Kidderminster,2023-04-16T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
776753,Worcester Street - Kidderminster,2023-04-16T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
776753,Worcester Street - Kidderminster,2023-04-16T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
776753,Worcester Street - Kidderminster,2023-04-16T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.25
776753,Worcester Street - Kidderminster,2023-04-16T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.26
776753,Worcester Street - Kidderminster,2023-04-16T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.12
776753,Worcester Street - Kidderminster,2023-04-16T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
776753,Worcester Street - Kidderminster,2023-04-16T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
776753,Worcester Street - Kidderminster,2023-04-16T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
776753,Worcester Street - Kidderminster,2023-04-16T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
776753,Worcester Street - Kidderminster,2023-04-16T10:30:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-04-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-04-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
776753,Worcester Street - Kidderminster,2023-04-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-04-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
776753,Worcester Street - Kidderminster,2023-04-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-04-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
776753,Worcester Street - Kidderminster,2023-04-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
776753,Worcester Street - Kidderminster,2023-04-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
776753,Worcester Street - Kidderminster,2023-04-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
776753,Worcester Street - Kidderminster,2023-04-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.58
776753,Worcester Street - Kidderminster,2023-04-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.48
776753,Worcester Street - Kidderminster,2023-04-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,7.72
776753,Worcester Street - Kidderminster,2023-04-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
776753,Worcester Street - Kidderminster,2023-04-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
776753,Worcester Street - Kidderminster,2023-04-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
776753,Worcester Street - Kidderminster,2023-04-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
776753,Worcester Street - Kidderminster,2023-04-16T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.5
776753,Worcester Street - Kidderminster,2023-04-16T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
776753,Worcester Street - Kidderminster,2023-04-16T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
776753,Worcester Street - Kidderminster,2023-04-16T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.15
776753,Worcester Street - Kidderminster,2023-04-16T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.6
776753,Worcester Street - Kidderminster,2023-04-16T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.53
776753,Worcester Street - Kidderminster,2023-04-16T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
776753,Worcester Street - Kidderminster,2023-04-16T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
776753,Worcester Street - Kidderminster,2023-04-16T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.5
776753,Worcester Street - Kidderminster,2023-04-16T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
776753,Worcester Street - Kidderminster,2023-04-16T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
776753,Worcester Street - Kidderminster,2023-04-16T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
776753,Worcester Street - Kidderminster,2023-04-16T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
776753,Worcester Street - Kidderminster,2023-04-16T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.43
776753,Worcester Street - Kidderminster,2023-04-16T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.53
776753,Worcester Street - Kidderminster,2023-04-16T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.27
776753,Worcester Street - Kidderminster,2023-04-16T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-04-16T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
776753,Worcester Street - Kidderminster,2023-04-16T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
776753,Worcester Street - Kidderminster,2023-04-16T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
776753,Worcester Street - Kidderminster,2023-04-16T10:20:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-04-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-04-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
776753,Worcester Street - Kidderminster,2023-04-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-04-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.73
776753,Worcester Street - Kidderminster,2023-04-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776753,Worcester Street - Kidderminster,2023-04-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
776753,Worcester Street - Kidderminster,2023-04-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
776753,Worcester Street - Kidderminster,2023-04-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
776753,Worcester Street - Kidderminster,2023-04-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
776753,Worcester Street - Kidderminster,2023-04-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.89
776753,Worcester Street - Kidderminster,2023-04-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.36
776753,Worcester Street - Kidderminster,2023-04-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,8.81
776753,Worcester Street - Kidderminster,2023-04-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
776753,Worcester Street - Kidderminster,2023-04-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
776753,Worcester Street - Kidderminster,2023-04-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
776753,Worcester Street - Kidderminster,2023-04-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
776753,Worcester Street - Kidderminster,2023-04-16T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
776753,Worcester Street - Kidderminster,2023-04-16T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
776753,Worcester Street - Kidderminster,2023-04-16T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
776753,Worcester Street - Kidderminster,2023-04-16T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.96
776753,Worcester Street - Kidderminster,2023-04-16T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.61
776753,Worcester Street - Kidderminster,2023-04-16T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.5
776753,Worcester Street - Kidderminster,2023-04-16T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
776753,Worcester Street - Kidderminster,2023-04-16T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
776753,Worcester Street - Kidderminster,2023-04-16T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.5
776753,Worcester Street - Kidderminster,2023-04-16T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.9
776753,Worcester Street - Kidderminster,2023-04-16T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
776753,Worcester Street - Kidderminster,2023-04-16T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
776753,Worcester Street - Kidderminster,2023-04-16T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776753,Worcester Street - Kidderminster,2023-04-16T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.22
776753,Worcester Street - Kidderminster,2023-04-16T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.3
776753,Worcester Street - Kidderminster,2023-04-16T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.41
776753,Worcester Street - Kidderminster,2023-04-16T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
776753,Worcester Street - Kidderminster,2023-04-16T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
776753,Worcester Street - Kidderminster,2023-04-16T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
776753,Worcester Street - Kidderminster,2023-04-16T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
776753,Worcester Street - Kidderminster,2023-04-16T10:10:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-04-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-04-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
776753,Worcester Street - Kidderminster,2023-04-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-04-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
776753,Worcester Street - Kidderminster,2023-04-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776753,Worcester Street - Kidderminster,2023-04-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
776753,Worcester Street - Kidderminster,2023-04-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
776753,Worcester Street - Kidderminster,2023-04-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
776753,Worcester Street - Kidderminster,2023-04-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
776753,Worcester Street - Kidderminster,2023-04-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.62
776753,Worcester Street - Kidderminster,2023-04-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.47
776753,Worcester Street - Kidderminster,2023-04-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,7.9
776753,Worcester Street - Kidderminster,2023-04-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
776753,Worcester Street - Kidderminster,2023-04-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
776753,Worcester Street - Kidderminster,2023-04-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
776753,Worcester Street - Kidderminster,2023-04-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
776753,Worcester Street - Kidderminster,2023-04-16T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
776753,Worcester Street - Kidderminster,2023-04-16T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
776753,Worcester Street - Kidderminster,2023-04-16T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
776753,Worcester Street - Kidderminster,2023-04-16T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.96
776753,Worcester Street - Kidderminster,2023-04-16T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.6
776753,Worcester Street - Kidderminster,2023-04-16T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.5
776753,Worcester Street - Kidderminster,2023-04-16T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
776753,Worcester Street - Kidderminster,2023-04-16T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-04-16T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.5
776753,Worcester Street - Kidderminster,2023-04-16T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.9
776753,Worcester Street - Kidderminster,2023-04-16T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776753,Worcester Street - Kidderminster,2023-04-16T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
776753,Worcester Street - Kidderminster,2023-04-16T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776753,Worcester Street - Kidderminster,2023-04-16T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.29
776753,Worcester Street - Kidderminster,2023-04-16T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.29
776753,Worcester Street - Kidderminster,2023-04-16T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.45
776753,Worcester Street - Kidderminster,2023-04-16T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
776753,Worcester Street - Kidderminster,2023-04-16T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
776753,Worcester Street - Kidderminster,2023-04-16T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
776753,Worcester Street - Kidderminster,2023-04-16T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
776753,Worcester Street - Kidderminster,2023-04-16T10:00:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-04-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-04-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
776753,Worcester Street - Kidderminster,2023-04-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
776753,Worcester Street - Kidderminster,2023-04-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.79
776753,Worcester Street - Kidderminster,2023-04-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776753,Worcester Street - Kidderminster,2023-04-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
776753,Worcester Street - Kidderminster,2023-04-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
776753,Worcester Street - Kidderminster,2023-04-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
776753,Worcester Street - Kidderminster,2023-04-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
776753,Worcester Street - Kidderminster,2023-04-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.54
776753,Worcester Street - Kidderminster,2023-04-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.51
776753,Worcester Street - Kidderminster,2023-04-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,7.97
776753,Worcester Street - Kidderminster,2023-04-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
776753,Worcester Street - Kidderminster,2023-04-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
776753,Worcester Street - Kidderminster,2023-04-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
776753,Worcester Street - Kidderminster,2023-04-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
776753,Worcester Street - Kidderminster,2023-04-16T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.3
776753,Worcester Street - Kidderminster,2023-04-16T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
776753,Worcester Street - Kidderminster,2023-04-16T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
776753,Worcester Street - Kidderminster,2023-04-16T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.93
776753,Worcester Street - Kidderminster,2023-04-16T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.26
776753,Worcester Street - Kidderminster,2023-04-16T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.52
776753,Worcester Street - Kidderminster,2023-04-16T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
776753,Worcester Street - Kidderminster,2023-04-16T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
776753,Worcester Street - Kidderminster,2023-04-16T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.9
776753,Worcester Street - Kidderminster,2023-04-16T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
776753,Worcester Street - Kidderminster,2023-04-16T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
776753,Worcester Street - Kidderminster,2023-04-16T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
776753,Worcester Street - Kidderminster,2023-04-16T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
776753,Worcester Street - Kidderminster,2023-04-16T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.22
776753,Worcester Street - Kidderminster,2023-04-16T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.22
776753,Worcester Street - Kidderminster,2023-04-16T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.16
776753,Worcester Street - Kidderminster,2023-04-16T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
776753,Worcester Street - Kidderminster,2023-04-16T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
776753,Worcester Street - Kidderminster,2023-04-16T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
776753,Worcester Street - Kidderminster,2023-04-16T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
776753,Worcester Street - Kidderminster,2023-04-16T09:50:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-04-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-04-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
776753,Worcester Street - Kidderminster,2023-04-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
776753,Worcester Street - Kidderminster,2023-04-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.89
776753,Worcester Street - Kidderminster,2023-04-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776753,Worcester Street - Kidderminster,2023-04-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
776753,Worcester Street - Kidderminster,2023-04-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
776753,Worcester Street - Kidderminster,2023-04-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
776753,Worcester Street - Kidderminster,2023-04-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
776753,Worcester Street - Kidderminster,2023-04-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.89
776753,Worcester Street - Kidderminster,2023-04-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.07
776753,Worcester Street - Kidderminster,2023-04-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,8.54
776753,Worcester Street - Kidderminster,2023-04-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,23.1
776753,Worcester Street - Kidderminster,2023-04-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
776753,Worcester Street - Kidderminster,2023-04-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
776753,Worcester Street - Kidderminster,2023-04-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
776753,Worcester Street - Kidderminster,2023-04-16T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.45
776753,Worcester Street - Kidderminster,2023-04-16T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
776753,Worcester Street - Kidderminster,2023-04-16T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
776753,Worcester Street - Kidderminster,2023-04-16T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.11
776753,Worcester Street - Kidderminster,2023-04-16T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.06
776753,Worcester Street - Kidderminster,2023-04-16T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.52
776753,Worcester Street - Kidderminster,2023-04-16T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
776753,Worcester Street - Kidderminster,2023-04-16T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-04-16T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.7
776753,Worcester Street - Kidderminster,2023-04-16T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
776753,Worcester Street - Kidderminster,2023-04-16T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
776753,Worcester Street - Kidderminster,2023-04-16T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
776753,Worcester Street - Kidderminster,2023-04-16T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
776753,Worcester Street - Kidderminster,2023-04-16T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.15
776753,Worcester Street - Kidderminster,2023-04-16T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.27
776753,Worcester Street - Kidderminster,2023-04-16T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.1
776753,Worcester Street - Kidderminster,2023-04-16T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
776753,Worcester Street - Kidderminster,2023-04-16T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
776753,Worcester Street - Kidderminster,2023-04-16T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
776753,Worcester Street - Kidderminster,2023-04-16T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
776753,Worcester Street - Kidderminster,2023-04-16T09:40:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-04-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-04-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
776753,Worcester Street - Kidderminster,2023-04-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-04-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
776753,Worcester Street - Kidderminster,2023-04-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776753,Worcester Street - Kidderminster,2023-04-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
776753,Worcester Street - Kidderminster,2023-04-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
776753,Worcester Street - Kidderminster,2023-04-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
776753,Worcester Street - Kidderminster,2023-04-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
776753,Worcester Street - Kidderminster,2023-04-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.22
776753,Worcester Street - Kidderminster,2023-04-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.51
776753,Worcester Street - Kidderminster,2023-04-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,8.55
776753,Worcester Street - Kidderminster,2023-04-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,24.8
776753,Worcester Street - Kidderminster,2023-04-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
776753,Worcester Street - Kidderminster,2023-04-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
776753,Worcester Street - Kidderminster,2023-04-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
776753,Worcester Street - Kidderminster,2023-04-16T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.55
776753,Worcester Street - Kidderminster,2023-04-16T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
776753,Worcester Street - Kidderminster,2023-04-16T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
776753,Worcester Street - Kidderminster,2023-04-16T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.2
776753,Worcester Street - Kidderminster,2023-04-16T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.06
776753,Worcester Street - Kidderminster,2023-04-16T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.48
776753,Worcester Street - Kidderminster,2023-04-16T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
776753,Worcester Street - Kidderminster,2023-04-16T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
776753,Worcester Street - Kidderminster,2023-04-16T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.6
776753,Worcester Street - Kidderminster,2023-04-16T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.8
776753,Worcester Street - Kidderminster,2023-04-16T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
776753,Worcester Street - Kidderminster,2023-04-16T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
776753,Worcester Street - Kidderminster,2023-04-16T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776753,Worcester Street - Kidderminster,2023-04-16T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.28
776753,Worcester Street - Kidderminster,2023-04-16T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.37
776753,Worcester Street - Kidderminster,2023-04-16T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.79
776753,Worcester Street - Kidderminster,2023-04-16T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
776753,Worcester Street - Kidderminster,2023-04-16T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
776753,Worcester Street - Kidderminster,2023-04-16T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
776753,Worcester Street - Kidderminster,2023-04-16T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
776753,Worcester Street - Kidderminster,2023-04-16T09:30:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-04-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-04-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
776753,Worcester Street - Kidderminster,2023-04-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
776753,Worcester Street - Kidderminster,2023-04-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
776753,Worcester Street - Kidderminster,2023-04-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776753,Worcester Street - Kidderminster,2023-04-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
776753,Worcester Street - Kidderminster,2023-04-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
776753,Worcester Street - Kidderminster,2023-04-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
776753,Worcester Street - Kidderminster,2023-04-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
776753,Worcester Street - Kidderminster,2023-04-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.19
776753,Worcester Street - Kidderminster,2023-04-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.04
776753,Worcester Street - Kidderminster,2023-04-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,7.21
776753,Worcester Street - Kidderminster,2023-04-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
776753,Worcester Street - Kidderminster,2023-04-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
776753,Worcester Street - Kidderminster,2023-04-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
776753,Worcester Street - Kidderminster,2023-04-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
776753,Worcester Street - Kidderminster,2023-04-16T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.51
776753,Worcester Street - Kidderminster,2023-04-16T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
776753,Worcester Street - Kidderminster,2023-04-16T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
776753,Worcester Street - Kidderminster,2023-04-16T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.28
776753,Worcester Street - Kidderminster,2023-04-16T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.07
776753,Worcester Street - Kidderminster,2023-04-16T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.53
776753,Worcester Street - Kidderminster,2023-04-16T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
776753,Worcester Street - Kidderminster,2023-04-16T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
776753,Worcester Street - Kidderminster,2023-04-16T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.7
776753,Worcester Street - Kidderminster,2023-04-16T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.1
776753,Worcester Street - Kidderminster,2023-04-16T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
776753,Worcester Street - Kidderminster,2023-04-16T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
776753,Worcester Street - Kidderminster,2023-04-16T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776753,Worcester Street - Kidderminster,2023-04-16T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.97
776753,Worcester Street - Kidderminster,2023-04-16T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.73
776753,Worcester Street - Kidderminster,2023-04-16T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.19
776753,Worcester Street - Kidderminster,2023-04-16T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
776753,Worcester Street - Kidderminster,2023-04-16T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
776753,Worcester Street - Kidderminster,2023-04-16T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
776753,Worcester Street - Kidderminster,2023-04-16T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
776753,Worcester Street - Kidderminster,2023-04-16T09:20:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-04-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-04-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
776753,Worcester Street - Kidderminster,2023-04-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-04-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
776753,Worcester Street - Kidderminster,2023-04-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776753,Worcester Street - Kidderminster,2023-04-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
776753,Worcester Street - Kidderminster,2023-04-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
776753,Worcester Street - Kidderminster,2023-04-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
776753,Worcester Street - Kidderminster,2023-04-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
776753,Worcester Street - Kidderminster,2023-04-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.98
776753,Worcester Street - Kidderminster,2023-04-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.49
776753,Worcester Street - Kidderminster,2023-04-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,8.77
776753,Worcester Street - Kidderminster,2023-04-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,25.0
776753,Worcester Street - Kidderminster,2023-04-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
776753,Worcester Street - Kidderminster,2023-04-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
776753,Worcester Street - Kidderminster,2023-04-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
776753,Worcester Street - Kidderminster,2023-04-16T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.33
776753,Worcester Street - Kidderminster,2023-04-16T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
776753,Worcester Street - Kidderminster,2023-04-16T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
776753,Worcester Street - Kidderminster,2023-04-16T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.49
776753,Worcester Street - Kidderminster,2023-04-16T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.07
776753,Worcester Street - Kidderminster,2023-04-16T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.53
776753,Worcester Street - Kidderminster,2023-04-16T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
776753,Worcester Street - Kidderminster,2023-04-16T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
776753,Worcester Street - Kidderminster,2023-04-16T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.7
776753,Worcester Street - Kidderminster,2023-04-16T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
776753,Worcester Street - Kidderminster,2023-04-16T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
776753,Worcester Street - Kidderminster,2023-04-16T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
776753,Worcester Street - Kidderminster,2023-04-16T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
776753,Worcester Street - Kidderminster,2023-04-16T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.14
776753,Worcester Street - Kidderminster,2023-04-16T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.33
776753,Worcester Street - Kidderminster,2023-04-16T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.1
776753,Worcester Street - Kidderminster,2023-04-16T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
776753,Worcester Street - Kidderminster,2023-04-16T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
776753,Worcester Street - Kidderminster,2023-04-16T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
776753,Worcester Street - Kidderminster,2023-04-16T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
776753,Worcester Street - Kidderminster,2023-04-16T09:10:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-04-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-04-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
776753,Worcester Street - Kidderminster,2023-04-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
776753,Worcester Street - Kidderminster,2023-04-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
776753,Worcester Street - Kidderminster,2023-04-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776753,Worcester Street - Kidderminster,2023-04-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
776753,Worcester Street - Kidderminster,2023-04-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
776753,Worcester Street - Kidderminster,2023-04-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
776753,Worcester Street - Kidderminster,2023-04-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.13
776753,Worcester Street - Kidderminster,2023-04-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.57
776753,Worcester Street - Kidderminster,2023-04-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,8.34
776753,Worcester Street - Kidderminster,2023-04-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,24.8
776753,Worcester Street - Kidderminster,2023-04-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
776753,Worcester Street - Kidderminster,2023-04-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
776753,Worcester Street - Kidderminster,2023-04-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
776753,Worcester Street - Kidderminster,2023-04-16T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
776753,Worcester Street - Kidderminster,2023-04-16T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
776753,Worcester Street - Kidderminster,2023-04-16T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
776753,Worcester Street - Kidderminster,2023-04-16T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.06
776753,Worcester Street - Kidderminster,2023-04-16T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.09
