Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-04-16T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.51
776753,Worcester Street - Kidderminster,2023-04-16T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
776753,Worcester Street - Kidderminster,2023-04-16T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
776753,Worcester Street - Kidderminster,2023-04-16T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-16T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
776753,Worcester Street - Kidderminster,2023-04-16T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
776753,Worcester Street - Kidderminster,2023-04-16T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
776753,Worcester Street - Kidderminster,2023-04-16T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
776753,Worcester Street - Kidderminster,2023-04-16T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.29
776753,Worcester Street - Kidderminster,2023-04-16T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.63
776753,Worcester Street - Kidderminster,2023-04-16T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.63
776753,Worcester Street - Kidderminster,2023-04-16T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
776753,Worcester Street - Kidderminster,2023-04-16T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
776753,Worcester Street - Kidderminster,2023-04-16T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
776753,Worcester Street - Kidderminster,2023-04-16T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
776753,Worcester Street - Kidderminster,2023-04-16T09:00:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-04-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-04-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
776753,Worcester Street - Kidderminster,2023-04-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-04-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
776753,Worcester Street - Kidderminster,2023-04-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
776753,Worcester Street - Kidderminster,2023-04-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
776753,Worcester Street - Kidderminster,2023-04-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
776753,Worcester Street - Kidderminster,2023-04-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
776753,Worcester Street - Kidderminster,2023-04-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
776753,Worcester Street - Kidderminster,2023-04-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
776753,Worcester Street - Kidderminster,2023-04-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.67
776753,Worcester Street - Kidderminster,2023-04-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,7.76
776753,Worcester Street - Kidderminster,2023-04-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,25.2
776753,Worcester Street - Kidderminster,2023-04-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
776753,Worcester Street - Kidderminster,2023-04-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
776753,Worcester Street - Kidderminster,2023-04-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
776753,Worcester Street - Kidderminster,2023-04-16T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.33
776753,Worcester Street - Kidderminster,2023-04-16T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
776753,Worcester Street - Kidderminster,2023-04-16T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
776753,Worcester Street - Kidderminster,2023-04-16T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.01
776753,Worcester Street - Kidderminster,2023-04-16T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.06
776753,Worcester Street - Kidderminster,2023-04-16T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.45
776753,Worcester Street - Kidderminster,2023-04-16T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
776753,Worcester Street - Kidderminster,2023-04-16T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
776753,Worcester Street - Kidderminster,2023-04-16T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.6
776753,Worcester Street - Kidderminster,2023-04-16T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.7
776753,Worcester Street - Kidderminster,2023-04-16T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
776753,Worcester Street - Kidderminster,2023-04-16T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
776753,Worcester Street - Kidderminster,2023-04-16T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
776753,Worcester Street - Kidderminster,2023-04-16T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.45
776753,Worcester Street - Kidderminster,2023-04-16T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.88
776753,Worcester Street - Kidderminster,2023-04-16T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.27
776753,Worcester Street - Kidderminster,2023-04-16T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
776753,Worcester Street - Kidderminster,2023-04-16T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
776753,Worcester Street - Kidderminster,2023-04-16T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
776753,Worcester Street - Kidderminster,2023-04-16T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
776753,Worcester Street - Kidderminster,2023-04-16T08:50:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-04-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-04-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
776753,Worcester Street - Kidderminster,2023-04-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
776753,Worcester Street - Kidderminster,2023-04-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
776753,Worcester Street - Kidderminster,2023-04-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
776753,Worcester Street - Kidderminster,2023-04-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
776753,Worcester Street - Kidderminster,2023-04-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
776753,Worcester Street - Kidderminster,2023-04-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
776753,Worcester Street - Kidderminster,2023-04-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
776753,Worcester Street - Kidderminster,2023-04-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.77
776753,Worcester Street - Kidderminster,2023-04-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.92
776753,Worcester Street - Kidderminster,2023-04-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,6.38
776753,Worcester Street - Kidderminster,2023-04-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,26.5
776753,Worcester Street - Kidderminster,2023-04-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
776753,Worcester Street - Kidderminster,2023-04-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
776753,Worcester Street - Kidderminster,2023-04-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
776753,Worcester Street - Kidderminster,2023-04-16T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.45
776753,Worcester Street - Kidderminster,2023-04-16T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
776753,Worcester Street - Kidderminster,2023-04-16T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
776753,Worcester Street - Kidderminster,2023-04-16T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.13
776753,Worcester Street - Kidderminster,2023-04-16T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.07
776753,Worcester Street - Kidderminster,2023-04-16T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.46
776753,Worcester Street - Kidderminster,2023-04-16T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
776753,Worcester Street - Kidderminster,2023-04-16T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-04-16T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.7
776753,Worcester Street - Kidderminster,2023-04-16T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.8
776753,Worcester Street - Kidderminster,2023-04-16T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
776753,Worcester Street - Kidderminster,2023-04-16T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
776753,Worcester Street - Kidderminster,2023-04-16T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776753,Worcester Street - Kidderminster,2023-04-16T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.34
776753,Worcester Street - Kidderminster,2023-04-16T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.43
776753,Worcester Street - Kidderminster,2023-04-16T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.61
776753,Worcester Street - Kidderminster,2023-04-16T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
776753,Worcester Street - Kidderminster,2023-04-16T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
776753,Worcester Street - Kidderminster,2023-04-16T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
776753,Worcester Street - Kidderminster,2023-04-16T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
776753,Worcester Street - Kidderminster,2023-04-16T08:40:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-04-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-04-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
776753,Worcester Street - Kidderminster,2023-04-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-04-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
776753,Worcester Street - Kidderminster,2023-04-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
776753,Worcester Street - Kidderminster,2023-04-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
776753,Worcester Street - Kidderminster,2023-04-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
776753,Worcester Street - Kidderminster,2023-04-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
776753,Worcester Street - Kidderminster,2023-04-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776753,Worcester Street - Kidderminster,2023-04-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.75
776753,Worcester Street - Kidderminster,2023-04-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.75
776753,Worcester Street - Kidderminster,2023-04-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,6.69
776753,Worcester Street - Kidderminster,2023-04-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,22.2
776753,Worcester Street - Kidderminster,2023-04-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
776753,Worcester Street - Kidderminster,2023-04-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
776753,Worcester Street - Kidderminster,2023-04-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
776753,Worcester Street - Kidderminster,2023-04-16T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.5
776753,Worcester Street - Kidderminster,2023-04-16T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776753,Worcester Street - Kidderminster,2023-04-16T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
776753,Worcester Street - Kidderminster,2023-04-16T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.9
776753,Worcester Street - Kidderminster,2023-04-16T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.16
776753,Worcester Street - Kidderminster,2023-04-16T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.45
776753,Worcester Street - Kidderminster,2023-04-16T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
776753,Worcester Street - Kidderminster,2023-04-16T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
776753,Worcester Street - Kidderminster,2023-04-16T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.2
776753,Worcester Street - Kidderminster,2023-04-16T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.7
776753,Worcester Street - Kidderminster,2023-04-16T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
776753,Worcester Street - Kidderminster,2023-04-16T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
776753,Worcester Street - Kidderminster,2023-04-16T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776753,Worcester Street - Kidderminster,2023-04-16T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.39
776753,Worcester Street - Kidderminster,2023-04-16T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.64
776753,Worcester Street - Kidderminster,2023-04-16T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.58
776753,Worcester Street - Kidderminster,2023-04-16T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
776753,Worcester Street - Kidderminster,2023-04-16T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
776753,Worcester Street - Kidderminster,2023-04-16T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
776753,Worcester Street - Kidderminster,2023-04-16T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
776753,Worcester Street - Kidderminster,2023-04-16T08:30:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-04-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-04-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
776753,Worcester Street - Kidderminster,2023-04-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-04-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
776753,Worcester Street - Kidderminster,2023-04-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
776753,Worcester Street - Kidderminster,2023-04-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
776753,Worcester Street - Kidderminster,2023-04-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
776753,Worcester Street - Kidderminster,2023-04-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
776753,Worcester Street - Kidderminster,2023-04-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
776753,Worcester Street - Kidderminster,2023-04-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.69
776753,Worcester Street - Kidderminster,2023-04-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.79
776753,Worcester Street - Kidderminster,2023-04-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,6.68
776753,Worcester Street - Kidderminster,2023-04-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,23.8
776753,Worcester Street - Kidderminster,2023-04-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
776753,Worcester Street - Kidderminster,2023-04-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
776753,Worcester Street - Kidderminster,2023-04-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
776753,Worcester Street - Kidderminster,2023-04-16T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
776753,Worcester Street - Kidderminster,2023-04-16T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-16T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
776753,Worcester Street - Kidderminster,2023-04-16T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.54
776753,Worcester Street - Kidderminster,2023-04-16T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.95
776753,Worcester Street - Kidderminster,2023-04-16T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.62
776753,Worcester Street - Kidderminster,2023-04-16T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-04-16T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.5
776753,Worcester Street - Kidderminster,2023-04-16T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.2
776753,Worcester Street - Kidderminster,2023-04-16T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
776753,Worcester Street - Kidderminster,2023-04-16T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776753,Worcester Street - Kidderminster,2023-04-16T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
776753,Worcester Street - Kidderminster,2023-04-16T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
776753,Worcester Street - Kidderminster,2023-04-16T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.58
776753,Worcester Street - Kidderminster,2023-04-16T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.78
776753,Worcester Street - Kidderminster,2023-04-16T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.92
776753,Worcester Street - Kidderminster,2023-04-16T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
776753,Worcester Street - Kidderminster,2023-04-16T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
776753,Worcester Street - Kidderminster,2023-04-16T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
776753,Worcester Street - Kidderminster,2023-04-16T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
776753,Worcester Street - Kidderminster,2023-04-16T08:00:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-04-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-04-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
776753,Worcester Street - Kidderminster,2023-04-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
776753,Worcester Street - Kidderminster,2023-04-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
776753,Worcester Street - Kidderminster,2023-04-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776753,Worcester Street - Kidderminster,2023-04-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
776753,Worcester Street - Kidderminster,2023-04-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
776753,Worcester Street - Kidderminster,2023-04-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-04-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
776753,Worcester Street - Kidderminster,2023-04-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,8.09
776753,Worcester Street - Kidderminster,2023-04-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,7.8
776753,Worcester Street - Kidderminster,2023-04-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,4.92
776753,Worcester Street - Kidderminster,2023-04-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,15.5
776753,Worcester Street - Kidderminster,2023-04-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
776753,Worcester Street - Kidderminster,2023-04-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
776753,Worcester Street - Kidderminster,2023-04-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
776753,Worcester Street - Kidderminster,2023-04-16T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
776753,Worcester Street - Kidderminster,2023-04-16T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-04-16T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
776753,Worcester Street - Kidderminster,2023-04-16T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.63
776753,Worcester Street - Kidderminster,2023-04-16T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.96
776753,Worcester Street - Kidderminster,2023-04-16T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.53
776753,Worcester Street - Kidderminster,2023-04-16T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,3.1
776753,Worcester Street - Kidderminster,2023-04-16T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.9
776753,Worcester Street - Kidderminster,2023-04-16T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.2
776753,Worcester Street - Kidderminster,2023-04-16T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
776753,Worcester Street - Kidderminster,2023-04-16T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776753,Worcester Street - Kidderminster,2023-04-16T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
776753,Worcester Street - Kidderminster,2023-04-16T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
776753,Worcester Street - Kidderminster,2023-04-16T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.54
776753,Worcester Street - Kidderminster,2023-04-16T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.3
776753,Worcester Street - Kidderminster,2023-04-16T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.77
776753,Worcester Street - Kidderminster,2023-04-16T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.9
776753,Worcester Street - Kidderminster,2023-04-16T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
776753,Worcester Street - Kidderminster,2023-04-16T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
776753,Worcester Street - Kidderminster,2023-04-16T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776753,Worcester Street - Kidderminster,2023-04-16T07:50:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-04-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-04-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
776753,Worcester Street - Kidderminster,2023-04-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776753,Worcester Street - Kidderminster,2023-04-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
776753,Worcester Street - Kidderminster,2023-04-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776753,Worcester Street - Kidderminster,2023-04-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
776753,Worcester Street - Kidderminster,2023-04-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
776753,Worcester Street - Kidderminster,2023-04-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
776753,Worcester Street - Kidderminster,2023-04-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
776753,Worcester Street - Kidderminster,2023-04-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,4.03
776753,Worcester Street - Kidderminster,2023-04-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,4.77
776753,Worcester Street - Kidderminster,2023-04-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,3.08
776753,Worcester Street - Kidderminster,2023-04-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,11.1
776753,Worcester Street - Kidderminster,2023-04-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
776753,Worcester Street - Kidderminster,2023-04-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
776753,Worcester Street - Kidderminster,2023-04-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
776753,Worcester Street - Kidderminster,2023-04-16T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
776753,Worcester Street - Kidderminster,2023-04-16T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
776753,Worcester Street - Kidderminster,2023-04-16T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
776753,Worcester Street - Kidderminster,2023-04-16T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.79
776753,Worcester Street - Kidderminster,2023-04-16T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.95
776753,Worcester Street - Kidderminster,2023-04-16T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.52
776753,Worcester Street - Kidderminster,2023-04-16T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-04-16T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-16T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.2
776753,Worcester Street - Kidderminster,2023-04-16T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
776753,Worcester Street - Kidderminster,2023-04-16T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776753,Worcester Street - Kidderminster,2023-04-16T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
776753,Worcester Street - Kidderminster,2023-04-16T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
776753,Worcester Street - Kidderminster,2023-04-16T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.53
776753,Worcester Street - Kidderminster,2023-04-16T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.23
776753,Worcester Street - Kidderminster,2023-04-16T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.76
776753,Worcester Street - Kidderminster,2023-04-16T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.8
776753,Worcester Street - Kidderminster,2023-04-16T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
776753,Worcester Street - Kidderminster,2023-04-16T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
776753,Worcester Street - Kidderminster,2023-04-16T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776753,Worcester Street - Kidderminster,2023-04-16T07:40:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-04-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-04-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
776753,Worcester Street - Kidderminster,2023-04-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776753,Worcester Street - Kidderminster,2023-04-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
776753,Worcester Street - Kidderminster,2023-04-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776753,Worcester Street - Kidderminster,2023-04-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
776753,Worcester Street - Kidderminster,2023-04-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
776753,Worcester Street - Kidderminster,2023-04-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
776753,Worcester Street - Kidderminster,2023-04-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
776753,Worcester Street - Kidderminster,2023-04-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,4.46
776753,Worcester Street - Kidderminster,2023-04-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,3.45
776753,Worcester Street - Kidderminster,2023-04-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,2.77
776753,Worcester Street - Kidderminster,2023-04-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,9.8
776753,Worcester Street - Kidderminster,2023-04-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
776753,Worcester Street - Kidderminster,2023-04-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
776753,Worcester Street - Kidderminster,2023-04-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
776753,Worcester Street - Kidderminster,2023-04-16T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
776753,Worcester Street - Kidderminster,2023-04-16T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-04-16T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
776753,Worcester Street - Kidderminster,2023-04-16T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.81
776753,Worcester Street - Kidderminster,2023-04-16T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.95
776753,Worcester Street - Kidderminster,2023-04-16T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.52
776753,Worcester Street - Kidderminster,2023-04-16T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-04-16T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-16T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.2
776753,Worcester Street - Kidderminster,2023-04-16T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
776753,Worcester Street - Kidderminster,2023-04-16T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776753,Worcester Street - Kidderminster,2023-04-16T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
776753,Worcester Street - Kidderminster,2023-04-16T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-04-16T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.5
776753,Worcester Street - Kidderminster,2023-04-16T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.49
776753,Worcester Street - Kidderminster,2023-04-16T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.77
776753,Worcester Street - Kidderminster,2023-04-16T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
776753,Worcester Street - Kidderminster,2023-04-16T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
776753,Worcester Street - Kidderminster,2023-04-16T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
776753,Worcester Street - Kidderminster,2023-04-16T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-16T07:30:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-04-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-04-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
776753,Worcester Street - Kidderminster,2023-04-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
776753,Worcester Street - Kidderminster,2023-04-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
776753,Worcester Street - Kidderminster,2023-04-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776753,Worcester Street - Kidderminster,2023-04-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
776753,Worcester Street - Kidderminster,2023-04-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
776753,Worcester Street - Kidderminster,2023-04-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
776753,Worcester Street - Kidderminster,2023-04-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
776753,Worcester Street - Kidderminster,2023-04-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,4.21
776753,Worcester Street - Kidderminster,2023-04-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,3.38
776753,Worcester Street - Kidderminster,2023-04-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,2.81
776753,Worcester Street - Kidderminster,2023-04-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,8.9
776753,Worcester Street - Kidderminster,2023-04-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
776753,Worcester Street - Kidderminster,2023-04-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
776753,Worcester Street - Kidderminster,2023-04-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-04-16T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-04-16T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-04-16T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
776753,Worcester Street - Kidderminster,2023-04-16T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.68
776753,Worcester Street - Kidderminster,2023-04-16T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.95
776753,Worcester Street - Kidderminster,2023-04-16T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.52
776753,Worcester Street - Kidderminster,2023-04-16T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-16T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.2
776753,Worcester Street - Kidderminster,2023-04-16T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.2
776753,Worcester Street - Kidderminster,2023-04-16T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
776753,Worcester Street - Kidderminster,2023-04-16T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776753,Worcester Street - Kidderminster,2023-04-16T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
776753,Worcester Street - Kidderminster,2023-04-16T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-04-16T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.5
776753,Worcester Street - Kidderminster,2023-04-16T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
776753,Worcester Street - Kidderminster,2023-04-16T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.75
776753,Worcester Street - Kidderminster,2023-04-16T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.7
776753,Worcester Street - Kidderminster,2023-04-16T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
776753,Worcester Street - Kidderminster,2023-04-16T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
776753,Worcester Street - Kidderminster,2023-04-16T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776753,Worcester Street - Kidderminster,2023-04-16T07:20:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-04-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-04-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
776753,Worcester Street - Kidderminster,2023-04-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776753,Worcester Street - Kidderminster,2023-04-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
776753,Worcester Street - Kidderminster,2023-04-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776753,Worcester Street - Kidderminster,2023-04-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
776753,Worcester Street - Kidderminster,2023-04-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
776753,Worcester Street - Kidderminster,2023-04-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
776753,Worcester Street - Kidderminster,2023-04-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
776753,Worcester Street - Kidderminster,2023-04-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,4.18
776753,Worcester Street - Kidderminster,2023-04-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
776753,Worcester Street - Kidderminster,2023-04-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,2.69
776753,Worcester Street - Kidderminster,2023-04-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,8.6
776753,Worcester Street - Kidderminster,2023-04-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-04-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
776753,Worcester Street - Kidderminster,2023-04-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
776753,Worcester Street - Kidderminster,2023-04-16T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
776753,Worcester Street - Kidderminster,2023-04-16T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-04-16T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
776753,Worcester Street - Kidderminster,2023-04-16T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.56
776753,Worcester Street - Kidderminster,2023-04-16T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.96
776753,Worcester Street - Kidderminster,2023-04-16T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.52
776753,Worcester Street - Kidderminster,2023-04-16T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,3.4
776753,Worcester Street - Kidderminster,2023-04-16T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.6
776753,Worcester Street - Kidderminster,2023-04-16T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.2
776753,Worcester Street - Kidderminster,2023-04-16T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
776753,Worcester Street - Kidderminster,2023-04-16T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
776753,Worcester Street - Kidderminster,2023-04-16T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
776753,Worcester Street - Kidderminster,2023-04-16T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-04-16T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.47
776753,Worcester Street - Kidderminster,2023-04-16T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
776753,Worcester Street - Kidderminster,2023-04-16T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.77
776753,Worcester Street - Kidderminster,2023-04-16T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.8
776753,Worcester Street - Kidderminster,2023-04-16T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
776753,Worcester Street - Kidderminster,2023-04-16T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
776753,Worcester Street - Kidderminster,2023-04-16T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-16T07:10:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-04-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-04-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
776753,Worcester Street - Kidderminster,2023-04-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776753,Worcester Street - Kidderminster,2023-04-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
776753,Worcester Street - Kidderminster,2023-04-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776753,Worcester Street - Kidderminster,2023-04-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
776753,Worcester Street - Kidderminster,2023-04-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
776753,Worcester Street - Kidderminster,2023-04-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
776753,Worcester Street - Kidderminster,2023-04-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
776753,Worcester Street - Kidderminster,2023-04-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,4.01
776753,Worcester Street - Kidderminster,2023-04-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,3.09
776753,Worcester Street - Kidderminster,2023-04-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,2.81
776753,Worcester Street - Kidderminster,2023-04-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,8.4
776753,Worcester Street - Kidderminster,2023-04-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
776753,Worcester Street - Kidderminster,2023-04-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-04-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
776753,Worcester Street - Kidderminster,2023-04-16T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
776753,Worcester Street - Kidderminster,2023-04-16T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-04-16T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
776753,Worcester Street - Kidderminster,2023-04-16T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.52
776753,Worcester Street - Kidderminster,2023-04-16T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.95
776753,Worcester Street - Kidderminster,2023-04-16T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.55
776753,Worcester Street - Kidderminster,2023-04-16T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-16T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.3
776753,Worcester Street - Kidderminster,2023-04-16T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.2
776753,Worcester Street - Kidderminster,2023-04-16T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
776753,Worcester Street - Kidderminster,2023-04-16T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
776753,Worcester Street - Kidderminster,2023-04-16T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
776753,Worcester Street - Kidderminster,2023-04-16T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
776753,Worcester Street - Kidderminster,2023-04-16T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.3
776753,Worcester Street - Kidderminster,2023-04-16T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.24
776753,Worcester Street - Kidderminster,2023-04-16T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.17
776753,Worcester Street - Kidderminster,2023-04-16T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
776753,Worcester Street - Kidderminster,2023-04-16T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
776753,Worcester Street - Kidderminster,2023-04-16T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
776753,Worcester Street - Kidderminster,2023-04-16T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
776753,Worcester Street - Kidderminster,2023-04-16T07:00:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-04-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-04-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
776753,Worcester Street - Kidderminster,2023-04-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776753,Worcester Street - Kidderminster,2023-04-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
776753,Worcester Street - Kidderminster,2023-04-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776753,Worcester Street - Kidderminster,2023-04-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
776753,Worcester Street - Kidderminster,2023-04-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
776753,Worcester Street - Kidderminster,2023-04-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
776753,Worcester Street - Kidderminster,2023-04-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
776753,Worcester Street - Kidderminster,2023-04-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,4.89
776753,Worcester Street - Kidderminster,2023-04-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,3.29
776753,Worcester Street - Kidderminster,2023-04-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,3.21
776753,Worcester Street - Kidderminster,2023-04-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,11.5
776753,Worcester Street - Kidderminster,2023-04-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
776753,Worcester Street - Kidderminster,2023-04-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
776753,Worcester Street - Kidderminster,2023-04-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
776753,Worcester Street - Kidderminster,2023-04-16T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-16T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-04-16T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
776753,Worcester Street - Kidderminster,2023-04-16T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.63
776753,Worcester Street - Kidderminster,2023-04-16T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.86
776753,Worcester Street - Kidderminster,2023-04-16T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.47
776753,Worcester Street - Kidderminster,2023-04-16T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-04-16T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.9
776753,Worcester Street - Kidderminster,2023-04-16T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-16T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
776753,Worcester Street - Kidderminster,2023-04-16T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
776753,Worcester Street - Kidderminster,2023-04-16T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
776753,Worcester Street - Kidderminster,2023-04-16T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-04-16T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.47
776753,Worcester Street - Kidderminster,2023-04-16T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
776753,Worcester Street - Kidderminster,2023-04-16T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.77
776753,Worcester Street - Kidderminster,2023-04-16T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.7
776753,Worcester Street - Kidderminster,2023-04-16T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
776753,Worcester Street - Kidderminster,2023-04-16T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
776753,Worcester Street - Kidderminster,2023-04-16T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-16T06:50:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-04-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-04-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
776753,Worcester Street - Kidderminster,2023-04-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776753,Worcester Street - Kidderminster,2023-04-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
776753,Worcester Street - Kidderminster,2023-04-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776753,Worcester Street - Kidderminster,2023-04-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
776753,Worcester Street - Kidderminster,2023-04-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
776753,Worcester Street - Kidderminster,2023-04-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
776753,Worcester Street - Kidderminster,2023-04-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
776753,Worcester Street - Kidderminster,2023-04-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
776753,Worcester Street - Kidderminster,2023-04-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,2.98
776753,Worcester Street - Kidderminster,2023-04-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,2.76
776753,Worcester Street - Kidderminster,2023-04-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-04-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
776753,Worcester Street - Kidderminster,2023-04-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
776753,Worcester Street - Kidderminster,2023-04-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-04-16T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
776753,Worcester Street - Kidderminster,2023-04-16T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-04-16T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
776753,Worcester Street - Kidderminster,2023-04-16T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.74
776753,Worcester Street - Kidderminster,2023-04-16T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.85
776753,Worcester Street - Kidderminster,2023-04-16T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.45
776753,Worcester Street - Kidderminster,2023-04-16T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,4.3
776753,Worcester Street - Kidderminster,2023-04-16T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.5
776753,Worcester Street - Kidderminster,2023-04-16T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-16T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
776753,Worcester Street - Kidderminster,2023-04-16T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
776753,Worcester Street - Kidderminster,2023-04-16T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
776753,Worcester Street - Kidderminster,2023-04-16T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
776753,Worcester Street - Kidderminster,2023-04-16T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.5
776753,Worcester Street - Kidderminster,2023-04-16T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
