Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-04-17T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.6
776753,Worcester Street - Kidderminster,2023-04-17T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.1
776753,Worcester Street - Kidderminster,2023-04-17T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
776753,Worcester Street - Kidderminster,2023-04-17T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
776753,Worcester Street - Kidderminster,2023-04-17T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
776753,Worcester Street - Kidderminster,2023-04-17T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-04-17T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.65
776753,Worcester Street - Kidderminster,2023-04-17T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.71
776753,Worcester Street - Kidderminster,2023-04-17T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.87
776753,Worcester Street - Kidderminster,2023-04-17T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.1
776753,Worcester Street - Kidderminster,2023-04-17T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
776753,Worcester Street - Kidderminster,2023-04-17T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
776753,Worcester Street - Kidderminster,2023-04-17T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
776753,Worcester Street - Kidderminster,2023-04-17T18:20:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-04-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
776753,Worcester Street - Kidderminster,2023-04-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-04-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
776753,Worcester Street - Kidderminster,2023-04-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-04-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
776753,Worcester Street - Kidderminster,2023-04-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
776753,Worcester Street - Kidderminster,2023-04-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
776753,Worcester Street - Kidderminster,2023-04-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
776753,Worcester Street - Kidderminster,2023-04-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,10.53
776753,Worcester Street - Kidderminster,2023-04-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,9.02
776753,Worcester Street - Kidderminster,2023-04-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,3.25
776753,Worcester Street - Kidderminster,2023-04-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,27.4
776753,Worcester Street - Kidderminster,2023-04-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
776753,Worcester Street - Kidderminster,2023-04-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
776753,Worcester Street - Kidderminster,2023-04-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
776753,Worcester Street - Kidderminster,2023-04-17T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.59
776753,Worcester Street - Kidderminster,2023-04-17T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-17T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
776753,Worcester Street - Kidderminster,2023-04-17T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.95
776753,Worcester Street - Kidderminster,2023-04-17T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.93
776753,Worcester Street - Kidderminster,2023-04-17T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.44
776753,Worcester Street - Kidderminster,2023-04-17T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-17T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.7
776753,Worcester Street - Kidderminster,2023-04-17T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.1
776753,Worcester Street - Kidderminster,2023-04-17T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
776753,Worcester Street - Kidderminster,2023-04-17T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776753,Worcester Street - Kidderminster,2023-04-17T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
776753,Worcester Street - Kidderminster,2023-04-17T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
776753,Worcester Street - Kidderminster,2023-04-17T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.29
776753,Worcester Street - Kidderminster,2023-04-17T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.76
776753,Worcester Street - Kidderminster,2023-04-17T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.8
776753,Worcester Street - Kidderminster,2023-04-17T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
776753,Worcester Street - Kidderminster,2023-04-17T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
776753,Worcester Street - Kidderminster,2023-04-17T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
776753,Worcester Street - Kidderminster,2023-04-17T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776753,Worcester Street - Kidderminster,2023-04-17T18:10:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-04-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
776753,Worcester Street - Kidderminster,2023-04-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
776753,Worcester Street - Kidderminster,2023-04-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
776753,Worcester Street - Kidderminster,2023-04-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776753,Worcester Street - Kidderminster,2023-04-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
776753,Worcester Street - Kidderminster,2023-04-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
776753,Worcester Street - Kidderminster,2023-04-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
776753,Worcester Street - Kidderminster,2023-04-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,9.12
776753,Worcester Street - Kidderminster,2023-04-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,9.36
776753,Worcester Street - Kidderminster,2023-04-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,4.88
776753,Worcester Street - Kidderminster,2023-04-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,22.7
776753,Worcester Street - Kidderminster,2023-04-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
776753,Worcester Street - Kidderminster,2023-04-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
776753,Worcester Street - Kidderminster,2023-04-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
776753,Worcester Street - Kidderminster,2023-04-17T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.51
776753,Worcester Street - Kidderminster,2023-04-17T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-17T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
776753,Worcester Street - Kidderminster,2023-04-17T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.86
776753,Worcester Street - Kidderminster,2023-04-17T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.93
776753,Worcester Street - Kidderminster,2023-04-17T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.44
776753,Worcester Street - Kidderminster,2023-04-17T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-17T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.3
776753,Worcester Street - Kidderminster,2023-04-17T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.1
776753,Worcester Street - Kidderminster,2023-04-17T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
776753,Worcester Street - Kidderminster,2023-04-17T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
776753,Worcester Street - Kidderminster,2023-04-17T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
776753,Worcester Street - Kidderminster,2023-04-17T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
776753,Worcester Street - Kidderminster,2023-04-17T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.45
776753,Worcester Street - Kidderminster,2023-04-17T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.59
776753,Worcester Street - Kidderminster,2023-04-17T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
776753,Worcester Street - Kidderminster,2023-04-17T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
776753,Worcester Street - Kidderminster,2023-04-17T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
776753,Worcester Street - Kidderminster,2023-04-17T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
776753,Worcester Street - Kidderminster,2023-04-17T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776753,Worcester Street - Kidderminster,2023-04-17T18:00:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-04-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
776753,Worcester Street - Kidderminster,2023-04-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-04-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
776753,Worcester Street - Kidderminster,2023-04-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776753,Worcester Street - Kidderminster,2023-04-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
776753,Worcester Street - Kidderminster,2023-04-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
776753,Worcester Street - Kidderminster,2023-04-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
776753,Worcester Street - Kidderminster,2023-04-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
776753,Worcester Street - Kidderminster,2023-04-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,7.73
776753,Worcester Street - Kidderminster,2023-04-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,7.18
776753,Worcester Street - Kidderminster,2023-04-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,3.19
776753,Worcester Street - Kidderminster,2023-04-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,21.2
776753,Worcester Street - Kidderminster,2023-04-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
776753,Worcester Street - Kidderminster,2023-04-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
776753,Worcester Street - Kidderminster,2023-04-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-04-17T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
776753,Worcester Street - Kidderminster,2023-04-17T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-17T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
776753,Worcester Street - Kidderminster,2023-04-17T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.64
776753,Worcester Street - Kidderminster,2023-04-17T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.95
776753,Worcester Street - Kidderminster,2023-04-17T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.44
776753,Worcester Street - Kidderminster,2023-04-17T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,3.2
776753,Worcester Street - Kidderminster,2023-04-17T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.1
776753,Worcester Street - Kidderminster,2023-04-17T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.2
776753,Worcester Street - Kidderminster,2023-04-17T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
776753,Worcester Street - Kidderminster,2023-04-17T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
776753,Worcester Street - Kidderminster,2023-04-17T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
776753,Worcester Street - Kidderminster,2023-04-17T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
776753,Worcester Street - Kidderminster,2023-04-17T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.45
776753,Worcester Street - Kidderminster,2023-04-17T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
776753,Worcester Street - Kidderminster,2023-04-17T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.76
776753,Worcester Street - Kidderminster,2023-04-17T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.1
776753,Worcester Street - Kidderminster,2023-04-17T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
776753,Worcester Street - Kidderminster,2023-04-17T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
776753,Worcester Street - Kidderminster,2023-04-17T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776753,Worcester Street - Kidderminster,2023-04-17T17:50:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-04-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
776753,Worcester Street - Kidderminster,2023-04-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-04-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
776753,Worcester Street - Kidderminster,2023-04-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-04-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
776753,Worcester Street - Kidderminster,2023-04-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-04-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
776753,Worcester Street - Kidderminster,2023-04-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
776753,Worcester Street - Kidderminster,2023-04-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,6.24
776753,Worcester Street - Kidderminster,2023-04-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,6.17
776753,Worcester Street - Kidderminster,2023-04-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,3.13
776753,Worcester Street - Kidderminster,2023-04-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,17.9
776753,Worcester Street - Kidderminster,2023-04-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
776753,Worcester Street - Kidderminster,2023-04-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
776753,Worcester Street - Kidderminster,2023-04-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
776753,Worcester Street - Kidderminster,2023-04-17T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
776753,Worcester Street - Kidderminster,2023-04-17T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-17T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
776753,Worcester Street - Kidderminster,2023-04-17T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.63
776753,Worcester Street - Kidderminster,2023-04-17T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.97
776753,Worcester Street - Kidderminster,2023-04-17T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.44
776753,Worcester Street - Kidderminster,2023-04-17T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,3.2
776753,Worcester Street - Kidderminster,2023-04-17T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.1
776753,Worcester Street - Kidderminster,2023-04-17T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.3
776753,Worcester Street - Kidderminster,2023-04-17T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
776753,Worcester Street - Kidderminster,2023-04-17T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
776753,Worcester Street - Kidderminster,2023-04-17T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
776753,Worcester Street - Kidderminster,2023-04-17T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
776753,Worcester Street - Kidderminster,2023-04-17T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.45
776753,Worcester Street - Kidderminster,2023-04-17T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
776753,Worcester Street - Kidderminster,2023-04-17T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.76
776753,Worcester Street - Kidderminster,2023-04-17T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.0
776753,Worcester Street - Kidderminster,2023-04-17T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
776753,Worcester Street - Kidderminster,2023-04-17T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
776753,Worcester Street - Kidderminster,2023-04-17T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776753,Worcester Street - Kidderminster,2023-04-17T17:40:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-04-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
776753,Worcester Street - Kidderminster,2023-04-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-04-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
776753,Worcester Street - Kidderminster,2023-04-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-04-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
776753,Worcester Street - Kidderminster,2023-04-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
776753,Worcester Street - Kidderminster,2023-04-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
776753,Worcester Street - Kidderminster,2023-04-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
776753,Worcester Street - Kidderminster,2023-04-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,7.56
776753,Worcester Street - Kidderminster,2023-04-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,6.23
776753,Worcester Street - Kidderminster,2023-04-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,3.2
776753,Worcester Street - Kidderminster,2023-04-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,19.9
776753,Worcester Street - Kidderminster,2023-04-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
776753,Worcester Street - Kidderminster,2023-04-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
776753,Worcester Street - Kidderminster,2023-04-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-04-17T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.33
776753,Worcester Street - Kidderminster,2023-04-17T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-17T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
776753,Worcester Street - Kidderminster,2023-04-17T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.63
776753,Worcester Street - Kidderminster,2023-04-17T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.97
776753,Worcester Street - Kidderminster,2023-04-17T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.44
776753,Worcester Street - Kidderminster,2023-04-17T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,3.4
776753,Worcester Street - Kidderminster,2023-04-17T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.1
776753,Worcester Street - Kidderminster,2023-04-17T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.3
776753,Worcester Street - Kidderminster,2023-04-17T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
776753,Worcester Street - Kidderminster,2023-04-17T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
776753,Worcester Street - Kidderminster,2023-04-17T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
776753,Worcester Street - Kidderminster,2023-04-17T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
776753,Worcester Street - Kidderminster,2023-04-17T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.48
776753,Worcester Street - Kidderminster,2023-04-17T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
776753,Worcester Street - Kidderminster,2023-04-17T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.76
776753,Worcester Street - Kidderminster,2023-04-17T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.0
776753,Worcester Street - Kidderminster,2023-04-17T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
776753,Worcester Street - Kidderminster,2023-04-17T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
776753,Worcester Street - Kidderminster,2023-04-17T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776753,Worcester Street - Kidderminster,2023-04-17T17:30:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-04-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
776753,Worcester Street - Kidderminster,2023-04-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-04-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
776753,Worcester Street - Kidderminster,2023-04-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-04-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
776753,Worcester Street - Kidderminster,2023-04-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
776753,Worcester Street - Kidderminster,2023-04-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
776753,Worcester Street - Kidderminster,2023-04-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
776753,Worcester Street - Kidderminster,2023-04-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,6.38
776753,Worcester Street - Kidderminster,2023-04-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,7.15
776753,Worcester Street - Kidderminster,2023-04-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,3.32
776753,Worcester Street - Kidderminster,2023-04-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,20.0
776753,Worcester Street - Kidderminster,2023-04-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
776753,Worcester Street - Kidderminster,2023-04-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
776753,Worcester Street - Kidderminster,2023-04-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
776753,Worcester Street - Kidderminster,2023-04-17T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
776753,Worcester Street - Kidderminster,2023-04-17T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-17T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
776753,Worcester Street - Kidderminster,2023-04-17T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.65
776753,Worcester Street - Kidderminster,2023-04-17T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.97
776753,Worcester Street - Kidderminster,2023-04-17T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.44
776753,Worcester Street - Kidderminster,2023-04-17T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,3.4
776753,Worcester Street - Kidderminster,2023-04-17T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.2
776753,Worcester Street - Kidderminster,2023-04-17T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.3
776753,Worcester Street - Kidderminster,2023-04-17T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
776753,Worcester Street - Kidderminster,2023-04-17T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
776753,Worcester Street - Kidderminster,2023-04-17T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
776753,Worcester Street - Kidderminster,2023-04-17T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-04-17T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.6
776753,Worcester Street - Kidderminster,2023-04-17T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
776753,Worcester Street - Kidderminster,2023-04-17T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.75
776753,Worcester Street - Kidderminster,2023-04-17T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
776753,Worcester Street - Kidderminster,2023-04-17T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
776753,Worcester Street - Kidderminster,2023-04-17T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
776753,Worcester Street - Kidderminster,2023-04-17T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776753,Worcester Street - Kidderminster,2023-04-17T17:20:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-04-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
776753,Worcester Street - Kidderminster,2023-04-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-04-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
776753,Worcester Street - Kidderminster,2023-04-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-04-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
776753,Worcester Street - Kidderminster,2023-04-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
776753,Worcester Street - Kidderminster,2023-04-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
776753,Worcester Street - Kidderminster,2023-04-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
776753,Worcester Street - Kidderminster,2023-04-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,8.79
776753,Worcester Street - Kidderminster,2023-04-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,6.42
776753,Worcester Street - Kidderminster,2023-04-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,3.42
776753,Worcester Street - Kidderminster,2023-04-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,24.1
776753,Worcester Street - Kidderminster,2023-04-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
776753,Worcester Street - Kidderminster,2023-04-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
776753,Worcester Street - Kidderminster,2023-04-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
776753,Worcester Street - Kidderminster,2023-04-17T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.4
776753,Worcester Street - Kidderminster,2023-04-17T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-17T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
776753,Worcester Street - Kidderminster,2023-04-17T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.74
776753,Worcester Street - Kidderminster,2023-04-17T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.02
776753,Worcester Street - Kidderminster,2023-04-17T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.44
776753,Worcester Street - Kidderminster,2023-04-17T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,3.5
776753,Worcester Street - Kidderminster,2023-04-17T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-17T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.6
776753,Worcester Street - Kidderminster,2023-04-17T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
776753,Worcester Street - Kidderminster,2023-04-17T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
776753,Worcester Street - Kidderminster,2023-04-17T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
776753,Worcester Street - Kidderminster,2023-04-17T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-04-17T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.53
776753,Worcester Street - Kidderminster,2023-04-17T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.39
776753,Worcester Street - Kidderminster,2023-04-17T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.75
776753,Worcester Street - Kidderminster,2023-04-17T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.1
776753,Worcester Street - Kidderminster,2023-04-17T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
776753,Worcester Street - Kidderminster,2023-04-17T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
776753,Worcester Street - Kidderminster,2023-04-17T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776753,Worcester Street - Kidderminster,2023-04-17T17:10:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-04-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
776753,Worcester Street - Kidderminster,2023-04-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-04-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
776753,Worcester Street - Kidderminster,2023-04-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776753,Worcester Street - Kidderminster,2023-04-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
776753,Worcester Street - Kidderminster,2023-04-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
776753,Worcester Street - Kidderminster,2023-04-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
776753,Worcester Street - Kidderminster,2023-04-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
776753,Worcester Street - Kidderminster,2023-04-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,8.5
776753,Worcester Street - Kidderminster,2023-04-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,7.81
776753,Worcester Street - Kidderminster,2023-04-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,3.36
776753,Worcester Street - Kidderminster,2023-04-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,25.8
776753,Worcester Street - Kidderminster,2023-04-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
776753,Worcester Street - Kidderminster,2023-04-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
776753,Worcester Street - Kidderminster,2023-04-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
776753,Worcester Street - Kidderminster,2023-04-17T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.65
776753,Worcester Street - Kidderminster,2023-04-17T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
776753,Worcester Street - Kidderminster,2023-04-17T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
776753,Worcester Street - Kidderminster,2023-04-17T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.07
776753,Worcester Street - Kidderminster,2023-04-17T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.09
776753,Worcester Street - Kidderminster,2023-04-17T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.05
776753,Worcester Street - Kidderminster,2023-04-17T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
776753,Worcester Street - Kidderminster,2023-04-17T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
776753,Worcester Street - Kidderminster,2023-04-17T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-04-17T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
776753,Worcester Street - Kidderminster,2023-04-17T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
776753,Worcester Street - Kidderminster,2023-04-17T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
776753,Worcester Street - Kidderminster,2023-04-17T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
776753,Worcester Street - Kidderminster,2023-04-17T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.52
776753,Worcester Street - Kidderminster,2023-04-17T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.46
776753,Worcester Street - Kidderminster,2023-04-17T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.05
776753,Worcester Street - Kidderminster,2023-04-17T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
776753,Worcester Street - Kidderminster,2023-04-17T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
776753,Worcester Street - Kidderminster,2023-04-17T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-04-17T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
776753,Worcester Street - Kidderminster,2023-04-17T17:00:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-04-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
776753,Worcester Street - Kidderminster,2023-04-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-04-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
776753,Worcester Street - Kidderminster,2023-04-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-04-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
776753,Worcester Street - Kidderminster,2023-04-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
776753,Worcester Street - Kidderminster,2023-04-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
776753,Worcester Street - Kidderminster,2023-04-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
776753,Worcester Street - Kidderminster,2023-04-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,8.3
776753,Worcester Street - Kidderminster,2023-04-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,8.93
776753,Worcester Street - Kidderminster,2023-04-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,3.96
776753,Worcester Street - Kidderminster,2023-04-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,25.4
776753,Worcester Street - Kidderminster,2023-04-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
776753,Worcester Street - Kidderminster,2023-04-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
776753,Worcester Street - Kidderminster,2023-04-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
776753,Worcester Street - Kidderminster,2023-04-17T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.75
776753,Worcester Street - Kidderminster,2023-04-17T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
776753,Worcester Street - Kidderminster,2023-04-17T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
776753,Worcester Street - Kidderminster,2023-04-17T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.33
776753,Worcester Street - Kidderminster,2023-04-17T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
776753,Worcester Street - Kidderminster,2023-04-17T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.45
776753,Worcester Street - Kidderminster,2023-04-17T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
776753,Worcester Street - Kidderminster,2023-04-17T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
776753,Worcester Street - Kidderminster,2023-04-17T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.6
776753,Worcester Street - Kidderminster,2023-04-17T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.1
776753,Worcester Street - Kidderminster,2023-04-17T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
776753,Worcester Street - Kidderminster,2023-04-17T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
776753,Worcester Street - Kidderminster,2023-04-17T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
776753,Worcester Street - Kidderminster,2023-04-17T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.75
776753,Worcester Street - Kidderminster,2023-04-17T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.69
776753,Worcester Street - Kidderminster,2023-04-17T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.88
776753,Worcester Street - Kidderminster,2023-04-17T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
776753,Worcester Street - Kidderminster,2023-04-17T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
776753,Worcester Street - Kidderminster,2023-04-17T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
776753,Worcester Street - Kidderminster,2023-04-17T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
776753,Worcester Street - Kidderminster,2023-04-17T16:50:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-04-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
776753,Worcester Street - Kidderminster,2023-04-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-04-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
776753,Worcester Street - Kidderminster,2023-04-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-04-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
776753,Worcester Street - Kidderminster,2023-04-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
776753,Worcester Street - Kidderminster,2023-04-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
776753,Worcester Street - Kidderminster,2023-04-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
776753,Worcester Street - Kidderminster,2023-04-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,9.67
776753,Worcester Street - Kidderminster,2023-04-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,9.02
776753,Worcester Street - Kidderminster,2023-04-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,4.31
776753,Worcester Street - Kidderminster,2023-04-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
776753,Worcester Street - Kidderminster,2023-04-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
776753,Worcester Street - Kidderminster,2023-04-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
776753,Worcester Street - Kidderminster,2023-04-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
776753,Worcester Street - Kidderminster,2023-04-17T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.75
776753,Worcester Street - Kidderminster,2023-04-17T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
776753,Worcester Street - Kidderminster,2023-04-17T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
776753,Worcester Street - Kidderminster,2023-04-17T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.35
776753,Worcester Street - Kidderminster,2023-04-17T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.05
776753,Worcester Street - Kidderminster,2023-04-17T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.5
776753,Worcester Street - Kidderminster,2023-04-17T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
776753,Worcester Street - Kidderminster,2023-04-17T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
776753,Worcester Street - Kidderminster,2023-04-17T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.8
776753,Worcester Street - Kidderminster,2023-04-17T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.4
776753,Worcester Street - Kidderminster,2023-04-17T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
776753,Worcester Street - Kidderminster,2023-04-17T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
776753,Worcester Street - Kidderminster,2023-04-17T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
776753,Worcester Street - Kidderminster,2023-04-17T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
776753,Worcester Street - Kidderminster,2023-04-17T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.81
776753,Worcester Street - Kidderminster,2023-04-17T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.66
776753,Worcester Street - Kidderminster,2023-04-17T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
776753,Worcester Street - Kidderminster,2023-04-17T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
776753,Worcester Street - Kidderminster,2023-04-17T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
776753,Worcester Street - Kidderminster,2023-04-17T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
776753,Worcester Street - Kidderminster,2023-04-17T16:40:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-04-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
776753,Worcester Street - Kidderminster,2023-04-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-04-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
776753,Worcester Street - Kidderminster,2023-04-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-04-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
776753,Worcester Street - Kidderminster,2023-04-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
776753,Worcester Street - Kidderminster,2023-04-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
776753,Worcester Street - Kidderminster,2023-04-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
776753,Worcester Street - Kidderminster,2023-04-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,15.16
776753,Worcester Street - Kidderminster,2023-04-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,8.98
776753,Worcester Street - Kidderminster,2023-04-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,5.44
776753,Worcester Street - Kidderminster,2023-04-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
776753,Worcester Street - Kidderminster,2023-04-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
776753,Worcester Street - Kidderminster,2023-04-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
776753,Worcester Street - Kidderminster,2023-04-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
776753,Worcester Street - Kidderminster,2023-04-17T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.57
776753,Worcester Street - Kidderminster,2023-04-17T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
776753,Worcester Street - Kidderminster,2023-04-17T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
776753,Worcester Street - Kidderminster,2023-04-17T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.16
776753,Worcester Street - Kidderminster,2023-04-17T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.94
776753,Worcester Street - Kidderminster,2023-04-17T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.53
776753,Worcester Street - Kidderminster,2023-04-17T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
776753,Worcester Street - Kidderminster,2023-04-17T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
776753,Worcester Street - Kidderminster,2023-04-17T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.2
776753,Worcester Street - Kidderminster,2023-04-17T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.5
776753,Worcester Street - Kidderminster,2023-04-17T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
776753,Worcester Street - Kidderminster,2023-04-17T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
776753,Worcester Street - Kidderminster,2023-04-17T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
776753,Worcester Street - Kidderminster,2023-04-17T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.83
776753,Worcester Street - Kidderminster,2023-04-17T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
776753,Worcester Street - Kidderminster,2023-04-17T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.64
776753,Worcester Street - Kidderminster,2023-04-17T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
776753,Worcester Street - Kidderminster,2023-04-17T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
776753,Worcester Street - Kidderminster,2023-04-17T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
776753,Worcester Street - Kidderminster,2023-04-17T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
776753,Worcester Street - Kidderminster,2023-04-17T16:30:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-04-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
776753,Worcester Street - Kidderminster,2023-04-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-04-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
776753,Worcester Street - Kidderminster,2023-04-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-04-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
776753,Worcester Street - Kidderminster,2023-04-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
776753,Worcester Street - Kidderminster,2023-04-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
776753,Worcester Street - Kidderminster,2023-04-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
776753,Worcester Street - Kidderminster,2023-04-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,12.25
776753,Worcester Street - Kidderminster,2023-04-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,9.38
776753,Worcester Street - Kidderminster,2023-04-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,5.2
776753,Worcester Street - Kidderminster,2023-04-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,28.7
776753,Worcester Street - Kidderminster,2023-04-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
776753,Worcester Street - Kidderminster,2023-04-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
776753,Worcester Street - Kidderminster,2023-04-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
776753,Worcester Street - Kidderminster,2023-04-17T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.61
776753,Worcester Street - Kidderminster,2023-04-17T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776753,Worcester Street - Kidderminster,2023-04-17T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
776753,Worcester Street - Kidderminster,2023-04-17T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.72
776753,Worcester Street - Kidderminster,2023-04-17T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.97
776753,Worcester Street - Kidderminster,2023-04-17T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.54
776753,Worcester Street - Kidderminster,2023-04-17T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
776753,Worcester Street - Kidderminster,2023-04-17T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
776753,Worcester Street - Kidderminster,2023-04-17T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.4
776753,Worcester Street - Kidderminster,2023-04-17T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.6
776753,Worcester Street - Kidderminster,2023-04-17T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
776753,Worcester Street - Kidderminster,2023-04-17T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
776753,Worcester Street - Kidderminster,2023-04-17T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
776753,Worcester Street - Kidderminster,2023-04-17T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.85
776753,Worcester Street - Kidderminster,2023-04-17T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.4
776753,Worcester Street - Kidderminster,2023-04-17T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.65
776753,Worcester Street - Kidderminster,2023-04-17T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
