Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-04-17T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
776753,Worcester Street - Kidderminster,2023-04-17T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
776753,Worcester Street - Kidderminster,2023-04-17T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.7
776753,Worcester Street - Kidderminster,2023-04-17T16:20:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-04-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
776753,Worcester Street - Kidderminster,2023-04-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-04-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
776753,Worcester Street - Kidderminster,2023-04-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-04-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
776753,Worcester Street - Kidderminster,2023-04-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
776753,Worcester Street - Kidderminster,2023-04-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
776753,Worcester Street - Kidderminster,2023-04-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
776753,Worcester Street - Kidderminster,2023-04-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,13.25
776753,Worcester Street - Kidderminster,2023-04-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,10.27
776753,Worcester Street - Kidderminster,2023-04-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,5.08
776753,Worcester Street - Kidderminster,2023-04-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
776753,Worcester Street - Kidderminster,2023-04-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
776753,Worcester Street - Kidderminster,2023-04-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
776753,Worcester Street - Kidderminster,2023-04-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
776753,Worcester Street - Kidderminster,2023-04-17T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.6
776753,Worcester Street - Kidderminster,2023-04-17T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
776753,Worcester Street - Kidderminster,2023-04-17T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
776753,Worcester Street - Kidderminster,2023-04-17T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.28
776753,Worcester Street - Kidderminster,2023-04-17T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.99
776753,Worcester Street - Kidderminster,2023-04-17T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.57
776753,Worcester Street - Kidderminster,2023-04-17T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
776753,Worcester Street - Kidderminster,2023-04-17T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-04-17T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-04-17T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.7
776753,Worcester Street - Kidderminster,2023-04-17T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
776753,Worcester Street - Kidderminster,2023-04-17T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
776753,Worcester Street - Kidderminster,2023-04-17T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
776753,Worcester Street - Kidderminster,2023-04-17T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.95
776753,Worcester Street - Kidderminster,2023-04-17T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.82
776753,Worcester Street - Kidderminster,2023-04-17T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.28
776753,Worcester Street - Kidderminster,2023-04-17T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
776753,Worcester Street - Kidderminster,2023-04-17T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
776753,Worcester Street - Kidderminster,2023-04-17T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
776753,Worcester Street - Kidderminster,2023-04-17T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.6
776753,Worcester Street - Kidderminster,2023-04-17T16:10:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-04-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
776753,Worcester Street - Kidderminster,2023-04-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-04-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
776753,Worcester Street - Kidderminster,2023-04-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-04-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
776753,Worcester Street - Kidderminster,2023-04-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
776753,Worcester Street - Kidderminster,2023-04-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
776753,Worcester Street - Kidderminster,2023-04-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
776753,Worcester Street - Kidderminster,2023-04-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.73
776753,Worcester Street - Kidderminster,2023-04-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.74
776753,Worcester Street - Kidderminster,2023-04-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,5.76
776753,Worcester Street - Kidderminster,2023-04-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
776753,Worcester Street - Kidderminster,2023-04-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
776753,Worcester Street - Kidderminster,2023-04-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
776753,Worcester Street - Kidderminster,2023-04-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
776753,Worcester Street - Kidderminster,2023-04-17T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.93
776753,Worcester Street - Kidderminster,2023-04-17T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
776753,Worcester Street - Kidderminster,2023-04-17T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
776753,Worcester Street - Kidderminster,2023-04-17T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.76
776753,Worcester Street - Kidderminster,2023-04-17T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
776753,Worcester Street - Kidderminster,2023-04-17T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.71
776753,Worcester Street - Kidderminster,2023-04-17T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
776753,Worcester Street - Kidderminster,2023-04-17T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
776753,Worcester Street - Kidderminster,2023-04-17T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-04-17T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.2
776753,Worcester Street - Kidderminster,2023-04-17T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
776753,Worcester Street - Kidderminster,2023-04-17T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
776753,Worcester Street - Kidderminster,2023-04-17T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776753,Worcester Street - Kidderminster,2023-04-17T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.77
776753,Worcester Street - Kidderminster,2023-04-17T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.64
776753,Worcester Street - Kidderminster,2023-04-17T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.04
776753,Worcester Street - Kidderminster,2023-04-17T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
776753,Worcester Street - Kidderminster,2023-04-17T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
776753,Worcester Street - Kidderminster,2023-04-17T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
776753,Worcester Street - Kidderminster,2023-04-17T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
776753,Worcester Street - Kidderminster,2023-04-17T16:00:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-04-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
776753,Worcester Street - Kidderminster,2023-04-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-04-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
776753,Worcester Street - Kidderminster,2023-04-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-04-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
776753,Worcester Street - Kidderminster,2023-04-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
776753,Worcester Street - Kidderminster,2023-04-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
776753,Worcester Street - Kidderminster,2023-04-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
776753,Worcester Street - Kidderminster,2023-04-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.87
776753,Worcester Street - Kidderminster,2023-04-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.7
776753,Worcester Street - Kidderminster,2023-04-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,8.72
776753,Worcester Street - Kidderminster,2023-04-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
776753,Worcester Street - Kidderminster,2023-04-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
776753,Worcester Street - Kidderminster,2023-04-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
776753,Worcester Street - Kidderminster,2023-04-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
776753,Worcester Street - Kidderminster,2023-04-17T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.92
776753,Worcester Street - Kidderminster,2023-04-17T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
776753,Worcester Street - Kidderminster,2023-04-17T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
776753,Worcester Street - Kidderminster,2023-04-17T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.65
776753,Worcester Street - Kidderminster,2023-04-17T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.03
776753,Worcester Street - Kidderminster,2023-04-17T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.75
776753,Worcester Street - Kidderminster,2023-04-17T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
776753,Worcester Street - Kidderminster,2023-04-17T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
776753,Worcester Street - Kidderminster,2023-04-17T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.7
776753,Worcester Street - Kidderminster,2023-04-17T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.3
776753,Worcester Street - Kidderminster,2023-04-17T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
776753,Worcester Street - Kidderminster,2023-04-17T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
776753,Worcester Street - Kidderminster,2023-04-17T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776753,Worcester Street - Kidderminster,2023-04-17T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.28
776753,Worcester Street - Kidderminster,2023-04-17T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.69
776753,Worcester Street - Kidderminster,2023-04-17T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.47
776753,Worcester Street - Kidderminster,2023-04-17T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
776753,Worcester Street - Kidderminster,2023-04-17T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
776753,Worcester Street - Kidderminster,2023-04-17T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
776753,Worcester Street - Kidderminster,2023-04-17T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
776753,Worcester Street - Kidderminster,2023-04-17T15:50:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-04-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
776753,Worcester Street - Kidderminster,2023-04-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-04-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
776753,Worcester Street - Kidderminster,2023-04-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-04-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
776753,Worcester Street - Kidderminster,2023-04-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
776753,Worcester Street - Kidderminster,2023-04-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
776753,Worcester Street - Kidderminster,2023-04-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
776753,Worcester Street - Kidderminster,2023-04-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.89
776753,Worcester Street - Kidderminster,2023-04-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.78
776753,Worcester Street - Kidderminster,2023-04-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,10.2
776753,Worcester Street - Kidderminster,2023-04-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
776753,Worcester Street - Kidderminster,2023-04-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
776753,Worcester Street - Kidderminster,2023-04-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
776753,Worcester Street - Kidderminster,2023-04-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
776753,Worcester Street - Kidderminster,2023-04-17T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.92
776753,Worcester Street - Kidderminster,2023-04-17T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
776753,Worcester Street - Kidderminster,2023-04-17T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
776753,Worcester Street - Kidderminster,2023-04-17T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.63
776753,Worcester Street - Kidderminster,2023-04-17T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.03
776753,Worcester Street - Kidderminster,2023-04-17T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.24
776753,Worcester Street - Kidderminster,2023-04-17T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
776753,Worcester Street - Kidderminster,2023-04-17T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
776753,Worcester Street - Kidderminster,2023-04-17T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.7
776753,Worcester Street - Kidderminster,2023-04-17T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.5
776753,Worcester Street - Kidderminster,2023-04-17T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
776753,Worcester Street - Kidderminster,2023-04-17T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
776753,Worcester Street - Kidderminster,2023-04-17T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776753,Worcester Street - Kidderminster,2023-04-17T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.03
776753,Worcester Street - Kidderminster,2023-04-17T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.68
776753,Worcester Street - Kidderminster,2023-04-17T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.75
776753,Worcester Street - Kidderminster,2023-04-17T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
776753,Worcester Street - Kidderminster,2023-04-17T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
776753,Worcester Street - Kidderminster,2023-04-17T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
776753,Worcester Street - Kidderminster,2023-04-17T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
776753,Worcester Street - Kidderminster,2023-04-17T15:40:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-04-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
776753,Worcester Street - Kidderminster,2023-04-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-04-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
776753,Worcester Street - Kidderminster,2023-04-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-04-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
776753,Worcester Street - Kidderminster,2023-04-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
776753,Worcester Street - Kidderminster,2023-04-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
776753,Worcester Street - Kidderminster,2023-04-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
776753,Worcester Street - Kidderminster,2023-04-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.9
776753,Worcester Street - Kidderminster,2023-04-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.8
776753,Worcester Street - Kidderminster,2023-04-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
776753,Worcester Street - Kidderminster,2023-04-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
776753,Worcester Street - Kidderminster,2023-04-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
776753,Worcester Street - Kidderminster,2023-04-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
776753,Worcester Street - Kidderminster,2023-04-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
776753,Worcester Street - Kidderminster,2023-04-17T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.89
776753,Worcester Street - Kidderminster,2023-04-17T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
776753,Worcester Street - Kidderminster,2023-04-17T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
776753,Worcester Street - Kidderminster,2023-04-17T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.61
776753,Worcester Street - Kidderminster,2023-04-17T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.04
776753,Worcester Street - Kidderminster,2023-04-17T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.26
776753,Worcester Street - Kidderminster,2023-04-17T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-04-17T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
776753,Worcester Street - Kidderminster,2023-04-17T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.7
776753,Worcester Street - Kidderminster,2023-04-17T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-04-17T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
776753,Worcester Street - Kidderminster,2023-04-17T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
776753,Worcester Street - Kidderminster,2023-04-17T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776753,Worcester Street - Kidderminster,2023-04-17T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.18
776753,Worcester Street - Kidderminster,2023-04-17T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.15
776753,Worcester Street - Kidderminster,2023-04-17T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.78
776753,Worcester Street - Kidderminster,2023-04-17T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
776753,Worcester Street - Kidderminster,2023-04-17T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
776753,Worcester Street - Kidderminster,2023-04-17T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
776753,Worcester Street - Kidderminster,2023-04-17T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
776753,Worcester Street - Kidderminster,2023-04-17T15:30:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-04-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
776753,Worcester Street - Kidderminster,2023-04-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-04-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
776753,Worcester Street - Kidderminster,2023-04-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-04-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
776753,Worcester Street - Kidderminster,2023-04-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
776753,Worcester Street - Kidderminster,2023-04-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
776753,Worcester Street - Kidderminster,2023-04-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
776753,Worcester Street - Kidderminster,2023-04-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.61
776753,Worcester Street - Kidderminster,2023-04-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.25
776753,Worcester Street - Kidderminster,2023-04-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,11.02
776753,Worcester Street - Kidderminster,2023-04-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
776753,Worcester Street - Kidderminster,2023-04-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
776753,Worcester Street - Kidderminster,2023-04-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
776753,Worcester Street - Kidderminster,2023-04-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
776753,Worcester Street - Kidderminster,2023-04-17T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.01
776753,Worcester Street - Kidderminster,2023-04-17T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
776753,Worcester Street - Kidderminster,2023-04-17T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
776753,Worcester Street - Kidderminster,2023-04-17T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.57
776753,Worcester Street - Kidderminster,2023-04-17T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.38
776753,Worcester Street - Kidderminster,2023-04-17T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.31
776753,Worcester Street - Kidderminster,2023-04-17T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
776753,Worcester Street - Kidderminster,2023-04-17T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
776753,Worcester Street - Kidderminster,2023-04-17T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.6
776753,Worcester Street - Kidderminster,2023-04-17T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.1
776753,Worcester Street - Kidderminster,2023-04-17T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
776753,Worcester Street - Kidderminster,2023-04-17T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
776753,Worcester Street - Kidderminster,2023-04-17T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776753,Worcester Street - Kidderminster,2023-04-17T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.74
776753,Worcester Street - Kidderminster,2023-04-17T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.54
776753,Worcester Street - Kidderminster,2023-04-17T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.95
776753,Worcester Street - Kidderminster,2023-04-17T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
776753,Worcester Street - Kidderminster,2023-04-17T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
776753,Worcester Street - Kidderminster,2023-04-17T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
776753,Worcester Street - Kidderminster,2023-04-17T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
776753,Worcester Street - Kidderminster,2023-04-17T15:20:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-04-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
776753,Worcester Street - Kidderminster,2023-04-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-04-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
776753,Worcester Street - Kidderminster,2023-04-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-04-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
776753,Worcester Street - Kidderminster,2023-04-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
776753,Worcester Street - Kidderminster,2023-04-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
776753,Worcester Street - Kidderminster,2023-04-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
776753,Worcester Street - Kidderminster,2023-04-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.54
776753,Worcester Street - Kidderminster,2023-04-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
776753,Worcester Street - Kidderminster,2023-04-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.25
776753,Worcester Street - Kidderminster,2023-04-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
776753,Worcester Street - Kidderminster,2023-04-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
776753,Worcester Street - Kidderminster,2023-04-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
776753,Worcester Street - Kidderminster,2023-04-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
776753,Worcester Street - Kidderminster,2023-04-17T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.31
776753,Worcester Street - Kidderminster,2023-04-17T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.57
776753,Worcester Street - Kidderminster,2023-04-17T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
776753,Worcester Street - Kidderminster,2023-04-17T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.15
776753,Worcester Street - Kidderminster,2023-04-17T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.8
776753,Worcester Street - Kidderminster,2023-04-17T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.12
776753,Worcester Street - Kidderminster,2023-04-17T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
776753,Worcester Street - Kidderminster,2023-04-17T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
776753,Worcester Street - Kidderminster,2023-04-17T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
776753,Worcester Street - Kidderminster,2023-04-17T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.4
776753,Worcester Street - Kidderminster,2023-04-17T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
776753,Worcester Street - Kidderminster,2023-04-17T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
776753,Worcester Street - Kidderminster,2023-04-17T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776753,Worcester Street - Kidderminster,2023-04-17T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.79
776753,Worcester Street - Kidderminster,2023-04-17T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.92
776753,Worcester Street - Kidderminster,2023-04-17T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.76
776753,Worcester Street - Kidderminster,2023-04-17T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-04-17T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
776753,Worcester Street - Kidderminster,2023-04-17T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
776753,Worcester Street - Kidderminster,2023-04-17T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
776753,Worcester Street - Kidderminster,2023-04-17T15:10:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-04-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
776753,Worcester Street - Kidderminster,2023-04-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-04-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
776753,Worcester Street - Kidderminster,2023-04-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-04-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
776753,Worcester Street - Kidderminster,2023-04-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-04-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
776753,Worcester Street - Kidderminster,2023-04-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
776753,Worcester Street - Kidderminster,2023-04-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,21.87
776753,Worcester Street - Kidderminster,2023-04-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.63
776753,Worcester Street - Kidderminster,2023-04-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.98
776753,Worcester Street - Kidderminster,2023-04-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
776753,Worcester Street - Kidderminster,2023-04-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
776753,Worcester Street - Kidderminster,2023-04-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
776753,Worcester Street - Kidderminster,2023-04-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
776753,Worcester Street - Kidderminster,2023-04-17T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.52
776753,Worcester Street - Kidderminster,2023-04-17T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.63
776753,Worcester Street - Kidderminster,2023-04-17T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
776753,Worcester Street - Kidderminster,2023-04-17T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.62
776753,Worcester Street - Kidderminster,2023-04-17T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.76
776753,Worcester Street - Kidderminster,2023-04-17T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.51
776753,Worcester Street - Kidderminster,2023-04-17T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
776753,Worcester Street - Kidderminster,2023-04-17T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
776753,Worcester Street - Kidderminster,2023-04-17T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
776753,Worcester Street - Kidderminster,2023-04-17T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.0
776753,Worcester Street - Kidderminster,2023-04-17T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
776753,Worcester Street - Kidderminster,2023-04-17T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
776753,Worcester Street - Kidderminster,2023-04-17T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776753,Worcester Street - Kidderminster,2023-04-17T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.32
776753,Worcester Street - Kidderminster,2023-04-17T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.57
776753,Worcester Street - Kidderminster,2023-04-17T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.93
776753,Worcester Street - Kidderminster,2023-04-17T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-04-17T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
776753,Worcester Street - Kidderminster,2023-04-17T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
776753,Worcester Street - Kidderminster,2023-04-17T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
776753,Worcester Street - Kidderminster,2023-04-17T15:00:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-04-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
776753,Worcester Street - Kidderminster,2023-04-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-04-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
776753,Worcester Street - Kidderminster,2023-04-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776753,Worcester Street - Kidderminster,2023-04-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
776753,Worcester Street - Kidderminster,2023-04-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
776753,Worcester Street - Kidderminster,2023-04-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
776753,Worcester Street - Kidderminster,2023-04-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
776753,Worcester Street - Kidderminster,2023-04-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.98
776753,Worcester Street - Kidderminster,2023-04-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.47
776753,Worcester Street - Kidderminster,2023-04-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.47
776753,Worcester Street - Kidderminster,2023-04-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
776753,Worcester Street - Kidderminster,2023-04-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
776753,Worcester Street - Kidderminster,2023-04-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
776753,Worcester Street - Kidderminster,2023-04-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
776753,Worcester Street - Kidderminster,2023-04-17T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.52
776753,Worcester Street - Kidderminster,2023-04-17T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
776753,Worcester Street - Kidderminster,2023-04-17T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
776753,Worcester Street - Kidderminster,2023-04-17T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.96
776753,Worcester Street - Kidderminster,2023-04-17T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.66
776753,Worcester Street - Kidderminster,2023-04-17T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.01
776753,Worcester Street - Kidderminster,2023-04-17T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
776753,Worcester Street - Kidderminster,2023-04-17T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.3
776753,Worcester Street - Kidderminster,2023-04-17T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.1
776753,Worcester Street - Kidderminster,2023-04-17T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.0
776753,Worcester Street - Kidderminster,2023-04-17T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
776753,Worcester Street - Kidderminster,2023-04-17T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
776753,Worcester Street - Kidderminster,2023-04-17T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776753,Worcester Street - Kidderminster,2023-04-17T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.01
776753,Worcester Street - Kidderminster,2023-04-17T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.65
776753,Worcester Street - Kidderminster,2023-04-17T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.96
776753,Worcester Street - Kidderminster,2023-04-17T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
776753,Worcester Street - Kidderminster,2023-04-17T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
776753,Worcester Street - Kidderminster,2023-04-17T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
776753,Worcester Street - Kidderminster,2023-04-17T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
776753,Worcester Street - Kidderminster,2023-04-17T14:50:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-04-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
776753,Worcester Street - Kidderminster,2023-04-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-04-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
776753,Worcester Street - Kidderminster,2023-04-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-04-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
776753,Worcester Street - Kidderminster,2023-04-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
776753,Worcester Street - Kidderminster,2023-04-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-04-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
776753,Worcester Street - Kidderminster,2023-04-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.18
776753,Worcester Street - Kidderminster,2023-04-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.38
776753,Worcester Street - Kidderminster,2023-04-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,14.97
776753,Worcester Street - Kidderminster,2023-04-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,31.1
776753,Worcester Street - Kidderminster,2023-04-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
776753,Worcester Street - Kidderminster,2023-04-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
776753,Worcester Street - Kidderminster,2023-04-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
776753,Worcester Street - Kidderminster,2023-04-17T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.67
776753,Worcester Street - Kidderminster,2023-04-17T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-04-17T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
776753,Worcester Street - Kidderminster,2023-04-17T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.32
776753,Worcester Street - Kidderminster,2023-04-17T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.21
776753,Worcester Street - Kidderminster,2023-04-17T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.91
776753,Worcester Street - Kidderminster,2023-04-17T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
776753,Worcester Street - Kidderminster,2023-04-17T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
776753,Worcester Street - Kidderminster,2023-04-17T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
776753,Worcester Street - Kidderminster,2023-04-17T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.6
776753,Worcester Street - Kidderminster,2023-04-17T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
776753,Worcester Street - Kidderminster,2023-04-17T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
776753,Worcester Street - Kidderminster,2023-04-17T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776753,Worcester Street - Kidderminster,2023-04-17T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.07
776753,Worcester Street - Kidderminster,2023-04-17T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.16
776753,Worcester Street - Kidderminster,2023-04-17T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.59
776753,Worcester Street - Kidderminster,2023-04-17T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
776753,Worcester Street - Kidderminster,2023-04-17T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.2
776753,Worcester Street - Kidderminster,2023-04-17T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
776753,Worcester Street - Kidderminster,2023-04-17T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
776753,Worcester Street - Kidderminster,2023-04-17T14:40:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-04-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
776753,Worcester Street - Kidderminster,2023-04-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-04-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
776753,Worcester Street - Kidderminster,2023-04-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-04-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
776753,Worcester Street - Kidderminster,2023-04-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-04-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
776753,Worcester Street - Kidderminster,2023-04-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
776753,Worcester Street - Kidderminster,2023-04-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.76
776753,Worcester Street - Kidderminster,2023-04-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.45
776753,Worcester Street - Kidderminster,2023-04-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.36
776753,Worcester Street - Kidderminster,2023-04-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
776753,Worcester Street - Kidderminster,2023-04-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
776753,Worcester Street - Kidderminster,2023-04-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
776753,Worcester Street - Kidderminster,2023-04-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
776753,Worcester Street - Kidderminster,2023-04-17T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.59
776753,Worcester Street - Kidderminster,2023-04-17T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
776753,Worcester Street - Kidderminster,2023-04-17T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
776753,Worcester Street - Kidderminster,2023-04-17T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.65
776753,Worcester Street - Kidderminster,2023-04-17T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.28
776753,Worcester Street - Kidderminster,2023-04-17T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.78
776753,Worcester Street - Kidderminster,2023-04-17T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
776753,Worcester Street - Kidderminster,2023-04-17T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
776753,Worcester Street - Kidderminster,2023-04-17T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
776753,Worcester Street - Kidderminster,2023-04-17T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.1
776753,Worcester Street - Kidderminster,2023-04-17T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
776753,Worcester Street - Kidderminster,2023-04-17T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
776753,Worcester Street - Kidderminster,2023-04-17T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776753,Worcester Street - Kidderminster,2023-04-17T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.35
776753,Worcester Street - Kidderminster,2023-04-17T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.69
776753,Worcester Street - Kidderminster,2023-04-17T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.78
776753,Worcester Street - Kidderminster,2023-04-17T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
776753,Worcester Street - Kidderminster,2023-04-17T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.5
776753,Worcester Street - Kidderminster,2023-04-17T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.3
776753,Worcester Street - Kidderminster,2023-04-17T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
776753,Worcester Street - Kidderminster,2023-04-17T14:30:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-04-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
776753,Worcester Street - Kidderminster,2023-04-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-04-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
776753,Worcester Street - Kidderminster,2023-04-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-04-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
776753,Worcester Street - Kidderminster,2023-04-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
776753,Worcester Street - Kidderminster,2023-04-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
776753,Worcester Street - Kidderminster,2023-04-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
776753,Worcester Street - Kidderminster,2023-04-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.28
776753,Worcester Street - Kidderminster,2023-04-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.08
776753,Worcester Street - Kidderminster,2023-04-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.78
776753,Worcester Street - Kidderminster,2023-04-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,32.1
776753,Worcester Street - Kidderminster,2023-04-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
776753,Worcester Street - Kidderminster,2023-04-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
776753,Worcester Street - Kidderminster,2023-04-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
776753,Worcester Street - Kidderminster,2023-04-17T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.58
776753,Worcester Street - Kidderminster,2023-04-17T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
776753,Worcester Street - Kidderminster,2023-04-17T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
776753,Worcester Street - Kidderminster,2023-04-17T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.46
776753,Worcester Street - Kidderminster,2023-04-17T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.36
776753,Worcester Street - Kidderminster,2023-04-17T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.77
776753,Worcester Street - Kidderminster,2023-04-17T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
776753,Worcester Street - Kidderminster,2023-04-17T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
776753,Worcester Street - Kidderminster,2023-04-17T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
776753,Worcester Street - Kidderminster,2023-04-17T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.2
776753,Worcester Street - Kidderminster,2023-04-17T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
776753,Worcester Street - Kidderminster,2023-04-17T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
776753,Worcester Street - Kidderminster,2023-04-17T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776753,Worcester Street - Kidderminster,2023-04-17T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.12
776753,Worcester Street - Kidderminster,2023-04-17T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.29
776753,Worcester Street - Kidderminster,2023-04-17T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.39
776753,Worcester Street - Kidderminster,2023-04-17T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
776753,Worcester Street - Kidderminster,2023-04-17T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
776753,Worcester Street - Kidderminster,2023-04-17T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.5
776753,Worcester Street - Kidderminster,2023-04-17T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
776753,Worcester Street - Kidderminster,2023-04-17T14:20:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776753,Worcester Street - Kidderminster,2023-04-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
776753,Worcester Street - Kidderminster,2023-04-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-04-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
776753,Worcester Street - Kidderminster,2023-04-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-04-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
