Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-04-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
776753,Worcester Street - Kidderminster,2023-04-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
776753,Worcester Street - Kidderminster,2023-04-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
776753,Worcester Street - Kidderminster,2023-04-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.7
776753,Worcester Street - Kidderminster,2023-04-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.57
776753,Worcester Street - Kidderminster,2023-04-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,14.06
776753,Worcester Street - Kidderminster,2023-04-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
776753,Worcester Street - Kidderminster,2023-04-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
776753,Worcester Street - Kidderminster,2023-04-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
776753,Worcester Street - Kidderminster,2023-04-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
776753,Worcester Street - Kidderminster,2023-04-17T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.15
776753,Worcester Street - Kidderminster,2023-04-17T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
776753,Worcester Street - Kidderminster,2023-04-17T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
776753,Worcester Street - Kidderminster,2023-04-17T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.89
776753,Worcester Street - Kidderminster,2023-04-17T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.81
776753,Worcester Street - Kidderminster,2023-04-17T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.49
776753,Worcester Street - Kidderminster,2023-04-17T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
776753,Worcester Street - Kidderminster,2023-04-17T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-04-17T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
776753,Worcester Street - Kidderminster,2023-04-17T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.9
776753,Worcester Street - Kidderminster,2023-04-17T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
776753,Worcester Street - Kidderminster,2023-04-17T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
776753,Worcester Street - Kidderminster,2023-04-17T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776753,Worcester Street - Kidderminster,2023-04-17T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.15
776753,Worcester Street - Kidderminster,2023-04-17T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.43
776753,Worcester Street - Kidderminster,2023-04-17T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.59
776753,Worcester Street - Kidderminster,2023-04-17T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
776753,Worcester Street - Kidderminster,2023-04-17T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
776753,Worcester Street - Kidderminster,2023-04-17T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
776753,Worcester Street - Kidderminster,2023-04-17T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
776753,Worcester Street - Kidderminster,2023-04-17T14:10:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776753,Worcester Street - Kidderminster,2023-04-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
776753,Worcester Street - Kidderminster,2023-04-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-04-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
776753,Worcester Street - Kidderminster,2023-04-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-04-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
776753,Worcester Street - Kidderminster,2023-04-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
776753,Worcester Street - Kidderminster,2023-04-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
776753,Worcester Street - Kidderminster,2023-04-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
776753,Worcester Street - Kidderminster,2023-04-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.35
776753,Worcester Street - Kidderminster,2023-04-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.76
776753,Worcester Street - Kidderminster,2023-04-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.21
776753,Worcester Street - Kidderminster,2023-04-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,26.4
776753,Worcester Street - Kidderminster,2023-04-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
776753,Worcester Street - Kidderminster,2023-04-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
776753,Worcester Street - Kidderminster,2023-04-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
776753,Worcester Street - Kidderminster,2023-04-17T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.55
776753,Worcester Street - Kidderminster,2023-04-17T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.76
776753,Worcester Street - Kidderminster,2023-04-17T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
776753,Worcester Street - Kidderminster,2023-04-17T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.65
776753,Worcester Street - Kidderminster,2023-04-17T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
776753,Worcester Street - Kidderminster,2023-04-17T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.94
776753,Worcester Street - Kidderminster,2023-04-17T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
776753,Worcester Street - Kidderminster,2023-04-17T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
776753,Worcester Street - Kidderminster,2023-04-17T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
776753,Worcester Street - Kidderminster,2023-04-17T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.9
776753,Worcester Street - Kidderminster,2023-04-17T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
776753,Worcester Street - Kidderminster,2023-04-17T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
776753,Worcester Street - Kidderminster,2023-04-17T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776753,Worcester Street - Kidderminster,2023-04-17T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.29
776753,Worcester Street - Kidderminster,2023-04-17T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.57
776753,Worcester Street - Kidderminster,2023-04-17T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.76
776753,Worcester Street - Kidderminster,2023-04-17T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
776753,Worcester Street - Kidderminster,2023-04-17T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
776753,Worcester Street - Kidderminster,2023-04-17T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
776753,Worcester Street - Kidderminster,2023-04-17T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
776753,Worcester Street - Kidderminster,2023-04-17T14:00:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776753,Worcester Street - Kidderminster,2023-04-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
776753,Worcester Street - Kidderminster,2023-04-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-04-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
776753,Worcester Street - Kidderminster,2023-04-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-04-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
776753,Worcester Street - Kidderminster,2023-04-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
776753,Worcester Street - Kidderminster,2023-04-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
776753,Worcester Street - Kidderminster,2023-04-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
776753,Worcester Street - Kidderminster,2023-04-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.34
776753,Worcester Street - Kidderminster,2023-04-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.33
776753,Worcester Street - Kidderminster,2023-04-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.6
776753,Worcester Street - Kidderminster,2023-04-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,28.8
776753,Worcester Street - Kidderminster,2023-04-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
776753,Worcester Street - Kidderminster,2023-04-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
776753,Worcester Street - Kidderminster,2023-04-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
776753,Worcester Street - Kidderminster,2023-04-17T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.5
776753,Worcester Street - Kidderminster,2023-04-17T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.61
776753,Worcester Street - Kidderminster,2023-04-17T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
776753,Worcester Street - Kidderminster,2023-04-17T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.53
776753,Worcester Street - Kidderminster,2023-04-17T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.74
776753,Worcester Street - Kidderminster,2023-04-17T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.09
776753,Worcester Street - Kidderminster,2023-04-17T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
776753,Worcester Street - Kidderminster,2023-04-17T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
776753,Worcester Street - Kidderminster,2023-04-17T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
776753,Worcester Street - Kidderminster,2023-04-17T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.1
776753,Worcester Street - Kidderminster,2023-04-17T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
776753,Worcester Street - Kidderminster,2023-04-17T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
776753,Worcester Street - Kidderminster,2023-04-17T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776753,Worcester Street - Kidderminster,2023-04-17T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.3
776753,Worcester Street - Kidderminster,2023-04-17T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
776753,Worcester Street - Kidderminster,2023-04-17T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.16
776753,Worcester Street - Kidderminster,2023-04-17T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
776753,Worcester Street - Kidderminster,2023-04-17T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.1
776753,Worcester Street - Kidderminster,2023-04-17T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
776753,Worcester Street - Kidderminster,2023-04-17T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
776753,Worcester Street - Kidderminster,2023-04-17T13:50:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776753,Worcester Street - Kidderminster,2023-04-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
776753,Worcester Street - Kidderminster,2023-04-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-04-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
776753,Worcester Street - Kidderminster,2023-04-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-04-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
776753,Worcester Street - Kidderminster,2023-04-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
776753,Worcester Street - Kidderminster,2023-04-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
776753,Worcester Street - Kidderminster,2023-04-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
776753,Worcester Street - Kidderminster,2023-04-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.02
776753,Worcester Street - Kidderminster,2023-04-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.44
776753,Worcester Street - Kidderminster,2023-04-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.09
776753,Worcester Street - Kidderminster,2023-04-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
776753,Worcester Street - Kidderminster,2023-04-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
776753,Worcester Street - Kidderminster,2023-04-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
776753,Worcester Street - Kidderminster,2023-04-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
776753,Worcester Street - Kidderminster,2023-04-17T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.58
776753,Worcester Street - Kidderminster,2023-04-17T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.67
776753,Worcester Street - Kidderminster,2023-04-17T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.92
776753,Worcester Street - Kidderminster,2023-04-17T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.7
776753,Worcester Street - Kidderminster,2023-04-17T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.8
776753,Worcester Street - Kidderminster,2023-04-17T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.87
776753,Worcester Street - Kidderminster,2023-04-17T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
776753,Worcester Street - Kidderminster,2023-04-17T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
776753,Worcester Street - Kidderminster,2023-04-17T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
776753,Worcester Street - Kidderminster,2023-04-17T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.3
776753,Worcester Street - Kidderminster,2023-04-17T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
776753,Worcester Street - Kidderminster,2023-04-17T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
776753,Worcester Street - Kidderminster,2023-04-17T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776753,Worcester Street - Kidderminster,2023-04-17T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.79
776753,Worcester Street - Kidderminster,2023-04-17T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.75
776753,Worcester Street - Kidderminster,2023-04-17T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.24
776753,Worcester Street - Kidderminster,2023-04-17T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
776753,Worcester Street - Kidderminster,2023-04-17T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
776753,Worcester Street - Kidderminster,2023-04-17T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
776753,Worcester Street - Kidderminster,2023-04-17T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
776753,Worcester Street - Kidderminster,2023-04-17T13:40:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776753,Worcester Street - Kidderminster,2023-04-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
776753,Worcester Street - Kidderminster,2023-04-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-04-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
776753,Worcester Street - Kidderminster,2023-04-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-04-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
776753,Worcester Street - Kidderminster,2023-04-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-04-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
776753,Worcester Street - Kidderminster,2023-04-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
776753,Worcester Street - Kidderminster,2023-04-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.87
776753,Worcester Street - Kidderminster,2023-04-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.67
776753,Worcester Street - Kidderminster,2023-04-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.91
776753,Worcester Street - Kidderminster,2023-04-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,23.1
776753,Worcester Street - Kidderminster,2023-04-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
776753,Worcester Street - Kidderminster,2023-04-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
776753,Worcester Street - Kidderminster,2023-04-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
776753,Worcester Street - Kidderminster,2023-04-17T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.59
776753,Worcester Street - Kidderminster,2023-04-17T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.7
776753,Worcester Street - Kidderminster,2023-04-17T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.12
776753,Worcester Street - Kidderminster,2023-04-17T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.51
776753,Worcester Street - Kidderminster,2023-04-17T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.98
776753,Worcester Street - Kidderminster,2023-04-17T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.01
776753,Worcester Street - Kidderminster,2023-04-17T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
776753,Worcester Street - Kidderminster,2023-04-17T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
776753,Worcester Street - Kidderminster,2023-04-17T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
776753,Worcester Street - Kidderminster,2023-04-17T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.0
776753,Worcester Street - Kidderminster,2023-04-17T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
776753,Worcester Street - Kidderminster,2023-04-17T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
776753,Worcester Street - Kidderminster,2023-04-17T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776753,Worcester Street - Kidderminster,2023-04-17T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.26
776753,Worcester Street - Kidderminster,2023-04-17T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.8
776753,Worcester Street - Kidderminster,2023-04-17T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.15
776753,Worcester Street - Kidderminster,2023-04-17T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
776753,Worcester Street - Kidderminster,2023-04-17T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.1
776753,Worcester Street - Kidderminster,2023-04-17T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
776753,Worcester Street - Kidderminster,2023-04-17T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
776753,Worcester Street - Kidderminster,2023-04-17T13:30:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776753,Worcester Street - Kidderminster,2023-04-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
776753,Worcester Street - Kidderminster,2023-04-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-04-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
776753,Worcester Street - Kidderminster,2023-04-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-04-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
776753,Worcester Street - Kidderminster,2023-04-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
776753,Worcester Street - Kidderminster,2023-04-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
776753,Worcester Street - Kidderminster,2023-04-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
776753,Worcester Street - Kidderminster,2023-04-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,23.1
776753,Worcester Street - Kidderminster,2023-04-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.73
776753,Worcester Street - Kidderminster,2023-04-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.03
776753,Worcester Street - Kidderminster,2023-04-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,28.5
776753,Worcester Street - Kidderminster,2023-04-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
776753,Worcester Street - Kidderminster,2023-04-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
776753,Worcester Street - Kidderminster,2023-04-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
776753,Worcester Street - Kidderminster,2023-04-17T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.62
776753,Worcester Street - Kidderminster,2023-04-17T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.71
776753,Worcester Street - Kidderminster,2023-04-17T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.88
776753,Worcester Street - Kidderminster,2023-04-17T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.13
776753,Worcester Street - Kidderminster,2023-04-17T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.66
776753,Worcester Street - Kidderminster,2023-04-17T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.2
776753,Worcester Street - Kidderminster,2023-04-17T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
776753,Worcester Street - Kidderminster,2023-04-17T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
776753,Worcester Street - Kidderminster,2023-04-17T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
776753,Worcester Street - Kidderminster,2023-04-17T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.3
776753,Worcester Street - Kidderminster,2023-04-17T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
776753,Worcester Street - Kidderminster,2023-04-17T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
776753,Worcester Street - Kidderminster,2023-04-17T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776753,Worcester Street - Kidderminster,2023-04-17T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.47
776753,Worcester Street - Kidderminster,2023-04-17T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.75
776753,Worcester Street - Kidderminster,2023-04-17T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.18
776753,Worcester Street - Kidderminster,2023-04-17T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
776753,Worcester Street - Kidderminster,2023-04-17T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.0
776753,Worcester Street - Kidderminster,2023-04-17T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
776753,Worcester Street - Kidderminster,2023-04-17T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
776753,Worcester Street - Kidderminster,2023-04-17T13:20:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
776753,Worcester Street - Kidderminster,2023-04-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
776753,Worcester Street - Kidderminster,2023-04-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-04-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
776753,Worcester Street - Kidderminster,2023-04-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-04-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
776753,Worcester Street - Kidderminster,2023-04-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
776753,Worcester Street - Kidderminster,2023-04-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
776753,Worcester Street - Kidderminster,2023-04-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
776753,Worcester Street - Kidderminster,2023-04-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,22.03
776753,Worcester Street - Kidderminster,2023-04-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.28
776753,Worcester Street - Kidderminster,2023-04-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,17.19
776753,Worcester Street - Kidderminster,2023-04-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
776753,Worcester Street - Kidderminster,2023-04-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
776753,Worcester Street - Kidderminster,2023-04-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
776753,Worcester Street - Kidderminster,2023-04-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
776753,Worcester Street - Kidderminster,2023-04-17T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.33
776753,Worcester Street - Kidderminster,2023-04-17T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
776753,Worcester Street - Kidderminster,2023-04-17T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.61
776753,Worcester Street - Kidderminster,2023-04-17T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.41
776753,Worcester Street - Kidderminster,2023-04-17T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.45
776753,Worcester Street - Kidderminster,2023-04-17T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.79
776753,Worcester Street - Kidderminster,2023-04-17T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
776753,Worcester Street - Kidderminster,2023-04-17T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
776753,Worcester Street - Kidderminster,2023-04-17T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.3
776753,Worcester Street - Kidderminster,2023-04-17T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.9
776753,Worcester Street - Kidderminster,2023-04-17T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
776753,Worcester Street - Kidderminster,2023-04-17T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
776753,Worcester Street - Kidderminster,2023-04-17T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776753,Worcester Street - Kidderminster,2023-04-17T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.21
776753,Worcester Street - Kidderminster,2023-04-17T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.98
776753,Worcester Street - Kidderminster,2023-04-17T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.17
776753,Worcester Street - Kidderminster,2023-04-17T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
776753,Worcester Street - Kidderminster,2023-04-17T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.1
776753,Worcester Street - Kidderminster,2023-04-17T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
776753,Worcester Street - Kidderminster,2023-04-17T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
776753,Worcester Street - Kidderminster,2023-04-17T13:10:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
776753,Worcester Street - Kidderminster,2023-04-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
776753,Worcester Street - Kidderminster,2023-04-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-04-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
776753,Worcester Street - Kidderminster,2023-04-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-04-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
776753,Worcester Street - Kidderminster,2023-04-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-04-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
776753,Worcester Street - Kidderminster,2023-04-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
776753,Worcester Street - Kidderminster,2023-04-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,24.98
776753,Worcester Street - Kidderminster,2023-04-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.36
776753,Worcester Street - Kidderminster,2023-04-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,16.78
776753,Worcester Street - Kidderminster,2023-04-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
776753,Worcester Street - Kidderminster,2023-04-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
776753,Worcester Street - Kidderminster,2023-04-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
776753,Worcester Street - Kidderminster,2023-04-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
776753,Worcester Street - Kidderminster,2023-04-17T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.47
776753,Worcester Street - Kidderminster,2023-04-17T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.79
776753,Worcester Street - Kidderminster,2023-04-17T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.31
776753,Worcester Street - Kidderminster,2023-04-17T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.64
776753,Worcester Street - Kidderminster,2023-04-17T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.84
776753,Worcester Street - Kidderminster,2023-04-17T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.61
776753,Worcester Street - Kidderminster,2023-04-17T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
776753,Worcester Street - Kidderminster,2023-04-17T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.3
776753,Worcester Street - Kidderminster,2023-04-17T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
776753,Worcester Street - Kidderminster,2023-04-17T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.9
776753,Worcester Street - Kidderminster,2023-04-17T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
776753,Worcester Street - Kidderminster,2023-04-17T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
776753,Worcester Street - Kidderminster,2023-04-17T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776753,Worcester Street - Kidderminster,2023-04-17T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.88
776753,Worcester Street - Kidderminster,2023-04-17T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.64
776753,Worcester Street - Kidderminster,2023-04-17T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.22
776753,Worcester Street - Kidderminster,2023-04-17T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
776753,Worcester Street - Kidderminster,2023-04-17T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.0
776753,Worcester Street - Kidderminster,2023-04-17T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
776753,Worcester Street - Kidderminster,2023-04-17T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
776753,Worcester Street - Kidderminster,2023-04-17T13:00:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
776753,Worcester Street - Kidderminster,2023-04-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
776753,Worcester Street - Kidderminster,2023-04-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-04-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.99
776753,Worcester Street - Kidderminster,2023-04-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-04-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
776753,Worcester Street - Kidderminster,2023-04-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
776753,Worcester Street - Kidderminster,2023-04-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
776753,Worcester Street - Kidderminster,2023-04-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
776753,Worcester Street - Kidderminster,2023-04-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,24.88
776753,Worcester Street - Kidderminster,2023-04-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.07
776753,Worcester Street - Kidderminster,2023-04-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.63
776753,Worcester Street - Kidderminster,2023-04-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
776753,Worcester Street - Kidderminster,2023-04-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
776753,Worcester Street - Kidderminster,2023-04-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
776753,Worcester Street - Kidderminster,2023-04-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
776753,Worcester Street - Kidderminster,2023-04-17T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.4
776753,Worcester Street - Kidderminster,2023-04-17T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.71
776753,Worcester Street - Kidderminster,2023-04-17T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.47
776753,Worcester Street - Kidderminster,2023-04-17T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.48
776753,Worcester Street - Kidderminster,2023-04-17T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.69
776753,Worcester Street - Kidderminster,2023-04-17T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.32
776753,Worcester Street - Kidderminster,2023-04-17T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
776753,Worcester Street - Kidderminster,2023-04-17T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
776753,Worcester Street - Kidderminster,2023-04-17T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
776753,Worcester Street - Kidderminster,2023-04-17T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.7
776753,Worcester Street - Kidderminster,2023-04-17T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
776753,Worcester Street - Kidderminster,2023-04-17T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
776753,Worcester Street - Kidderminster,2023-04-17T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776753,Worcester Street - Kidderminster,2023-04-17T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.07
776753,Worcester Street - Kidderminster,2023-04-17T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.34
776753,Worcester Street - Kidderminster,2023-04-17T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.04
776753,Worcester Street - Kidderminster,2023-04-17T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
776753,Worcester Street - Kidderminster,2023-04-17T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.6
776753,Worcester Street - Kidderminster,2023-04-17T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
776753,Worcester Street - Kidderminster,2023-04-17T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
776753,Worcester Street - Kidderminster,2023-04-17T12:50:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
776753,Worcester Street - Kidderminster,2023-04-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
776753,Worcester Street - Kidderminster,2023-04-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-04-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
776753,Worcester Street - Kidderminster,2023-04-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-04-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
776753,Worcester Street - Kidderminster,2023-04-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
776753,Worcester Street - Kidderminster,2023-04-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
776753,Worcester Street - Kidderminster,2023-04-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
776753,Worcester Street - Kidderminster,2023-04-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,25.14
776753,Worcester Street - Kidderminster,2023-04-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.09
776753,Worcester Street - Kidderminster,2023-04-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.17
776753,Worcester Street - Kidderminster,2023-04-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
776753,Worcester Street - Kidderminster,2023-04-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
776753,Worcester Street - Kidderminster,2023-04-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
776753,Worcester Street - Kidderminster,2023-04-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
776753,Worcester Street - Kidderminster,2023-04-17T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.5
776753,Worcester Street - Kidderminster,2023-04-17T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.69
776753,Worcester Street - Kidderminster,2023-04-17T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.4
776753,Worcester Street - Kidderminster,2023-04-17T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.56
776753,Worcester Street - Kidderminster,2023-04-17T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.67
776753,Worcester Street - Kidderminster,2023-04-17T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.27
776753,Worcester Street - Kidderminster,2023-04-17T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
776753,Worcester Street - Kidderminster,2023-04-17T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.3
776753,Worcester Street - Kidderminster,2023-04-17T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
776753,Worcester Street - Kidderminster,2023-04-17T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.0
776753,Worcester Street - Kidderminster,2023-04-17T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
776753,Worcester Street - Kidderminster,2023-04-17T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
776753,Worcester Street - Kidderminster,2023-04-17T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776753,Worcester Street - Kidderminster,2023-04-17T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.81
776753,Worcester Street - Kidderminster,2023-04-17T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.87
776753,Worcester Street - Kidderminster,2023-04-17T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.06
776753,Worcester Street - Kidderminster,2023-04-17T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
776753,Worcester Street - Kidderminster,2023-04-17T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.6
776753,Worcester Street - Kidderminster,2023-04-17T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
776753,Worcester Street - Kidderminster,2023-04-17T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
776753,Worcester Street - Kidderminster,2023-04-17T12:40:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776753,Worcester Street - Kidderminster,2023-04-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
776753,Worcester Street - Kidderminster,2023-04-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-04-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
776753,Worcester Street - Kidderminster,2023-04-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-04-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
776753,Worcester Street - Kidderminster,2023-04-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
776753,Worcester Street - Kidderminster,2023-04-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
776753,Worcester Street - Kidderminster,2023-04-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
776753,Worcester Street - Kidderminster,2023-04-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,25.39
776753,Worcester Street - Kidderminster,2023-04-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.62
776753,Worcester Street - Kidderminster,2023-04-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.22
776753,Worcester Street - Kidderminster,2023-04-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
776753,Worcester Street - Kidderminster,2023-04-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
776753,Worcester Street - Kidderminster,2023-04-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
776753,Worcester Street - Kidderminster,2023-04-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
776753,Worcester Street - Kidderminster,2023-04-17T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.66
776753,Worcester Street - Kidderminster,2023-04-17T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.73
776753,Worcester Street - Kidderminster,2023-04-17T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.18
776753,Worcester Street - Kidderminster,2023-04-17T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.71
776753,Worcester Street - Kidderminster,2023-04-17T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.75
776753,Worcester Street - Kidderminster,2023-04-17T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.48
776753,Worcester Street - Kidderminster,2023-04-17T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
776753,Worcester Street - Kidderminster,2023-04-17T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
776753,Worcester Street - Kidderminster,2023-04-17T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
776753,Worcester Street - Kidderminster,2023-04-17T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.6
776753,Worcester Street - Kidderminster,2023-04-17T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
776753,Worcester Street - Kidderminster,2023-04-17T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
776753,Worcester Street - Kidderminster,2023-04-17T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776753,Worcester Street - Kidderminster,2023-04-17T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.35
776753,Worcester Street - Kidderminster,2023-04-17T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.65
776753,Worcester Street - Kidderminster,2023-04-17T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.66
776753,Worcester Street - Kidderminster,2023-04-17T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
776753,Worcester Street - Kidderminster,2023-04-17T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.3
776753,Worcester Street - Kidderminster,2023-04-17T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
776753,Worcester Street - Kidderminster,2023-04-17T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
776753,Worcester Street - Kidderminster,2023-04-17T12:30:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776753,Worcester Street - Kidderminster,2023-04-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
776753,Worcester Street - Kidderminster,2023-04-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-04-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
776753,Worcester Street - Kidderminster,2023-04-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-04-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
776753,Worcester Street - Kidderminster,2023-04-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
776753,Worcester Street - Kidderminster,2023-04-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
776753,Worcester Street - Kidderminster,2023-04-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
776753,Worcester Street - Kidderminster,2023-04-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,24.25
776753,Worcester Street - Kidderminster,2023-04-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.54
776753,Worcester Street - Kidderminster,2023-04-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.01
776753,Worcester Street - Kidderminster,2023-04-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,27.3
776753,Worcester Street - Kidderminster,2023-04-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
776753,Worcester Street - Kidderminster,2023-04-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
776753,Worcester Street - Kidderminster,2023-04-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
776753,Worcester Street - Kidderminster,2023-04-17T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.88
776753,Worcester Street - Kidderminster,2023-04-17T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.85
776753,Worcester Street - Kidderminster,2023-04-17T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.9
776753,Worcester Street - Kidderminster,2023-04-17T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.67
776753,Worcester Street - Kidderminster,2023-04-17T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.9
776753,Worcester Street - Kidderminster,2023-04-17T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.1
776753,Worcester Street - Kidderminster,2023-04-17T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
776753,Worcester Street - Kidderminster,2023-04-17T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
776753,Worcester Street - Kidderminster,2023-04-17T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
776753,Worcester Street - Kidderminster,2023-04-17T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.9
776753,Worcester Street - Kidderminster,2023-04-17T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
776753,Worcester Street - Kidderminster,2023-04-17T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
776753,Worcester Street - Kidderminster,2023-04-17T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776753,Worcester Street - Kidderminster,2023-04-17T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.64
776753,Worcester Street - Kidderminster,2023-04-17T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.12
776753,Worcester Street - Kidderminster,2023-04-17T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.01
776753,Worcester Street - Kidderminster,2023-04-17T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
776753,Worcester Street - Kidderminster,2023-04-17T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
776753,Worcester Street - Kidderminster,2023-04-17T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
776753,Worcester Street - Kidderminster,2023-04-17T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
776753,Worcester Street - Kidderminster,2023-04-17T12:20:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
776753,Worcester Street - Kidderminster,2023-04-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
776753,Worcester Street - Kidderminster,2023-04-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-04-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
776753,Worcester Street - Kidderminster,2023-04-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-04-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
776753,Worcester Street - Kidderminster,2023-04-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
776753,Worcester Street - Kidderminster,2023-04-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
776753,Worcester Street - Kidderminster,2023-04-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
776753,Worcester Street - Kidderminster,2023-04-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,23.75
776753,Worcester Street - Kidderminster,2023-04-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,20.05
776753,Worcester Street - Kidderminster,2023-04-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,16.06
776753,Worcester Street - Kidderminster,2023-04-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
776753,Worcester Street - Kidderminster,2023-04-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
776753,Worcester Street - Kidderminster,2023-04-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
776753,Worcester Street - Kidderminster,2023-04-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
