Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-04-17T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.66
776753,Worcester Street - Kidderminster,2023-04-17T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.65
776753,Worcester Street - Kidderminster,2023-04-17T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.47
776753,Worcester Street - Kidderminster,2023-04-17T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.44
776753,Worcester Street - Kidderminster,2023-04-17T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.63
776753,Worcester Street - Kidderminster,2023-04-17T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.26
776753,Worcester Street - Kidderminster,2023-04-17T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
776753,Worcester Street - Kidderminster,2023-04-17T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
776753,Worcester Street - Kidderminster,2023-04-17T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
776753,Worcester Street - Kidderminster,2023-04-17T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.5
776753,Worcester Street - Kidderminster,2023-04-17T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
776753,Worcester Street - Kidderminster,2023-04-17T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
776753,Worcester Street - Kidderminster,2023-04-17T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776753,Worcester Street - Kidderminster,2023-04-17T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.37
776753,Worcester Street - Kidderminster,2023-04-17T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.51
776753,Worcester Street - Kidderminster,2023-04-17T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.82
776753,Worcester Street - Kidderminster,2023-04-17T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
776753,Worcester Street - Kidderminster,2023-04-17T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.5
776753,Worcester Street - Kidderminster,2023-04-17T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
776753,Worcester Street - Kidderminster,2023-04-17T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
776753,Worcester Street - Kidderminster,2023-04-17T12:10:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776753,Worcester Street - Kidderminster,2023-04-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
776753,Worcester Street - Kidderminster,2023-04-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-04-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
776753,Worcester Street - Kidderminster,2023-04-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-04-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
776753,Worcester Street - Kidderminster,2023-04-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
776753,Worcester Street - Kidderminster,2023-04-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
776753,Worcester Street - Kidderminster,2023-04-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
776753,Worcester Street - Kidderminster,2023-04-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.61
776753,Worcester Street - Kidderminster,2023-04-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.17
776753,Worcester Street - Kidderminster,2023-04-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.03
776753,Worcester Street - Kidderminster,2023-04-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,30.8
776753,Worcester Street - Kidderminster,2023-04-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
776753,Worcester Street - Kidderminster,2023-04-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
776753,Worcester Street - Kidderminster,2023-04-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
776753,Worcester Street - Kidderminster,2023-04-17T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.75
776753,Worcester Street - Kidderminster,2023-04-17T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.76
776753,Worcester Street - Kidderminster,2023-04-17T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.41
776753,Worcester Street - Kidderminster,2023-04-17T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.9
776753,Worcester Street - Kidderminster,2023-04-17T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.79
776753,Worcester Street - Kidderminster,2023-04-17T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.94
776753,Worcester Street - Kidderminster,2023-04-17T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
776753,Worcester Street - Kidderminster,2023-04-17T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
776753,Worcester Street - Kidderminster,2023-04-17T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
776753,Worcester Street - Kidderminster,2023-04-17T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.8
776753,Worcester Street - Kidderminster,2023-04-17T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
776753,Worcester Street - Kidderminster,2023-04-17T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
776753,Worcester Street - Kidderminster,2023-04-17T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776753,Worcester Street - Kidderminster,2023-04-17T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.64
776753,Worcester Street - Kidderminster,2023-04-17T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.1
776753,Worcester Street - Kidderminster,2023-04-17T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.78
776753,Worcester Street - Kidderminster,2023-04-17T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
776753,Worcester Street - Kidderminster,2023-04-17T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
776753,Worcester Street - Kidderminster,2023-04-17T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
776753,Worcester Street - Kidderminster,2023-04-17T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
776753,Worcester Street - Kidderminster,2023-04-17T12:00:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
776753,Worcester Street - Kidderminster,2023-04-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
776753,Worcester Street - Kidderminster,2023-04-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-04-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
776753,Worcester Street - Kidderminster,2023-04-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-04-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
776753,Worcester Street - Kidderminster,2023-04-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
776753,Worcester Street - Kidderminster,2023-04-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
776753,Worcester Street - Kidderminster,2023-04-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
776753,Worcester Street - Kidderminster,2023-04-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,24.24
776753,Worcester Street - Kidderminster,2023-04-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.93
776753,Worcester Street - Kidderminster,2023-04-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.57
776753,Worcester Street - Kidderminster,2023-04-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,27.7
776753,Worcester Street - Kidderminster,2023-04-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
776753,Worcester Street - Kidderminster,2023-04-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
776753,Worcester Street - Kidderminster,2023-04-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
776753,Worcester Street - Kidderminster,2023-04-17T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.62
776753,Worcester Street - Kidderminster,2023-04-17T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.78
776753,Worcester Street - Kidderminster,2023-04-17T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.68
776753,Worcester Street - Kidderminster,2023-04-17T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.78
776753,Worcester Street - Kidderminster,2023-04-17T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.91
776753,Worcester Street - Kidderminster,2023-04-17T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.68
776753,Worcester Street - Kidderminster,2023-04-17T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
776753,Worcester Street - Kidderminster,2023-04-17T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
776753,Worcester Street - Kidderminster,2023-04-17T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
776753,Worcester Street - Kidderminster,2023-04-17T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.9
776753,Worcester Street - Kidderminster,2023-04-17T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
776753,Worcester Street - Kidderminster,2023-04-17T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
776753,Worcester Street - Kidderminster,2023-04-17T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
776753,Worcester Street - Kidderminster,2023-04-17T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.09
776753,Worcester Street - Kidderminster,2023-04-17T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.72
776753,Worcester Street - Kidderminster,2023-04-17T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.78
776753,Worcester Street - Kidderminster,2023-04-17T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
776753,Worcester Street - Kidderminster,2023-04-17T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.5
776753,Worcester Street - Kidderminster,2023-04-17T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
776753,Worcester Street - Kidderminster,2023-04-17T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
776753,Worcester Street - Kidderminster,2023-04-17T11:50:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776753,Worcester Street - Kidderminster,2023-04-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
776753,Worcester Street - Kidderminster,2023-04-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-04-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
776753,Worcester Street - Kidderminster,2023-04-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-04-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
776753,Worcester Street - Kidderminster,2023-04-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
776753,Worcester Street - Kidderminster,2023-04-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
776753,Worcester Street - Kidderminster,2023-04-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
776753,Worcester Street - Kidderminster,2023-04-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,23.76
776753,Worcester Street - Kidderminster,2023-04-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.82
776753,Worcester Street - Kidderminster,2023-04-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.38
776753,Worcester Street - Kidderminster,2023-04-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
776753,Worcester Street - Kidderminster,2023-04-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
776753,Worcester Street - Kidderminster,2023-04-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
776753,Worcester Street - Kidderminster,2023-04-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
776753,Worcester Street - Kidderminster,2023-04-17T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.44
776753,Worcester Street - Kidderminster,2023-04-17T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.68
776753,Worcester Street - Kidderminster,2023-04-17T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.87
776753,Worcester Street - Kidderminster,2023-04-17T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.57
776753,Worcester Street - Kidderminster,2023-04-17T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.76
776753,Worcester Street - Kidderminster,2023-04-17T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.67
776753,Worcester Street - Kidderminster,2023-04-17T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
776753,Worcester Street - Kidderminster,2023-04-17T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
776753,Worcester Street - Kidderminster,2023-04-17T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
776753,Worcester Street - Kidderminster,2023-04-17T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.4
776753,Worcester Street - Kidderminster,2023-04-17T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
776753,Worcester Street - Kidderminster,2023-04-17T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
776753,Worcester Street - Kidderminster,2023-04-17T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776753,Worcester Street - Kidderminster,2023-04-17T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.78
776753,Worcester Street - Kidderminster,2023-04-17T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.33
776753,Worcester Street - Kidderminster,2023-04-17T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.99
776753,Worcester Street - Kidderminster,2023-04-17T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
776753,Worcester Street - Kidderminster,2023-04-17T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.8
776753,Worcester Street - Kidderminster,2023-04-17T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
776753,Worcester Street - Kidderminster,2023-04-17T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
776753,Worcester Street - Kidderminster,2023-04-17T11:40:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776753,Worcester Street - Kidderminster,2023-04-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
776753,Worcester Street - Kidderminster,2023-04-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-04-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
776753,Worcester Street - Kidderminster,2023-04-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-04-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
776753,Worcester Street - Kidderminster,2023-04-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-04-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
776753,Worcester Street - Kidderminster,2023-04-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,24.81
776753,Worcester Street - Kidderminster,2023-04-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,20.21
776753,Worcester Street - Kidderminster,2023-04-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.06
776753,Worcester Street - Kidderminster,2023-04-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
776753,Worcester Street - Kidderminster,2023-04-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
776753,Worcester Street - Kidderminster,2023-04-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
776753,Worcester Street - Kidderminster,2023-04-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
776753,Worcester Street - Kidderminster,2023-04-17T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.63
776753,Worcester Street - Kidderminster,2023-04-17T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.86
776753,Worcester Street - Kidderminster,2023-04-17T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.79
776753,Worcester Street - Kidderminster,2023-04-17T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.78
776753,Worcester Street - Kidderminster,2023-04-17T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.04
776753,Worcester Street - Kidderminster,2023-04-17T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.68
776753,Worcester Street - Kidderminster,2023-04-17T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-04-17T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.3
776753,Worcester Street - Kidderminster,2023-04-17T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
776753,Worcester Street - Kidderminster,2023-04-17T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.8
776753,Worcester Street - Kidderminster,2023-04-17T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
776753,Worcester Street - Kidderminster,2023-04-17T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
776753,Worcester Street - Kidderminster,2023-04-17T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776753,Worcester Street - Kidderminster,2023-04-17T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.77
776753,Worcester Street - Kidderminster,2023-04-17T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.5
776753,Worcester Street - Kidderminster,2023-04-17T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.59
776753,Worcester Street - Kidderminster,2023-04-17T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
776753,Worcester Street - Kidderminster,2023-04-17T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
776753,Worcester Street - Kidderminster,2023-04-17T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
776753,Worcester Street - Kidderminster,2023-04-17T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
776753,Worcester Street - Kidderminster,2023-04-17T11:30:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
776753,Worcester Street - Kidderminster,2023-04-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
776753,Worcester Street - Kidderminster,2023-04-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-04-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
776753,Worcester Street - Kidderminster,2023-04-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-04-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
776753,Worcester Street - Kidderminster,2023-04-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
776753,Worcester Street - Kidderminster,2023-04-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
776753,Worcester Street - Kidderminster,2023-04-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
776753,Worcester Street - Kidderminster,2023-04-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,24.18
776753,Worcester Street - Kidderminster,2023-04-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.51
776753,Worcester Street - Kidderminster,2023-04-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.26
776753,Worcester Street - Kidderminster,2023-04-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,30.7
776753,Worcester Street - Kidderminster,2023-04-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
776753,Worcester Street - Kidderminster,2023-04-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
776753,Worcester Street - Kidderminster,2023-04-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
776753,Worcester Street - Kidderminster,2023-04-17T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.59
776753,Worcester Street - Kidderminster,2023-04-17T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.7
776753,Worcester Street - Kidderminster,2023-04-17T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.36
776753,Worcester Street - Kidderminster,2023-04-17T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.71
776753,Worcester Street - Kidderminster,2023-04-17T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.82
776753,Worcester Street - Kidderminster,2023-04-17T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.16
776753,Worcester Street - Kidderminster,2023-04-17T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.5
776753,Worcester Street - Kidderminster,2023-04-17T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
776753,Worcester Street - Kidderminster,2023-04-17T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
776753,Worcester Street - Kidderminster,2023-04-17T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.9
776753,Worcester Street - Kidderminster,2023-04-17T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
776753,Worcester Street - Kidderminster,2023-04-17T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
776753,Worcester Street - Kidderminster,2023-04-17T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776753,Worcester Street - Kidderminster,2023-04-17T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.22
776753,Worcester Street - Kidderminster,2023-04-17T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.73
776753,Worcester Street - Kidderminster,2023-04-17T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.14
776753,Worcester Street - Kidderminster,2023-04-17T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
776753,Worcester Street - Kidderminster,2023-04-17T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
776753,Worcester Street - Kidderminster,2023-04-17T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
776753,Worcester Street - Kidderminster,2023-04-17T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
776753,Worcester Street - Kidderminster,2023-04-17T11:20:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
776753,Worcester Street - Kidderminster,2023-04-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
776753,Worcester Street - Kidderminster,2023-04-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-04-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
776753,Worcester Street - Kidderminster,2023-04-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-04-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
776753,Worcester Street - Kidderminster,2023-04-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
776753,Worcester Street - Kidderminster,2023-04-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
776753,Worcester Street - Kidderminster,2023-04-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
776753,Worcester Street - Kidderminster,2023-04-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.01
776753,Worcester Street - Kidderminster,2023-04-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.47
776753,Worcester Street - Kidderminster,2023-04-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,16.47
776753,Worcester Street - Kidderminster,2023-04-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,22.9
776753,Worcester Street - Kidderminster,2023-04-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
776753,Worcester Street - Kidderminster,2023-04-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
776753,Worcester Street - Kidderminster,2023-04-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
776753,Worcester Street - Kidderminster,2023-04-17T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.44
776753,Worcester Street - Kidderminster,2023-04-17T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.73
776753,Worcester Street - Kidderminster,2023-04-17T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.32
776753,Worcester Street - Kidderminster,2023-04-17T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.54
776753,Worcester Street - Kidderminster,2023-04-17T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.8
776753,Worcester Street - Kidderminster,2023-04-17T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.09
776753,Worcester Street - Kidderminster,2023-04-17T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
776753,Worcester Street - Kidderminster,2023-04-17T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
776753,Worcester Street - Kidderminster,2023-04-17T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
776753,Worcester Street - Kidderminster,2023-04-17T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.6
776753,Worcester Street - Kidderminster,2023-04-17T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
776753,Worcester Street - Kidderminster,2023-04-17T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
776753,Worcester Street - Kidderminster,2023-04-17T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776753,Worcester Street - Kidderminster,2023-04-17T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.58
776753,Worcester Street - Kidderminster,2023-04-17T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.6
776753,Worcester Street - Kidderminster,2023-04-17T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.32
776753,Worcester Street - Kidderminster,2023-04-17T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
776753,Worcester Street - Kidderminster,2023-04-17T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
776753,Worcester Street - Kidderminster,2023-04-17T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
776753,Worcester Street - Kidderminster,2023-04-17T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-04-17T11:10:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776753,Worcester Street - Kidderminster,2023-04-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
776753,Worcester Street - Kidderminster,2023-04-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-04-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
776753,Worcester Street - Kidderminster,2023-04-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-04-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
776753,Worcester Street - Kidderminster,2023-04-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
776753,Worcester Street - Kidderminster,2023-04-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
776753,Worcester Street - Kidderminster,2023-04-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
776753,Worcester Street - Kidderminster,2023-04-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.73
776753,Worcester Street - Kidderminster,2023-04-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.57
776753,Worcester Street - Kidderminster,2023-04-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,16.2
776753,Worcester Street - Kidderminster,2023-04-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,20.4
776753,Worcester Street - Kidderminster,2023-04-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
776753,Worcester Street - Kidderminster,2023-04-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
776753,Worcester Street - Kidderminster,2023-04-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
776753,Worcester Street - Kidderminster,2023-04-17T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.64
776753,Worcester Street - Kidderminster,2023-04-17T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.84
776753,Worcester Street - Kidderminster,2023-04-17T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.51
776753,Worcester Street - Kidderminster,2023-04-17T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.76
776753,Worcester Street - Kidderminster,2023-04-17T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.03
776753,Worcester Street - Kidderminster,2023-04-17T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.19
776753,Worcester Street - Kidderminster,2023-04-17T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.3
776753,Worcester Street - Kidderminster,2023-04-17T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.5
776753,Worcester Street - Kidderminster,2023-04-17T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
776753,Worcester Street - Kidderminster,2023-04-17T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.2
776753,Worcester Street - Kidderminster,2023-04-17T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
776753,Worcester Street - Kidderminster,2023-04-17T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
776753,Worcester Street - Kidderminster,2023-04-17T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776753,Worcester Street - Kidderminster,2023-04-17T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.27
776753,Worcester Street - Kidderminster,2023-04-17T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.76
776753,Worcester Street - Kidderminster,2023-04-17T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
776753,Worcester Street - Kidderminster,2023-04-17T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
776753,Worcester Street - Kidderminster,2023-04-17T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.9
776753,Worcester Street - Kidderminster,2023-04-17T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
776753,Worcester Street - Kidderminster,2023-04-17T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
776753,Worcester Street - Kidderminster,2023-04-17T11:00:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
776753,Worcester Street - Kidderminster,2023-04-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
776753,Worcester Street - Kidderminster,2023-04-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-04-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
776753,Worcester Street - Kidderminster,2023-04-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-04-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
776753,Worcester Street - Kidderminster,2023-04-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
776753,Worcester Street - Kidderminster,2023-04-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
776753,Worcester Street - Kidderminster,2023-04-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
776753,Worcester Street - Kidderminster,2023-04-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.4
776753,Worcester Street - Kidderminster,2023-04-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.34
776753,Worcester Street - Kidderminster,2023-04-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.5
776753,Worcester Street - Kidderminster,2023-04-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,22.1
776753,Worcester Street - Kidderminster,2023-04-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
776753,Worcester Street - Kidderminster,2023-04-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
776753,Worcester Street - Kidderminster,2023-04-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
776753,Worcester Street - Kidderminster,2023-04-17T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.47
776753,Worcester Street - Kidderminster,2023-04-17T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.67
776753,Worcester Street - Kidderminster,2023-04-17T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.27
776753,Worcester Street - Kidderminster,2023-04-17T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.92
776753,Worcester Street - Kidderminster,2023-04-17T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.8
776753,Worcester Street - Kidderminster,2023-04-17T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.87
776753,Worcester Street - Kidderminster,2023-04-17T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.1
776753,Worcester Street - Kidderminster,2023-04-17T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
776753,Worcester Street - Kidderminster,2023-04-17T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
776753,Worcester Street - Kidderminster,2023-04-17T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.6
776753,Worcester Street - Kidderminster,2023-04-17T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
776753,Worcester Street - Kidderminster,2023-04-17T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
776753,Worcester Street - Kidderminster,2023-04-17T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
776753,Worcester Street - Kidderminster,2023-04-17T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.38
776753,Worcester Street - Kidderminster,2023-04-17T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.97
776753,Worcester Street - Kidderminster,2023-04-17T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.56
776753,Worcester Street - Kidderminster,2023-04-17T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
776753,Worcester Street - Kidderminster,2023-04-17T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
776753,Worcester Street - Kidderminster,2023-04-17T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
776753,Worcester Street - Kidderminster,2023-04-17T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
776753,Worcester Street - Kidderminster,2023-04-17T10:50:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776753,Worcester Street - Kidderminster,2023-04-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
776753,Worcester Street - Kidderminster,2023-04-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-04-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
776753,Worcester Street - Kidderminster,2023-04-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-04-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
776753,Worcester Street - Kidderminster,2023-04-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
776753,Worcester Street - Kidderminster,2023-04-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-04-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
776753,Worcester Street - Kidderminster,2023-04-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,22.09
776753,Worcester Street - Kidderminster,2023-04-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.08
776753,Worcester Street - Kidderminster,2023-04-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.31
776753,Worcester Street - Kidderminster,2023-04-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,22.6
776753,Worcester Street - Kidderminster,2023-04-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
776753,Worcester Street - Kidderminster,2023-04-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
776753,Worcester Street - Kidderminster,2023-04-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
776753,Worcester Street - Kidderminster,2023-04-17T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.6
776753,Worcester Street - Kidderminster,2023-04-17T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.68
776753,Worcester Street - Kidderminster,2023-04-17T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.24
776753,Worcester Street - Kidderminster,2023-04-17T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.71
776753,Worcester Street - Kidderminster,2023-04-17T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.72
776753,Worcester Street - Kidderminster,2023-04-17T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.89
776753,Worcester Street - Kidderminster,2023-04-17T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
776753,Worcester Street - Kidderminster,2023-04-17T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
776753,Worcester Street - Kidderminster,2023-04-17T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
776753,Worcester Street - Kidderminster,2023-04-17T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.8
776753,Worcester Street - Kidderminster,2023-04-17T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
776753,Worcester Street - Kidderminster,2023-04-17T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
776753,Worcester Street - Kidderminster,2023-04-17T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776753,Worcester Street - Kidderminster,2023-04-17T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.11
776753,Worcester Street - Kidderminster,2023-04-17T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.98
776753,Worcester Street - Kidderminster,2023-04-17T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.58
776753,Worcester Street - Kidderminster,2023-04-17T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
776753,Worcester Street - Kidderminster,2023-04-17T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
776753,Worcester Street - Kidderminster,2023-04-17T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
776753,Worcester Street - Kidderminster,2023-04-17T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
776753,Worcester Street - Kidderminster,2023-04-17T10:40:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
776753,Worcester Street - Kidderminster,2023-04-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
776753,Worcester Street - Kidderminster,2023-04-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-04-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
776753,Worcester Street - Kidderminster,2023-04-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-04-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
776753,Worcester Street - Kidderminster,2023-04-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
776753,Worcester Street - Kidderminster,2023-04-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
776753,Worcester Street - Kidderminster,2023-04-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
776753,Worcester Street - Kidderminster,2023-04-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.15
776753,Worcester Street - Kidderminster,2023-04-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.29
776753,Worcester Street - Kidderminster,2023-04-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.3
776753,Worcester Street - Kidderminster,2023-04-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-04-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
776753,Worcester Street - Kidderminster,2023-04-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
776753,Worcester Street - Kidderminster,2023-04-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
776753,Worcester Street - Kidderminster,2023-04-17T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.77
776753,Worcester Street - Kidderminster,2023-04-17T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.83
776753,Worcester Street - Kidderminster,2023-04-17T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.43
776753,Worcester Street - Kidderminster,2023-04-17T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.92
776753,Worcester Street - Kidderminster,2023-04-17T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.92
776753,Worcester Street - Kidderminster,2023-04-17T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.49
776753,Worcester Street - Kidderminster,2023-04-17T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
776753,Worcester Street - Kidderminster,2023-04-17T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.9
776753,Worcester Street - Kidderminster,2023-04-17T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-04-17T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.4
776753,Worcester Street - Kidderminster,2023-04-17T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
776753,Worcester Street - Kidderminster,2023-04-17T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
776753,Worcester Street - Kidderminster,2023-04-17T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776753,Worcester Street - Kidderminster,2023-04-17T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.39
776753,Worcester Street - Kidderminster,2023-04-17T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.39
776753,Worcester Street - Kidderminster,2023-04-17T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.22
776753,Worcester Street - Kidderminster,2023-04-17T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
776753,Worcester Street - Kidderminster,2023-04-17T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
776753,Worcester Street - Kidderminster,2023-04-17T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
776753,Worcester Street - Kidderminster,2023-04-17T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
776753,Worcester Street - Kidderminster,2023-04-17T10:30:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
776753,Worcester Street - Kidderminster,2023-04-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
776753,Worcester Street - Kidderminster,2023-04-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-04-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
776753,Worcester Street - Kidderminster,2023-04-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-04-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
776753,Worcester Street - Kidderminster,2023-04-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
776753,Worcester Street - Kidderminster,2023-04-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
776753,Worcester Street - Kidderminster,2023-04-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
776753,Worcester Street - Kidderminster,2023-04-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.66
776753,Worcester Street - Kidderminster,2023-04-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.35
776753,Worcester Street - Kidderminster,2023-04-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.51
776753,Worcester Street - Kidderminster,2023-04-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,20.0
776753,Worcester Street - Kidderminster,2023-04-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
776753,Worcester Street - Kidderminster,2023-04-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
776753,Worcester Street - Kidderminster,2023-04-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
776753,Worcester Street - Kidderminster,2023-04-17T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.75
776753,Worcester Street - Kidderminster,2023-04-17T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.78
776753,Worcester Street - Kidderminster,2023-04-17T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.46
776753,Worcester Street - Kidderminster,2023-04-17T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
776753,Worcester Street - Kidderminster,2023-04-17T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.84
776753,Worcester Street - Kidderminster,2023-04-17T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.05
776753,Worcester Street - Kidderminster,2023-04-17T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
776753,Worcester Street - Kidderminster,2023-04-17T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.4
776753,Worcester Street - Kidderminster,2023-04-17T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-04-17T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.5
776753,Worcester Street - Kidderminster,2023-04-17T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
776753,Worcester Street - Kidderminster,2023-04-17T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
776753,Worcester Street - Kidderminster,2023-04-17T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776753,Worcester Street - Kidderminster,2023-04-17T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.57
776753,Worcester Street - Kidderminster,2023-04-17T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.59
776753,Worcester Street - Kidderminster,2023-04-17T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.51
776753,Worcester Street - Kidderminster,2023-04-17T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
776753,Worcester Street - Kidderminster,2023-04-17T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.9
776753,Worcester Street - Kidderminster,2023-04-17T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
776753,Worcester Street - Kidderminster,2023-04-17T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
776753,Worcester Street - Kidderminster,2023-04-17T10:20:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
776753,Worcester Street - Kidderminster,2023-04-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
776753,Worcester Street - Kidderminster,2023-04-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-04-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
776753,Worcester Street - Kidderminster,2023-04-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-04-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
776753,Worcester Street - Kidderminster,2023-04-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
776753,Worcester Street - Kidderminster,2023-04-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
776753,Worcester Street - Kidderminster,2023-04-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
776753,Worcester Street - Kidderminster,2023-04-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.06
776753,Worcester Street - Kidderminster,2023-04-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.44
776753,Worcester Street - Kidderminster,2023-04-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,16.28
776753,Worcester Street - Kidderminster,2023-04-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,21.5
776753,Worcester Street - Kidderminster,2023-04-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
776753,Worcester Street - Kidderminster,2023-04-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
776753,Worcester Street - Kidderminster,2023-04-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
776753,Worcester Street - Kidderminster,2023-04-17T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.46
776753,Worcester Street - Kidderminster,2023-04-17T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.67
776753,Worcester Street - Kidderminster,2023-04-17T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.41
776753,Worcester Street - Kidderminster,2023-04-17T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.11
776753,Worcester Street - Kidderminster,2023-04-17T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.72
776753,Worcester Street - Kidderminster,2023-04-17T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.92
776753,Worcester Street - Kidderminster,2023-04-17T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.3
776753,Worcester Street - Kidderminster,2023-04-17T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.5
776753,Worcester Street - Kidderminster,2023-04-17T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
