Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-04-17T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.0
776753,Worcester Street - Kidderminster,2023-04-17T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
776753,Worcester Street - Kidderminster,2023-04-17T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
776753,Worcester Street - Kidderminster,2023-04-17T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776753,Worcester Street - Kidderminster,2023-04-17T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.36
776753,Worcester Street - Kidderminster,2023-04-17T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.32
776753,Worcester Street - Kidderminster,2023-04-17T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.37
776753,Worcester Street - Kidderminster,2023-04-17T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
776753,Worcester Street - Kidderminster,2023-04-17T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.9
776753,Worcester Street - Kidderminster,2023-04-17T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
776753,Worcester Street - Kidderminster,2023-04-17T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-04-17T10:10:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776753,Worcester Street - Kidderminster,2023-04-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
776753,Worcester Street - Kidderminster,2023-04-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-04-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
776753,Worcester Street - Kidderminster,2023-04-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-04-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
776753,Worcester Street - Kidderminster,2023-04-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
776753,Worcester Street - Kidderminster,2023-04-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
776753,Worcester Street - Kidderminster,2023-04-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
776753,Worcester Street - Kidderminster,2023-04-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,20.93
776753,Worcester Street - Kidderminster,2023-04-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.87
776753,Worcester Street - Kidderminster,2023-04-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,16.06
776753,Worcester Street - Kidderminster,2023-04-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,22.1
776753,Worcester Street - Kidderminster,2023-04-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
776753,Worcester Street - Kidderminster,2023-04-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
776753,Worcester Street - Kidderminster,2023-04-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
776753,Worcester Street - Kidderminster,2023-04-17T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.44
776753,Worcester Street - Kidderminster,2023-04-17T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.74
776753,Worcester Street - Kidderminster,2023-04-17T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.28
776753,Worcester Street - Kidderminster,2023-04-17T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.61
776753,Worcester Street - Kidderminster,2023-04-17T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.85
776753,Worcester Street - Kidderminster,2023-04-17T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.93
776753,Worcester Street - Kidderminster,2023-04-17T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
776753,Worcester Street - Kidderminster,2023-04-17T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.3
776753,Worcester Street - Kidderminster,2023-04-17T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
776753,Worcester Street - Kidderminster,2023-04-17T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.0
776753,Worcester Street - Kidderminster,2023-04-17T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
776753,Worcester Street - Kidderminster,2023-04-17T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
776753,Worcester Street - Kidderminster,2023-04-17T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
776753,Worcester Street - Kidderminster,2023-04-17T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.84
776753,Worcester Street - Kidderminster,2023-04-17T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.4
776753,Worcester Street - Kidderminster,2023-04-17T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.46
776753,Worcester Street - Kidderminster,2023-04-17T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
776753,Worcester Street - Kidderminster,2023-04-17T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
776753,Worcester Street - Kidderminster,2023-04-17T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
776753,Worcester Street - Kidderminster,2023-04-17T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
776753,Worcester Street - Kidderminster,2023-04-17T10:00:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776753,Worcester Street - Kidderminster,2023-04-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
776753,Worcester Street - Kidderminster,2023-04-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-04-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
776753,Worcester Street - Kidderminster,2023-04-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-04-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
776753,Worcester Street - Kidderminster,2023-04-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
776753,Worcester Street - Kidderminster,2023-04-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
776753,Worcester Street - Kidderminster,2023-04-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
776753,Worcester Street - Kidderminster,2023-04-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.92
776753,Worcester Street - Kidderminster,2023-04-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.35
776753,Worcester Street - Kidderminster,2023-04-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,16.21
776753,Worcester Street - Kidderminster,2023-04-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,21.6
776753,Worcester Street - Kidderminster,2023-04-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
776753,Worcester Street - Kidderminster,2023-04-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
776753,Worcester Street - Kidderminster,2023-04-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
776753,Worcester Street - Kidderminster,2023-04-17T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.49
776753,Worcester Street - Kidderminster,2023-04-17T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.75
776753,Worcester Street - Kidderminster,2023-04-17T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.5
776753,Worcester Street - Kidderminster,2023-04-17T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.59
776753,Worcester Street - Kidderminster,2023-04-17T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.8
776753,Worcester Street - Kidderminster,2023-04-17T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.14
776753,Worcester Street - Kidderminster,2023-04-17T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
776753,Worcester Street - Kidderminster,2023-04-17T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
776753,Worcester Street - Kidderminster,2023-04-17T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
776753,Worcester Street - Kidderminster,2023-04-17T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.9
776753,Worcester Street - Kidderminster,2023-04-17T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
776753,Worcester Street - Kidderminster,2023-04-17T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
776753,Worcester Street - Kidderminster,2023-04-17T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776753,Worcester Street - Kidderminster,2023-04-17T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.41
776753,Worcester Street - Kidderminster,2023-04-17T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.68
776753,Worcester Street - Kidderminster,2023-04-17T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.52
776753,Worcester Street - Kidderminster,2023-04-17T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
776753,Worcester Street - Kidderminster,2023-04-17T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.9
776753,Worcester Street - Kidderminster,2023-04-17T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
776753,Worcester Street - Kidderminster,2023-04-17T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
776753,Worcester Street - Kidderminster,2023-04-17T09:50:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
776753,Worcester Street - Kidderminster,2023-04-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
776753,Worcester Street - Kidderminster,2023-04-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-04-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
776753,Worcester Street - Kidderminster,2023-04-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-04-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
776753,Worcester Street - Kidderminster,2023-04-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
776753,Worcester Street - Kidderminster,2023-04-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
776753,Worcester Street - Kidderminster,2023-04-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
776753,Worcester Street - Kidderminster,2023-04-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,23.65
776753,Worcester Street - Kidderminster,2023-04-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.28
776753,Worcester Street - Kidderminster,2023-04-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,16.52
776753,Worcester Street - Kidderminster,2023-04-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
776753,Worcester Street - Kidderminster,2023-04-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
776753,Worcester Street - Kidderminster,2023-04-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
776753,Worcester Street - Kidderminster,2023-04-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
776753,Worcester Street - Kidderminster,2023-04-17T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.94
776753,Worcester Street - Kidderminster,2023-04-17T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.93
776753,Worcester Street - Kidderminster,2023-04-17T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.7
776753,Worcester Street - Kidderminster,2023-04-17T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.09
776753,Worcester Street - Kidderminster,2023-04-17T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.1
776753,Worcester Street - Kidderminster,2023-04-17T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.53
776753,Worcester Street - Kidderminster,2023-04-17T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
776753,Worcester Street - Kidderminster,2023-04-17T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.1
776753,Worcester Street - Kidderminster,2023-04-17T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-04-17T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.6
776753,Worcester Street - Kidderminster,2023-04-17T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
776753,Worcester Street - Kidderminster,2023-04-17T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
776753,Worcester Street - Kidderminster,2023-04-17T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776753,Worcester Street - Kidderminster,2023-04-17T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.63
776753,Worcester Street - Kidderminster,2023-04-17T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.7
776753,Worcester Street - Kidderminster,2023-04-17T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
776753,Worcester Street - Kidderminster,2023-04-17T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
776753,Worcester Street - Kidderminster,2023-04-17T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
776753,Worcester Street - Kidderminster,2023-04-17T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
776753,Worcester Street - Kidderminster,2023-04-17T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
776753,Worcester Street - Kidderminster,2023-04-17T09:40:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776753,Worcester Street - Kidderminster,2023-04-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
776753,Worcester Street - Kidderminster,2023-04-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-04-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
776753,Worcester Street - Kidderminster,2023-04-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-04-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
776753,Worcester Street - Kidderminster,2023-04-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
776753,Worcester Street - Kidderminster,2023-04-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
776753,Worcester Street - Kidderminster,2023-04-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
776753,Worcester Street - Kidderminster,2023-04-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.96
776753,Worcester Street - Kidderminster,2023-04-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.64
776753,Worcester Street - Kidderminster,2023-04-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.83
776753,Worcester Street - Kidderminster,2023-04-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,23.6
776753,Worcester Street - Kidderminster,2023-04-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
776753,Worcester Street - Kidderminster,2023-04-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
776753,Worcester Street - Kidderminster,2023-04-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
776753,Worcester Street - Kidderminster,2023-04-17T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.01
776753,Worcester Street - Kidderminster,2023-04-17T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.93
776753,Worcester Street - Kidderminster,2023-04-17T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.61
776753,Worcester Street - Kidderminster,2023-04-17T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.17
776753,Worcester Street - Kidderminster,2023-04-17T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.1
776753,Worcester Street - Kidderminster,2023-04-17T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.59
776753,Worcester Street - Kidderminster,2023-04-17T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.0
776753,Worcester Street - Kidderminster,2023-04-17T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.5
776753,Worcester Street - Kidderminster,2023-04-17T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-04-17T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.9
776753,Worcester Street - Kidderminster,2023-04-17T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
776753,Worcester Street - Kidderminster,2023-04-17T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
776753,Worcester Street - Kidderminster,2023-04-17T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776753,Worcester Street - Kidderminster,2023-04-17T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.86
776753,Worcester Street - Kidderminster,2023-04-17T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.68
776753,Worcester Street - Kidderminster,2023-04-17T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.5
776753,Worcester Street - Kidderminster,2023-04-17T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
776753,Worcester Street - Kidderminster,2023-04-17T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.2
776753,Worcester Street - Kidderminster,2023-04-17T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
776753,Worcester Street - Kidderminster,2023-04-17T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
776753,Worcester Street - Kidderminster,2023-04-17T09:30:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
776753,Worcester Street - Kidderminster,2023-04-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
776753,Worcester Street - Kidderminster,2023-04-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-04-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
776753,Worcester Street - Kidderminster,2023-04-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-04-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
776753,Worcester Street - Kidderminster,2023-04-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
776753,Worcester Street - Kidderminster,2023-04-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
776753,Worcester Street - Kidderminster,2023-04-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
776753,Worcester Street - Kidderminster,2023-04-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.72
776753,Worcester Street - Kidderminster,2023-04-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.33
776753,Worcester Street - Kidderminster,2023-04-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.88
776753,Worcester Street - Kidderminster,2023-04-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,24.7
776753,Worcester Street - Kidderminster,2023-04-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
776753,Worcester Street - Kidderminster,2023-04-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
776753,Worcester Street - Kidderminster,2023-04-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
776753,Worcester Street - Kidderminster,2023-04-17T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.74
776753,Worcester Street - Kidderminster,2023-04-17T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.75
776753,Worcester Street - Kidderminster,2023-04-17T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.5
776753,Worcester Street - Kidderminster,2023-04-17T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.95
776753,Worcester Street - Kidderminster,2023-04-17T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.84
776753,Worcester Street - Kidderminster,2023-04-17T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.31
776753,Worcester Street - Kidderminster,2023-04-17T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
776753,Worcester Street - Kidderminster,2023-04-17T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.5
776753,Worcester Street - Kidderminster,2023-04-17T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-04-17T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.5
776753,Worcester Street - Kidderminster,2023-04-17T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
776753,Worcester Street - Kidderminster,2023-04-17T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
776753,Worcester Street - Kidderminster,2023-04-17T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776753,Worcester Street - Kidderminster,2023-04-17T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.25
776753,Worcester Street - Kidderminster,2023-04-17T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.16
776753,Worcester Street - Kidderminster,2023-04-17T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.32
776753,Worcester Street - Kidderminster,2023-04-17T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
776753,Worcester Street - Kidderminster,2023-04-17T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.8
776753,Worcester Street - Kidderminster,2023-04-17T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
776753,Worcester Street - Kidderminster,2023-04-17T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-04-17T09:20:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-04-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
776753,Worcester Street - Kidderminster,2023-04-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-04-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
776753,Worcester Street - Kidderminster,2023-04-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-04-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
776753,Worcester Street - Kidderminster,2023-04-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-04-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
776753,Worcester Street - Kidderminster,2023-04-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
776753,Worcester Street - Kidderminster,2023-04-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.55
776753,Worcester Street - Kidderminster,2023-04-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.72
776753,Worcester Street - Kidderminster,2023-04-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.44
776753,Worcester Street - Kidderminster,2023-04-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,27.8
776753,Worcester Street - Kidderminster,2023-04-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
776753,Worcester Street - Kidderminster,2023-04-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
776753,Worcester Street - Kidderminster,2023-04-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
776753,Worcester Street - Kidderminster,2023-04-17T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.74
776753,Worcester Street - Kidderminster,2023-04-17T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.83
776753,Worcester Street - Kidderminster,2023-04-17T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.54
776753,Worcester Street - Kidderminster,2023-04-17T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
776753,Worcester Street - Kidderminster,2023-04-17T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.97
776753,Worcester Street - Kidderminster,2023-04-17T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.4
776753,Worcester Street - Kidderminster,2023-04-17T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.7
776753,Worcester Street - Kidderminster,2023-04-17T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.9
776753,Worcester Street - Kidderminster,2023-04-17T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-04-17T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.9
776753,Worcester Street - Kidderminster,2023-04-17T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
776753,Worcester Street - Kidderminster,2023-04-17T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
776753,Worcester Street - Kidderminster,2023-04-17T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776753,Worcester Street - Kidderminster,2023-04-17T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.45
776753,Worcester Street - Kidderminster,2023-04-17T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.18
776753,Worcester Street - Kidderminster,2023-04-17T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.64
776753,Worcester Street - Kidderminster,2023-04-17T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
776753,Worcester Street - Kidderminster,2023-04-17T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.4
776753,Worcester Street - Kidderminster,2023-04-17T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
776753,Worcester Street - Kidderminster,2023-04-17T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
776753,Worcester Street - Kidderminster,2023-04-17T09:10:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-04-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
776753,Worcester Street - Kidderminster,2023-04-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-04-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
776753,Worcester Street - Kidderminster,2023-04-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-04-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
776753,Worcester Street - Kidderminster,2023-04-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
776753,Worcester Street - Kidderminster,2023-04-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
776753,Worcester Street - Kidderminster,2023-04-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
776753,Worcester Street - Kidderminster,2023-04-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.64
776753,Worcester Street - Kidderminster,2023-04-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.12
776753,Worcester Street - Kidderminster,2023-04-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,16.72
776753,Worcester Street - Kidderminster,2023-04-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,26.0
776753,Worcester Street - Kidderminster,2023-04-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
776753,Worcester Street - Kidderminster,2023-04-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
776753,Worcester Street - Kidderminster,2023-04-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
776753,Worcester Street - Kidderminster,2023-04-17T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.78
776753,Worcester Street - Kidderminster,2023-04-17T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
776753,Worcester Street - Kidderminster,2023-04-17T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.75
776753,Worcester Street - Kidderminster,2023-04-17T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.83
776753,Worcester Street - Kidderminster,2023-04-17T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.15
776753,Worcester Street - Kidderminster,2023-04-17T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.56
776753,Worcester Street - Kidderminster,2023-04-17T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
776753,Worcester Street - Kidderminster,2023-04-17T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.3
776753,Worcester Street - Kidderminster,2023-04-17T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
776753,Worcester Street - Kidderminster,2023-04-17T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.7
776753,Worcester Street - Kidderminster,2023-04-17T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
776753,Worcester Street - Kidderminster,2023-04-17T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
776753,Worcester Street - Kidderminster,2023-04-17T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776753,Worcester Street - Kidderminster,2023-04-17T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.67
776753,Worcester Street - Kidderminster,2023-04-17T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.46
776753,Worcester Street - Kidderminster,2023-04-17T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.87
776753,Worcester Street - Kidderminster,2023-04-17T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
776753,Worcester Street - Kidderminster,2023-04-17T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.8
776753,Worcester Street - Kidderminster,2023-04-17T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
776753,Worcester Street - Kidderminster,2023-04-17T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
776753,Worcester Street - Kidderminster,2023-04-17T09:00:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-04-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
776753,Worcester Street - Kidderminster,2023-04-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-04-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
776753,Worcester Street - Kidderminster,2023-04-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-04-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
776753,Worcester Street - Kidderminster,2023-04-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
776753,Worcester Street - Kidderminster,2023-04-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
776753,Worcester Street - Kidderminster,2023-04-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
776753,Worcester Street - Kidderminster,2023-04-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.38
776753,Worcester Street - Kidderminster,2023-04-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.73
776753,Worcester Street - Kidderminster,2023-04-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.48
776753,Worcester Street - Kidderminster,2023-04-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,28.8
776753,Worcester Street - Kidderminster,2023-04-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
776753,Worcester Street - Kidderminster,2023-04-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
776753,Worcester Street - Kidderminster,2023-04-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
776753,Worcester Street - Kidderminster,2023-04-17T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.5
776753,Worcester Street - Kidderminster,2023-04-17T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
776753,Worcester Street - Kidderminster,2023-04-17T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.54
776753,Worcester Street - Kidderminster,2023-04-17T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.65
776753,Worcester Street - Kidderminster,2023-04-17T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.85
776753,Worcester Street - Kidderminster,2023-04-17T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.91
776753,Worcester Street - Kidderminster,2023-04-17T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
776753,Worcester Street - Kidderminster,2023-04-17T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
776753,Worcester Street - Kidderminster,2023-04-17T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
776753,Worcester Street - Kidderminster,2023-04-17T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.1
776753,Worcester Street - Kidderminster,2023-04-17T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
776753,Worcester Street - Kidderminster,2023-04-17T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
776753,Worcester Street - Kidderminster,2023-04-17T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776753,Worcester Street - Kidderminster,2023-04-17T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.94
776753,Worcester Street - Kidderminster,2023-04-17T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.51
776753,Worcester Street - Kidderminster,2023-04-17T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.38
776753,Worcester Street - Kidderminster,2023-04-17T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
776753,Worcester Street - Kidderminster,2023-04-17T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.2
776753,Worcester Street - Kidderminster,2023-04-17T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
776753,Worcester Street - Kidderminster,2023-04-17T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-04-17T08:50:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-04-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
776753,Worcester Street - Kidderminster,2023-04-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-04-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
776753,Worcester Street - Kidderminster,2023-04-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-04-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
776753,Worcester Street - Kidderminster,2023-04-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
776753,Worcester Street - Kidderminster,2023-04-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
776753,Worcester Street - Kidderminster,2023-04-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
776753,Worcester Street - Kidderminster,2023-04-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.61
776753,Worcester Street - Kidderminster,2023-04-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.53
776753,Worcester Street - Kidderminster,2023-04-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,15.88
776753,Worcester Street - Kidderminster,2023-04-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
776753,Worcester Street - Kidderminster,2023-04-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
776753,Worcester Street - Kidderminster,2023-04-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
776753,Worcester Street - Kidderminster,2023-04-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
776753,Worcester Street - Kidderminster,2023-04-17T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.66
776753,Worcester Street - Kidderminster,2023-04-17T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.06
776753,Worcester Street - Kidderminster,2023-04-17T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.17
776753,Worcester Street - Kidderminster,2023-04-17T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.56
776753,Worcester Street - Kidderminster,2023-04-17T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.16
776753,Worcester Street - Kidderminster,2023-04-17T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.32
776753,Worcester Street - Kidderminster,2023-04-17T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
776753,Worcester Street - Kidderminster,2023-04-17T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
776753,Worcester Street - Kidderminster,2023-04-17T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
776753,Worcester Street - Kidderminster,2023-04-17T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.4
776753,Worcester Street - Kidderminster,2023-04-17T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
776753,Worcester Street - Kidderminster,2023-04-17T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
776753,Worcester Street - Kidderminster,2023-04-17T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776753,Worcester Street - Kidderminster,2023-04-17T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.99
776753,Worcester Street - Kidderminster,2023-04-17T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.31
776753,Worcester Street - Kidderminster,2023-04-17T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.29
776753,Worcester Street - Kidderminster,2023-04-17T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
776753,Worcester Street - Kidderminster,2023-04-17T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.4
776753,Worcester Street - Kidderminster,2023-04-17T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
776753,Worcester Street - Kidderminster,2023-04-17T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
776753,Worcester Street - Kidderminster,2023-04-17T08:40:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-04-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
776753,Worcester Street - Kidderminster,2023-04-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-04-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
776753,Worcester Street - Kidderminster,2023-04-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-04-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
776753,Worcester Street - Kidderminster,2023-04-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776753,Worcester Street - Kidderminster,2023-04-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
776753,Worcester Street - Kidderminster,2023-04-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
776753,Worcester Street - Kidderminster,2023-04-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,25.55
776753,Worcester Street - Kidderminster,2023-04-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.4
776753,Worcester Street - Kidderminster,2023-04-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.42
776753,Worcester Street - Kidderminster,2023-04-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
776753,Worcester Street - Kidderminster,2023-04-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
776753,Worcester Street - Kidderminster,2023-04-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
776753,Worcester Street - Kidderminster,2023-04-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
776753,Worcester Street - Kidderminster,2023-04-17T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.63
776753,Worcester Street - Kidderminster,2023-04-17T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.03
776753,Worcester Street - Kidderminster,2023-04-17T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.44
776753,Worcester Street - Kidderminster,2023-04-17T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.28
776753,Worcester Street - Kidderminster,2023-04-17T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.91
776753,Worcester Street - Kidderminster,2023-04-17T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.27
776753,Worcester Street - Kidderminster,2023-04-17T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
776753,Worcester Street - Kidderminster,2023-04-17T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.5
776753,Worcester Street - Kidderminster,2023-04-17T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
776753,Worcester Street - Kidderminster,2023-04-17T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.8
776753,Worcester Street - Kidderminster,2023-04-17T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
776753,Worcester Street - Kidderminster,2023-04-17T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
776753,Worcester Street - Kidderminster,2023-04-17T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776753,Worcester Street - Kidderminster,2023-04-17T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.4
776753,Worcester Street - Kidderminster,2023-04-17T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.43
776753,Worcester Street - Kidderminster,2023-04-17T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.57
776753,Worcester Street - Kidderminster,2023-04-17T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
776753,Worcester Street - Kidderminster,2023-04-17T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.1
776753,Worcester Street - Kidderminster,2023-04-17T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
776753,Worcester Street - Kidderminster,2023-04-17T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
776753,Worcester Street - Kidderminster,2023-04-17T08:30:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-04-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
776753,Worcester Street - Kidderminster,2023-04-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-04-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
776753,Worcester Street - Kidderminster,2023-04-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-04-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
776753,Worcester Street - Kidderminster,2023-04-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
776753,Worcester Street - Kidderminster,2023-04-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
776753,Worcester Street - Kidderminster,2023-04-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
776753,Worcester Street - Kidderminster,2023-04-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.66
776753,Worcester Street - Kidderminster,2023-04-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.85
776753,Worcester Street - Kidderminster,2023-04-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.21
776753,Worcester Street - Kidderminster,2023-04-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,26.7
776753,Worcester Street - Kidderminster,2023-04-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
776753,Worcester Street - Kidderminster,2023-04-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
776753,Worcester Street - Kidderminster,2023-04-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
776753,Worcester Street - Kidderminster,2023-04-17T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.08
776753,Worcester Street - Kidderminster,2023-04-17T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.79
776753,Worcester Street - Kidderminster,2023-04-17T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.38
776753,Worcester Street - Kidderminster,2023-04-17T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.04
776753,Worcester Street - Kidderminster,2023-04-17T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.46
776753,Worcester Street - Kidderminster,2023-04-17T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.24
776753,Worcester Street - Kidderminster,2023-04-17T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
776753,Worcester Street - Kidderminster,2023-04-17T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.0
776753,Worcester Street - Kidderminster,2023-04-17T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-04-17T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.0
776753,Worcester Street - Kidderminster,2023-04-17T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
776753,Worcester Street - Kidderminster,2023-04-17T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
776753,Worcester Street - Kidderminster,2023-04-17T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776753,Worcester Street - Kidderminster,2023-04-17T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.0
776753,Worcester Street - Kidderminster,2023-04-17T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.6
776753,Worcester Street - Kidderminster,2023-04-17T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.38
776753,Worcester Street - Kidderminster,2023-04-17T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
776753,Worcester Street - Kidderminster,2023-04-17T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.8
776753,Worcester Street - Kidderminster,2023-04-17T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
776753,Worcester Street - Kidderminster,2023-04-17T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-04-17T08:20:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-04-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
776753,Worcester Street - Kidderminster,2023-04-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-04-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
776753,Worcester Street - Kidderminster,2023-04-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-04-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
776753,Worcester Street - Kidderminster,2023-04-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
776753,Worcester Street - Kidderminster,2023-04-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
776753,Worcester Street - Kidderminster,2023-04-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
776753,Worcester Street - Kidderminster,2023-04-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.02
776753,Worcester Street - Kidderminster,2023-04-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.93
776753,Worcester Street - Kidderminster,2023-04-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,13.98
776753,Worcester Street - Kidderminster,2023-04-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
776753,Worcester Street - Kidderminster,2023-04-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
776753,Worcester Street - Kidderminster,2023-04-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
776753,Worcester Street - Kidderminster,2023-04-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
776753,Worcester Street - Kidderminster,2023-04-17T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.15
776753,Worcester Street - Kidderminster,2023-04-17T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.95
776753,Worcester Street - Kidderminster,2023-04-17T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.55
776753,Worcester Street - Kidderminster,2023-04-17T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.99
776753,Worcester Street - Kidderminster,2023-04-17T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.63
776753,Worcester Street - Kidderminster,2023-04-17T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.57
776753,Worcester Street - Kidderminster,2023-04-17T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
776753,Worcester Street - Kidderminster,2023-04-17T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.1
776753,Worcester Street - Kidderminster,2023-04-17T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
776753,Worcester Street - Kidderminster,2023-04-17T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.4
776753,Worcester Street - Kidderminster,2023-04-17T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
776753,Worcester Street - Kidderminster,2023-04-17T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
776753,Worcester Street - Kidderminster,2023-04-17T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776753,Worcester Street - Kidderminster,2023-04-17T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.1
776753,Worcester Street - Kidderminster,2023-04-17T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.52
776753,Worcester Street - Kidderminster,2023-04-17T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.23
776753,Worcester Street - Kidderminster,2023-04-17T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
776753,Worcester Street - Kidderminster,2023-04-17T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
