Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-04-17T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
776753,Worcester Street - Kidderminster,2023-04-17T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
776753,Worcester Street - Kidderminster,2023-04-17T08:10:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776753,Worcester Street - Kidderminster,2023-04-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
776753,Worcester Street - Kidderminster,2023-04-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-04-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
776753,Worcester Street - Kidderminster,2023-04-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-04-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
776753,Worcester Street - Kidderminster,2023-04-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
776753,Worcester Street - Kidderminster,2023-04-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
776753,Worcester Street - Kidderminster,2023-04-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
776753,Worcester Street - Kidderminster,2023-04-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.37
776753,Worcester Street - Kidderminster,2023-04-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.8
776753,Worcester Street - Kidderminster,2023-04-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,14.36
776753,Worcester Street - Kidderminster,2023-04-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
776753,Worcester Street - Kidderminster,2023-04-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
776753,Worcester Street - Kidderminster,2023-04-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
776753,Worcester Street - Kidderminster,2023-04-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
776753,Worcester Street - Kidderminster,2023-04-17T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.89
776753,Worcester Street - Kidderminster,2023-04-17T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.99
776753,Worcester Street - Kidderminster,2023-04-17T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.3
776753,Worcester Street - Kidderminster,2023-04-17T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.39
776753,Worcester Street - Kidderminster,2023-04-17T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.76
776753,Worcester Street - Kidderminster,2023-04-17T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.53
776753,Worcester Street - Kidderminster,2023-04-17T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
776753,Worcester Street - Kidderminster,2023-04-17T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.1
776753,Worcester Street - Kidderminster,2023-04-17T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
776753,Worcester Street - Kidderminster,2023-04-17T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.0
776753,Worcester Street - Kidderminster,2023-04-17T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
776753,Worcester Street - Kidderminster,2023-04-17T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
776753,Worcester Street - Kidderminster,2023-04-17T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776753,Worcester Street - Kidderminster,2023-04-17T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.73
776753,Worcester Street - Kidderminster,2023-04-17T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.96
776753,Worcester Street - Kidderminster,2023-04-17T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.54
776753,Worcester Street - Kidderminster,2023-04-17T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
776753,Worcester Street - Kidderminster,2023-04-17T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.1
776753,Worcester Street - Kidderminster,2023-04-17T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
776753,Worcester Street - Kidderminster,2023-04-17T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
776753,Worcester Street - Kidderminster,2023-04-17T08:00:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
776753,Worcester Street - Kidderminster,2023-04-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
776753,Worcester Street - Kidderminster,2023-04-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-04-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
776753,Worcester Street - Kidderminster,2023-04-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-04-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
776753,Worcester Street - Kidderminster,2023-04-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
776753,Worcester Street - Kidderminster,2023-04-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
776753,Worcester Street - Kidderminster,2023-04-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
776753,Worcester Street - Kidderminster,2023-04-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.33
776753,Worcester Street - Kidderminster,2023-04-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.05
776753,Worcester Street - Kidderminster,2023-04-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,13.56
776753,Worcester Street - Kidderminster,2023-04-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
776753,Worcester Street - Kidderminster,2023-04-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
776753,Worcester Street - Kidderminster,2023-04-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
776753,Worcester Street - Kidderminster,2023-04-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
776753,Worcester Street - Kidderminster,2023-04-17T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.71
776753,Worcester Street - Kidderminster,2023-04-17T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.84
776753,Worcester Street - Kidderminster,2023-04-17T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.29
776753,Worcester Street - Kidderminster,2023-04-17T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.79
776753,Worcester Street - Kidderminster,2023-04-17T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.17
776753,Worcester Street - Kidderminster,2023-04-17T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.57
776753,Worcester Street - Kidderminster,2023-04-17T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
776753,Worcester Street - Kidderminster,2023-04-17T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
776753,Worcester Street - Kidderminster,2023-04-17T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
776753,Worcester Street - Kidderminster,2023-04-17T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.0
776753,Worcester Street - Kidderminster,2023-04-17T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
776753,Worcester Street - Kidderminster,2023-04-17T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
776753,Worcester Street - Kidderminster,2023-04-17T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
776753,Worcester Street - Kidderminster,2023-04-17T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.75
776753,Worcester Street - Kidderminster,2023-04-17T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.72
776753,Worcester Street - Kidderminster,2023-04-17T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.46
776753,Worcester Street - Kidderminster,2023-04-17T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
776753,Worcester Street - Kidderminster,2023-04-17T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.5
776753,Worcester Street - Kidderminster,2023-04-17T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
776753,Worcester Street - Kidderminster,2023-04-17T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
776753,Worcester Street - Kidderminster,2023-04-17T07:50:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
776753,Worcester Street - Kidderminster,2023-04-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
776753,Worcester Street - Kidderminster,2023-04-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-04-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.94
776753,Worcester Street - Kidderminster,2023-04-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-04-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
776753,Worcester Street - Kidderminster,2023-04-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
776753,Worcester Street - Kidderminster,2023-04-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-04-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
776753,Worcester Street - Kidderminster,2023-04-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.86
776753,Worcester Street - Kidderminster,2023-04-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.37
776753,Worcester Street - Kidderminster,2023-04-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,11.51
776753,Worcester Street - Kidderminster,2023-04-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
776753,Worcester Street - Kidderminster,2023-04-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
776753,Worcester Street - Kidderminster,2023-04-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
776753,Worcester Street - Kidderminster,2023-04-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
776753,Worcester Street - Kidderminster,2023-04-17T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
776753,Worcester Street - Kidderminster,2023-04-17T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
776753,Worcester Street - Kidderminster,2023-04-17T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
776753,Worcester Street - Kidderminster,2023-04-17T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.79
776753,Worcester Street - Kidderminster,2023-04-17T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.96
776753,Worcester Street - Kidderminster,2023-04-17T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.34
776753,Worcester Street - Kidderminster,2023-04-17T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
776753,Worcester Street - Kidderminster,2023-04-17T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-04-17T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.3
776753,Worcester Street - Kidderminster,2023-04-17T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.6
776753,Worcester Street - Kidderminster,2023-04-17T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
776753,Worcester Street - Kidderminster,2023-04-17T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
776753,Worcester Street - Kidderminster,2023-04-17T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776753,Worcester Street - Kidderminster,2023-04-17T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.71
776753,Worcester Street - Kidderminster,2023-04-17T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.33
776753,Worcester Street - Kidderminster,2023-04-17T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.94
776753,Worcester Street - Kidderminster,2023-04-17T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
776753,Worcester Street - Kidderminster,2023-04-17T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
776753,Worcester Street - Kidderminster,2023-04-17T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
776753,Worcester Street - Kidderminster,2023-04-17T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
776753,Worcester Street - Kidderminster,2023-04-17T07:40:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776753,Worcester Street - Kidderminster,2023-04-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
776753,Worcester Street - Kidderminster,2023-04-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-04-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.28
776753,Worcester Street - Kidderminster,2023-04-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-04-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
776753,Worcester Street - Kidderminster,2023-04-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
776753,Worcester Street - Kidderminster,2023-04-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
776753,Worcester Street - Kidderminster,2023-04-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
776753,Worcester Street - Kidderminster,2023-04-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.74
776753,Worcester Street - Kidderminster,2023-04-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.89
776753,Worcester Street - Kidderminster,2023-04-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,7.85
776753,Worcester Street - Kidderminster,2023-04-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
776753,Worcester Street - Kidderminster,2023-04-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
776753,Worcester Street - Kidderminster,2023-04-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
776753,Worcester Street - Kidderminster,2023-04-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
776753,Worcester Street - Kidderminster,2023-04-17T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.4
776753,Worcester Street - Kidderminster,2023-04-17T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
776753,Worcester Street - Kidderminster,2023-04-17T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
776753,Worcester Street - Kidderminster,2023-04-17T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.99
776753,Worcester Street - Kidderminster,2023-04-17T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.94
776753,Worcester Street - Kidderminster,2023-04-17T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.91
776753,Worcester Street - Kidderminster,2023-04-17T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
776753,Worcester Street - Kidderminster,2023-04-17T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
776753,Worcester Street - Kidderminster,2023-04-17T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.2
776753,Worcester Street - Kidderminster,2023-04-17T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.4
776753,Worcester Street - Kidderminster,2023-04-17T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776753,Worcester Street - Kidderminster,2023-04-17T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
776753,Worcester Street - Kidderminster,2023-04-17T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776753,Worcester Street - Kidderminster,2023-04-17T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.05
776753,Worcester Street - Kidderminster,2023-04-17T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.56
776753,Worcester Street - Kidderminster,2023-04-17T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.42
776753,Worcester Street - Kidderminster,2023-04-17T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
776753,Worcester Street - Kidderminster,2023-04-17T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
776753,Worcester Street - Kidderminster,2023-04-17T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
776753,Worcester Street - Kidderminster,2023-04-17T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
776753,Worcester Street - Kidderminster,2023-04-17T07:30:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
776753,Worcester Street - Kidderminster,2023-04-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
776753,Worcester Street - Kidderminster,2023-04-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-04-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.54
776753,Worcester Street - Kidderminster,2023-04-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-04-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
776753,Worcester Street - Kidderminster,2023-04-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
776753,Worcester Street - Kidderminster,2023-04-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776753,Worcester Street - Kidderminster,2023-04-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
776753,Worcester Street - Kidderminster,2023-04-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.46
776753,Worcester Street - Kidderminster,2023-04-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.62
776753,Worcester Street - Kidderminster,2023-04-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,6.97
776753,Worcester Street - Kidderminster,2023-04-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
776753,Worcester Street - Kidderminster,2023-04-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
776753,Worcester Street - Kidderminster,2023-04-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
776753,Worcester Street - Kidderminster,2023-04-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
776753,Worcester Street - Kidderminster,2023-04-17T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.3
776753,Worcester Street - Kidderminster,2023-04-17T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-17T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
776753,Worcester Street - Kidderminster,2023-04-17T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.99
776753,Worcester Street - Kidderminster,2023-04-17T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.95
776753,Worcester Street - Kidderminster,2023-04-17T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.67
776753,Worcester Street - Kidderminster,2023-04-17T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.3
776753,Worcester Street - Kidderminster,2023-04-17T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
776753,Worcester Street - Kidderminster,2023-04-17T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.2
776753,Worcester Street - Kidderminster,2023-04-17T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
776753,Worcester Street - Kidderminster,2023-04-17T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
776753,Worcester Street - Kidderminster,2023-04-17T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
776753,Worcester Street - Kidderminster,2023-04-17T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
776753,Worcester Street - Kidderminster,2023-04-17T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.35
776753,Worcester Street - Kidderminster,2023-04-17T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.83
776753,Worcester Street - Kidderminster,2023-04-17T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.6
776753,Worcester Street - Kidderminster,2023-04-17T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
776753,Worcester Street - Kidderminster,2023-04-17T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
776753,Worcester Street - Kidderminster,2023-04-17T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
776753,Worcester Street - Kidderminster,2023-04-17T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
776753,Worcester Street - Kidderminster,2023-04-17T07:20:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
776753,Worcester Street - Kidderminster,2023-04-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
776753,Worcester Street - Kidderminster,2023-04-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-04-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
776753,Worcester Street - Kidderminster,2023-04-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-04-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
776753,Worcester Street - Kidderminster,2023-04-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
776753,Worcester Street - Kidderminster,2023-04-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
776753,Worcester Street - Kidderminster,2023-04-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
776753,Worcester Street - Kidderminster,2023-04-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.5
776753,Worcester Street - Kidderminster,2023-04-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.62
776753,Worcester Street - Kidderminster,2023-04-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,4.97
776753,Worcester Street - Kidderminster,2023-04-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,31.7
776753,Worcester Street - Kidderminster,2023-04-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
776753,Worcester Street - Kidderminster,2023-04-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
776753,Worcester Street - Kidderminster,2023-04-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
776753,Worcester Street - Kidderminster,2023-04-17T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
776753,Worcester Street - Kidderminster,2023-04-17T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-04-17T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
776753,Worcester Street - Kidderminster,2023-04-17T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.97
776753,Worcester Street - Kidderminster,2023-04-17T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.95
776753,Worcester Street - Kidderminster,2023-04-17T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.59
776753,Worcester Street - Kidderminster,2023-04-17T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
776753,Worcester Street - Kidderminster,2023-04-17T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-04-17T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.2
776753,Worcester Street - Kidderminster,2023-04-17T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
776753,Worcester Street - Kidderminster,2023-04-17T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
776753,Worcester Street - Kidderminster,2023-04-17T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
776753,Worcester Street - Kidderminster,2023-04-17T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
776753,Worcester Street - Kidderminster,2023-04-17T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.22
776753,Worcester Street - Kidderminster,2023-04-17T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.62
776753,Worcester Street - Kidderminster,2023-04-17T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.65
776753,Worcester Street - Kidderminster,2023-04-17T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
776753,Worcester Street - Kidderminster,2023-04-17T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
776753,Worcester Street - Kidderminster,2023-04-17T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
776753,Worcester Street - Kidderminster,2023-04-17T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.0
776753,Worcester Street - Kidderminster,2023-04-17T07:10:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
776753,Worcester Street - Kidderminster,2023-04-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
776753,Worcester Street - Kidderminster,2023-04-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-04-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
776753,Worcester Street - Kidderminster,2023-04-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-04-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
776753,Worcester Street - Kidderminster,2023-04-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
776753,Worcester Street - Kidderminster,2023-04-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
776753,Worcester Street - Kidderminster,2023-04-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
776753,Worcester Street - Kidderminster,2023-04-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.5
776753,Worcester Street - Kidderminster,2023-04-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,6.65
776753,Worcester Street - Kidderminster,2023-04-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,3.83
776753,Worcester Street - Kidderminster,2023-04-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,22.1
776753,Worcester Street - Kidderminster,2023-04-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
776753,Worcester Street - Kidderminster,2023-04-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
776753,Worcester Street - Kidderminster,2023-04-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
776753,Worcester Street - Kidderminster,2023-04-17T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-04-17T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-04-17T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
776753,Worcester Street - Kidderminster,2023-04-17T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.94
776753,Worcester Street - Kidderminster,2023-04-17T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.94
776753,Worcester Street - Kidderminster,2023-04-17T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.57
776753,Worcester Street - Kidderminster,2023-04-17T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
776753,Worcester Street - Kidderminster,2023-04-17T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-04-17T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.2
776753,Worcester Street - Kidderminster,2023-04-17T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
776753,Worcester Street - Kidderminster,2023-04-17T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
776753,Worcester Street - Kidderminster,2023-04-17T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
776753,Worcester Street - Kidderminster,2023-04-17T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
776753,Worcester Street - Kidderminster,2023-04-17T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.64
776753,Worcester Street - Kidderminster,2023-04-17T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.42
776753,Worcester Street - Kidderminster,2023-04-17T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.49
776753,Worcester Street - Kidderminster,2023-04-17T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
776753,Worcester Street - Kidderminster,2023-04-17T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
776753,Worcester Street - Kidderminster,2023-04-17T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
776753,Worcester Street - Kidderminster,2023-04-17T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.4
776753,Worcester Street - Kidderminster,2023-04-17T07:00:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776753,Worcester Street - Kidderminster,2023-04-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
776753,Worcester Street - Kidderminster,2023-04-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-04-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
776753,Worcester Street - Kidderminster,2023-04-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-04-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
776753,Worcester Street - Kidderminster,2023-04-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
776753,Worcester Street - Kidderminster,2023-04-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
776753,Worcester Street - Kidderminster,2023-04-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
776753,Worcester Street - Kidderminster,2023-04-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.65
776753,Worcester Street - Kidderminster,2023-04-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,5.39
776753,Worcester Street - Kidderminster,2023-04-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,3.64
776753,Worcester Street - Kidderminster,2023-04-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,20.2
776753,Worcester Street - Kidderminster,2023-04-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
776753,Worcester Street - Kidderminster,2023-04-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
776753,Worcester Street - Kidderminster,2023-04-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
776753,Worcester Street - Kidderminster,2023-04-17T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
776753,Worcester Street - Kidderminster,2023-04-17T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-04-17T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
776753,Worcester Street - Kidderminster,2023-04-17T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.79
776753,Worcester Street - Kidderminster,2023-04-17T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.84
776753,Worcester Street - Kidderminster,2023-04-17T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.51
776753,Worcester Street - Kidderminster,2023-04-17T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
776753,Worcester Street - Kidderminster,2023-04-17T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
776753,Worcester Street - Kidderminster,2023-04-17T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-17T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
776753,Worcester Street - Kidderminster,2023-04-17T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
776753,Worcester Street - Kidderminster,2023-04-17T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
776753,Worcester Street - Kidderminster,2023-04-17T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
776753,Worcester Street - Kidderminster,2023-04-17T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.59
776753,Worcester Street - Kidderminster,2023-04-17T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.29
776753,Worcester Street - Kidderminster,2023-04-17T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.5
776753,Worcester Street - Kidderminster,2023-04-17T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
776753,Worcester Street - Kidderminster,2023-04-17T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
776753,Worcester Street - Kidderminster,2023-04-17T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
776753,Worcester Street - Kidderminster,2023-04-17T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.4
776753,Worcester Street - Kidderminster,2023-04-17T06:50:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776753,Worcester Street - Kidderminster,2023-04-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
776753,Worcester Street - Kidderminster,2023-04-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-04-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
776753,Worcester Street - Kidderminster,2023-04-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-04-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
776753,Worcester Street - Kidderminster,2023-04-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
776753,Worcester Street - Kidderminster,2023-04-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
776753,Worcester Street - Kidderminster,2023-04-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
776753,Worcester Street - Kidderminster,2023-04-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.4
776753,Worcester Street - Kidderminster,2023-04-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,5.19
776753,Worcester Street - Kidderminster,2023-04-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,3.64
776753,Worcester Street - Kidderminster,2023-04-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,20.1
776753,Worcester Street - Kidderminster,2023-04-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
776753,Worcester Street - Kidderminster,2023-04-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
776753,Worcester Street - Kidderminster,2023-04-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
776753,Worcester Street - Kidderminster,2023-04-17T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
776753,Worcester Street - Kidderminster,2023-04-17T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-04-17T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
776753,Worcester Street - Kidderminster,2023-04-17T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.82
776753,Worcester Street - Kidderminster,2023-04-17T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.85
776753,Worcester Street - Kidderminster,2023-04-17T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.49
776753,Worcester Street - Kidderminster,2023-04-17T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
776753,Worcester Street - Kidderminster,2023-04-17T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
776753,Worcester Street - Kidderminster,2023-04-17T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-17T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
776753,Worcester Street - Kidderminster,2023-04-17T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
776753,Worcester Street - Kidderminster,2023-04-17T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
776753,Worcester Street - Kidderminster,2023-04-17T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
776753,Worcester Street - Kidderminster,2023-04-17T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.09
776753,Worcester Street - Kidderminster,2023-04-17T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.88
776753,Worcester Street - Kidderminster,2023-04-17T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.45
776753,Worcester Street - Kidderminster,2023-04-17T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
776753,Worcester Street - Kidderminster,2023-04-17T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
776753,Worcester Street - Kidderminster,2023-04-17T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
776753,Worcester Street - Kidderminster,2023-04-17T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
776753,Worcester Street - Kidderminster,2023-04-17T06:40:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
776753,Worcester Street - Kidderminster,2023-04-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
776753,Worcester Street - Kidderminster,2023-04-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-04-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
776753,Worcester Street - Kidderminster,2023-04-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-04-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
776753,Worcester Street - Kidderminster,2023-04-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
776753,Worcester Street - Kidderminster,2023-04-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
776753,Worcester Street - Kidderminster,2023-04-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
776753,Worcester Street - Kidderminster,2023-04-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,7.78
776753,Worcester Street - Kidderminster,2023-04-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,4.88
776753,Worcester Street - Kidderminster,2023-04-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,3.55
776753,Worcester Street - Kidderminster,2023-04-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,16.3
776753,Worcester Street - Kidderminster,2023-04-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
776753,Worcester Street - Kidderminster,2023-04-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
776753,Worcester Street - Kidderminster,2023-04-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
776753,Worcester Street - Kidderminster,2023-04-17T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-17T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-04-17T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
776753,Worcester Street - Kidderminster,2023-04-17T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.94
776753,Worcester Street - Kidderminster,2023-04-17T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.86
776753,Worcester Street - Kidderminster,2023-04-17T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.49
776753,Worcester Street - Kidderminster,2023-04-17T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
776753,Worcester Street - Kidderminster,2023-04-17T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
776753,Worcester Street - Kidderminster,2023-04-17T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-17T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
776753,Worcester Street - Kidderminster,2023-04-17T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
776753,Worcester Street - Kidderminster,2023-04-17T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
776753,Worcester Street - Kidderminster,2023-04-17T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
776753,Worcester Street - Kidderminster,2023-04-17T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.26
776753,Worcester Street - Kidderminster,2023-04-17T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.88
776753,Worcester Street - Kidderminster,2023-04-17T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.45
776753,Worcester Street - Kidderminster,2023-04-17T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
776753,Worcester Street - Kidderminster,2023-04-17T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
776753,Worcester Street - Kidderminster,2023-04-17T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
776753,Worcester Street - Kidderminster,2023-04-17T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-17T06:30:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
776753,Worcester Street - Kidderminster,2023-04-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
776753,Worcester Street - Kidderminster,2023-04-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-04-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
776753,Worcester Street - Kidderminster,2023-04-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-04-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
776753,Worcester Street - Kidderminster,2023-04-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
776753,Worcester Street - Kidderminster,2023-04-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
776753,Worcester Street - Kidderminster,2023-04-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
776753,Worcester Street - Kidderminster,2023-04-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.32
776753,Worcester Street - Kidderminster,2023-04-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,4.61
776753,Worcester Street - Kidderminster,2023-04-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,3.45
776753,Worcester Street - Kidderminster,2023-04-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,19.7
776753,Worcester Street - Kidderminster,2023-04-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
776753,Worcester Street - Kidderminster,2023-04-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
776753,Worcester Street - Kidderminster,2023-04-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
776753,Worcester Street - Kidderminster,2023-04-17T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.3
776753,Worcester Street - Kidderminster,2023-04-17T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-04-17T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
776753,Worcester Street - Kidderminster,2023-04-17T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.03
776753,Worcester Street - Kidderminster,2023-04-17T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.87
776753,Worcester Street - Kidderminster,2023-04-17T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.8
776753,Worcester Street - Kidderminster,2023-04-17T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
776753,Worcester Street - Kidderminster,2023-04-17T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
776753,Worcester Street - Kidderminster,2023-04-17T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-04-17T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
776753,Worcester Street - Kidderminster,2023-04-17T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
776753,Worcester Street - Kidderminster,2023-04-17T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
776753,Worcester Street - Kidderminster,2023-04-17T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
776753,Worcester Street - Kidderminster,2023-04-17T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.36
776753,Worcester Street - Kidderminster,2023-04-17T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.91
776753,Worcester Street - Kidderminster,2023-04-17T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.42
776753,Worcester Street - Kidderminster,2023-04-17T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-17T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
776753,Worcester Street - Kidderminster,2023-04-17T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
776753,Worcester Street - Kidderminster,2023-04-17T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-17T06:20:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
776753,Worcester Street - Kidderminster,2023-04-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
776753,Worcester Street - Kidderminster,2023-04-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-04-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
776753,Worcester Street - Kidderminster,2023-04-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-04-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
776753,Worcester Street - Kidderminster,2023-04-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
776753,Worcester Street - Kidderminster,2023-04-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
776753,Worcester Street - Kidderminster,2023-04-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
776753,Worcester Street - Kidderminster,2023-04-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.32
776753,Worcester Street - Kidderminster,2023-04-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,4.95
776753,Worcester Street - Kidderminster,2023-04-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,3.98
776753,Worcester Street - Kidderminster,2023-04-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,15.7
776753,Worcester Street - Kidderminster,2023-04-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
776753,Worcester Street - Kidderminster,2023-04-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
776753,Worcester Street - Kidderminster,2023-04-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-04-17T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.35
776753,Worcester Street - Kidderminster,2023-04-17T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-04-17T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
776753,Worcester Street - Kidderminster,2023-04-17T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.06
776753,Worcester Street - Kidderminster,2023-04-17T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.85
776753,Worcester Street - Kidderminster,2023-04-17T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.47
776753,Worcester Street - Kidderminster,2023-04-17T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
776753,Worcester Street - Kidderminster,2023-04-17T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
776753,Worcester Street - Kidderminster,2023-04-17T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-17T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
776753,Worcester Street - Kidderminster,2023-04-17T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
776753,Worcester Street - Kidderminster,2023-04-17T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
776753,Worcester Street - Kidderminster,2023-04-17T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
776753,Worcester Street - Kidderminster,2023-04-17T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.21
776753,Worcester Street - Kidderminster,2023-04-17T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.41
776753,Worcester Street - Kidderminster,2023-04-17T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.27
776753,Worcester Street - Kidderminster,2023-04-17T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
776753,Worcester Street - Kidderminster,2023-04-17T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
776753,Worcester Street - Kidderminster,2023-04-17T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
776753,Worcester Street - Kidderminster,2023-04-17T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
776753,Worcester Street - Kidderminster,2023-04-17T06:10:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776753,Worcester Street - Kidderminster,2023-04-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
776753,Worcester Street - Kidderminster,2023-04-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-04-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
776753,Worcester Street - Kidderminster,2023-04-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-04-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
776753,Worcester Street - Kidderminster,2023-04-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
