Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-04-17T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
776753,Worcester Street - Kidderminster,2023-04-17T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.83
776753,Worcester Street - Kidderminster,2023-04-17T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.84
776753,Worcester Street - Kidderminster,2023-04-17T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.58
776753,Worcester Street - Kidderminster,2023-04-17T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
776753,Worcester Street - Kidderminster,2023-04-17T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
776753,Worcester Street - Kidderminster,2023-04-17T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-17T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-17T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
776753,Worcester Street - Kidderminster,2023-04-17T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
776753,Worcester Street - Kidderminster,2023-04-17T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-04-17T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.9
776753,Worcester Street - Kidderminster,2023-04-17T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
776753,Worcester Street - Kidderminster,2023-04-17T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.89
776753,Worcester Street - Kidderminster,2023-04-17T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.2
776753,Worcester Street - Kidderminster,2023-04-17T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
776753,Worcester Street - Kidderminster,2023-04-17T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-04-17T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
776753,Worcester Street - Kidderminster,2023-04-17T04:00:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776753,Worcester Street - Kidderminster,2023-04-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
776753,Worcester Street - Kidderminster,2023-04-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776753,Worcester Street - Kidderminster,2023-04-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
776753,Worcester Street - Kidderminster,2023-04-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776753,Worcester Street - Kidderminster,2023-04-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
776753,Worcester Street - Kidderminster,2023-04-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
776753,Worcester Street - Kidderminster,2023-04-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-04-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
776753,Worcester Street - Kidderminster,2023-04-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.07
776753,Worcester Street - Kidderminster,2023-04-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,3.87
776753,Worcester Street - Kidderminster,2023-04-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,2.94
776753,Worcester Street - Kidderminster,2023-04-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,14.5
776753,Worcester Street - Kidderminster,2023-04-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
776753,Worcester Street - Kidderminster,2023-04-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
776753,Worcester Street - Kidderminster,2023-04-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
776753,Worcester Street - Kidderminster,2023-04-17T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
776753,Worcester Street - Kidderminster,2023-04-17T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-04-17T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
776753,Worcester Street - Kidderminster,2023-04-17T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.78
776753,Worcester Street - Kidderminster,2023-04-17T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.83
776753,Worcester Street - Kidderminster,2023-04-17T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.58
776753,Worcester Street - Kidderminster,2023-04-17T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
776753,Worcester Street - Kidderminster,2023-04-17T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
776753,Worcester Street - Kidderminster,2023-04-17T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-17T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
776753,Worcester Street - Kidderminster,2023-04-17T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
776753,Worcester Street - Kidderminster,2023-04-17T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
776753,Worcester Street - Kidderminster,2023-04-17T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
776753,Worcester Street - Kidderminster,2023-04-17T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.88
776753,Worcester Street - Kidderminster,2023-04-17T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.43
776753,Worcester Street - Kidderminster,2023-04-17T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.99
776753,Worcester Street - Kidderminster,2023-04-17T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.3
776753,Worcester Street - Kidderminster,2023-04-17T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
776753,Worcester Street - Kidderminster,2023-04-17T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-04-17T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
776753,Worcester Street - Kidderminster,2023-04-17T03:50:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-04-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
776753,Worcester Street - Kidderminster,2023-04-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776753,Worcester Street - Kidderminster,2023-04-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
776753,Worcester Street - Kidderminster,2023-04-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776753,Worcester Street - Kidderminster,2023-04-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
776753,Worcester Street - Kidderminster,2023-04-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
776753,Worcester Street - Kidderminster,2023-04-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-04-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
776753,Worcester Street - Kidderminster,2023-04-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.11
776753,Worcester Street - Kidderminster,2023-04-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.52
776753,Worcester Street - Kidderminster,2023-04-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,2.94
776753,Worcester Street - Kidderminster,2023-04-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,14.5
776753,Worcester Street - Kidderminster,2023-04-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
776753,Worcester Street - Kidderminster,2023-04-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
776753,Worcester Street - Kidderminster,2023-04-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
776753,Worcester Street - Kidderminster,2023-04-17T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
776753,Worcester Street - Kidderminster,2023-04-17T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-04-17T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
776753,Worcester Street - Kidderminster,2023-04-17T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.83
776753,Worcester Street - Kidderminster,2023-04-17T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.83
776753,Worcester Street - Kidderminster,2023-04-17T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.57
776753,Worcester Street - Kidderminster,2023-04-17T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
776753,Worcester Street - Kidderminster,2023-04-17T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-04-17T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-17T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-17T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776753,Worcester Street - Kidderminster,2023-04-17T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
776753,Worcester Street - Kidderminster,2023-04-17T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
776753,Worcester Street - Kidderminster,2023-04-17T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.89
776753,Worcester Street - Kidderminster,2023-04-17T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.4
776753,Worcester Street - Kidderminster,2023-04-17T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.8
776753,Worcester Street - Kidderminster,2023-04-17T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.1
776753,Worcester Street - Kidderminster,2023-04-17T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
776753,Worcester Street - Kidderminster,2023-04-17T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-04-17T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-17T03:40:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-04-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
776753,Worcester Street - Kidderminster,2023-04-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776753,Worcester Street - Kidderminster,2023-04-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
776753,Worcester Street - Kidderminster,2023-04-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776753,Worcester Street - Kidderminster,2023-04-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
776753,Worcester Street - Kidderminster,2023-04-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
776753,Worcester Street - Kidderminster,2023-04-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
776753,Worcester Street - Kidderminster,2023-04-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
776753,Worcester Street - Kidderminster,2023-04-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.12
776753,Worcester Street - Kidderminster,2023-04-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,3.82
776753,Worcester Street - Kidderminster,2023-04-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,2.96
776753,Worcester Street - Kidderminster,2023-04-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,15.2
776753,Worcester Street - Kidderminster,2023-04-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
776753,Worcester Street - Kidderminster,2023-04-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
776753,Worcester Street - Kidderminster,2023-04-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
776753,Worcester Street - Kidderminster,2023-04-17T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
776753,Worcester Street - Kidderminster,2023-04-17T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-04-17T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
776753,Worcester Street - Kidderminster,2023-04-17T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.96
776753,Worcester Street - Kidderminster,2023-04-17T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.83
776753,Worcester Street - Kidderminster,2023-04-17T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.56
776753,Worcester Street - Kidderminster,2023-04-17T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
776753,Worcester Street - Kidderminster,2023-04-17T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-04-17T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-17T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-17T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776753,Worcester Street - Kidderminster,2023-04-17T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
776753,Worcester Street - Kidderminster,2023-04-17T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-04-17T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.93
776753,Worcester Street - Kidderminster,2023-04-17T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
776753,Worcester Street - Kidderminster,2023-04-17T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.79
776753,Worcester Street - Kidderminster,2023-04-17T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.1
776753,Worcester Street - Kidderminster,2023-04-17T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
776753,Worcester Street - Kidderminster,2023-04-17T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-04-17T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-17T03:30:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-04-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
776753,Worcester Street - Kidderminster,2023-04-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776753,Worcester Street - Kidderminster,2023-04-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
776753,Worcester Street - Kidderminster,2023-04-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776753,Worcester Street - Kidderminster,2023-04-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
776753,Worcester Street - Kidderminster,2023-04-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
776753,Worcester Street - Kidderminster,2023-04-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-04-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
776753,Worcester Street - Kidderminster,2023-04-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.21
776753,Worcester Street - Kidderminster,2023-04-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,3.94
776753,Worcester Street - Kidderminster,2023-04-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,3.17
776753,Worcester Street - Kidderminster,2023-04-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,15.4
776753,Worcester Street - Kidderminster,2023-04-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
776753,Worcester Street - Kidderminster,2023-04-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
776753,Worcester Street - Kidderminster,2023-04-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
776753,Worcester Street - Kidderminster,2023-04-17T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
776753,Worcester Street - Kidderminster,2023-04-17T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-04-17T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
776753,Worcester Street - Kidderminster,2023-04-17T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.9
776753,Worcester Street - Kidderminster,2023-04-17T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.84
776753,Worcester Street - Kidderminster,2023-04-17T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.56
776753,Worcester Street - Kidderminster,2023-04-17T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
776753,Worcester Street - Kidderminster,2023-04-17T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-04-17T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-17T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-17T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776753,Worcester Street - Kidderminster,2023-04-17T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
776753,Worcester Street - Kidderminster,2023-04-17T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
776753,Worcester Street - Kidderminster,2023-04-17T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.91
776753,Worcester Street - Kidderminster,2023-04-17T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.7
776753,Worcester Street - Kidderminster,2023-04-17T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.8
776753,Worcester Street - Kidderminster,2023-04-17T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.9
776753,Worcester Street - Kidderminster,2023-04-17T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
776753,Worcester Street - Kidderminster,2023-04-17T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
776753,Worcester Street - Kidderminster,2023-04-17T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-04-17T03:20:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-04-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
776753,Worcester Street - Kidderminster,2023-04-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776753,Worcester Street - Kidderminster,2023-04-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
776753,Worcester Street - Kidderminster,2023-04-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776753,Worcester Street - Kidderminster,2023-04-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
776753,Worcester Street - Kidderminster,2023-04-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
776753,Worcester Street - Kidderminster,2023-04-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
776753,Worcester Street - Kidderminster,2023-04-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.05
776753,Worcester Street - Kidderminster,2023-04-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.25
776753,Worcester Street - Kidderminster,2023-04-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,2.91
776753,Worcester Street - Kidderminster,2023-04-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,14.6
776753,Worcester Street - Kidderminster,2023-04-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
776753,Worcester Street - Kidderminster,2023-04-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
776753,Worcester Street - Kidderminster,2023-04-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-04-17T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
776753,Worcester Street - Kidderminster,2023-04-17T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-04-17T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
776753,Worcester Street - Kidderminster,2023-04-17T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
776753,Worcester Street - Kidderminster,2023-04-17T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.84
776753,Worcester Street - Kidderminster,2023-04-17T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.56
776753,Worcester Street - Kidderminster,2023-04-17T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
776753,Worcester Street - Kidderminster,2023-04-17T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
776753,Worcester Street - Kidderminster,2023-04-17T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-17T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-17T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776753,Worcester Street - Kidderminster,2023-04-17T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
776753,Worcester Street - Kidderminster,2023-04-17T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
776753,Worcester Street - Kidderminster,2023-04-17T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.9
776753,Worcester Street - Kidderminster,2023-04-17T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.74
776753,Worcester Street - Kidderminster,2023-04-17T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
776753,Worcester Street - Kidderminster,2023-04-17T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.9
776753,Worcester Street - Kidderminster,2023-04-17T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
776753,Worcester Street - Kidderminster,2023-04-17T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
776753,Worcester Street - Kidderminster,2023-04-17T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-04-17T03:10:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-04-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
776753,Worcester Street - Kidderminster,2023-04-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776753,Worcester Street - Kidderminster,2023-04-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
776753,Worcester Street - Kidderminster,2023-04-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776753,Worcester Street - Kidderminster,2023-04-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
776753,Worcester Street - Kidderminster,2023-04-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
776753,Worcester Street - Kidderminster,2023-04-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
776753,Worcester Street - Kidderminster,2023-04-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
776753,Worcester Street - Kidderminster,2023-04-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.36
776753,Worcester Street - Kidderminster,2023-04-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.1
776753,Worcester Street - Kidderminster,2023-04-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,2.99
776753,Worcester Street - Kidderminster,2023-04-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,15.3
776753,Worcester Street - Kidderminster,2023-04-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
776753,Worcester Street - Kidderminster,2023-04-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
776753,Worcester Street - Kidderminster,2023-04-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
776753,Worcester Street - Kidderminster,2023-04-17T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-04-17T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-04-17T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
776753,Worcester Street - Kidderminster,2023-04-17T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.95
776753,Worcester Street - Kidderminster,2023-04-17T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.83
776753,Worcester Street - Kidderminster,2023-04-17T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.56
776753,Worcester Street - Kidderminster,2023-04-17T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
776753,Worcester Street - Kidderminster,2023-04-17T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
776753,Worcester Street - Kidderminster,2023-04-17T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-17T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-17T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776753,Worcester Street - Kidderminster,2023-04-17T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
776753,Worcester Street - Kidderminster,2023-04-17T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-04-17T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.91
776753,Worcester Street - Kidderminster,2023-04-17T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
776753,Worcester Street - Kidderminster,2023-04-17T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.79
776753,Worcester Street - Kidderminster,2023-04-17T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.1
776753,Worcester Street - Kidderminster,2023-04-17T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
776753,Worcester Street - Kidderminster,2023-04-17T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-04-17T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-04-17T03:00:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-04-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
776753,Worcester Street - Kidderminster,2023-04-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776753,Worcester Street - Kidderminster,2023-04-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
776753,Worcester Street - Kidderminster,2023-04-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776753,Worcester Street - Kidderminster,2023-04-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
776753,Worcester Street - Kidderminster,2023-04-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
776753,Worcester Street - Kidderminster,2023-04-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
776753,Worcester Street - Kidderminster,2023-04-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
776753,Worcester Street - Kidderminster,2023-04-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.33
776753,Worcester Street - Kidderminster,2023-04-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,3.72
776753,Worcester Street - Kidderminster,2023-04-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,2.85
776753,Worcester Street - Kidderminster,2023-04-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,15.3
776753,Worcester Street - Kidderminster,2023-04-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
776753,Worcester Street - Kidderminster,2023-04-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
776753,Worcester Street - Kidderminster,2023-04-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-04-17T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-04-17T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-17T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
776753,Worcester Street - Kidderminster,2023-04-17T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.91
776753,Worcester Street - Kidderminster,2023-04-17T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.83
776753,Worcester Street - Kidderminster,2023-04-17T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.58
776753,Worcester Street - Kidderminster,2023-04-17T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
776753,Worcester Street - Kidderminster,2023-04-17T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-04-17T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-17T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-17T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776753,Worcester Street - Kidderminster,2023-04-17T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
776753,Worcester Street - Kidderminster,2023-04-17T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
776753,Worcester Street - Kidderminster,2023-04-17T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
776753,Worcester Street - Kidderminster,2023-04-17T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
776753,Worcester Street - Kidderminster,2023-04-17T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.84
776753,Worcester Street - Kidderminster,2023-04-17T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
776753,Worcester Street - Kidderminster,2023-04-17T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-04-17T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
776753,Worcester Street - Kidderminster,2023-04-17T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776753,Worcester Street - Kidderminster,2023-04-17T02:50:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-04-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
776753,Worcester Street - Kidderminster,2023-04-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776753,Worcester Street - Kidderminster,2023-04-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
776753,Worcester Street - Kidderminster,2023-04-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
776753,Worcester Street - Kidderminster,2023-04-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
776753,Worcester Street - Kidderminster,2023-04-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
776753,Worcester Street - Kidderminster,2023-04-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
776753,Worcester Street - Kidderminster,2023-04-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
776753,Worcester Street - Kidderminster,2023-04-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.05
776753,Worcester Street - Kidderminster,2023-04-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,3.69
776753,Worcester Street - Kidderminster,2023-04-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,2.97
776753,Worcester Street - Kidderminster,2023-04-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,20.9
776753,Worcester Street - Kidderminster,2023-04-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
776753,Worcester Street - Kidderminster,2023-04-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
776753,Worcester Street - Kidderminster,2023-04-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-04-17T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
776753,Worcester Street - Kidderminster,2023-04-17T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-04-17T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
776753,Worcester Street - Kidderminster,2023-04-17T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.92
776753,Worcester Street - Kidderminster,2023-04-17T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.84
776753,Worcester Street - Kidderminster,2023-04-17T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.57
776753,Worcester Street - Kidderminster,2023-04-17T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
776753,Worcester Street - Kidderminster,2023-04-17T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-04-17T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-17T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-17T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776753,Worcester Street - Kidderminster,2023-04-17T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
776753,Worcester Street - Kidderminster,2023-04-17T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
776753,Worcester Street - Kidderminster,2023-04-17T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.3
776753,Worcester Street - Kidderminster,2023-04-17T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
776753,Worcester Street - Kidderminster,2023-04-17T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.8
776753,Worcester Street - Kidderminster,2023-04-17T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.5
776753,Worcester Street - Kidderminster,2023-04-17T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
776753,Worcester Street - Kidderminster,2023-04-17T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
776753,Worcester Street - Kidderminster,2023-04-17T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-17T02:40:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-04-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
776753,Worcester Street - Kidderminster,2023-04-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776753,Worcester Street - Kidderminster,2023-04-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
776753,Worcester Street - Kidderminster,2023-04-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776753,Worcester Street - Kidderminster,2023-04-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
776753,Worcester Street - Kidderminster,2023-04-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
776753,Worcester Street - Kidderminster,2023-04-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
776753,Worcester Street - Kidderminster,2023-04-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
776753,Worcester Street - Kidderminster,2023-04-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.17
776753,Worcester Street - Kidderminster,2023-04-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,3.71
776753,Worcester Street - Kidderminster,2023-04-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,2.98
776753,Worcester Street - Kidderminster,2023-04-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,15.4
776753,Worcester Street - Kidderminster,2023-04-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
776753,Worcester Street - Kidderminster,2023-04-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
776753,Worcester Street - Kidderminster,2023-04-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
776753,Worcester Street - Kidderminster,2023-04-17T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
776753,Worcester Street - Kidderminster,2023-04-17T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-04-17T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
776753,Worcester Street - Kidderminster,2023-04-17T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.97
776753,Worcester Street - Kidderminster,2023-04-17T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.84
776753,Worcester Street - Kidderminster,2023-04-17T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.57
776753,Worcester Street - Kidderminster,2023-04-17T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
776753,Worcester Street - Kidderminster,2023-04-17T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-04-17T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-17T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-17T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776753,Worcester Street - Kidderminster,2023-04-17T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
776753,Worcester Street - Kidderminster,2023-04-17T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
776753,Worcester Street - Kidderminster,2023-04-17T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.96
776753,Worcester Street - Kidderminster,2023-04-17T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
776753,Worcester Street - Kidderminster,2023-04-17T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.78
776753,Worcester Street - Kidderminster,2023-04-17T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.1
776753,Worcester Street - Kidderminster,2023-04-17T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
776753,Worcester Street - Kidderminster,2023-04-17T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
776753,Worcester Street - Kidderminster,2023-04-17T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-17T02:30:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-04-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
776753,Worcester Street - Kidderminster,2023-04-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776753,Worcester Street - Kidderminster,2023-04-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
776753,Worcester Street - Kidderminster,2023-04-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776753,Worcester Street - Kidderminster,2023-04-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
776753,Worcester Street - Kidderminster,2023-04-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
776753,Worcester Street - Kidderminster,2023-04-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
776753,Worcester Street - Kidderminster,2023-04-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
776753,Worcester Street - Kidderminster,2023-04-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.91
776753,Worcester Street - Kidderminster,2023-04-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,3.44
776753,Worcester Street - Kidderminster,2023-04-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,2.95
776753,Worcester Street - Kidderminster,2023-04-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,14.1
776753,Worcester Street - Kidderminster,2023-04-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
776753,Worcester Street - Kidderminster,2023-04-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
776753,Worcester Street - Kidderminster,2023-04-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-04-17T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
776753,Worcester Street - Kidderminster,2023-04-17T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-17T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
776753,Worcester Street - Kidderminster,2023-04-17T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.03
776753,Worcester Street - Kidderminster,2023-04-17T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.85
776753,Worcester Street - Kidderminster,2023-04-17T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.57
776753,Worcester Street - Kidderminster,2023-04-17T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
776753,Worcester Street - Kidderminster,2023-04-17T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
776753,Worcester Street - Kidderminster,2023-04-17T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-17T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
776753,Worcester Street - Kidderminster,2023-04-17T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776753,Worcester Street - Kidderminster,2023-04-17T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
776753,Worcester Street - Kidderminster,2023-04-17T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-04-17T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.01
776753,Worcester Street - Kidderminster,2023-04-17T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
776753,Worcester Street - Kidderminster,2023-04-17T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.78
776753,Worcester Street - Kidderminster,2023-04-17T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.1
776753,Worcester Street - Kidderminster,2023-04-17T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
776753,Worcester Street - Kidderminster,2023-04-17T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
776753,Worcester Street - Kidderminster,2023-04-17T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-17T02:20:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-04-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
776753,Worcester Street - Kidderminster,2023-04-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776753,Worcester Street - Kidderminster,2023-04-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
776753,Worcester Street - Kidderminster,2023-04-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776753,Worcester Street - Kidderminster,2023-04-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
776753,Worcester Street - Kidderminster,2023-04-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
776753,Worcester Street - Kidderminster,2023-04-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
776753,Worcester Street - Kidderminster,2023-04-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
776753,Worcester Street - Kidderminster,2023-04-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.03
776753,Worcester Street - Kidderminster,2023-04-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,3.63
776753,Worcester Street - Kidderminster,2023-04-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,2.92
776753,Worcester Street - Kidderminster,2023-04-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,14.5
776753,Worcester Street - Kidderminster,2023-04-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
776753,Worcester Street - Kidderminster,2023-04-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
776753,Worcester Street - Kidderminster,2023-04-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
776753,Worcester Street - Kidderminster,2023-04-17T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
776753,Worcester Street - Kidderminster,2023-04-17T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-17T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
776753,Worcester Street - Kidderminster,2023-04-17T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.01
776753,Worcester Street - Kidderminster,2023-04-17T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.85
776753,Worcester Street - Kidderminster,2023-04-17T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.58
776753,Worcester Street - Kidderminster,2023-04-17T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
776753,Worcester Street - Kidderminster,2023-04-17T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
776753,Worcester Street - Kidderminster,2023-04-17T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-17T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-17T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776753,Worcester Street - Kidderminster,2023-04-17T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
776753,Worcester Street - Kidderminster,2023-04-17T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
776753,Worcester Street - Kidderminster,2023-04-17T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.98
776753,Worcester Street - Kidderminster,2023-04-17T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.73
776753,Worcester Street - Kidderminster,2023-04-17T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.84
776753,Worcester Street - Kidderminster,2023-04-17T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.6
776753,Worcester Street - Kidderminster,2023-04-17T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
776753,Worcester Street - Kidderminster,2023-04-17T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
776753,Worcester Street - Kidderminster,2023-04-17T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-17T02:10:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-04-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
776753,Worcester Street - Kidderminster,2023-04-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776753,Worcester Street - Kidderminster,2023-04-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
776753,Worcester Street - Kidderminster,2023-04-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776753,Worcester Street - Kidderminster,2023-04-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
776753,Worcester Street - Kidderminster,2023-04-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
776753,Worcester Street - Kidderminster,2023-04-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
776753,Worcester Street - Kidderminster,2023-04-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
776753,Worcester Street - Kidderminster,2023-04-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.02
776753,Worcester Street - Kidderminster,2023-04-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.02
776753,Worcester Street - Kidderminster,2023-04-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,2.86
776753,Worcester Street - Kidderminster,2023-04-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-04-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
776753,Worcester Street - Kidderminster,2023-04-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
776753,Worcester Street - Kidderminster,2023-04-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
776753,Worcester Street - Kidderminster,2023-04-17T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.3
776753,Worcester Street - Kidderminster,2023-04-17T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-17T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
776753,Worcester Street - Kidderminster,2023-04-17T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.03
776753,Worcester Street - Kidderminster,2023-04-17T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.85
776753,Worcester Street - Kidderminster,2023-04-17T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.88
776753,Worcester Street - Kidderminster,2023-04-17T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
776753,Worcester Street - Kidderminster,2023-04-17T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
776753,Worcester Street - Kidderminster,2023-04-17T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-17T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
776753,Worcester Street - Kidderminster,2023-04-17T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
776753,Worcester Street - Kidderminster,2023-04-17T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
