Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-04-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
776753,Worcester Street - Kidderminster,2023-04-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.25
776753,Worcester Street - Kidderminster,2023-04-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.94
776753,Worcester Street - Kidderminster,2023-04-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,9.05
776753,Worcester Street - Kidderminster,2023-04-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,27.6
776753,Worcester Street - Kidderminster,2023-04-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
776753,Worcester Street - Kidderminster,2023-04-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
776753,Worcester Street - Kidderminster,2023-04-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
776753,Worcester Street - Kidderminster,2023-04-18T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.64
776753,Worcester Street - Kidderminster,2023-04-18T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
776753,Worcester Street - Kidderminster,2023-04-18T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
776753,Worcester Street - Kidderminster,2023-04-18T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.5
776753,Worcester Street - Kidderminster,2023-04-18T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
776753,Worcester Street - Kidderminster,2023-04-18T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.18
776753,Worcester Street - Kidderminster,2023-04-18T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
776753,Worcester Street - Kidderminster,2023-04-18T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
776753,Worcester Street - Kidderminster,2023-04-18T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.6
776753,Worcester Street - Kidderminster,2023-04-18T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.5
776753,Worcester Street - Kidderminster,2023-04-18T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
776753,Worcester Street - Kidderminster,2023-04-18T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
776753,Worcester Street - Kidderminster,2023-04-18T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776753,Worcester Street - Kidderminster,2023-04-18T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.97
776753,Worcester Street - Kidderminster,2023-04-18T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.19
776753,Worcester Street - Kidderminster,2023-04-18T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.22
776753,Worcester Street - Kidderminster,2023-04-18T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
776753,Worcester Street - Kidderminster,2023-04-18T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
776753,Worcester Street - Kidderminster,2023-04-18T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
776753,Worcester Street - Kidderminster,2023-04-18T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
776753,Worcester Street - Kidderminster,2023-04-18T15:40:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776753,Worcester Street - Kidderminster,2023-04-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
776753,Worcester Street - Kidderminster,2023-04-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-04-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
776753,Worcester Street - Kidderminster,2023-04-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-04-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
776753,Worcester Street - Kidderminster,2023-04-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
776753,Worcester Street - Kidderminster,2023-04-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
776753,Worcester Street - Kidderminster,2023-04-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
776753,Worcester Street - Kidderminster,2023-04-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.66
776753,Worcester Street - Kidderminster,2023-04-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.36
776753,Worcester Street - Kidderminster,2023-04-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,9.71
776753,Worcester Street - Kidderminster,2023-04-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
776753,Worcester Street - Kidderminster,2023-04-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
776753,Worcester Street - Kidderminster,2023-04-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
776753,Worcester Street - Kidderminster,2023-04-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
776753,Worcester Street - Kidderminster,2023-04-18T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.7
776753,Worcester Street - Kidderminster,2023-04-18T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
776753,Worcester Street - Kidderminster,2023-04-18T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
776753,Worcester Street - Kidderminster,2023-04-18T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.13
776753,Worcester Street - Kidderminster,2023-04-18T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.02
776753,Worcester Street - Kidderminster,2023-04-18T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.19
776753,Worcester Street - Kidderminster,2023-04-18T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-04-18T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
776753,Worcester Street - Kidderminster,2023-04-18T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.7
776753,Worcester Street - Kidderminster,2023-04-18T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.5
776753,Worcester Street - Kidderminster,2023-04-18T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
776753,Worcester Street - Kidderminster,2023-04-18T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
776753,Worcester Street - Kidderminster,2023-04-18T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776753,Worcester Street - Kidderminster,2023-04-18T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
776753,Worcester Street - Kidderminster,2023-04-18T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.73
776753,Worcester Street - Kidderminster,2023-04-18T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.12
776753,Worcester Street - Kidderminster,2023-04-18T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
776753,Worcester Street - Kidderminster,2023-04-18T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
776753,Worcester Street - Kidderminster,2023-04-18T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
776753,Worcester Street - Kidderminster,2023-04-18T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
776753,Worcester Street - Kidderminster,2023-04-18T15:30:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-04-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
776753,Worcester Street - Kidderminster,2023-04-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-04-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
776753,Worcester Street - Kidderminster,2023-04-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-04-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
776753,Worcester Street - Kidderminster,2023-04-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776753,Worcester Street - Kidderminster,2023-04-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
776753,Worcester Street - Kidderminster,2023-04-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
776753,Worcester Street - Kidderminster,2023-04-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.68
776753,Worcester Street - Kidderminster,2023-04-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.99
776753,Worcester Street - Kidderminster,2023-04-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.93
776753,Worcester Street - Kidderminster,2023-04-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
776753,Worcester Street - Kidderminster,2023-04-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
776753,Worcester Street - Kidderminster,2023-04-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
776753,Worcester Street - Kidderminster,2023-04-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
776753,Worcester Street - Kidderminster,2023-04-18T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.6
776753,Worcester Street - Kidderminster,2023-04-18T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
776753,Worcester Street - Kidderminster,2023-04-18T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
776753,Worcester Street - Kidderminster,2023-04-18T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.44
776753,Worcester Street - Kidderminster,2023-04-18T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.04
776753,Worcester Street - Kidderminster,2023-04-18T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.76
776753,Worcester Street - Kidderminster,2023-04-18T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
776753,Worcester Street - Kidderminster,2023-04-18T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
776753,Worcester Street - Kidderminster,2023-04-18T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.8
776753,Worcester Street - Kidderminster,2023-04-18T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.4
776753,Worcester Street - Kidderminster,2023-04-18T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
776753,Worcester Street - Kidderminster,2023-04-18T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
776753,Worcester Street - Kidderminster,2023-04-18T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776753,Worcester Street - Kidderminster,2023-04-18T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.81
776753,Worcester Street - Kidderminster,2023-04-18T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.44
776753,Worcester Street - Kidderminster,2023-04-18T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.96
776753,Worcester Street - Kidderminster,2023-04-18T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
776753,Worcester Street - Kidderminster,2023-04-18T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
776753,Worcester Street - Kidderminster,2023-04-18T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
776753,Worcester Street - Kidderminster,2023-04-18T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
776753,Worcester Street - Kidderminster,2023-04-18T15:20:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-04-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
776753,Worcester Street - Kidderminster,2023-04-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-04-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
776753,Worcester Street - Kidderminster,2023-04-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-04-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
776753,Worcester Street - Kidderminster,2023-04-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776753,Worcester Street - Kidderminster,2023-04-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
776753,Worcester Street - Kidderminster,2023-04-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
776753,Worcester Street - Kidderminster,2023-04-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.97
776753,Worcester Street - Kidderminster,2023-04-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.65
776753,Worcester Street - Kidderminster,2023-04-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,9.91
776753,Worcester Street - Kidderminster,2023-04-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,33.5
776753,Worcester Street - Kidderminster,2023-04-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
776753,Worcester Street - Kidderminster,2023-04-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
776753,Worcester Street - Kidderminster,2023-04-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
776753,Worcester Street - Kidderminster,2023-04-18T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.66
776753,Worcester Street - Kidderminster,2023-04-18T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
776753,Worcester Street - Kidderminster,2023-04-18T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
776753,Worcester Street - Kidderminster,2023-04-18T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.25
776753,Worcester Street - Kidderminster,2023-04-18T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.07
776753,Worcester Street - Kidderminster,2023-04-18T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.06
776753,Worcester Street - Kidderminster,2023-04-18T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
776753,Worcester Street - Kidderminster,2023-04-18T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
776753,Worcester Street - Kidderminster,2023-04-18T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
776753,Worcester Street - Kidderminster,2023-04-18T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.3
776753,Worcester Street - Kidderminster,2023-04-18T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
776753,Worcester Street - Kidderminster,2023-04-18T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
776753,Worcester Street - Kidderminster,2023-04-18T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776753,Worcester Street - Kidderminster,2023-04-18T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.51
776753,Worcester Street - Kidderminster,2023-04-18T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.6
776753,Worcester Street - Kidderminster,2023-04-18T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.88
776753,Worcester Street - Kidderminster,2023-04-18T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
776753,Worcester Street - Kidderminster,2023-04-18T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
776753,Worcester Street - Kidderminster,2023-04-18T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
776753,Worcester Street - Kidderminster,2023-04-18T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
776753,Worcester Street - Kidderminster,2023-04-18T15:10:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-04-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
776753,Worcester Street - Kidderminster,2023-04-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-04-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
776753,Worcester Street - Kidderminster,2023-04-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-04-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
776753,Worcester Street - Kidderminster,2023-04-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
776753,Worcester Street - Kidderminster,2023-04-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
776753,Worcester Street - Kidderminster,2023-04-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
776753,Worcester Street - Kidderminster,2023-04-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.67
776753,Worcester Street - Kidderminster,2023-04-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.6
776753,Worcester Street - Kidderminster,2023-04-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,11.06
776753,Worcester Street - Kidderminster,2023-04-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,29.7
776753,Worcester Street - Kidderminster,2023-04-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
776753,Worcester Street - Kidderminster,2023-04-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
776753,Worcester Street - Kidderminster,2023-04-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
776753,Worcester Street - Kidderminster,2023-04-18T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.83
776753,Worcester Street - Kidderminster,2023-04-18T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
776753,Worcester Street - Kidderminster,2023-04-18T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
776753,Worcester Street - Kidderminster,2023-04-18T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.68
776753,Worcester Street - Kidderminster,2023-04-18T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.06
776753,Worcester Street - Kidderminster,2023-04-18T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.56
776753,Worcester Street - Kidderminster,2023-04-18T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
776753,Worcester Street - Kidderminster,2023-04-18T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
776753,Worcester Street - Kidderminster,2023-04-18T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.9
776753,Worcester Street - Kidderminster,2023-04-18T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.2
776753,Worcester Street - Kidderminster,2023-04-18T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
776753,Worcester Street - Kidderminster,2023-04-18T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
776753,Worcester Street - Kidderminster,2023-04-18T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776753,Worcester Street - Kidderminster,2023-04-18T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.27
776753,Worcester Street - Kidderminster,2023-04-18T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.9
776753,Worcester Street - Kidderminster,2023-04-18T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.03
776753,Worcester Street - Kidderminster,2023-04-18T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
776753,Worcester Street - Kidderminster,2023-04-18T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
776753,Worcester Street - Kidderminster,2023-04-18T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
776753,Worcester Street - Kidderminster,2023-04-18T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
776753,Worcester Street - Kidderminster,2023-04-18T15:00:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-04-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
776753,Worcester Street - Kidderminster,2023-04-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-04-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
776753,Worcester Street - Kidderminster,2023-04-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-04-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
776753,Worcester Street - Kidderminster,2023-04-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776753,Worcester Street - Kidderminster,2023-04-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
776753,Worcester Street - Kidderminster,2023-04-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
776753,Worcester Street - Kidderminster,2023-04-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.41
776753,Worcester Street - Kidderminster,2023-04-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.83
776753,Worcester Street - Kidderminster,2023-04-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,10.78
776753,Worcester Street - Kidderminster,2023-04-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,27.7
776753,Worcester Street - Kidderminster,2023-04-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
776753,Worcester Street - Kidderminster,2023-04-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
776753,Worcester Street - Kidderminster,2023-04-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
776753,Worcester Street - Kidderminster,2023-04-18T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.95
776753,Worcester Street - Kidderminster,2023-04-18T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
776753,Worcester Street - Kidderminster,2023-04-18T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
776753,Worcester Street - Kidderminster,2023-04-18T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.9
776753,Worcester Street - Kidderminster,2023-04-18T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.15
776753,Worcester Street - Kidderminster,2023-04-18T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.79
776753,Worcester Street - Kidderminster,2023-04-18T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
776753,Worcester Street - Kidderminster,2023-04-18T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
776753,Worcester Street - Kidderminster,2023-04-18T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.3
776753,Worcester Street - Kidderminster,2023-04-18T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.1
776753,Worcester Street - Kidderminster,2023-04-18T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
776753,Worcester Street - Kidderminster,2023-04-18T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
776753,Worcester Street - Kidderminster,2023-04-18T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776753,Worcester Street - Kidderminster,2023-04-18T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.36
776753,Worcester Street - Kidderminster,2023-04-18T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.68
776753,Worcester Street - Kidderminster,2023-04-18T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.26
776753,Worcester Street - Kidderminster,2023-04-18T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
776753,Worcester Street - Kidderminster,2023-04-18T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
776753,Worcester Street - Kidderminster,2023-04-18T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
776753,Worcester Street - Kidderminster,2023-04-18T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-04-18T14:50:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-04-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
776753,Worcester Street - Kidderminster,2023-04-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-04-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
776753,Worcester Street - Kidderminster,2023-04-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-04-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
776753,Worcester Street - Kidderminster,2023-04-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-04-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-04-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
776753,Worcester Street - Kidderminster,2023-04-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.82
776753,Worcester Street - Kidderminster,2023-04-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.34
776753,Worcester Street - Kidderminster,2023-04-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,11.23
776753,Worcester Street - Kidderminster,2023-04-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,25.8
776753,Worcester Street - Kidderminster,2023-04-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
776753,Worcester Street - Kidderminster,2023-04-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
776753,Worcester Street - Kidderminster,2023-04-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
776753,Worcester Street - Kidderminster,2023-04-18T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.38
776753,Worcester Street - Kidderminster,2023-04-18T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
776753,Worcester Street - Kidderminster,2023-04-18T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
776753,Worcester Street - Kidderminster,2023-04-18T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.31
776753,Worcester Street - Kidderminster,2023-04-18T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.38
776753,Worcester Street - Kidderminster,2023-04-18T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.05
776753,Worcester Street - Kidderminster,2023-04-18T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
776753,Worcester Street - Kidderminster,2023-04-18T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
776753,Worcester Street - Kidderminster,2023-04-18T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.9
776753,Worcester Street - Kidderminster,2023-04-18T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.7
776753,Worcester Street - Kidderminster,2023-04-18T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
776753,Worcester Street - Kidderminster,2023-04-18T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
776753,Worcester Street - Kidderminster,2023-04-18T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776753,Worcester Street - Kidderminster,2023-04-18T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.34
776753,Worcester Street - Kidderminster,2023-04-18T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.75
776753,Worcester Street - Kidderminster,2023-04-18T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.07
776753,Worcester Street - Kidderminster,2023-04-18T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
776753,Worcester Street - Kidderminster,2023-04-18T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
776753,Worcester Street - Kidderminster,2023-04-18T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
776753,Worcester Street - Kidderminster,2023-04-18T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
776753,Worcester Street - Kidderminster,2023-04-18T14:40:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-04-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
776753,Worcester Street - Kidderminster,2023-04-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-04-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
776753,Worcester Street - Kidderminster,2023-04-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776753,Worcester Street - Kidderminster,2023-04-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
776753,Worcester Street - Kidderminster,2023-04-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
776753,Worcester Street - Kidderminster,2023-04-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
776753,Worcester Street - Kidderminster,2023-04-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
776753,Worcester Street - Kidderminster,2023-04-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.84
776753,Worcester Street - Kidderminster,2023-04-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.92
776753,Worcester Street - Kidderminster,2023-04-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.21
776753,Worcester Street - Kidderminster,2023-04-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
776753,Worcester Street - Kidderminster,2023-04-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
776753,Worcester Street - Kidderminster,2023-04-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
776753,Worcester Street - Kidderminster,2023-04-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
776753,Worcester Street - Kidderminster,2023-04-18T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.13
776753,Worcester Street - Kidderminster,2023-04-18T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-18T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
776753,Worcester Street - Kidderminster,2023-04-18T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.33
776753,Worcester Street - Kidderminster,2023-04-18T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.08
776753,Worcester Street - Kidderminster,2023-04-18T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.89
776753,Worcester Street - Kidderminster,2023-04-18T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
776753,Worcester Street - Kidderminster,2023-04-18T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-04-18T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
776753,Worcester Street - Kidderminster,2023-04-18T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.4
776753,Worcester Street - Kidderminster,2023-04-18T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
776753,Worcester Street - Kidderminster,2023-04-18T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
776753,Worcester Street - Kidderminster,2023-04-18T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776753,Worcester Street - Kidderminster,2023-04-18T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.36
776753,Worcester Street - Kidderminster,2023-04-18T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.7
776753,Worcester Street - Kidderminster,2023-04-18T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.19
776753,Worcester Street - Kidderminster,2023-04-18T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
776753,Worcester Street - Kidderminster,2023-04-18T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
776753,Worcester Street - Kidderminster,2023-04-18T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
776753,Worcester Street - Kidderminster,2023-04-18T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
776753,Worcester Street - Kidderminster,2023-04-18T14:30:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-04-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
776753,Worcester Street - Kidderminster,2023-04-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-04-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
776753,Worcester Street - Kidderminster,2023-04-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-04-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
776753,Worcester Street - Kidderminster,2023-04-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
776753,Worcester Street - Kidderminster,2023-04-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
776753,Worcester Street - Kidderminster,2023-04-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
776753,Worcester Street - Kidderminster,2023-04-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.71
776753,Worcester Street - Kidderminster,2023-04-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.63
776753,Worcester Street - Kidderminster,2023-04-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.01
776753,Worcester Street - Kidderminster,2023-04-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
776753,Worcester Street - Kidderminster,2023-04-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
776753,Worcester Street - Kidderminster,2023-04-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
776753,Worcester Street - Kidderminster,2023-04-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
776753,Worcester Street - Kidderminster,2023-04-18T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.06
776753,Worcester Street - Kidderminster,2023-04-18T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-04-18T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
776753,Worcester Street - Kidderminster,2023-04-18T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.45
776753,Worcester Street - Kidderminster,2023-04-18T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.1
776753,Worcester Street - Kidderminster,2023-04-18T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.82
776753,Worcester Street - Kidderminster,2023-04-18T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
776753,Worcester Street - Kidderminster,2023-04-18T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
776753,Worcester Street - Kidderminster,2023-04-18T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
776753,Worcester Street - Kidderminster,2023-04-18T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.1
776753,Worcester Street - Kidderminster,2023-04-18T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
776753,Worcester Street - Kidderminster,2023-04-18T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
776753,Worcester Street - Kidderminster,2023-04-18T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776753,Worcester Street - Kidderminster,2023-04-18T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.2
776753,Worcester Street - Kidderminster,2023-04-18T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.63
776753,Worcester Street - Kidderminster,2023-04-18T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.95
776753,Worcester Street - Kidderminster,2023-04-18T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
776753,Worcester Street - Kidderminster,2023-04-18T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
776753,Worcester Street - Kidderminster,2023-04-18T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
776753,Worcester Street - Kidderminster,2023-04-18T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
776753,Worcester Street - Kidderminster,2023-04-18T14:20:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-04-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
776753,Worcester Street - Kidderminster,2023-04-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-04-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
776753,Worcester Street - Kidderminster,2023-04-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-04-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
776753,Worcester Street - Kidderminster,2023-04-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
776753,Worcester Street - Kidderminster,2023-04-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
776753,Worcester Street - Kidderminster,2023-04-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
776753,Worcester Street - Kidderminster,2023-04-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.49
776753,Worcester Street - Kidderminster,2023-04-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.44
776753,Worcester Street - Kidderminster,2023-04-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.94
776753,Worcester Street - Kidderminster,2023-04-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,28.0
776753,Worcester Street - Kidderminster,2023-04-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
776753,Worcester Street - Kidderminster,2023-04-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
776753,Worcester Street - Kidderminster,2023-04-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
776753,Worcester Street - Kidderminster,2023-04-18T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.86
776753,Worcester Street - Kidderminster,2023-04-18T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-18T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.59
776753,Worcester Street - Kidderminster,2023-04-18T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.87
776753,Worcester Street - Kidderminster,2023-04-18T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.02
776753,Worcester Street - Kidderminster,2023-04-18T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.96
776753,Worcester Street - Kidderminster,2023-04-18T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
776753,Worcester Street - Kidderminster,2023-04-18T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-04-18T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.6
776753,Worcester Street - Kidderminster,2023-04-18T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.1
776753,Worcester Street - Kidderminster,2023-04-18T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
776753,Worcester Street - Kidderminster,2023-04-18T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
776753,Worcester Street - Kidderminster,2023-04-18T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776753,Worcester Street - Kidderminster,2023-04-18T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.88
776753,Worcester Street - Kidderminster,2023-04-18T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.81
776753,Worcester Street - Kidderminster,2023-04-18T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.82
776753,Worcester Street - Kidderminster,2023-04-18T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
776753,Worcester Street - Kidderminster,2023-04-18T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
776753,Worcester Street - Kidderminster,2023-04-18T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
776753,Worcester Street - Kidderminster,2023-04-18T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
776753,Worcester Street - Kidderminster,2023-04-18T14:10:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-04-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
776753,Worcester Street - Kidderminster,2023-04-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-04-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
776753,Worcester Street - Kidderminster,2023-04-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-04-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
776753,Worcester Street - Kidderminster,2023-04-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
776753,Worcester Street - Kidderminster,2023-04-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
776753,Worcester Street - Kidderminster,2023-04-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
776753,Worcester Street - Kidderminster,2023-04-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.24
776753,Worcester Street - Kidderminster,2023-04-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.29
776753,Worcester Street - Kidderminster,2023-04-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.97
776753,Worcester Street - Kidderminster,2023-04-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,26.0
776753,Worcester Street - Kidderminster,2023-04-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
776753,Worcester Street - Kidderminster,2023-04-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
776753,Worcester Street - Kidderminster,2023-04-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
776753,Worcester Street - Kidderminster,2023-04-18T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.85
776753,Worcester Street - Kidderminster,2023-04-18T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
776753,Worcester Street - Kidderminster,2023-04-18T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.81
776753,Worcester Street - Kidderminster,2023-04-18T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.28
776753,Worcester Street - Kidderminster,2023-04-18T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.09
776753,Worcester Street - Kidderminster,2023-04-18T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.4
776753,Worcester Street - Kidderminster,2023-04-18T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
776753,Worcester Street - Kidderminster,2023-04-18T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
776753,Worcester Street - Kidderminster,2023-04-18T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
776753,Worcester Street - Kidderminster,2023-04-18T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.8
776753,Worcester Street - Kidderminster,2023-04-18T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
776753,Worcester Street - Kidderminster,2023-04-18T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
776753,Worcester Street - Kidderminster,2023-04-18T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776753,Worcester Street - Kidderminster,2023-04-18T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.21
776753,Worcester Street - Kidderminster,2023-04-18T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.65
776753,Worcester Street - Kidderminster,2023-04-18T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.04
776753,Worcester Street - Kidderminster,2023-04-18T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
776753,Worcester Street - Kidderminster,2023-04-18T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
776753,Worcester Street - Kidderminster,2023-04-18T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
776753,Worcester Street - Kidderminster,2023-04-18T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
776753,Worcester Street - Kidderminster,2023-04-18T14:00:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-04-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
776753,Worcester Street - Kidderminster,2023-04-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-04-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
776753,Worcester Street - Kidderminster,2023-04-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-04-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
776753,Worcester Street - Kidderminster,2023-04-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
776753,Worcester Street - Kidderminster,2023-04-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
776753,Worcester Street - Kidderminster,2023-04-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
776753,Worcester Street - Kidderminster,2023-04-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.45
776753,Worcester Street - Kidderminster,2023-04-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.29
776753,Worcester Street - Kidderminster,2023-04-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.37
776753,Worcester Street - Kidderminster,2023-04-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,20.4
776753,Worcester Street - Kidderminster,2023-04-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
776753,Worcester Street - Kidderminster,2023-04-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
776753,Worcester Street - Kidderminster,2023-04-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
776753,Worcester Street - Kidderminster,2023-04-18T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.95
776753,Worcester Street - Kidderminster,2023-04-18T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-18T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.92
776753,Worcester Street - Kidderminster,2023-04-18T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.04
776753,Worcester Street - Kidderminster,2023-04-18T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.01
776753,Worcester Street - Kidderminster,2023-04-18T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.39
776753,Worcester Street - Kidderminster,2023-04-18T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
776753,Worcester Street - Kidderminster,2023-04-18T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
776753,Worcester Street - Kidderminster,2023-04-18T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.6
776753,Worcester Street - Kidderminster,2023-04-18T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.8
776753,Worcester Street - Kidderminster,2023-04-18T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
776753,Worcester Street - Kidderminster,2023-04-18T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
776753,Worcester Street - Kidderminster,2023-04-18T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776753,Worcester Street - Kidderminster,2023-04-18T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.68
776753,Worcester Street - Kidderminster,2023-04-18T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.75
776753,Worcester Street - Kidderminster,2023-04-18T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.03
776753,Worcester Street - Kidderminster,2023-04-18T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
776753,Worcester Street - Kidderminster,2023-04-18T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
776753,Worcester Street - Kidderminster,2023-04-18T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
776753,Worcester Street - Kidderminster,2023-04-18T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
776753,Worcester Street - Kidderminster,2023-04-18T13:50:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-04-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
776753,Worcester Street - Kidderminster,2023-04-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-04-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
776753,Worcester Street - Kidderminster,2023-04-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-04-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
776753,Worcester Street - Kidderminster,2023-04-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
776753,Worcester Street - Kidderminster,2023-04-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-04-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
776753,Worcester Street - Kidderminster,2023-04-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.07
776753,Worcester Street - Kidderminster,2023-04-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.93
776753,Worcester Street - Kidderminster,2023-04-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.53
776753,Worcester Street - Kidderminster,2023-04-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,25.0
776753,Worcester Street - Kidderminster,2023-04-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
776753,Worcester Street - Kidderminster,2023-04-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
776753,Worcester Street - Kidderminster,2023-04-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
776753,Worcester Street - Kidderminster,2023-04-18T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.04
776753,Worcester Street - Kidderminster,2023-04-18T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
