Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-04-18T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.54
776753,Worcester Street - Kidderminster,2023-04-18T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
776753,Worcester Street - Kidderminster,2023-04-18T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.99
776753,Worcester Street - Kidderminster,2023-04-18T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.37
776753,Worcester Street - Kidderminster,2023-04-18T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
776753,Worcester Street - Kidderminster,2023-04-18T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
776753,Worcester Street - Kidderminster,2023-04-18T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.6
776753,Worcester Street - Kidderminster,2023-04-18T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.4
776753,Worcester Street - Kidderminster,2023-04-18T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
776753,Worcester Street - Kidderminster,2023-04-18T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
776753,Worcester Street - Kidderminster,2023-04-18T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776753,Worcester Street - Kidderminster,2023-04-18T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.76
776753,Worcester Street - Kidderminster,2023-04-18T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.76
776753,Worcester Street - Kidderminster,2023-04-18T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
776753,Worcester Street - Kidderminster,2023-04-18T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
776753,Worcester Street - Kidderminster,2023-04-18T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
776753,Worcester Street - Kidderminster,2023-04-18T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
776753,Worcester Street - Kidderminster,2023-04-18T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
776753,Worcester Street - Kidderminster,2023-04-18T13:40:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-04-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
776753,Worcester Street - Kidderminster,2023-04-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-04-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
776753,Worcester Street - Kidderminster,2023-04-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-04-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
776753,Worcester Street - Kidderminster,2023-04-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
776753,Worcester Street - Kidderminster,2023-04-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
776753,Worcester Street - Kidderminster,2023-04-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
776753,Worcester Street - Kidderminster,2023-04-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.16
776753,Worcester Street - Kidderminster,2023-04-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.14
776753,Worcester Street - Kidderminster,2023-04-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.75
776753,Worcester Street - Kidderminster,2023-04-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,20.1
776753,Worcester Street - Kidderminster,2023-04-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
776753,Worcester Street - Kidderminster,2023-04-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
776753,Worcester Street - Kidderminster,2023-04-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
776753,Worcester Street - Kidderminster,2023-04-18T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.02
776753,Worcester Street - Kidderminster,2023-04-18T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-04-18T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.41
776753,Worcester Street - Kidderminster,2023-04-18T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.98
776753,Worcester Street - Kidderminster,2023-04-18T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.99
776753,Worcester Street - Kidderminster,2023-04-18T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.71
776753,Worcester Street - Kidderminster,2023-04-18T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
776753,Worcester Street - Kidderminster,2023-04-18T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
776753,Worcester Street - Kidderminster,2023-04-18T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-04-18T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.0
776753,Worcester Street - Kidderminster,2023-04-18T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
776753,Worcester Street - Kidderminster,2023-04-18T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
776753,Worcester Street - Kidderminster,2023-04-18T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776753,Worcester Street - Kidderminster,2023-04-18T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.07
776753,Worcester Street - Kidderminster,2023-04-18T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.77
776753,Worcester Street - Kidderminster,2023-04-18T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.32
776753,Worcester Street - Kidderminster,2023-04-18T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
776753,Worcester Street - Kidderminster,2023-04-18T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
776753,Worcester Street - Kidderminster,2023-04-18T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
776753,Worcester Street - Kidderminster,2023-04-18T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-04-18T13:30:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-04-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
776753,Worcester Street - Kidderminster,2023-04-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-04-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
776753,Worcester Street - Kidderminster,2023-04-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-04-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
776753,Worcester Street - Kidderminster,2023-04-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
776753,Worcester Street - Kidderminster,2023-04-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
776753,Worcester Street - Kidderminster,2023-04-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
776753,Worcester Street - Kidderminster,2023-04-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.87
776753,Worcester Street - Kidderminster,2023-04-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.5
776753,Worcester Street - Kidderminster,2023-04-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.23
776753,Worcester Street - Kidderminster,2023-04-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,22.7
776753,Worcester Street - Kidderminster,2023-04-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
776753,Worcester Street - Kidderminster,2023-04-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
776753,Worcester Street - Kidderminster,2023-04-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
776753,Worcester Street - Kidderminster,2023-04-18T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.96
776753,Worcester Street - Kidderminster,2023-04-18T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-18T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.32
776753,Worcester Street - Kidderminster,2023-04-18T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.95
776753,Worcester Street - Kidderminster,2023-04-18T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.98
776753,Worcester Street - Kidderminster,2023-04-18T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.44
776753,Worcester Street - Kidderminster,2023-04-18T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
776753,Worcester Street - Kidderminster,2023-04-18T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
776753,Worcester Street - Kidderminster,2023-04-18T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-04-18T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.7
776753,Worcester Street - Kidderminster,2023-04-18T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
776753,Worcester Street - Kidderminster,2023-04-18T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
776753,Worcester Street - Kidderminster,2023-04-18T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776753,Worcester Street - Kidderminster,2023-04-18T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.03
776753,Worcester Street - Kidderminster,2023-04-18T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.12
776753,Worcester Street - Kidderminster,2023-04-18T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.38
776753,Worcester Street - Kidderminster,2023-04-18T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
776753,Worcester Street - Kidderminster,2023-04-18T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
776753,Worcester Street - Kidderminster,2023-04-18T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
776753,Worcester Street - Kidderminster,2023-04-18T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
776753,Worcester Street - Kidderminster,2023-04-18T13:20:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-04-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
776753,Worcester Street - Kidderminster,2023-04-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-04-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
776753,Worcester Street - Kidderminster,2023-04-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-04-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
776753,Worcester Street - Kidderminster,2023-04-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
776753,Worcester Street - Kidderminster,2023-04-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
776753,Worcester Street - Kidderminster,2023-04-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
776753,Worcester Street - Kidderminster,2023-04-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.65
776753,Worcester Street - Kidderminster,2023-04-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.49
776753,Worcester Street - Kidderminster,2023-04-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.91
776753,Worcester Street - Kidderminster,2023-04-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,20.8
776753,Worcester Street - Kidderminster,2023-04-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
776753,Worcester Street - Kidderminster,2023-04-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
776753,Worcester Street - Kidderminster,2023-04-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
776753,Worcester Street - Kidderminster,2023-04-18T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.86
776753,Worcester Street - Kidderminster,2023-04-18T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-04-18T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.15
776753,Worcester Street - Kidderminster,2023-04-18T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.98
776753,Worcester Street - Kidderminster,2023-04-18T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.99
776753,Worcester Street - Kidderminster,2023-04-18T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.75
776753,Worcester Street - Kidderminster,2023-04-18T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
776753,Worcester Street - Kidderminster,2023-04-18T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
776753,Worcester Street - Kidderminster,2023-04-18T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.6
776753,Worcester Street - Kidderminster,2023-04-18T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.3
776753,Worcester Street - Kidderminster,2023-04-18T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
776753,Worcester Street - Kidderminster,2023-04-18T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
776753,Worcester Street - Kidderminster,2023-04-18T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776753,Worcester Street - Kidderminster,2023-04-18T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.69
776753,Worcester Street - Kidderminster,2023-04-18T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.67
776753,Worcester Street - Kidderminster,2023-04-18T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.42
776753,Worcester Street - Kidderminster,2023-04-18T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-04-18T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
776753,Worcester Street - Kidderminster,2023-04-18T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
776753,Worcester Street - Kidderminster,2023-04-18T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-04-18T13:10:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-04-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
776753,Worcester Street - Kidderminster,2023-04-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-04-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
776753,Worcester Street - Kidderminster,2023-04-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-04-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
776753,Worcester Street - Kidderminster,2023-04-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
776753,Worcester Street - Kidderminster,2023-04-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
776753,Worcester Street - Kidderminster,2023-04-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
776753,Worcester Street - Kidderminster,2023-04-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.66
776753,Worcester Street - Kidderminster,2023-04-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.06
776753,Worcester Street - Kidderminster,2023-04-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,14.5
776753,Worcester Street - Kidderminster,2023-04-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,23.5
776753,Worcester Street - Kidderminster,2023-04-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
776753,Worcester Street - Kidderminster,2023-04-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
776753,Worcester Street - Kidderminster,2023-04-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
776753,Worcester Street - Kidderminster,2023-04-18T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.91
776753,Worcester Street - Kidderminster,2023-04-18T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-04-18T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.01
776753,Worcester Street - Kidderminster,2023-04-18T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.53
776753,Worcester Street - Kidderminster,2023-04-18T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.98
776753,Worcester Street - Kidderminster,2023-04-18T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.4
776753,Worcester Street - Kidderminster,2023-04-18T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
776753,Worcester Street - Kidderminster,2023-04-18T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.1
776753,Worcester Street - Kidderminster,2023-04-18T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-04-18T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.8
776753,Worcester Street - Kidderminster,2023-04-18T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
776753,Worcester Street - Kidderminster,2023-04-18T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
776753,Worcester Street - Kidderminster,2023-04-18T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776753,Worcester Street - Kidderminster,2023-04-18T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.56
776753,Worcester Street - Kidderminster,2023-04-18T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.86
776753,Worcester Street - Kidderminster,2023-04-18T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.29
776753,Worcester Street - Kidderminster,2023-04-18T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
776753,Worcester Street - Kidderminster,2023-04-18T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
776753,Worcester Street - Kidderminster,2023-04-18T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
776753,Worcester Street - Kidderminster,2023-04-18T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-04-18T13:00:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-04-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
776753,Worcester Street - Kidderminster,2023-04-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-04-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
776753,Worcester Street - Kidderminster,2023-04-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-04-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
776753,Worcester Street - Kidderminster,2023-04-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
776753,Worcester Street - Kidderminster,2023-04-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
776753,Worcester Street - Kidderminster,2023-04-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
776753,Worcester Street - Kidderminster,2023-04-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.81
776753,Worcester Street - Kidderminster,2023-04-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.31
776753,Worcester Street - Kidderminster,2023-04-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.77
776753,Worcester Street - Kidderminster,2023-04-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,25.2
776753,Worcester Street - Kidderminster,2023-04-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
776753,Worcester Street - Kidderminster,2023-04-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
776753,Worcester Street - Kidderminster,2023-04-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
776753,Worcester Street - Kidderminster,2023-04-18T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.99
776753,Worcester Street - Kidderminster,2023-04-18T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-18T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.9
776753,Worcester Street - Kidderminster,2023-04-18T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.35
776753,Worcester Street - Kidderminster,2023-04-18T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.97
776753,Worcester Street - Kidderminster,2023-04-18T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.35
776753,Worcester Street - Kidderminster,2023-04-18T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
776753,Worcester Street - Kidderminster,2023-04-18T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
776753,Worcester Street - Kidderminster,2023-04-18T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-04-18T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.7
776753,Worcester Street - Kidderminster,2023-04-18T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
776753,Worcester Street - Kidderminster,2023-04-18T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
776753,Worcester Street - Kidderminster,2023-04-18T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776753,Worcester Street - Kidderminster,2023-04-18T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.06
776753,Worcester Street - Kidderminster,2023-04-18T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.02
776753,Worcester Street - Kidderminster,2023-04-18T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.35
776753,Worcester Street - Kidderminster,2023-04-18T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
776753,Worcester Street - Kidderminster,2023-04-18T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
776753,Worcester Street - Kidderminster,2023-04-18T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
776753,Worcester Street - Kidderminster,2023-04-18T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-04-18T12:50:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-04-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
776753,Worcester Street - Kidderminster,2023-04-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-04-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
776753,Worcester Street - Kidderminster,2023-04-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-04-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
776753,Worcester Street - Kidderminster,2023-04-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
776753,Worcester Street - Kidderminster,2023-04-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
776753,Worcester Street - Kidderminster,2023-04-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
776753,Worcester Street - Kidderminster,2023-04-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,19.85
776753,Worcester Street - Kidderminster,2023-04-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.51
776753,Worcester Street - Kidderminster,2023-04-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.17
776753,Worcester Street - Kidderminster,2023-04-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,24.2
776753,Worcester Street - Kidderminster,2023-04-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
776753,Worcester Street - Kidderminster,2023-04-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
776753,Worcester Street - Kidderminster,2023-04-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
776753,Worcester Street - Kidderminster,2023-04-18T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.12
776753,Worcester Street - Kidderminster,2023-04-18T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-18T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.99
776753,Worcester Street - Kidderminster,2023-04-18T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.73
776753,Worcester Street - Kidderminster,2023-04-18T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.98
776753,Worcester Street - Kidderminster,2023-04-18T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.44
776753,Worcester Street - Kidderminster,2023-04-18T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
776753,Worcester Street - Kidderminster,2023-04-18T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.9
776753,Worcester Street - Kidderminster,2023-04-18T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-04-18T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.0
776753,Worcester Street - Kidderminster,2023-04-18T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
776753,Worcester Street - Kidderminster,2023-04-18T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
776753,Worcester Street - Kidderminster,2023-04-18T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776753,Worcester Street - Kidderminster,2023-04-18T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.2
776753,Worcester Street - Kidderminster,2023-04-18T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.64
776753,Worcester Street - Kidderminster,2023-04-18T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.33
776753,Worcester Street - Kidderminster,2023-04-18T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
776753,Worcester Street - Kidderminster,2023-04-18T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
776753,Worcester Street - Kidderminster,2023-04-18T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
776753,Worcester Street - Kidderminster,2023-04-18T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
776753,Worcester Street - Kidderminster,2023-04-18T12:40:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-04-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
776753,Worcester Street - Kidderminster,2023-04-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-04-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
776753,Worcester Street - Kidderminster,2023-04-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-04-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
776753,Worcester Street - Kidderminster,2023-04-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
776753,Worcester Street - Kidderminster,2023-04-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
776753,Worcester Street - Kidderminster,2023-04-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
776753,Worcester Street - Kidderminster,2023-04-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.43
776753,Worcester Street - Kidderminster,2023-04-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.29
776753,Worcester Street - Kidderminster,2023-04-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.44
776753,Worcester Street - Kidderminster,2023-04-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,27.5
776753,Worcester Street - Kidderminster,2023-04-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
776753,Worcester Street - Kidderminster,2023-04-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
776753,Worcester Street - Kidderminster,2023-04-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
776753,Worcester Street - Kidderminster,2023-04-18T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.09
776753,Worcester Street - Kidderminster,2023-04-18T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-18T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.01
776753,Worcester Street - Kidderminster,2023-04-18T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.4
776753,Worcester Street - Kidderminster,2023-04-18T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.97
776753,Worcester Street - Kidderminster,2023-04-18T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.42
776753,Worcester Street - Kidderminster,2023-04-18T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
776753,Worcester Street - Kidderminster,2023-04-18T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.1
776753,Worcester Street - Kidderminster,2023-04-18T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-04-18T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.0
776753,Worcester Street - Kidderminster,2023-04-18T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
776753,Worcester Street - Kidderminster,2023-04-18T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
776753,Worcester Street - Kidderminster,2023-04-18T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776753,Worcester Street - Kidderminster,2023-04-18T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.85
776753,Worcester Street - Kidderminster,2023-04-18T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.74
776753,Worcester Street - Kidderminster,2023-04-18T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.42
776753,Worcester Street - Kidderminster,2023-04-18T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
776753,Worcester Street - Kidderminster,2023-04-18T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.7
776753,Worcester Street - Kidderminster,2023-04-18T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
776753,Worcester Street - Kidderminster,2023-04-18T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
776753,Worcester Street - Kidderminster,2023-04-18T12:30:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-04-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
776753,Worcester Street - Kidderminster,2023-04-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-04-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
776753,Worcester Street - Kidderminster,2023-04-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-04-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
776753,Worcester Street - Kidderminster,2023-04-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
776753,Worcester Street - Kidderminster,2023-04-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
776753,Worcester Street - Kidderminster,2023-04-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
776753,Worcester Street - Kidderminster,2023-04-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,21.26
776753,Worcester Street - Kidderminster,2023-04-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.53
776753,Worcester Street - Kidderminster,2023-04-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.29
776753,Worcester Street - Kidderminster,2023-04-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
776753,Worcester Street - Kidderminster,2023-04-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
776753,Worcester Street - Kidderminster,2023-04-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
776753,Worcester Street - Kidderminster,2023-04-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
776753,Worcester Street - Kidderminster,2023-04-18T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.21
776753,Worcester Street - Kidderminster,2023-04-18T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-18T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.98
776753,Worcester Street - Kidderminster,2023-04-18T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.41
776753,Worcester Street - Kidderminster,2023-04-18T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.99
776753,Worcester Street - Kidderminster,2023-04-18T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.37
776753,Worcester Street - Kidderminster,2023-04-18T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
776753,Worcester Street - Kidderminster,2023-04-18T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
776753,Worcester Street - Kidderminster,2023-04-18T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-04-18T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.8
776753,Worcester Street - Kidderminster,2023-04-18T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
776753,Worcester Street - Kidderminster,2023-04-18T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
776753,Worcester Street - Kidderminster,2023-04-18T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776753,Worcester Street - Kidderminster,2023-04-18T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.21
776753,Worcester Street - Kidderminster,2023-04-18T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.71
776753,Worcester Street - Kidderminster,2023-04-18T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.57
776753,Worcester Street - Kidderminster,2023-04-18T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
776753,Worcester Street - Kidderminster,2023-04-18T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
776753,Worcester Street - Kidderminster,2023-04-18T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
776753,Worcester Street - Kidderminster,2023-04-18T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
776753,Worcester Street - Kidderminster,2023-04-18T12:20:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-04-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
776753,Worcester Street - Kidderminster,2023-04-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-04-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
776753,Worcester Street - Kidderminster,2023-04-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776753,Worcester Street - Kidderminster,2023-04-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
776753,Worcester Street - Kidderminster,2023-04-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
776753,Worcester Street - Kidderminster,2023-04-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
776753,Worcester Street - Kidderminster,2023-04-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
776753,Worcester Street - Kidderminster,2023-04-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,20.98
776753,Worcester Street - Kidderminster,2023-04-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.36
776753,Worcester Street - Kidderminster,2023-04-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.21
776753,Worcester Street - Kidderminster,2023-04-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
776753,Worcester Street - Kidderminster,2023-04-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
776753,Worcester Street - Kidderminster,2023-04-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
776753,Worcester Street - Kidderminster,2023-04-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
776753,Worcester Street - Kidderminster,2023-04-18T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.99
776753,Worcester Street - Kidderminster,2023-04-18T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
776753,Worcester Street - Kidderminster,2023-04-18T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.18
776753,Worcester Street - Kidderminster,2023-04-18T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.03
776753,Worcester Street - Kidderminster,2023-04-18T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.03
776753,Worcester Street - Kidderminster,2023-04-18T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.53
776753,Worcester Street - Kidderminster,2023-04-18T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.1
776753,Worcester Street - Kidderminster,2023-04-18T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
776753,Worcester Street - Kidderminster,2023-04-18T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.6
776753,Worcester Street - Kidderminster,2023-04-18T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.0
776753,Worcester Street - Kidderminster,2023-04-18T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
776753,Worcester Street - Kidderminster,2023-04-18T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
776753,Worcester Street - Kidderminster,2023-04-18T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776753,Worcester Street - Kidderminster,2023-04-18T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.57
776753,Worcester Street - Kidderminster,2023-04-18T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.65
776753,Worcester Street - Kidderminster,2023-04-18T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.41
776753,Worcester Street - Kidderminster,2023-04-18T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
776753,Worcester Street - Kidderminster,2023-04-18T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.2
776753,Worcester Street - Kidderminster,2023-04-18T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
776753,Worcester Street - Kidderminster,2023-04-18T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
776753,Worcester Street - Kidderminster,2023-04-18T12:10:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776753,Worcester Street - Kidderminster,2023-04-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
776753,Worcester Street - Kidderminster,2023-04-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-04-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
776753,Worcester Street - Kidderminster,2023-04-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-04-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
776753,Worcester Street - Kidderminster,2023-04-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
776753,Worcester Street - Kidderminster,2023-04-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
776753,Worcester Street - Kidderminster,2023-04-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
776753,Worcester Street - Kidderminster,2023-04-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,22.73
776753,Worcester Street - Kidderminster,2023-04-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.43
776753,Worcester Street - Kidderminster,2023-04-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,14.25
776753,Worcester Street - Kidderminster,2023-04-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
776753,Worcester Street - Kidderminster,2023-04-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
776753,Worcester Street - Kidderminster,2023-04-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
776753,Worcester Street - Kidderminster,2023-04-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
776753,Worcester Street - Kidderminster,2023-04-18T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.91
776753,Worcester Street - Kidderminster,2023-04-18T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
776753,Worcester Street - Kidderminster,2023-04-18T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.66
776753,Worcester Street - Kidderminster,2023-04-18T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.11
776753,Worcester Street - Kidderminster,2023-04-18T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.06
776753,Worcester Street - Kidderminster,2023-04-18T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.18
776753,Worcester Street - Kidderminster,2023-04-18T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
776753,Worcester Street - Kidderminster,2023-04-18T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
776753,Worcester Street - Kidderminster,2023-04-18T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.8
776753,Worcester Street - Kidderminster,2023-04-18T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.5
776753,Worcester Street - Kidderminster,2023-04-18T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
776753,Worcester Street - Kidderminster,2023-04-18T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
776753,Worcester Street - Kidderminster,2023-04-18T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776753,Worcester Street - Kidderminster,2023-04-18T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.51
776753,Worcester Street - Kidderminster,2023-04-18T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.75
776753,Worcester Street - Kidderminster,2023-04-18T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.6
776753,Worcester Street - Kidderminster,2023-04-18T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
776753,Worcester Street - Kidderminster,2023-04-18T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.4
776753,Worcester Street - Kidderminster,2023-04-18T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
776753,Worcester Street - Kidderminster,2023-04-18T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
776753,Worcester Street - Kidderminster,2023-04-18T12:00:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776753,Worcester Street - Kidderminster,2023-04-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
776753,Worcester Street - Kidderminster,2023-04-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-04-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
776753,Worcester Street - Kidderminster,2023-04-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-04-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
776753,Worcester Street - Kidderminster,2023-04-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
776753,Worcester Street - Kidderminster,2023-04-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
776753,Worcester Street - Kidderminster,2023-04-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,23.61
776753,Worcester Street - Kidderminster,2023-04-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.72
776753,Worcester Street - Kidderminster,2023-04-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,14.75
776753,Worcester Street - Kidderminster,2023-04-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
776753,Worcester Street - Kidderminster,2023-04-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
776753,Worcester Street - Kidderminster,2023-04-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
776753,Worcester Street - Kidderminster,2023-04-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
776753,Worcester Street - Kidderminster,2023-04-18T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.97
776753,Worcester Street - Kidderminster,2023-04-18T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
776753,Worcester Street - Kidderminster,2023-04-18T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.81
776753,Worcester Street - Kidderminster,2023-04-18T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.02
776753,Worcester Street - Kidderminster,2023-04-18T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.57
776753,Worcester Street - Kidderminster,2023-04-18T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.45
776753,Worcester Street - Kidderminster,2023-04-18T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
776753,Worcester Street - Kidderminster,2023-04-18T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
776753,Worcester Street - Kidderminster,2023-04-18T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
776753,Worcester Street - Kidderminster,2023-04-18T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.6
776753,Worcester Street - Kidderminster,2023-04-18T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
776753,Worcester Street - Kidderminster,2023-04-18T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
776753,Worcester Street - Kidderminster,2023-04-18T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776753,Worcester Street - Kidderminster,2023-04-18T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.77
776753,Worcester Street - Kidderminster,2023-04-18T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.38
776753,Worcester Street - Kidderminster,2023-04-18T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.98
776753,Worcester Street - Kidderminster,2023-04-18T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
776753,Worcester Street - Kidderminster,2023-04-18T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
776753,Worcester Street - Kidderminster,2023-04-18T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
776753,Worcester Street - Kidderminster,2023-04-18T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
776753,Worcester Street - Kidderminster,2023-04-18T11:50:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776753,Worcester Street - Kidderminster,2023-04-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
776753,Worcester Street - Kidderminster,2023-04-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-04-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
776753,Worcester Street - Kidderminster,2023-04-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-04-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
776753,Worcester Street - Kidderminster,2023-04-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
776753,Worcester Street - Kidderminster,2023-04-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
776753,Worcester Street - Kidderminster,2023-04-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
776753,Worcester Street - Kidderminster,2023-04-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.5
776753,Worcester Street - Kidderminster,2023-04-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.49
776753,Worcester Street - Kidderminster,2023-04-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.34
776753,Worcester Street - Kidderminster,2023-04-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,27.1
776753,Worcester Street - Kidderminster,2023-04-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
776753,Worcester Street - Kidderminster,2023-04-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
776753,Worcester Street - Kidderminster,2023-04-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
776753,Worcester Street - Kidderminster,2023-04-18T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.94
776753,Worcester Street - Kidderminster,2023-04-18T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
776753,Worcester Street - Kidderminster,2023-04-18T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.61
776753,Worcester Street - Kidderminster,2023-04-18T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.88
776753,Worcester Street - Kidderminster,2023-04-18T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.62
776753,Worcester Street - Kidderminster,2023-04-18T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.6
776753,Worcester Street - Kidderminster,2023-04-18T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
776753,Worcester Street - Kidderminster,2023-04-18T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
776753,Worcester Street - Kidderminster,2023-04-18T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
776753,Worcester Street - Kidderminster,2023-04-18T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.2
776753,Worcester Street - Kidderminster,2023-04-18T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
776753,Worcester Street - Kidderminster,2023-04-18T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
