Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-04-18T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776753,Worcester Street - Kidderminster,2023-04-18T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.12
776753,Worcester Street - Kidderminster,2023-04-18T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.73
776753,Worcester Street - Kidderminster,2023-04-18T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.62
776753,Worcester Street - Kidderminster,2023-04-18T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
776753,Worcester Street - Kidderminster,2023-04-18T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
776753,Worcester Street - Kidderminster,2023-04-18T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
776753,Worcester Street - Kidderminster,2023-04-18T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
776753,Worcester Street - Kidderminster,2023-04-18T11:40:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776753,Worcester Street - Kidderminster,2023-04-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
776753,Worcester Street - Kidderminster,2023-04-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-04-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
776753,Worcester Street - Kidderminster,2023-04-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-04-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
776753,Worcester Street - Kidderminster,2023-04-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
776753,Worcester Street - Kidderminster,2023-04-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
776753,Worcester Street - Kidderminster,2023-04-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
776753,Worcester Street - Kidderminster,2023-04-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,24.9
776753,Worcester Street - Kidderminster,2023-04-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.63
776753,Worcester Street - Kidderminster,2023-04-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,14.04
776753,Worcester Street - Kidderminster,2023-04-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
776753,Worcester Street - Kidderminster,2023-04-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
776753,Worcester Street - Kidderminster,2023-04-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
776753,Worcester Street - Kidderminster,2023-04-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
776753,Worcester Street - Kidderminster,2023-04-18T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.31
776753,Worcester Street - Kidderminster,2023-04-18T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
776753,Worcester Street - Kidderminster,2023-04-18T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.17
776753,Worcester Street - Kidderminster,2023-04-18T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.32
776753,Worcester Street - Kidderminster,2023-04-18T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.23
776753,Worcester Street - Kidderminster,2023-04-18T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.7
776753,Worcester Street - Kidderminster,2023-04-18T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
776753,Worcester Street - Kidderminster,2023-04-18T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
776753,Worcester Street - Kidderminster,2023-04-18T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
776753,Worcester Street - Kidderminster,2023-04-18T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.4
776753,Worcester Street - Kidderminster,2023-04-18T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
776753,Worcester Street - Kidderminster,2023-04-18T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
776753,Worcester Street - Kidderminster,2023-04-18T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776753,Worcester Street - Kidderminster,2023-04-18T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.07
776753,Worcester Street - Kidderminster,2023-04-18T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.06
776753,Worcester Street - Kidderminster,2023-04-18T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.33
776753,Worcester Street - Kidderminster,2023-04-18T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
776753,Worcester Street - Kidderminster,2023-04-18T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.6
776753,Worcester Street - Kidderminster,2023-04-18T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
776753,Worcester Street - Kidderminster,2023-04-18T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
776753,Worcester Street - Kidderminster,2023-04-18T11:30:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776753,Worcester Street - Kidderminster,2023-04-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
776753,Worcester Street - Kidderminster,2023-04-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776753,Worcester Street - Kidderminster,2023-04-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
776753,Worcester Street - Kidderminster,2023-04-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-04-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
776753,Worcester Street - Kidderminster,2023-04-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
776753,Worcester Street - Kidderminster,2023-04-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
776753,Worcester Street - Kidderminster,2023-04-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
776753,Worcester Street - Kidderminster,2023-04-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,24.92
776753,Worcester Street - Kidderminster,2023-04-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.11
776753,Worcester Street - Kidderminster,2023-04-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.83
776753,Worcester Street - Kidderminster,2023-04-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
776753,Worcester Street - Kidderminster,2023-04-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
776753,Worcester Street - Kidderminster,2023-04-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
776753,Worcester Street - Kidderminster,2023-04-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
776753,Worcester Street - Kidderminster,2023-04-18T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.13
776753,Worcester Street - Kidderminster,2023-04-18T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
776753,Worcester Street - Kidderminster,2023-04-18T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.16
776753,Worcester Street - Kidderminster,2023-04-18T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.09
776753,Worcester Street - Kidderminster,2023-04-18T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.02
776753,Worcester Street - Kidderminster,2023-04-18T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.57
776753,Worcester Street - Kidderminster,2023-04-18T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
776753,Worcester Street - Kidderminster,2023-04-18T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
776753,Worcester Street - Kidderminster,2023-04-18T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.7
776753,Worcester Street - Kidderminster,2023-04-18T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.4
776753,Worcester Street - Kidderminster,2023-04-18T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
776753,Worcester Street - Kidderminster,2023-04-18T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
776753,Worcester Street - Kidderminster,2023-04-18T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
776753,Worcester Street - Kidderminster,2023-04-18T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.05
776753,Worcester Street - Kidderminster,2023-04-18T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.69
776753,Worcester Street - Kidderminster,2023-04-18T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.25
776753,Worcester Street - Kidderminster,2023-04-18T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
776753,Worcester Street - Kidderminster,2023-04-18T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.5
776753,Worcester Street - Kidderminster,2023-04-18T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
776753,Worcester Street - Kidderminster,2023-04-18T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
776753,Worcester Street - Kidderminster,2023-04-18T11:20:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776753,Worcester Street - Kidderminster,2023-04-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
776753,Worcester Street - Kidderminster,2023-04-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776753,Worcester Street - Kidderminster,2023-04-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
776753,Worcester Street - Kidderminster,2023-04-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-04-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
776753,Worcester Street - Kidderminster,2023-04-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
776753,Worcester Street - Kidderminster,2023-04-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
776753,Worcester Street - Kidderminster,2023-04-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
776753,Worcester Street - Kidderminster,2023-04-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,24.98
776753,Worcester Street - Kidderminster,2023-04-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.58
776753,Worcester Street - Kidderminster,2023-04-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.61
776753,Worcester Street - Kidderminster,2023-04-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
776753,Worcester Street - Kidderminster,2023-04-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
776753,Worcester Street - Kidderminster,2023-04-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
776753,Worcester Street - Kidderminster,2023-04-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
776753,Worcester Street - Kidderminster,2023-04-18T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.14
776753,Worcester Street - Kidderminster,2023-04-18T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-18T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.08
776753,Worcester Street - Kidderminster,2023-04-18T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.13
776753,Worcester Street - Kidderminster,2023-04-18T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.11
776753,Worcester Street - Kidderminster,2023-04-18T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.45
776753,Worcester Street - Kidderminster,2023-04-18T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
776753,Worcester Street - Kidderminster,2023-04-18T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
776753,Worcester Street - Kidderminster,2023-04-18T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.2
776753,Worcester Street - Kidderminster,2023-04-18T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.9
776753,Worcester Street - Kidderminster,2023-04-18T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
776753,Worcester Street - Kidderminster,2023-04-18T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
776753,Worcester Street - Kidderminster,2023-04-18T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776753,Worcester Street - Kidderminster,2023-04-18T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.29
776753,Worcester Street - Kidderminster,2023-04-18T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.1
776753,Worcester Street - Kidderminster,2023-04-18T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.54
776753,Worcester Street - Kidderminster,2023-04-18T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
776753,Worcester Street - Kidderminster,2023-04-18T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.7
776753,Worcester Street - Kidderminster,2023-04-18T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
776753,Worcester Street - Kidderminster,2023-04-18T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
776753,Worcester Street - Kidderminster,2023-04-18T11:10:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776753,Worcester Street - Kidderminster,2023-04-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
776753,Worcester Street - Kidderminster,2023-04-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776753,Worcester Street - Kidderminster,2023-04-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
776753,Worcester Street - Kidderminster,2023-04-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-04-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
776753,Worcester Street - Kidderminster,2023-04-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
776753,Worcester Street - Kidderminster,2023-04-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
776753,Worcester Street - Kidderminster,2023-04-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
776753,Worcester Street - Kidderminster,2023-04-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,26.44
776753,Worcester Street - Kidderminster,2023-04-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
776753,Worcester Street - Kidderminster,2023-04-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.87
776753,Worcester Street - Kidderminster,2023-04-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
776753,Worcester Street - Kidderminster,2023-04-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
776753,Worcester Street - Kidderminster,2023-04-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
776753,Worcester Street - Kidderminster,2023-04-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
776753,Worcester Street - Kidderminster,2023-04-18T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.21
776753,Worcester Street - Kidderminster,2023-04-18T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
776753,Worcester Street - Kidderminster,2023-04-18T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.3
776753,Worcester Street - Kidderminster,2023-04-18T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.48
776753,Worcester Street - Kidderminster,2023-04-18T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.85
776753,Worcester Street - Kidderminster,2023-04-18T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.65
776753,Worcester Street - Kidderminster,2023-04-18T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
776753,Worcester Street - Kidderminster,2023-04-18T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.1
776753,Worcester Street - Kidderminster,2023-04-18T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
776753,Worcester Street - Kidderminster,2023-04-18T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.2
776753,Worcester Street - Kidderminster,2023-04-18T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
776753,Worcester Street - Kidderminster,2023-04-18T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
776753,Worcester Street - Kidderminster,2023-04-18T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776753,Worcester Street - Kidderminster,2023-04-18T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.11
776753,Worcester Street - Kidderminster,2023-04-18T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.18
776753,Worcester Street - Kidderminster,2023-04-18T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.75
776753,Worcester Street - Kidderminster,2023-04-18T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
776753,Worcester Street - Kidderminster,2023-04-18T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.8
776753,Worcester Street - Kidderminster,2023-04-18T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
776753,Worcester Street - Kidderminster,2023-04-18T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
776753,Worcester Street - Kidderminster,2023-04-18T11:00:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
776753,Worcester Street - Kidderminster,2023-04-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
776753,Worcester Street - Kidderminster,2023-04-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776753,Worcester Street - Kidderminster,2023-04-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
776753,Worcester Street - Kidderminster,2023-04-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-04-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
776753,Worcester Street - Kidderminster,2023-04-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
776753,Worcester Street - Kidderminster,2023-04-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
776753,Worcester Street - Kidderminster,2023-04-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
776753,Worcester Street - Kidderminster,2023-04-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,24.17
776753,Worcester Street - Kidderminster,2023-04-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.85
776753,Worcester Street - Kidderminster,2023-04-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.42
776753,Worcester Street - Kidderminster,2023-04-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
776753,Worcester Street - Kidderminster,2023-04-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
776753,Worcester Street - Kidderminster,2023-04-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
776753,Worcester Street - Kidderminster,2023-04-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
776753,Worcester Street - Kidderminster,2023-04-18T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.98
776753,Worcester Street - Kidderminster,2023-04-18T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
776753,Worcester Street - Kidderminster,2023-04-18T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.02
776753,Worcester Street - Kidderminster,2023-04-18T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.01
776753,Worcester Street - Kidderminster,2023-04-18T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.63
776753,Worcester Street - Kidderminster,2023-04-18T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.73
776753,Worcester Street - Kidderminster,2023-04-18T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
776753,Worcester Street - Kidderminster,2023-04-18T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
776753,Worcester Street - Kidderminster,2023-04-18T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.4
776753,Worcester Street - Kidderminster,2023-04-18T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.4
776753,Worcester Street - Kidderminster,2023-04-18T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
776753,Worcester Street - Kidderminster,2023-04-18T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
776753,Worcester Street - Kidderminster,2023-04-18T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776753,Worcester Street - Kidderminster,2023-04-18T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.56
776753,Worcester Street - Kidderminster,2023-04-18T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.21
776753,Worcester Street - Kidderminster,2023-04-18T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.74
776753,Worcester Street - Kidderminster,2023-04-18T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
776753,Worcester Street - Kidderminster,2023-04-18T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.8
776753,Worcester Street - Kidderminster,2023-04-18T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
776753,Worcester Street - Kidderminster,2023-04-18T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
776753,Worcester Street - Kidderminster,2023-04-18T10:50:00.000+00:00,transformer,,Temperature,C,13.7
776753,Worcester Street - Kidderminster,2023-04-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776753,Worcester Street - Kidderminster,2023-04-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
776753,Worcester Street - Kidderminster,2023-04-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776753,Worcester Street - Kidderminster,2023-04-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
776753,Worcester Street - Kidderminster,2023-04-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-04-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
776753,Worcester Street - Kidderminster,2023-04-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
776753,Worcester Street - Kidderminster,2023-04-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
776753,Worcester Street - Kidderminster,2023-04-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
776753,Worcester Street - Kidderminster,2023-04-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,24.32
776753,Worcester Street - Kidderminster,2023-04-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,20.82
776753,Worcester Street - Kidderminster,2023-04-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.28
776753,Worcester Street - Kidderminster,2023-04-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
776753,Worcester Street - Kidderminster,2023-04-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
776753,Worcester Street - Kidderminster,2023-04-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
776753,Worcester Street - Kidderminster,2023-04-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
776753,Worcester Street - Kidderminster,2023-04-18T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.03
776753,Worcester Street - Kidderminster,2023-04-18T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
776753,Worcester Street - Kidderminster,2023-04-18T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.16
776753,Worcester Street - Kidderminster,2023-04-18T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.14
776753,Worcester Street - Kidderminster,2023-04-18T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.2
776753,Worcester Street - Kidderminster,2023-04-18T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.56
776753,Worcester Street - Kidderminster,2023-04-18T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
776753,Worcester Street - Kidderminster,2023-04-18T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
776753,Worcester Street - Kidderminster,2023-04-18T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.3
776753,Worcester Street - Kidderminster,2023-04-18T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.6
776753,Worcester Street - Kidderminster,2023-04-18T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
776753,Worcester Street - Kidderminster,2023-04-18T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
776753,Worcester Street - Kidderminster,2023-04-18T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776753,Worcester Street - Kidderminster,2023-04-18T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.97
776753,Worcester Street - Kidderminster,2023-04-18T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.71
776753,Worcester Street - Kidderminster,2023-04-18T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.27
776753,Worcester Street - Kidderminster,2023-04-18T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
776753,Worcester Street - Kidderminster,2023-04-18T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.3
776753,Worcester Street - Kidderminster,2023-04-18T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
776753,Worcester Street - Kidderminster,2023-04-18T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
776753,Worcester Street - Kidderminster,2023-04-18T10:40:00.000+00:00,transformer,,Temperature,C,13.7
776753,Worcester Street - Kidderminster,2023-04-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
776753,Worcester Street - Kidderminster,2023-04-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
776753,Worcester Street - Kidderminster,2023-04-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776753,Worcester Street - Kidderminster,2023-04-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
776753,Worcester Street - Kidderminster,2023-04-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-04-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
776753,Worcester Street - Kidderminster,2023-04-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
776753,Worcester Street - Kidderminster,2023-04-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-04-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
776753,Worcester Street - Kidderminster,2023-04-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,26.35
776753,Worcester Street - Kidderminster,2023-04-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,22.33
776753,Worcester Street - Kidderminster,2023-04-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.58
776753,Worcester Street - Kidderminster,2023-04-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
776753,Worcester Street - Kidderminster,2023-04-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
776753,Worcester Street - Kidderminster,2023-04-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
776753,Worcester Street - Kidderminster,2023-04-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
776753,Worcester Street - Kidderminster,2023-04-18T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.01
776753,Worcester Street - Kidderminster,2023-04-18T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
776753,Worcester Street - Kidderminster,2023-04-18T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.94
776753,Worcester Street - Kidderminster,2023-04-18T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.1
776753,Worcester Street - Kidderminster,2023-04-18T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.08
776753,Worcester Street - Kidderminster,2023-04-18T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.49
776753,Worcester Street - Kidderminster,2023-04-18T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
776753,Worcester Street - Kidderminster,2023-04-18T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.7
776753,Worcester Street - Kidderminster,2023-04-18T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
776753,Worcester Street - Kidderminster,2023-04-18T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.0
776753,Worcester Street - Kidderminster,2023-04-18T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
776753,Worcester Street - Kidderminster,2023-04-18T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
776753,Worcester Street - Kidderminster,2023-04-18T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776753,Worcester Street - Kidderminster,2023-04-18T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.3
776753,Worcester Street - Kidderminster,2023-04-18T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.36
776753,Worcester Street - Kidderminster,2023-04-18T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.51
776753,Worcester Street - Kidderminster,2023-04-18T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
776753,Worcester Street - Kidderminster,2023-04-18T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.5
776753,Worcester Street - Kidderminster,2023-04-18T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
776753,Worcester Street - Kidderminster,2023-04-18T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
776753,Worcester Street - Kidderminster,2023-04-18T10:30:00.000+00:00,transformer,,Temperature,C,13.7
776753,Worcester Street - Kidderminster,2023-04-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776753,Worcester Street - Kidderminster,2023-04-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
776753,Worcester Street - Kidderminster,2023-04-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776753,Worcester Street - Kidderminster,2023-04-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
776753,Worcester Street - Kidderminster,2023-04-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-04-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
776753,Worcester Street - Kidderminster,2023-04-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
776753,Worcester Street - Kidderminster,2023-04-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
776753,Worcester Street - Kidderminster,2023-04-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
776753,Worcester Street - Kidderminster,2023-04-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,25.55
776753,Worcester Street - Kidderminster,2023-04-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.49
776753,Worcester Street - Kidderminster,2023-04-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.69
776753,Worcester Street - Kidderminster,2023-04-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
776753,Worcester Street - Kidderminster,2023-04-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
776753,Worcester Street - Kidderminster,2023-04-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
776753,Worcester Street - Kidderminster,2023-04-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
776753,Worcester Street - Kidderminster,2023-04-18T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.16
776753,Worcester Street - Kidderminster,2023-04-18T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
776753,Worcester Street - Kidderminster,2023-04-18T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.09
776753,Worcester Street - Kidderminster,2023-04-18T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.31
776753,Worcester Street - Kidderminster,2023-04-18T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.13
776753,Worcester Street - Kidderminster,2023-04-18T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.49
776753,Worcester Street - Kidderminster,2023-04-18T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
776753,Worcester Street - Kidderminster,2023-04-18T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
776753,Worcester Street - Kidderminster,2023-04-18T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.2
776753,Worcester Street - Kidderminster,2023-04-18T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.2
776753,Worcester Street - Kidderminster,2023-04-18T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
776753,Worcester Street - Kidderminster,2023-04-18T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
776753,Worcester Street - Kidderminster,2023-04-18T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776753,Worcester Street - Kidderminster,2023-04-18T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.56
776753,Worcester Street - Kidderminster,2023-04-18T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.79
776753,Worcester Street - Kidderminster,2023-04-18T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.53
776753,Worcester Street - Kidderminster,2023-04-18T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
776753,Worcester Street - Kidderminster,2023-04-18T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.8
776753,Worcester Street - Kidderminster,2023-04-18T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
776753,Worcester Street - Kidderminster,2023-04-18T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
776753,Worcester Street - Kidderminster,2023-04-18T10:20:00.000+00:00,transformer,,Temperature,C,13.7
776753,Worcester Street - Kidderminster,2023-04-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776753,Worcester Street - Kidderminster,2023-04-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
776753,Worcester Street - Kidderminster,2023-04-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776753,Worcester Street - Kidderminster,2023-04-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
776753,Worcester Street - Kidderminster,2023-04-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-04-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
776753,Worcester Street - Kidderminster,2023-04-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
776753,Worcester Street - Kidderminster,2023-04-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
776753,Worcester Street - Kidderminster,2023-04-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
776753,Worcester Street - Kidderminster,2023-04-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,25.88
776753,Worcester Street - Kidderminster,2023-04-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,22.93
776753,Worcester Street - Kidderminster,2023-04-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,13.72
776753,Worcester Street - Kidderminster,2023-04-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
776753,Worcester Street - Kidderminster,2023-04-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
776753,Worcester Street - Kidderminster,2023-04-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
776753,Worcester Street - Kidderminster,2023-04-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
776753,Worcester Street - Kidderminster,2023-04-18T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.35
776753,Worcester Street - Kidderminster,2023-04-18T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
776753,Worcester Street - Kidderminster,2023-04-18T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.84
776753,Worcester Street - Kidderminster,2023-04-18T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.04
776753,Worcester Street - Kidderminster,2023-04-18T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.2
776753,Worcester Street - Kidderminster,2023-04-18T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.58
776753,Worcester Street - Kidderminster,2023-04-18T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
776753,Worcester Street - Kidderminster,2023-04-18T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
776753,Worcester Street - Kidderminster,2023-04-18T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
776753,Worcester Street - Kidderminster,2023-04-18T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.5
776753,Worcester Street - Kidderminster,2023-04-18T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
776753,Worcester Street - Kidderminster,2023-04-18T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
776753,Worcester Street - Kidderminster,2023-04-18T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776753,Worcester Street - Kidderminster,2023-04-18T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.5
776753,Worcester Street - Kidderminster,2023-04-18T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.65
776753,Worcester Street - Kidderminster,2023-04-18T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.87
776753,Worcester Street - Kidderminster,2023-04-18T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
776753,Worcester Street - Kidderminster,2023-04-18T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.7
776753,Worcester Street - Kidderminster,2023-04-18T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
776753,Worcester Street - Kidderminster,2023-04-18T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
776753,Worcester Street - Kidderminster,2023-04-18T10:10:00.000+00:00,transformer,,Temperature,C,13.7
776753,Worcester Street - Kidderminster,2023-04-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776753,Worcester Street - Kidderminster,2023-04-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
776753,Worcester Street - Kidderminster,2023-04-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776753,Worcester Street - Kidderminster,2023-04-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
776753,Worcester Street - Kidderminster,2023-04-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-04-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
776753,Worcester Street - Kidderminster,2023-04-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
776753,Worcester Street - Kidderminster,2023-04-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
776753,Worcester Street - Kidderminster,2023-04-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
776753,Worcester Street - Kidderminster,2023-04-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,26.58
776753,Worcester Street - Kidderminster,2023-04-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.01
776753,Worcester Street - Kidderminster,2023-04-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,15.18
776753,Worcester Street - Kidderminster,2023-04-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
776753,Worcester Street - Kidderminster,2023-04-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
776753,Worcester Street - Kidderminster,2023-04-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
776753,Worcester Street - Kidderminster,2023-04-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
776753,Worcester Street - Kidderminster,2023-04-18T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.02
776753,Worcester Street - Kidderminster,2023-04-18T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
776753,Worcester Street - Kidderminster,2023-04-18T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.28
776753,Worcester Street - Kidderminster,2023-04-18T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.19
776753,Worcester Street - Kidderminster,2023-04-18T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.09
776753,Worcester Street - Kidderminster,2023-04-18T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.18
776753,Worcester Street - Kidderminster,2023-04-18T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
776753,Worcester Street - Kidderminster,2023-04-18T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
776753,Worcester Street - Kidderminster,2023-04-18T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
776753,Worcester Street - Kidderminster,2023-04-18T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.6
776753,Worcester Street - Kidderminster,2023-04-18T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
776753,Worcester Street - Kidderminster,2023-04-18T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
776753,Worcester Street - Kidderminster,2023-04-18T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776753,Worcester Street - Kidderminster,2023-04-18T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.67
776753,Worcester Street - Kidderminster,2023-04-18T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.51
776753,Worcester Street - Kidderminster,2023-04-18T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.62
776753,Worcester Street - Kidderminster,2023-04-18T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
776753,Worcester Street - Kidderminster,2023-04-18T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.5
776753,Worcester Street - Kidderminster,2023-04-18T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.3
776753,Worcester Street - Kidderminster,2023-04-18T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
776753,Worcester Street - Kidderminster,2023-04-18T10:00:00.000+00:00,transformer,,Temperature,C,13.7
776753,Worcester Street - Kidderminster,2023-04-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
776753,Worcester Street - Kidderminster,2023-04-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
776753,Worcester Street - Kidderminster,2023-04-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776753,Worcester Street - Kidderminster,2023-04-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
776753,Worcester Street - Kidderminster,2023-04-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-04-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
776753,Worcester Street - Kidderminster,2023-04-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
776753,Worcester Street - Kidderminster,2023-04-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
776753,Worcester Street - Kidderminster,2023-04-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
776753,Worcester Street - Kidderminster,2023-04-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,25.92
776753,Worcester Street - Kidderminster,2023-04-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,24.3
776753,Worcester Street - Kidderminster,2023-04-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,16.76
776753,Worcester Street - Kidderminster,2023-04-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
776753,Worcester Street - Kidderminster,2023-04-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
776753,Worcester Street - Kidderminster,2023-04-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
776753,Worcester Street - Kidderminster,2023-04-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
776753,Worcester Street - Kidderminster,2023-04-18T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.95
776753,Worcester Street - Kidderminster,2023-04-18T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
776753,Worcester Street - Kidderminster,2023-04-18T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.55
776753,Worcester Street - Kidderminster,2023-04-18T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.19
776753,Worcester Street - Kidderminster,2023-04-18T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.1
776753,Worcester Street - Kidderminster,2023-04-18T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.93
776753,Worcester Street - Kidderminster,2023-04-18T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
776753,Worcester Street - Kidderminster,2023-04-18T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.7
776753,Worcester Street - Kidderminster,2023-04-18T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
776753,Worcester Street - Kidderminster,2023-04-18T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.6
776753,Worcester Street - Kidderminster,2023-04-18T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
776753,Worcester Street - Kidderminster,2023-04-18T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
776753,Worcester Street - Kidderminster,2023-04-18T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
776753,Worcester Street - Kidderminster,2023-04-18T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.49
776753,Worcester Street - Kidderminster,2023-04-18T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.82
776753,Worcester Street - Kidderminster,2023-04-18T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.33
776753,Worcester Street - Kidderminster,2023-04-18T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
776753,Worcester Street - Kidderminster,2023-04-18T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.3
776753,Worcester Street - Kidderminster,2023-04-18T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.2
776753,Worcester Street - Kidderminster,2023-04-18T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
776753,Worcester Street - Kidderminster,2023-04-18T09:50:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776753,Worcester Street - Kidderminster,2023-04-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
776753,Worcester Street - Kidderminster,2023-04-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776753,Worcester Street - Kidderminster,2023-04-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
776753,Worcester Street - Kidderminster,2023-04-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-04-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
776753,Worcester Street - Kidderminster,2023-04-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
776753,Worcester Street - Kidderminster,2023-04-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
776753,Worcester Street - Kidderminster,2023-04-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
776753,Worcester Street - Kidderminster,2023-04-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,26.2
776753,Worcester Street - Kidderminster,2023-04-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,25.84
776753,Worcester Street - Kidderminster,2023-04-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.94
776753,Worcester Street - Kidderminster,2023-04-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
776753,Worcester Street - Kidderminster,2023-04-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
776753,Worcester Street - Kidderminster,2023-04-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
776753,Worcester Street - Kidderminster,2023-04-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
776753,Worcester Street - Kidderminster,2023-04-18T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
776753,Worcester Street - Kidderminster,2023-04-18T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
776753,Worcester Street - Kidderminster,2023-04-18T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.08
776753,Worcester Street - Kidderminster,2023-04-18T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.1
776753,Worcester Street - Kidderminster,2023-04-18T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.63
776753,Worcester Street - Kidderminster,2023-04-18T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.68
776753,Worcester Street - Kidderminster,2023-04-18T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
776753,Worcester Street - Kidderminster,2023-04-18T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
776753,Worcester Street - Kidderminster,2023-04-18T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.3
776753,Worcester Street - Kidderminster,2023-04-18T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.8
776753,Worcester Street - Kidderminster,2023-04-18T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
776753,Worcester Street - Kidderminster,2023-04-18T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
776753,Worcester Street - Kidderminster,2023-04-18T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776753,Worcester Street - Kidderminster,2023-04-18T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.22
776753,Worcester Street - Kidderminster,2023-04-18T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.03
776753,Worcester Street - Kidderminster,2023-04-18T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.33
776753,Worcester Street - Kidderminster,2023-04-18T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
776753,Worcester Street - Kidderminster,2023-04-18T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.2
776753,Worcester Street - Kidderminster,2023-04-18T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.1
776753,Worcester Street - Kidderminster,2023-04-18T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
776753,Worcester Street - Kidderminster,2023-04-18T09:40:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
