Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-04-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
776753,Worcester Street - Kidderminster,2023-04-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776753,Worcester Street - Kidderminster,2023-04-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
776753,Worcester Street - Kidderminster,2023-04-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-04-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
776753,Worcester Street - Kidderminster,2023-04-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
776753,Worcester Street - Kidderminster,2023-04-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
776753,Worcester Street - Kidderminster,2023-04-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
776753,Worcester Street - Kidderminster,2023-04-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,26.28
776753,Worcester Street - Kidderminster,2023-04-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,28.4
776753,Worcester Street - Kidderminster,2023-04-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.04
776753,Worcester Street - Kidderminster,2023-04-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
776753,Worcester Street - Kidderminster,2023-04-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
776753,Worcester Street - Kidderminster,2023-04-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
776753,Worcester Street - Kidderminster,2023-04-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
776753,Worcester Street - Kidderminster,2023-04-18T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.24
776753,Worcester Street - Kidderminster,2023-04-18T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
776753,Worcester Street - Kidderminster,2023-04-18T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.27
776753,Worcester Street - Kidderminster,2023-04-18T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.36
776753,Worcester Street - Kidderminster,2023-04-18T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.49
776753,Worcester Street - Kidderminster,2023-04-18T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.38
776753,Worcester Street - Kidderminster,2023-04-18T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
776753,Worcester Street - Kidderminster,2023-04-18T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
776753,Worcester Street - Kidderminster,2023-04-18T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.5
776753,Worcester Street - Kidderminster,2023-04-18T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.3
776753,Worcester Street - Kidderminster,2023-04-18T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
776753,Worcester Street - Kidderminster,2023-04-18T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
776753,Worcester Street - Kidderminster,2023-04-18T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776753,Worcester Street - Kidderminster,2023-04-18T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.19
776753,Worcester Street - Kidderminster,2023-04-18T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.63
776753,Worcester Street - Kidderminster,2023-04-18T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.4
776753,Worcester Street - Kidderminster,2023-04-18T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
776753,Worcester Street - Kidderminster,2023-04-18T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.2
776753,Worcester Street - Kidderminster,2023-04-18T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.3
776753,Worcester Street - Kidderminster,2023-04-18T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
776753,Worcester Street - Kidderminster,2023-04-18T09:30:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776753,Worcester Street - Kidderminster,2023-04-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
776753,Worcester Street - Kidderminster,2023-04-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-04-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
776753,Worcester Street - Kidderminster,2023-04-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-04-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
776753,Worcester Street - Kidderminster,2023-04-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-04-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
776753,Worcester Street - Kidderminster,2023-04-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
776753,Worcester Street - Kidderminster,2023-04-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.02
776753,Worcester Street - Kidderminster,2023-04-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,26.62
776753,Worcester Street - Kidderminster,2023-04-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,17.44
776753,Worcester Street - Kidderminster,2023-04-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
776753,Worcester Street - Kidderminster,2023-04-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
776753,Worcester Street - Kidderminster,2023-04-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
776753,Worcester Street - Kidderminster,2023-04-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
776753,Worcester Street - Kidderminster,2023-04-18T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.25
776753,Worcester Street - Kidderminster,2023-04-18T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
776753,Worcester Street - Kidderminster,2023-04-18T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.17
776753,Worcester Street - Kidderminster,2023-04-18T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.71
776753,Worcester Street - Kidderminster,2023-04-18T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.23
776753,Worcester Street - Kidderminster,2023-04-18T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.34
776753,Worcester Street - Kidderminster,2023-04-18T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
776753,Worcester Street - Kidderminster,2023-04-18T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
776753,Worcester Street - Kidderminster,2023-04-18T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
776753,Worcester Street - Kidderminster,2023-04-18T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.2
776753,Worcester Street - Kidderminster,2023-04-18T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
776753,Worcester Street - Kidderminster,2023-04-18T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
776753,Worcester Street - Kidderminster,2023-04-18T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776753,Worcester Street - Kidderminster,2023-04-18T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.07
776753,Worcester Street - Kidderminster,2023-04-18T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.56
776753,Worcester Street - Kidderminster,2023-04-18T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.25
776753,Worcester Street - Kidderminster,2023-04-18T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
776753,Worcester Street - Kidderminster,2023-04-18T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.7
776753,Worcester Street - Kidderminster,2023-04-18T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.9
776753,Worcester Street - Kidderminster,2023-04-18T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
776753,Worcester Street - Kidderminster,2023-04-18T09:20:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776753,Worcester Street - Kidderminster,2023-04-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
776753,Worcester Street - Kidderminster,2023-04-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-04-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
776753,Worcester Street - Kidderminster,2023-04-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-04-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
776753,Worcester Street - Kidderminster,2023-04-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
776753,Worcester Street - Kidderminster,2023-04-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
776753,Worcester Street - Kidderminster,2023-04-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
776753,Worcester Street - Kidderminster,2023-04-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
776753,Worcester Street - Kidderminster,2023-04-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,26.01
776753,Worcester Street - Kidderminster,2023-04-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.3
776753,Worcester Street - Kidderminster,2023-04-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,32.9
776753,Worcester Street - Kidderminster,2023-04-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
776753,Worcester Street - Kidderminster,2023-04-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
776753,Worcester Street - Kidderminster,2023-04-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
776753,Worcester Street - Kidderminster,2023-04-18T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.7
776753,Worcester Street - Kidderminster,2023-04-18T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.89
776753,Worcester Street - Kidderminster,2023-04-18T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.48
776753,Worcester Street - Kidderminster,2023-04-18T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.05
776753,Worcester Street - Kidderminster,2023-04-18T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.65
776753,Worcester Street - Kidderminster,2023-04-18T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.63
776753,Worcester Street - Kidderminster,2023-04-18T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
776753,Worcester Street - Kidderminster,2023-04-18T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.5
776753,Worcester Street - Kidderminster,2023-04-18T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
776753,Worcester Street - Kidderminster,2023-04-18T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.2
776753,Worcester Street - Kidderminster,2023-04-18T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
776753,Worcester Street - Kidderminster,2023-04-18T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
776753,Worcester Street - Kidderminster,2023-04-18T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
776753,Worcester Street - Kidderminster,2023-04-18T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.69
776753,Worcester Street - Kidderminster,2023-04-18T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.54
776753,Worcester Street - Kidderminster,2023-04-18T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.81
776753,Worcester Street - Kidderminster,2023-04-18T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
776753,Worcester Street - Kidderminster,2023-04-18T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.8
776753,Worcester Street - Kidderminster,2023-04-18T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.9
776753,Worcester Street - Kidderminster,2023-04-18T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
776753,Worcester Street - Kidderminster,2023-04-18T09:10:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
776753,Worcester Street - Kidderminster,2023-04-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
776753,Worcester Street - Kidderminster,2023-04-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-04-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
776753,Worcester Street - Kidderminster,2023-04-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-04-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
776753,Worcester Street - Kidderminster,2023-04-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
776753,Worcester Street - Kidderminster,2023-04-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
776753,Worcester Street - Kidderminster,2023-04-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
776753,Worcester Street - Kidderminster,2023-04-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,23.69
776753,Worcester Street - Kidderminster,2023-04-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,25.87
776753,Worcester Street - Kidderminster,2023-04-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.09
776753,Worcester Street - Kidderminster,2023-04-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
776753,Worcester Street - Kidderminster,2023-04-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
776753,Worcester Street - Kidderminster,2023-04-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
776753,Worcester Street - Kidderminster,2023-04-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
776753,Worcester Street - Kidderminster,2023-04-18T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.63
776753,Worcester Street - Kidderminster,2023-04-18T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.94
776753,Worcester Street - Kidderminster,2023-04-18T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.61
776753,Worcester Street - Kidderminster,2023-04-18T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.59
776753,Worcester Street - Kidderminster,2023-04-18T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.95
776753,Worcester Street - Kidderminster,2023-04-18T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.11
776753,Worcester Street - Kidderminster,2023-04-18T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
776753,Worcester Street - Kidderminster,2023-04-18T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
776753,Worcester Street - Kidderminster,2023-04-18T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
776753,Worcester Street - Kidderminster,2023-04-18T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.7
776753,Worcester Street - Kidderminster,2023-04-18T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
776753,Worcester Street - Kidderminster,2023-04-18T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
776753,Worcester Street - Kidderminster,2023-04-18T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
776753,Worcester Street - Kidderminster,2023-04-18T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.22
776753,Worcester Street - Kidderminster,2023-04-18T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.28
776753,Worcester Street - Kidderminster,2023-04-18T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.23
776753,Worcester Street - Kidderminster,2023-04-18T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
776753,Worcester Street - Kidderminster,2023-04-18T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.5
776753,Worcester Street - Kidderminster,2023-04-18T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.0
776753,Worcester Street - Kidderminster,2023-04-18T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
776753,Worcester Street - Kidderminster,2023-04-18T09:00:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776753,Worcester Street - Kidderminster,2023-04-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
776753,Worcester Street - Kidderminster,2023-04-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-04-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
776753,Worcester Street - Kidderminster,2023-04-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-04-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
776753,Worcester Street - Kidderminster,2023-04-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
776753,Worcester Street - Kidderminster,2023-04-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
776753,Worcester Street - Kidderminster,2023-04-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
776753,Worcester Street - Kidderminster,2023-04-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.91
776753,Worcester Street - Kidderminster,2023-04-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,26.12
776753,Worcester Street - Kidderminster,2023-04-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.96
776753,Worcester Street - Kidderminster,2023-04-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
776753,Worcester Street - Kidderminster,2023-04-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
776753,Worcester Street - Kidderminster,2023-04-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
776753,Worcester Street - Kidderminster,2023-04-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
776753,Worcester Street - Kidderminster,2023-04-18T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.74
776753,Worcester Street - Kidderminster,2023-04-18T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.05
776753,Worcester Street - Kidderminster,2023-04-18T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.78
776753,Worcester Street - Kidderminster,2023-04-18T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.67
776753,Worcester Street - Kidderminster,2023-04-18T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.07
776753,Worcester Street - Kidderminster,2023-04-18T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.27
776753,Worcester Street - Kidderminster,2023-04-18T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
776753,Worcester Street - Kidderminster,2023-04-18T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.1
776753,Worcester Street - Kidderminster,2023-04-18T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
776753,Worcester Street - Kidderminster,2023-04-18T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.5
776753,Worcester Street - Kidderminster,2023-04-18T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
776753,Worcester Street - Kidderminster,2023-04-18T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
776753,Worcester Street - Kidderminster,2023-04-18T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776753,Worcester Street - Kidderminster,2023-04-18T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.06
776753,Worcester Street - Kidderminster,2023-04-18T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.76
776753,Worcester Street - Kidderminster,2023-04-18T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.56
776753,Worcester Street - Kidderminster,2023-04-18T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
776753,Worcester Street - Kidderminster,2023-04-18T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.5
776753,Worcester Street - Kidderminster,2023-04-18T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
776753,Worcester Street - Kidderminster,2023-04-18T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
776753,Worcester Street - Kidderminster,2023-04-18T08:50:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
776753,Worcester Street - Kidderminster,2023-04-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
776753,Worcester Street - Kidderminster,2023-04-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-04-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
776753,Worcester Street - Kidderminster,2023-04-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-04-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
776753,Worcester Street - Kidderminster,2023-04-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
776753,Worcester Street - Kidderminster,2023-04-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
776753,Worcester Street - Kidderminster,2023-04-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
776753,Worcester Street - Kidderminster,2023-04-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.71
776753,Worcester Street - Kidderminster,2023-04-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,24.54
776753,Worcester Street - Kidderminster,2023-04-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.54
776753,Worcester Street - Kidderminster,2023-04-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
776753,Worcester Street - Kidderminster,2023-04-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
776753,Worcester Street - Kidderminster,2023-04-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
776753,Worcester Street - Kidderminster,2023-04-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
776753,Worcester Street - Kidderminster,2023-04-18T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.63
776753,Worcester Street - Kidderminster,2023-04-18T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.99
776753,Worcester Street - Kidderminster,2023-04-18T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.71
776753,Worcester Street - Kidderminster,2023-04-18T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.87
776753,Worcester Street - Kidderminster,2023-04-18T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.1
776753,Worcester Street - Kidderminster,2023-04-18T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.92
776753,Worcester Street - Kidderminster,2023-04-18T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
776753,Worcester Street - Kidderminster,2023-04-18T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.1
776753,Worcester Street - Kidderminster,2023-04-18T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-04-18T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.2
776753,Worcester Street - Kidderminster,2023-04-18T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
776753,Worcester Street - Kidderminster,2023-04-18T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
776753,Worcester Street - Kidderminster,2023-04-18T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776753,Worcester Street - Kidderminster,2023-04-18T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.39
776753,Worcester Street - Kidderminster,2023-04-18T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.67
776753,Worcester Street - Kidderminster,2023-04-18T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.66
776753,Worcester Street - Kidderminster,2023-04-18T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
776753,Worcester Street - Kidderminster,2023-04-18T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
776753,Worcester Street - Kidderminster,2023-04-18T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
776753,Worcester Street - Kidderminster,2023-04-18T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
776753,Worcester Street - Kidderminster,2023-04-18T08:40:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
776753,Worcester Street - Kidderminster,2023-04-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
776753,Worcester Street - Kidderminster,2023-04-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-04-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
776753,Worcester Street - Kidderminster,2023-04-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-04-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
776753,Worcester Street - Kidderminster,2023-04-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
776753,Worcester Street - Kidderminster,2023-04-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
776753,Worcester Street - Kidderminster,2023-04-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
776753,Worcester Street - Kidderminster,2023-04-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.19
776753,Worcester Street - Kidderminster,2023-04-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,24.43
776753,Worcester Street - Kidderminster,2023-04-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.27
776753,Worcester Street - Kidderminster,2023-04-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
776753,Worcester Street - Kidderminster,2023-04-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
776753,Worcester Street - Kidderminster,2023-04-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
776753,Worcester Street - Kidderminster,2023-04-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
776753,Worcester Street - Kidderminster,2023-04-18T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.24
776753,Worcester Street - Kidderminster,2023-04-18T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.36
776753,Worcester Street - Kidderminster,2023-04-18T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.92
776753,Worcester Street - Kidderminster,2023-04-18T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.13
776753,Worcester Street - Kidderminster,2023-04-18T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.41
776753,Worcester Street - Kidderminster,2023-04-18T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.41
776753,Worcester Street - Kidderminster,2023-04-18T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
776753,Worcester Street - Kidderminster,2023-04-18T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.6
776753,Worcester Street - Kidderminster,2023-04-18T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
776753,Worcester Street - Kidderminster,2023-04-18T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.6
776753,Worcester Street - Kidderminster,2023-04-18T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
776753,Worcester Street - Kidderminster,2023-04-18T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
776753,Worcester Street - Kidderminster,2023-04-18T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
776753,Worcester Street - Kidderminster,2023-04-18T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.17
776753,Worcester Street - Kidderminster,2023-04-18T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.7
776753,Worcester Street - Kidderminster,2023-04-18T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.41
776753,Worcester Street - Kidderminster,2023-04-18T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
776753,Worcester Street - Kidderminster,2023-04-18T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
776753,Worcester Street - Kidderminster,2023-04-18T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
776753,Worcester Street - Kidderminster,2023-04-18T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
776753,Worcester Street - Kidderminster,2023-04-18T08:30:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776753,Worcester Street - Kidderminster,2023-04-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
776753,Worcester Street - Kidderminster,2023-04-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-04-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
776753,Worcester Street - Kidderminster,2023-04-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-04-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
776753,Worcester Street - Kidderminster,2023-04-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
776753,Worcester Street - Kidderminster,2023-04-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
776753,Worcester Street - Kidderminster,2023-04-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
776753,Worcester Street - Kidderminster,2023-04-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.35
776753,Worcester Street - Kidderminster,2023-04-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.74
776753,Worcester Street - Kidderminster,2023-04-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.29
776753,Worcester Street - Kidderminster,2023-04-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,28.3
776753,Worcester Street - Kidderminster,2023-04-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
776753,Worcester Street - Kidderminster,2023-04-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
776753,Worcester Street - Kidderminster,2023-04-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
776753,Worcester Street - Kidderminster,2023-04-18T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.46
776753,Worcester Street - Kidderminster,2023-04-18T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.67
776753,Worcester Street - Kidderminster,2023-04-18T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.82
776753,Worcester Street - Kidderminster,2023-04-18T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.73
776753,Worcester Street - Kidderminster,2023-04-18T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.76
776753,Worcester Street - Kidderminster,2023-04-18T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.71
776753,Worcester Street - Kidderminster,2023-04-18T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
776753,Worcester Street - Kidderminster,2023-04-18T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.9
776753,Worcester Street - Kidderminster,2023-04-18T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
776753,Worcester Street - Kidderminster,2023-04-18T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.3
776753,Worcester Street - Kidderminster,2023-04-18T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
776753,Worcester Street - Kidderminster,2023-04-18T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
776753,Worcester Street - Kidderminster,2023-04-18T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776753,Worcester Street - Kidderminster,2023-04-18T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.53
776753,Worcester Street - Kidderminster,2023-04-18T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.8
776753,Worcester Street - Kidderminster,2023-04-18T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.32
776753,Worcester Street - Kidderminster,2023-04-18T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
776753,Worcester Street - Kidderminster,2023-04-18T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
776753,Worcester Street - Kidderminster,2023-04-18T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
776753,Worcester Street - Kidderminster,2023-04-18T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
776753,Worcester Street - Kidderminster,2023-04-18T08:20:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776753,Worcester Street - Kidderminster,2023-04-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
776753,Worcester Street - Kidderminster,2023-04-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776753,Worcester Street - Kidderminster,2023-04-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
776753,Worcester Street - Kidderminster,2023-04-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-04-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
776753,Worcester Street - Kidderminster,2023-04-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
776753,Worcester Street - Kidderminster,2023-04-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
776753,Worcester Street - Kidderminster,2023-04-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
776753,Worcester Street - Kidderminster,2023-04-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.36
776753,Worcester Street - Kidderminster,2023-04-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.32
776753,Worcester Street - Kidderminster,2023-04-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.46
776753,Worcester Street - Kidderminster,2023-04-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
776753,Worcester Street - Kidderminster,2023-04-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
776753,Worcester Street - Kidderminster,2023-04-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
776753,Worcester Street - Kidderminster,2023-04-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
776753,Worcester Street - Kidderminster,2023-04-18T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
776753,Worcester Street - Kidderminster,2023-04-18T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
776753,Worcester Street - Kidderminster,2023-04-18T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
776753,Worcester Street - Kidderminster,2023-04-18T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.77
776753,Worcester Street - Kidderminster,2023-04-18T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.24
776753,Worcester Street - Kidderminster,2023-04-18T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.53
776753,Worcester Street - Kidderminster,2023-04-18T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
776753,Worcester Street - Kidderminster,2023-04-18T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
776753,Worcester Street - Kidderminster,2023-04-18T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.2
776753,Worcester Street - Kidderminster,2023-04-18T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.4
776753,Worcester Street - Kidderminster,2023-04-18T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
776753,Worcester Street - Kidderminster,2023-04-18T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
776753,Worcester Street - Kidderminster,2023-04-18T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776753,Worcester Street - Kidderminster,2023-04-18T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.4
776753,Worcester Street - Kidderminster,2023-04-18T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.72
776753,Worcester Street - Kidderminster,2023-04-18T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.55
776753,Worcester Street - Kidderminster,2023-04-18T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
776753,Worcester Street - Kidderminster,2023-04-18T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
776753,Worcester Street - Kidderminster,2023-04-18T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
776753,Worcester Street - Kidderminster,2023-04-18T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
776753,Worcester Street - Kidderminster,2023-04-18T08:10:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
776753,Worcester Street - Kidderminster,2023-04-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
776753,Worcester Street - Kidderminster,2023-04-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776753,Worcester Street - Kidderminster,2023-04-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
776753,Worcester Street - Kidderminster,2023-04-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-04-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
776753,Worcester Street - Kidderminster,2023-04-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
776753,Worcester Street - Kidderminster,2023-04-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
776753,Worcester Street - Kidderminster,2023-04-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
776753,Worcester Street - Kidderminster,2023-04-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.18
776753,Worcester Street - Kidderminster,2023-04-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.63
776753,Worcester Street - Kidderminster,2023-04-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,9.57
776753,Worcester Street - Kidderminster,2023-04-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
776753,Worcester Street - Kidderminster,2023-04-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
776753,Worcester Street - Kidderminster,2023-04-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
776753,Worcester Street - Kidderminster,2023-04-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
776753,Worcester Street - Kidderminster,2023-04-18T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.75
776753,Worcester Street - Kidderminster,2023-04-18T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
776753,Worcester Street - Kidderminster,2023-04-18T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
776753,Worcester Street - Kidderminster,2023-04-18T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.24
776753,Worcester Street - Kidderminster,2023-04-18T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.15
776753,Worcester Street - Kidderminster,2023-04-18T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.09
776753,Worcester Street - Kidderminster,2023-04-18T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
776753,Worcester Street - Kidderminster,2023-04-18T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
776753,Worcester Street - Kidderminster,2023-04-18T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.6
776753,Worcester Street - Kidderminster,2023-04-18T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.5
776753,Worcester Street - Kidderminster,2023-04-18T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
776753,Worcester Street - Kidderminster,2023-04-18T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
776753,Worcester Street - Kidderminster,2023-04-18T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776753,Worcester Street - Kidderminster,2023-04-18T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.83
776753,Worcester Street - Kidderminster,2023-04-18T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.23
776753,Worcester Street - Kidderminster,2023-04-18T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.12
776753,Worcester Street - Kidderminster,2023-04-18T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
776753,Worcester Street - Kidderminster,2023-04-18T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
776753,Worcester Street - Kidderminster,2023-04-18T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
776753,Worcester Street - Kidderminster,2023-04-18T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
776753,Worcester Street - Kidderminster,2023-04-18T08:00:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776753,Worcester Street - Kidderminster,2023-04-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
776753,Worcester Street - Kidderminster,2023-04-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-04-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
776753,Worcester Street - Kidderminster,2023-04-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-04-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
776753,Worcester Street - Kidderminster,2023-04-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
776753,Worcester Street - Kidderminster,2023-04-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
776753,Worcester Street - Kidderminster,2023-04-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
776753,Worcester Street - Kidderminster,2023-04-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.21
776753,Worcester Street - Kidderminster,2023-04-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
776753,Worcester Street - Kidderminster,2023-04-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,9.74
776753,Worcester Street - Kidderminster,2023-04-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
776753,Worcester Street - Kidderminster,2023-04-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
776753,Worcester Street - Kidderminster,2023-04-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
776753,Worcester Street - Kidderminster,2023-04-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
776753,Worcester Street - Kidderminster,2023-04-18T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.6
776753,Worcester Street - Kidderminster,2023-04-18T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-04-18T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
776753,Worcester Street - Kidderminster,2023-04-18T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.1
776753,Worcester Street - Kidderminster,2023-04-18T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.03
776753,Worcester Street - Kidderminster,2023-04-18T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.94
776753,Worcester Street - Kidderminster,2023-04-18T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
776753,Worcester Street - Kidderminster,2023-04-18T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-04-18T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.6
776753,Worcester Street - Kidderminster,2023-04-18T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.6
776753,Worcester Street - Kidderminster,2023-04-18T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
776753,Worcester Street - Kidderminster,2023-04-18T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
776753,Worcester Street - Kidderminster,2023-04-18T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776753,Worcester Street - Kidderminster,2023-04-18T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.87
776753,Worcester Street - Kidderminster,2023-04-18T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.79
776753,Worcester Street - Kidderminster,2023-04-18T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.62
776753,Worcester Street - Kidderminster,2023-04-18T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
776753,Worcester Street - Kidderminster,2023-04-18T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
776753,Worcester Street - Kidderminster,2023-04-18T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
776753,Worcester Street - Kidderminster,2023-04-18T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
776753,Worcester Street - Kidderminster,2023-04-18T07:50:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776753,Worcester Street - Kidderminster,2023-04-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
776753,Worcester Street - Kidderminster,2023-04-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776753,Worcester Street - Kidderminster,2023-04-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
776753,Worcester Street - Kidderminster,2023-04-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-04-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
776753,Worcester Street - Kidderminster,2023-04-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
776753,Worcester Street - Kidderminster,2023-04-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
776753,Worcester Street - Kidderminster,2023-04-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
776753,Worcester Street - Kidderminster,2023-04-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.91
776753,Worcester Street - Kidderminster,2023-04-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.92
776753,Worcester Street - Kidderminster,2023-04-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,9.08
776753,Worcester Street - Kidderminster,2023-04-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
776753,Worcester Street - Kidderminster,2023-04-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
776753,Worcester Street - Kidderminster,2023-04-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
776753,Worcester Street - Kidderminster,2023-04-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
776753,Worcester Street - Kidderminster,2023-04-18T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.53
776753,Worcester Street - Kidderminster,2023-04-18T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-04-18T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
776753,Worcester Street - Kidderminster,2023-04-18T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.06
776753,Worcester Street - Kidderminster,2023-04-18T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.0
776753,Worcester Street - Kidderminster,2023-04-18T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.01
776753,Worcester Street - Kidderminster,2023-04-18T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
776753,Worcester Street - Kidderminster,2023-04-18T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
776753,Worcester Street - Kidderminster,2023-04-18T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.4
776753,Worcester Street - Kidderminster,2023-04-18T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.7
776753,Worcester Street - Kidderminster,2023-04-18T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
776753,Worcester Street - Kidderminster,2023-04-18T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
776753,Worcester Street - Kidderminster,2023-04-18T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776753,Worcester Street - Kidderminster,2023-04-18T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.83
776753,Worcester Street - Kidderminster,2023-04-18T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.01
776753,Worcester Street - Kidderminster,2023-04-18T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.6
776753,Worcester Street - Kidderminster,2023-04-18T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
776753,Worcester Street - Kidderminster,2023-04-18T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.7
776753,Worcester Street - Kidderminster,2023-04-18T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
776753,Worcester Street - Kidderminster,2023-04-18T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
776753,Worcester Street - Kidderminster,2023-04-18T07:40:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776753,Worcester Street - Kidderminster,2023-04-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
776753,Worcester Street - Kidderminster,2023-04-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-04-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
776753,Worcester Street - Kidderminster,2023-04-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-04-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
776753,Worcester Street - Kidderminster,2023-04-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
776753,Worcester Street - Kidderminster,2023-04-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
776753,Worcester Street - Kidderminster,2023-04-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
776753,Worcester Street - Kidderminster,2023-04-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.9
