Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-04-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.36
776753,Worcester Street - Kidderminster,2023-04-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,9.23
776753,Worcester Street - Kidderminster,2023-04-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
776753,Worcester Street - Kidderminster,2023-04-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
776753,Worcester Street - Kidderminster,2023-04-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
776753,Worcester Street - Kidderminster,2023-04-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
776753,Worcester Street - Kidderminster,2023-04-18T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.67
776753,Worcester Street - Kidderminster,2023-04-18T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-18T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
776753,Worcester Street - Kidderminster,2023-04-18T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.2
776753,Worcester Street - Kidderminster,2023-04-18T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.01
776753,Worcester Street - Kidderminster,2023-04-18T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.25
776753,Worcester Street - Kidderminster,2023-04-18T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
776753,Worcester Street - Kidderminster,2023-04-18T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
776753,Worcester Street - Kidderminster,2023-04-18T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.5
776753,Worcester Street - Kidderminster,2023-04-18T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.2
776753,Worcester Street - Kidderminster,2023-04-18T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
776753,Worcester Street - Kidderminster,2023-04-18T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
776753,Worcester Street - Kidderminster,2023-04-18T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776753,Worcester Street - Kidderminster,2023-04-18T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.88
776753,Worcester Street - Kidderminster,2023-04-18T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.67
776753,Worcester Street - Kidderminster,2023-04-18T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.24
776753,Worcester Street - Kidderminster,2023-04-18T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
776753,Worcester Street - Kidderminster,2023-04-18T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
776753,Worcester Street - Kidderminster,2023-04-18T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
776753,Worcester Street - Kidderminster,2023-04-18T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
776753,Worcester Street - Kidderminster,2023-04-18T07:30:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776753,Worcester Street - Kidderminster,2023-04-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
776753,Worcester Street - Kidderminster,2023-04-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776753,Worcester Street - Kidderminster,2023-04-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
776753,Worcester Street - Kidderminster,2023-04-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-04-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
776753,Worcester Street - Kidderminster,2023-04-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
776753,Worcester Street - Kidderminster,2023-04-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
776753,Worcester Street - Kidderminster,2023-04-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
776753,Worcester Street - Kidderminster,2023-04-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.06
776753,Worcester Street - Kidderminster,2023-04-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.96
776753,Worcester Street - Kidderminster,2023-04-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,8.03
776753,Worcester Street - Kidderminster,2023-04-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,27.9
776753,Worcester Street - Kidderminster,2023-04-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
776753,Worcester Street - Kidderminster,2023-04-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
776753,Worcester Street - Kidderminster,2023-04-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
776753,Worcester Street - Kidderminster,2023-04-18T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.76
776753,Worcester Street - Kidderminster,2023-04-18T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-04-18T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
776753,Worcester Street - Kidderminster,2023-04-18T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.26
776753,Worcester Street - Kidderminster,2023-04-18T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.0
776753,Worcester Street - Kidderminster,2023-04-18T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.59
776753,Worcester Street - Kidderminster,2023-04-18T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
776753,Worcester Street - Kidderminster,2023-04-18T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
776753,Worcester Street - Kidderminster,2023-04-18T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.4
776753,Worcester Street - Kidderminster,2023-04-18T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.1
776753,Worcester Street - Kidderminster,2023-04-18T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
776753,Worcester Street - Kidderminster,2023-04-18T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
776753,Worcester Street - Kidderminster,2023-04-18T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
776753,Worcester Street - Kidderminster,2023-04-18T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.67
776753,Worcester Street - Kidderminster,2023-04-18T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.86
776753,Worcester Street - Kidderminster,2023-04-18T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.64
776753,Worcester Street - Kidderminster,2023-04-18T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
776753,Worcester Street - Kidderminster,2023-04-18T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
776753,Worcester Street - Kidderminster,2023-04-18T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
776753,Worcester Street - Kidderminster,2023-04-18T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.1
776753,Worcester Street - Kidderminster,2023-04-18T07:20:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776753,Worcester Street - Kidderminster,2023-04-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
776753,Worcester Street - Kidderminster,2023-04-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-04-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
776753,Worcester Street - Kidderminster,2023-04-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-04-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
776753,Worcester Street - Kidderminster,2023-04-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
776753,Worcester Street - Kidderminster,2023-04-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
776753,Worcester Street - Kidderminster,2023-04-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
776753,Worcester Street - Kidderminster,2023-04-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.06
776753,Worcester Street - Kidderminster,2023-04-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.71
776753,Worcester Street - Kidderminster,2023-04-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,5.99
776753,Worcester Street - Kidderminster,2023-04-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
776753,Worcester Street - Kidderminster,2023-04-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
776753,Worcester Street - Kidderminster,2023-04-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
776753,Worcester Street - Kidderminster,2023-04-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
776753,Worcester Street - Kidderminster,2023-04-18T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.72
776753,Worcester Street - Kidderminster,2023-04-18T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
776753,Worcester Street - Kidderminster,2023-04-18T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
776753,Worcester Street - Kidderminster,2023-04-18T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.93
776753,Worcester Street - Kidderminster,2023-04-18T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.06
776753,Worcester Street - Kidderminster,2023-04-18T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.37
776753,Worcester Street - Kidderminster,2023-04-18T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
776753,Worcester Street - Kidderminster,2023-04-18T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
776753,Worcester Street - Kidderminster,2023-04-18T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-18T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
776753,Worcester Street - Kidderminster,2023-04-18T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
776753,Worcester Street - Kidderminster,2023-04-18T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
776753,Worcester Street - Kidderminster,2023-04-18T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
776753,Worcester Street - Kidderminster,2023-04-18T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.28
776753,Worcester Street - Kidderminster,2023-04-18T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.95
776753,Worcester Street - Kidderminster,2023-04-18T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.61
776753,Worcester Street - Kidderminster,2023-04-18T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
776753,Worcester Street - Kidderminster,2023-04-18T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
776753,Worcester Street - Kidderminster,2023-04-18T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
776753,Worcester Street - Kidderminster,2023-04-18T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
776753,Worcester Street - Kidderminster,2023-04-18T07:10:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776753,Worcester Street - Kidderminster,2023-04-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
776753,Worcester Street - Kidderminster,2023-04-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-04-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
776753,Worcester Street - Kidderminster,2023-04-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-04-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
776753,Worcester Street - Kidderminster,2023-04-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
776753,Worcester Street - Kidderminster,2023-04-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
776753,Worcester Street - Kidderminster,2023-04-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
776753,Worcester Street - Kidderminster,2023-04-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.06
776753,Worcester Street - Kidderminster,2023-04-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.07
776753,Worcester Street - Kidderminster,2023-04-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,6.13
776753,Worcester Street - Kidderminster,2023-04-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,27.0
776753,Worcester Street - Kidderminster,2023-04-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
776753,Worcester Street - Kidderminster,2023-04-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
776753,Worcester Street - Kidderminster,2023-04-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
776753,Worcester Street - Kidderminster,2023-04-18T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.35
776753,Worcester Street - Kidderminster,2023-04-18T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-18T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
776753,Worcester Street - Kidderminster,2023-04-18T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.96
776753,Worcester Street - Kidderminster,2023-04-18T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.94
776753,Worcester Street - Kidderminster,2023-04-18T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.93
776753,Worcester Street - Kidderminster,2023-04-18T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
776753,Worcester Street - Kidderminster,2023-04-18T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
776753,Worcester Street - Kidderminster,2023-04-18T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.3
776753,Worcester Street - Kidderminster,2023-04-18T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
776753,Worcester Street - Kidderminster,2023-04-18T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
776753,Worcester Street - Kidderminster,2023-04-18T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
776753,Worcester Street - Kidderminster,2023-04-18T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
776753,Worcester Street - Kidderminster,2023-04-18T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.87
776753,Worcester Street - Kidderminster,2023-04-18T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.62
776753,Worcester Street - Kidderminster,2023-04-18T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.3
776753,Worcester Street - Kidderminster,2023-04-18T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
776753,Worcester Street - Kidderminster,2023-04-18T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
776753,Worcester Street - Kidderminster,2023-04-18T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
776753,Worcester Street - Kidderminster,2023-04-18T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
776753,Worcester Street - Kidderminster,2023-04-18T07:00:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776753,Worcester Street - Kidderminster,2023-04-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
776753,Worcester Street - Kidderminster,2023-04-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776753,Worcester Street - Kidderminster,2023-04-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
776753,Worcester Street - Kidderminster,2023-04-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-04-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
776753,Worcester Street - Kidderminster,2023-04-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
776753,Worcester Street - Kidderminster,2023-04-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
776753,Worcester Street - Kidderminster,2023-04-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
776753,Worcester Street - Kidderminster,2023-04-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.85
776753,Worcester Street - Kidderminster,2023-04-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.46
776753,Worcester Street - Kidderminster,2023-04-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,5.87
776753,Worcester Street - Kidderminster,2023-04-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,25.9
776753,Worcester Street - Kidderminster,2023-04-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
776753,Worcester Street - Kidderminster,2023-04-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
776753,Worcester Street - Kidderminster,2023-04-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
776753,Worcester Street - Kidderminster,2023-04-18T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.33
776753,Worcester Street - Kidderminster,2023-04-18T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
776753,Worcester Street - Kidderminster,2023-04-18T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
776753,Worcester Street - Kidderminster,2023-04-18T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.68
776753,Worcester Street - Kidderminster,2023-04-18T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.8
776753,Worcester Street - Kidderminster,2023-04-18T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.44
776753,Worcester Street - Kidderminster,2023-04-18T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,2.6
776753,Worcester Street - Kidderminster,2023-04-18T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.3
776753,Worcester Street - Kidderminster,2023-04-18T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-18T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
776753,Worcester Street - Kidderminster,2023-04-18T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
776753,Worcester Street - Kidderminster,2023-04-18T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
776753,Worcester Street - Kidderminster,2023-04-18T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
776753,Worcester Street - Kidderminster,2023-04-18T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.23
776753,Worcester Street - Kidderminster,2023-04-18T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.06
776753,Worcester Street - Kidderminster,2023-04-18T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.71
776753,Worcester Street - Kidderminster,2023-04-18T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
776753,Worcester Street - Kidderminster,2023-04-18T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
776753,Worcester Street - Kidderminster,2023-04-18T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
776753,Worcester Street - Kidderminster,2023-04-18T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.6
776753,Worcester Street - Kidderminster,2023-04-18T06:50:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776753,Worcester Street - Kidderminster,2023-04-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
776753,Worcester Street - Kidderminster,2023-04-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-04-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
776753,Worcester Street - Kidderminster,2023-04-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-04-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
776753,Worcester Street - Kidderminster,2023-04-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
776753,Worcester Street - Kidderminster,2023-04-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
776753,Worcester Street - Kidderminster,2023-04-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
776753,Worcester Street - Kidderminster,2023-04-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,6.89
776753,Worcester Street - Kidderminster,2023-04-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,6.97
776753,Worcester Street - Kidderminster,2023-04-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,3.7
776753,Worcester Street - Kidderminster,2023-04-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,15.7
776753,Worcester Street - Kidderminster,2023-04-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
776753,Worcester Street - Kidderminster,2023-04-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
776753,Worcester Street - Kidderminster,2023-04-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
776753,Worcester Street - Kidderminster,2023-04-18T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
776753,Worcester Street - Kidderminster,2023-04-18T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-04-18T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
776753,Worcester Street - Kidderminster,2023-04-18T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.69
776753,Worcester Street - Kidderminster,2023-04-18T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.81
776753,Worcester Street - Kidderminster,2023-04-18T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.4
776753,Worcester Street - Kidderminster,2023-04-18T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,2.4
776753,Worcester Street - Kidderminster,2023-04-18T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.4
776753,Worcester Street - Kidderminster,2023-04-18T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-18T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
776753,Worcester Street - Kidderminster,2023-04-18T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
776753,Worcester Street - Kidderminster,2023-04-18T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
776753,Worcester Street - Kidderminster,2023-04-18T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
776753,Worcester Street - Kidderminster,2023-04-18T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.48
776753,Worcester Street - Kidderminster,2023-04-18T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.84
776753,Worcester Street - Kidderminster,2023-04-18T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.51
776753,Worcester Street - Kidderminster,2023-04-18T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
776753,Worcester Street - Kidderminster,2023-04-18T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
776753,Worcester Street - Kidderminster,2023-04-18T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
776753,Worcester Street - Kidderminster,2023-04-18T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.8
776753,Worcester Street - Kidderminster,2023-04-18T06:40:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776753,Worcester Street - Kidderminster,2023-04-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
776753,Worcester Street - Kidderminster,2023-04-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-04-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
776753,Worcester Street - Kidderminster,2023-04-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-04-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
776753,Worcester Street - Kidderminster,2023-04-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
776753,Worcester Street - Kidderminster,2023-04-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
776753,Worcester Street - Kidderminster,2023-04-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
776753,Worcester Street - Kidderminster,2023-04-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,5.26
776753,Worcester Street - Kidderminster,2023-04-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,5.61
776753,Worcester Street - Kidderminster,2023-04-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,3.34
776753,Worcester Street - Kidderminster,2023-04-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,10.3
776753,Worcester Street - Kidderminster,2023-04-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
776753,Worcester Street - Kidderminster,2023-04-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
776753,Worcester Street - Kidderminster,2023-04-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
776753,Worcester Street - Kidderminster,2023-04-18T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.5
776753,Worcester Street - Kidderminster,2023-04-18T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-04-18T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
776753,Worcester Street - Kidderminster,2023-04-18T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.83
776753,Worcester Street - Kidderminster,2023-04-18T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.8
776753,Worcester Street - Kidderminster,2023-04-18T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.39
776753,Worcester Street - Kidderminster,2023-04-18T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,2.9
776753,Worcester Street - Kidderminster,2023-04-18T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.2
776753,Worcester Street - Kidderminster,2023-04-18T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-18T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
776753,Worcester Street - Kidderminster,2023-04-18T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
776753,Worcester Street - Kidderminster,2023-04-18T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
776753,Worcester Street - Kidderminster,2023-04-18T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
776753,Worcester Street - Kidderminster,2023-04-18T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.42
776753,Worcester Street - Kidderminster,2023-04-18T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.81
776753,Worcester Street - Kidderminster,2023-04-18T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.5
776753,Worcester Street - Kidderminster,2023-04-18T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
776753,Worcester Street - Kidderminster,2023-04-18T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
776753,Worcester Street - Kidderminster,2023-04-18T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
776753,Worcester Street - Kidderminster,2023-04-18T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.7
776753,Worcester Street - Kidderminster,2023-04-18T06:30:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776753,Worcester Street - Kidderminster,2023-04-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
776753,Worcester Street - Kidderminster,2023-04-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-04-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
776753,Worcester Street - Kidderminster,2023-04-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-04-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
776753,Worcester Street - Kidderminster,2023-04-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
776753,Worcester Street - Kidderminster,2023-04-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
776753,Worcester Street - Kidderminster,2023-04-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
776753,Worcester Street - Kidderminster,2023-04-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,5.22
776753,Worcester Street - Kidderminster,2023-04-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,6.22
776753,Worcester Street - Kidderminster,2023-04-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,3.35
776753,Worcester Street - Kidderminster,2023-04-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,11.8
776753,Worcester Street - Kidderminster,2023-04-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
776753,Worcester Street - Kidderminster,2023-04-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
776753,Worcester Street - Kidderminster,2023-04-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
776753,Worcester Street - Kidderminster,2023-04-18T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.44
776753,Worcester Street - Kidderminster,2023-04-18T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-04-18T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
776753,Worcester Street - Kidderminster,2023-04-18T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.75
776753,Worcester Street - Kidderminster,2023-04-18T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.8
776753,Worcester Street - Kidderminster,2023-04-18T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.38
776753,Worcester Street - Kidderminster,2023-04-18T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,2.6
776753,Worcester Street - Kidderminster,2023-04-18T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-18T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-04-18T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
776753,Worcester Street - Kidderminster,2023-04-18T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
776753,Worcester Street - Kidderminster,2023-04-18T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
776753,Worcester Street - Kidderminster,2023-04-18T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
776753,Worcester Street - Kidderminster,2023-04-18T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
776753,Worcester Street - Kidderminster,2023-04-18T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.84
776753,Worcester Street - Kidderminster,2023-04-18T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.5
776753,Worcester Street - Kidderminster,2023-04-18T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
776753,Worcester Street - Kidderminster,2023-04-18T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
776753,Worcester Street - Kidderminster,2023-04-18T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
776753,Worcester Street - Kidderminster,2023-04-18T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.7
776753,Worcester Street - Kidderminster,2023-04-18T06:20:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776753,Worcester Street - Kidderminster,2023-04-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
776753,Worcester Street - Kidderminster,2023-04-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-04-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
776753,Worcester Street - Kidderminster,2023-04-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-04-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
776753,Worcester Street - Kidderminster,2023-04-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
776753,Worcester Street - Kidderminster,2023-04-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
776753,Worcester Street - Kidderminster,2023-04-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
776753,Worcester Street - Kidderminster,2023-04-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,5.31
776753,Worcester Street - Kidderminster,2023-04-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,5.8
776753,Worcester Street - Kidderminster,2023-04-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,3.4
776753,Worcester Street - Kidderminster,2023-04-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,10.3
776753,Worcester Street - Kidderminster,2023-04-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
776753,Worcester Street - Kidderminster,2023-04-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
776753,Worcester Street - Kidderminster,2023-04-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
776753,Worcester Street - Kidderminster,2023-04-18T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.47
776753,Worcester Street - Kidderminster,2023-04-18T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-04-18T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
776753,Worcester Street - Kidderminster,2023-04-18T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.77
776753,Worcester Street - Kidderminster,2023-04-18T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.8
776753,Worcester Street - Kidderminster,2023-04-18T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.35
776753,Worcester Street - Kidderminster,2023-04-18T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,3.2
776753,Worcester Street - Kidderminster,2023-04-18T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-04-18T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-04-18T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
776753,Worcester Street - Kidderminster,2023-04-18T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
776753,Worcester Street - Kidderminster,2023-04-18T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
776753,Worcester Street - Kidderminster,2023-04-18T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
776753,Worcester Street - Kidderminster,2023-04-18T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.31
776753,Worcester Street - Kidderminster,2023-04-18T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.71
776753,Worcester Street - Kidderminster,2023-04-18T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.47
776753,Worcester Street - Kidderminster,2023-04-18T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
776753,Worcester Street - Kidderminster,2023-04-18T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
776753,Worcester Street - Kidderminster,2023-04-18T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
776753,Worcester Street - Kidderminster,2023-04-18T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.9
776753,Worcester Street - Kidderminster,2023-04-18T06:10:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776753,Worcester Street - Kidderminster,2023-04-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
776753,Worcester Street - Kidderminster,2023-04-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-04-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
776753,Worcester Street - Kidderminster,2023-04-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-04-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
776753,Worcester Street - Kidderminster,2023-04-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
776753,Worcester Street - Kidderminster,2023-04-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
776753,Worcester Street - Kidderminster,2023-04-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
776753,Worcester Street - Kidderminster,2023-04-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,4.9
776753,Worcester Street - Kidderminster,2023-04-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,4.37
776753,Worcester Street - Kidderminster,2023-04-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,3.29
776753,Worcester Street - Kidderminster,2023-04-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,9.6
776753,Worcester Street - Kidderminster,2023-04-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
776753,Worcester Street - Kidderminster,2023-04-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
776753,Worcester Street - Kidderminster,2023-04-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
776753,Worcester Street - Kidderminster,2023-04-18T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.3
776753,Worcester Street - Kidderminster,2023-04-18T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-18T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
776753,Worcester Street - Kidderminster,2023-04-18T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.6
776753,Worcester Street - Kidderminster,2023-04-18T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.78
776753,Worcester Street - Kidderminster,2023-04-18T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.34
776753,Worcester Street - Kidderminster,2023-04-18T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,3.3
776753,Worcester Street - Kidderminster,2023-04-18T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.0
776753,Worcester Street - Kidderminster,2023-04-18T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-04-18T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
776753,Worcester Street - Kidderminster,2023-04-18T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
776753,Worcester Street - Kidderminster,2023-04-18T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
776753,Worcester Street - Kidderminster,2023-04-18T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
776753,Worcester Street - Kidderminster,2023-04-18T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.63
776753,Worcester Street - Kidderminster,2023-04-18T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.78
776753,Worcester Street - Kidderminster,2023-04-18T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.88
776753,Worcester Street - Kidderminster,2023-04-18T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
776753,Worcester Street - Kidderminster,2023-04-18T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
776753,Worcester Street - Kidderminster,2023-04-18T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
776753,Worcester Street - Kidderminster,2023-04-18T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
776753,Worcester Street - Kidderminster,2023-04-18T06:00:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776753,Worcester Street - Kidderminster,2023-04-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
776753,Worcester Street - Kidderminster,2023-04-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-04-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
776753,Worcester Street - Kidderminster,2023-04-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-04-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
776753,Worcester Street - Kidderminster,2023-04-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
776753,Worcester Street - Kidderminster,2023-04-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
776753,Worcester Street - Kidderminster,2023-04-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
776753,Worcester Street - Kidderminster,2023-04-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.16
776753,Worcester Street - Kidderminster,2023-04-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,3.62
776753,Worcester Street - Kidderminster,2023-04-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,2.65
776753,Worcester Street - Kidderminster,2023-04-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,11.8
776753,Worcester Street - Kidderminster,2023-04-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
776753,Worcester Street - Kidderminster,2023-04-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
776753,Worcester Street - Kidderminster,2023-04-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
776753,Worcester Street - Kidderminster,2023-04-18T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
776753,Worcester Street - Kidderminster,2023-04-18T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-18T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
776753,Worcester Street - Kidderminster,2023-04-18T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.6
776753,Worcester Street - Kidderminster,2023-04-18T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.78
776753,Worcester Street - Kidderminster,2023-04-18T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.7
776753,Worcester Street - Kidderminster,2023-04-18T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,5.0
776753,Worcester Street - Kidderminster,2023-04-18T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.9
776753,Worcester Street - Kidderminster,2023-04-18T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-04-18T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-04-18T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
776753,Worcester Street - Kidderminster,2023-04-18T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
776753,Worcester Street - Kidderminster,2023-04-18T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
776753,Worcester Street - Kidderminster,2023-04-18T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.03
776753,Worcester Street - Kidderminster,2023-04-18T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.21
776753,Worcester Street - Kidderminster,2023-04-18T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.8
776753,Worcester Street - Kidderminster,2023-04-18T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-18T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
776753,Worcester Street - Kidderminster,2023-04-18T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
776753,Worcester Street - Kidderminster,2023-04-18T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-18T05:50:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-04-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
776753,Worcester Street - Kidderminster,2023-04-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
776753,Worcester Street - Kidderminster,2023-04-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
776753,Worcester Street - Kidderminster,2023-04-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776753,Worcester Street - Kidderminster,2023-04-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.09
776753,Worcester Street - Kidderminster,2023-04-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
776753,Worcester Street - Kidderminster,2023-04-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
776753,Worcester Street - Kidderminster,2023-04-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
776753,Worcester Street - Kidderminster,2023-04-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,4.6
776753,Worcester Street - Kidderminster,2023-04-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,2.85
776753,Worcester Street - Kidderminster,2023-04-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,2.89
776753,Worcester Street - Kidderminster,2023-04-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,10.1
776753,Worcester Street - Kidderminster,2023-04-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
776753,Worcester Street - Kidderminster,2023-04-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-04-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
776753,Worcester Street - Kidderminster,2023-04-18T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
776753,Worcester Street - Kidderminster,2023-04-18T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-18T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
776753,Worcester Street - Kidderminster,2023-04-18T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.6
776753,Worcester Street - Kidderminster,2023-04-18T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.78
776753,Worcester Street - Kidderminster,2023-04-18T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.34
776753,Worcester Street - Kidderminster,2023-04-18T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-04-18T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.9
776753,Worcester Street - Kidderminster,2023-04-18T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-04-18T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
776753,Worcester Street - Kidderminster,2023-04-18T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
776753,Worcester Street - Kidderminster,2023-04-18T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
776753,Worcester Street - Kidderminster,2023-04-18T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-04-18T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.51
776753,Worcester Street - Kidderminster,2023-04-18T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.21
776753,Worcester Street - Kidderminster,2023-04-18T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.78
776753,Worcester Street - Kidderminster,2023-04-18T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.0
776753,Worcester Street - Kidderminster,2023-04-18T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-04-18T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
776753,Worcester Street - Kidderminster,2023-04-18T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-18T05:40:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-04-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
776753,Worcester Street - Kidderminster,2023-04-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-04-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
776753,Worcester Street - Kidderminster,2023-04-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776753,Worcester Street - Kidderminster,2023-04-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
776753,Worcester Street - Kidderminster,2023-04-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
776753,Worcester Street - Kidderminster,2023-04-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
776753,Worcester Street - Kidderminster,2023-04-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
776753,Worcester Street - Kidderminster,2023-04-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,4.15
776753,Worcester Street - Kidderminster,2023-04-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,3.12
776753,Worcester Street - Kidderminster,2023-04-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,2.57
776753,Worcester Street - Kidderminster,2023-04-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,9.0
776753,Worcester Street - Kidderminster,2023-04-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
776753,Worcester Street - Kidderminster,2023-04-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
776753,Worcester Street - Kidderminster,2023-04-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
776753,Worcester Street - Kidderminster,2023-04-18T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.45
776753,Worcester Street - Kidderminster,2023-04-18T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-18T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
776753,Worcester Street - Kidderminster,2023-04-18T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.72
