Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-04-18T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.82
776753,Worcester Street - Kidderminster,2023-04-18T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.0
776753,Worcester Street - Kidderminster,2023-04-18T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
776753,Worcester Street - Kidderminster,2023-04-18T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
776753,Worcester Street - Kidderminster,2023-04-18T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-04-18T03:30:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-04-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
776753,Worcester Street - Kidderminster,2023-04-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
776753,Worcester Street - Kidderminster,2023-04-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
776753,Worcester Street - Kidderminster,2023-04-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776753,Worcester Street - Kidderminster,2023-04-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
776753,Worcester Street - Kidderminster,2023-04-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
776753,Worcester Street - Kidderminster,2023-04-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
776753,Worcester Street - Kidderminster,2023-04-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
776753,Worcester Street - Kidderminster,2023-04-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.16
776753,Worcester Street - Kidderminster,2023-04-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,3.86
776753,Worcester Street - Kidderminster,2023-04-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,2.82
776753,Worcester Street - Kidderminster,2023-04-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,8.2
776753,Worcester Street - Kidderminster,2023-04-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
776753,Worcester Street - Kidderminster,2023-04-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
776753,Worcester Street - Kidderminster,2023-04-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
776753,Worcester Street - Kidderminster,2023-04-18T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.53
776753,Worcester Street - Kidderminster,2023-04-18T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-18T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
776753,Worcester Street - Kidderminster,2023-04-18T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.88
776753,Worcester Street - Kidderminster,2023-04-18T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.81
776753,Worcester Street - Kidderminster,2023-04-18T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.49
776753,Worcester Street - Kidderminster,2023-04-18T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,4.0
776753,Worcester Street - Kidderminster,2023-04-18T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.4
776753,Worcester Street - Kidderminster,2023-04-18T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-04-18T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
776753,Worcester Street - Kidderminster,2023-04-18T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
776753,Worcester Street - Kidderminster,2023-04-18T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
776753,Worcester Street - Kidderminster,2023-04-18T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
776753,Worcester Street - Kidderminster,2023-04-18T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.08
776753,Worcester Street - Kidderminster,2023-04-18T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.85
776753,Worcester Street - Kidderminster,2023-04-18T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.83
776753,Worcester Street - Kidderminster,2023-04-18T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.1
776753,Worcester Street - Kidderminster,2023-04-18T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
776753,Worcester Street - Kidderminster,2023-04-18T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
776753,Worcester Street - Kidderminster,2023-04-18T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
776753,Worcester Street - Kidderminster,2023-04-18T03:20:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-04-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
776753,Worcester Street - Kidderminster,2023-04-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
776753,Worcester Street - Kidderminster,2023-04-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
776753,Worcester Street - Kidderminster,2023-04-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776753,Worcester Street - Kidderminster,2023-04-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
776753,Worcester Street - Kidderminster,2023-04-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
776753,Worcester Street - Kidderminster,2023-04-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
776753,Worcester Street - Kidderminster,2023-04-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
776753,Worcester Street - Kidderminster,2023-04-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.43
776753,Worcester Street - Kidderminster,2023-04-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.32
776753,Worcester Street - Kidderminster,2023-04-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,2.93
776753,Worcester Street - Kidderminster,2023-04-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,8.7
776753,Worcester Street - Kidderminster,2023-04-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
776753,Worcester Street - Kidderminster,2023-04-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
776753,Worcester Street - Kidderminster,2023-04-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
776753,Worcester Street - Kidderminster,2023-04-18T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.5
776753,Worcester Street - Kidderminster,2023-04-18T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-18T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
776753,Worcester Street - Kidderminster,2023-04-18T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.8
776753,Worcester Street - Kidderminster,2023-04-18T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.8
776753,Worcester Street - Kidderminster,2023-04-18T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.48
776753,Worcester Street - Kidderminster,2023-04-18T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-04-18T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.0
776753,Worcester Street - Kidderminster,2023-04-18T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-04-18T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
776753,Worcester Street - Kidderminster,2023-04-18T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776753,Worcester Street - Kidderminster,2023-04-18T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
776753,Worcester Street - Kidderminster,2023-04-18T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
776753,Worcester Street - Kidderminster,2023-04-18T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.17
776753,Worcester Street - Kidderminster,2023-04-18T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.68
776753,Worcester Street - Kidderminster,2023-04-18T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
776753,Worcester Street - Kidderminster,2023-04-18T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.9
776753,Worcester Street - Kidderminster,2023-04-18T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
776753,Worcester Street - Kidderminster,2023-04-18T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
776753,Worcester Street - Kidderminster,2023-04-18T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776753,Worcester Street - Kidderminster,2023-04-18T03:10:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-04-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
776753,Worcester Street - Kidderminster,2023-04-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776753,Worcester Street - Kidderminster,2023-04-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
776753,Worcester Street - Kidderminster,2023-04-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
776753,Worcester Street - Kidderminster,2023-04-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
776753,Worcester Street - Kidderminster,2023-04-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
776753,Worcester Street - Kidderminster,2023-04-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
776753,Worcester Street - Kidderminster,2023-04-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
776753,Worcester Street - Kidderminster,2023-04-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.4
776753,Worcester Street - Kidderminster,2023-04-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.02
776753,Worcester Street - Kidderminster,2023-04-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,2.87
776753,Worcester Street - Kidderminster,2023-04-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,9.1
776753,Worcester Street - Kidderminster,2023-04-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
776753,Worcester Street - Kidderminster,2023-04-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
776753,Worcester Street - Kidderminster,2023-04-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-04-18T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.31
776753,Worcester Street - Kidderminster,2023-04-18T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-18T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
776753,Worcester Street - Kidderminster,2023-04-18T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.61
776753,Worcester Street - Kidderminster,2023-04-18T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.8
776753,Worcester Street - Kidderminster,2023-04-18T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.48
776753,Worcester Street - Kidderminster,2023-04-18T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,3.5
776753,Worcester Street - Kidderminster,2023-04-18T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.0
776753,Worcester Street - Kidderminster,2023-04-18T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-04-18T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
776753,Worcester Street - Kidderminster,2023-04-18T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
776753,Worcester Street - Kidderminster,2023-04-18T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
776753,Worcester Street - Kidderminster,2023-04-18T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
776753,Worcester Street - Kidderminster,2023-04-18T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.08
776753,Worcester Street - Kidderminster,2023-04-18T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.67
776753,Worcester Street - Kidderminster,2023-04-18T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
776753,Worcester Street - Kidderminster,2023-04-18T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.9
776753,Worcester Street - Kidderminster,2023-04-18T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
776753,Worcester Street - Kidderminster,2023-04-18T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
776753,Worcester Street - Kidderminster,2023-04-18T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776753,Worcester Street - Kidderminster,2023-04-18T03:00:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-04-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
776753,Worcester Street - Kidderminster,2023-04-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
776753,Worcester Street - Kidderminster,2023-04-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
776753,Worcester Street - Kidderminster,2023-04-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
776753,Worcester Street - Kidderminster,2023-04-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
776753,Worcester Street - Kidderminster,2023-04-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
776753,Worcester Street - Kidderminster,2023-04-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-04-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
776753,Worcester Street - Kidderminster,2023-04-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.05
776753,Worcester Street - Kidderminster,2023-04-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,3.95
776753,Worcester Street - Kidderminster,2023-04-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,2.91
776753,Worcester Street - Kidderminster,2023-04-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,8.2
776753,Worcester Street - Kidderminster,2023-04-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
776753,Worcester Street - Kidderminster,2023-04-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
776753,Worcester Street - Kidderminster,2023-04-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
776753,Worcester Street - Kidderminster,2023-04-18T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.3
776753,Worcester Street - Kidderminster,2023-04-18T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-18T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
776753,Worcester Street - Kidderminster,2023-04-18T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.61
776753,Worcester Street - Kidderminster,2023-04-18T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.8
776753,Worcester Street - Kidderminster,2023-04-18T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.48
776753,Worcester Street - Kidderminster,2023-04-18T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-18T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.0
776753,Worcester Street - Kidderminster,2023-04-18T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-04-18T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
776753,Worcester Street - Kidderminster,2023-04-18T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776753,Worcester Street - Kidderminster,2023-04-18T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
776753,Worcester Street - Kidderminster,2023-04-18T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
776753,Worcester Street - Kidderminster,2023-04-18T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.08
776753,Worcester Street - Kidderminster,2023-04-18T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.4
776753,Worcester Street - Kidderminster,2023-04-18T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.8
776753,Worcester Street - Kidderminster,2023-04-18T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.1
776753,Worcester Street - Kidderminster,2023-04-18T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
776753,Worcester Street - Kidderminster,2023-04-18T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-04-18T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-04-18T02:50:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-04-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
776753,Worcester Street - Kidderminster,2023-04-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
776753,Worcester Street - Kidderminster,2023-04-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
776753,Worcester Street - Kidderminster,2023-04-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776753,Worcester Street - Kidderminster,2023-04-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
776753,Worcester Street - Kidderminster,2023-04-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
776753,Worcester Street - Kidderminster,2023-04-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
776753,Worcester Street - Kidderminster,2023-04-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
776753,Worcester Street - Kidderminster,2023-04-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.28
776753,Worcester Street - Kidderminster,2023-04-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,3.86
776753,Worcester Street - Kidderminster,2023-04-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,2.78
776753,Worcester Street - Kidderminster,2023-04-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,8.6
776753,Worcester Street - Kidderminster,2023-04-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
776753,Worcester Street - Kidderminster,2023-04-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
776753,Worcester Street - Kidderminster,2023-04-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
776753,Worcester Street - Kidderminster,2023-04-18T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.3
776753,Worcester Street - Kidderminster,2023-04-18T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-18T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
776753,Worcester Street - Kidderminster,2023-04-18T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.6
776753,Worcester Street - Kidderminster,2023-04-18T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.79
776753,Worcester Street - Kidderminster,2023-04-18T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.48
776753,Worcester Street - Kidderminster,2023-04-18T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-04-18T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.0
776753,Worcester Street - Kidderminster,2023-04-18T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-04-18T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
776753,Worcester Street - Kidderminster,2023-04-18T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
776753,Worcester Street - Kidderminster,2023-04-18T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
776753,Worcester Street - Kidderminster,2023-04-18T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-04-18T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.85
776753,Worcester Street - Kidderminster,2023-04-18T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.4
776753,Worcester Street - Kidderminster,2023-04-18T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.82
776753,Worcester Street - Kidderminster,2023-04-18T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
776753,Worcester Street - Kidderminster,2023-04-18T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
776753,Worcester Street - Kidderminster,2023-04-18T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-04-18T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-04-18T02:40:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-04-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
776753,Worcester Street - Kidderminster,2023-04-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
776753,Worcester Street - Kidderminster,2023-04-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
776753,Worcester Street - Kidderminster,2023-04-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
776753,Worcester Street - Kidderminster,2023-04-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
776753,Worcester Street - Kidderminster,2023-04-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
776753,Worcester Street - Kidderminster,2023-04-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
776753,Worcester Street - Kidderminster,2023-04-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
776753,Worcester Street - Kidderminster,2023-04-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.2
776753,Worcester Street - Kidderminster,2023-04-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,3.87
776753,Worcester Street - Kidderminster,2023-04-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,2.84
776753,Worcester Street - Kidderminster,2023-04-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,11.1
776753,Worcester Street - Kidderminster,2023-04-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
776753,Worcester Street - Kidderminster,2023-04-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
776753,Worcester Street - Kidderminster,2023-04-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
776753,Worcester Street - Kidderminster,2023-04-18T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.46
776753,Worcester Street - Kidderminster,2023-04-18T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-18T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
776753,Worcester Street - Kidderminster,2023-04-18T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.76
776753,Worcester Street - Kidderminster,2023-04-18T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.8
776753,Worcester Street - Kidderminster,2023-04-18T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.48
776753,Worcester Street - Kidderminster,2023-04-18T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.2
776753,Worcester Street - Kidderminster,2023-04-18T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-18T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-04-18T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
776753,Worcester Street - Kidderminster,2023-04-18T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776753,Worcester Street - Kidderminster,2023-04-18T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
776753,Worcester Street - Kidderminster,2023-04-18T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-04-18T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.31
776753,Worcester Street - Kidderminster,2023-04-18T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.39
776753,Worcester Street - Kidderminster,2023-04-18T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
776753,Worcester Street - Kidderminster,2023-04-18T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.9
776753,Worcester Street - Kidderminster,2023-04-18T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
776753,Worcester Street - Kidderminster,2023-04-18T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-04-18T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-04-18T02:30:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-04-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-04-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
776753,Worcester Street - Kidderminster,2023-04-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
776753,Worcester Street - Kidderminster,2023-04-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
776753,Worcester Street - Kidderminster,2023-04-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776753,Worcester Street - Kidderminster,2023-04-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
776753,Worcester Street - Kidderminster,2023-04-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
776753,Worcester Street - Kidderminster,2023-04-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-04-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
776753,Worcester Street - Kidderminster,2023-04-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.7
776753,Worcester Street - Kidderminster,2023-04-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,3.72
776753,Worcester Street - Kidderminster,2023-04-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,2.81
776753,Worcester Street - Kidderminster,2023-04-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,9.8
776753,Worcester Street - Kidderminster,2023-04-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
776753,Worcester Street - Kidderminster,2023-04-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
776753,Worcester Street - Kidderminster,2023-04-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
776753,Worcester Street - Kidderminster,2023-04-18T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.46
776753,Worcester Street - Kidderminster,2023-04-18T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-18T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
776753,Worcester Street - Kidderminster,2023-04-18T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.77
776753,Worcester Street - Kidderminster,2023-04-18T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.8
776753,Worcester Street - Kidderminster,2023-04-18T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.48
776753,Worcester Street - Kidderminster,2023-04-18T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,4.0
776753,Worcester Street - Kidderminster,2023-04-18T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-18T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-04-18T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
776753,Worcester Street - Kidderminster,2023-04-18T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776753,Worcester Street - Kidderminster,2023-04-18T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
776753,Worcester Street - Kidderminster,2023-04-18T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
776753,Worcester Street - Kidderminster,2023-04-18T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
776753,Worcester Street - Kidderminster,2023-04-18T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
776753,Worcester Street - Kidderminster,2023-04-18T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.79
776753,Worcester Street - Kidderminster,2023-04-18T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.0
776753,Worcester Street - Kidderminster,2023-04-18T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-04-18T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-04-18T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-04-18T02:20:00.000+00:00,transformer,,Temperature,C,13.7
776753,Worcester Street - Kidderminster,2023-04-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-04-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
776753,Worcester Street - Kidderminster,2023-04-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-04-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
776753,Worcester Street - Kidderminster,2023-04-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776753,Worcester Street - Kidderminster,2023-04-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
776753,Worcester Street - Kidderminster,2023-04-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
776753,Worcester Street - Kidderminster,2023-04-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
776753,Worcester Street - Kidderminster,2023-04-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
776753,Worcester Street - Kidderminster,2023-04-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.31
776753,Worcester Street - Kidderminster,2023-04-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,3.7
776753,Worcester Street - Kidderminster,2023-04-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,2.78
776753,Worcester Street - Kidderminster,2023-04-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,8.9
776753,Worcester Street - Kidderminster,2023-04-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
776753,Worcester Street - Kidderminster,2023-04-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
776753,Worcester Street - Kidderminster,2023-04-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
776753,Worcester Street - Kidderminster,2023-04-18T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.46
776753,Worcester Street - Kidderminster,2023-04-18T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-18T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
776753,Worcester Street - Kidderminster,2023-04-18T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.76
776753,Worcester Street - Kidderminster,2023-04-18T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.8
776753,Worcester Street - Kidderminster,2023-04-18T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.48
776753,Worcester Street - Kidderminster,2023-04-18T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,4.0
776753,Worcester Street - Kidderminster,2023-04-18T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-04-18T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-04-18T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
776753,Worcester Street - Kidderminster,2023-04-18T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776753,Worcester Street - Kidderminster,2023-04-18T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
776753,Worcester Street - Kidderminster,2023-04-18T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
776753,Worcester Street - Kidderminster,2023-04-18T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.06
776753,Worcester Street - Kidderminster,2023-04-18T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
776753,Worcester Street - Kidderminster,2023-04-18T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.79
776753,Worcester Street - Kidderminster,2023-04-18T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.1
776753,Worcester Street - Kidderminster,2023-04-18T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
776753,Worcester Street - Kidderminster,2023-04-18T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-04-18T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-04-18T02:10:00.000+00:00,transformer,,Temperature,C,13.7
776753,Worcester Street - Kidderminster,2023-04-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-04-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
776753,Worcester Street - Kidderminster,2023-04-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
776753,Worcester Street - Kidderminster,2023-04-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
776753,Worcester Street - Kidderminster,2023-04-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776753,Worcester Street - Kidderminster,2023-04-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
776753,Worcester Street - Kidderminster,2023-04-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
776753,Worcester Street - Kidderminster,2023-04-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
776753,Worcester Street - Kidderminster,2023-04-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
776753,Worcester Street - Kidderminster,2023-04-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.45
776753,Worcester Street - Kidderminster,2023-04-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,3.85
776753,Worcester Street - Kidderminster,2023-04-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,2.74
776753,Worcester Street - Kidderminster,2023-04-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,9.2
776753,Worcester Street - Kidderminster,2023-04-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
776753,Worcester Street - Kidderminster,2023-04-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
776753,Worcester Street - Kidderminster,2023-04-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
776753,Worcester Street - Kidderminster,2023-04-18T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.3
776753,Worcester Street - Kidderminster,2023-04-18T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-18T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
776753,Worcester Street - Kidderminster,2023-04-18T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.61
776753,Worcester Street - Kidderminster,2023-04-18T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.8
776753,Worcester Street - Kidderminster,2023-04-18T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.49
776753,Worcester Street - Kidderminster,2023-04-18T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-18T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.0
776753,Worcester Street - Kidderminster,2023-04-18T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-04-18T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
776753,Worcester Street - Kidderminster,2023-04-18T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776753,Worcester Street - Kidderminster,2023-04-18T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
776753,Worcester Street - Kidderminster,2023-04-18T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
776753,Worcester Street - Kidderminster,2023-04-18T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.08
776753,Worcester Street - Kidderminster,2023-04-18T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.43
776753,Worcester Street - Kidderminster,2023-04-18T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.1
776753,Worcester Street - Kidderminster,2023-04-18T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.5
776753,Worcester Street - Kidderminster,2023-04-18T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
776753,Worcester Street - Kidderminster,2023-04-18T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
776753,Worcester Street - Kidderminster,2023-04-18T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
776753,Worcester Street - Kidderminster,2023-04-18T02:00:00.000+00:00,transformer,,Temperature,C,13.7
776753,Worcester Street - Kidderminster,2023-04-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-04-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
776753,Worcester Street - Kidderminster,2023-04-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
776753,Worcester Street - Kidderminster,2023-04-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
776753,Worcester Street - Kidderminster,2023-04-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
776753,Worcester Street - Kidderminster,2023-04-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
776753,Worcester Street - Kidderminster,2023-04-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
776753,Worcester Street - Kidderminster,2023-04-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
776753,Worcester Street - Kidderminster,2023-04-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
776753,Worcester Street - Kidderminster,2023-04-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.23
776753,Worcester Street - Kidderminster,2023-04-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.06
776753,Worcester Street - Kidderminster,2023-04-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,2.95
776753,Worcester Street - Kidderminster,2023-04-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,9.2
776753,Worcester Street - Kidderminster,2023-04-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
776753,Worcester Street - Kidderminster,2023-04-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
776753,Worcester Street - Kidderminster,2023-04-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
776753,Worcester Street - Kidderminster,2023-04-18T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.3
776753,Worcester Street - Kidderminster,2023-04-18T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-18T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
776753,Worcester Street - Kidderminster,2023-04-18T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.6
776753,Worcester Street - Kidderminster,2023-04-18T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.8
776753,Worcester Street - Kidderminster,2023-04-18T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.47
776753,Worcester Street - Kidderminster,2023-04-18T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-18T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.0
776753,Worcester Street - Kidderminster,2023-04-18T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-04-18T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
776753,Worcester Street - Kidderminster,2023-04-18T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776753,Worcester Street - Kidderminster,2023-04-18T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
776753,Worcester Street - Kidderminster,2023-04-18T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-04-18T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.01
776753,Worcester Street - Kidderminster,2023-04-18T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
776753,Worcester Street - Kidderminster,2023-04-18T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.83
776753,Worcester Street - Kidderminster,2023-04-18T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.1
776753,Worcester Street - Kidderminster,2023-04-18T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
776753,Worcester Street - Kidderminster,2023-04-18T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-04-18T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-04-18T01:50:00.000+00:00,transformer,,Temperature,C,13.7
776753,Worcester Street - Kidderminster,2023-04-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-04-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
776753,Worcester Street - Kidderminster,2023-04-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
776753,Worcester Street - Kidderminster,2023-04-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
776753,Worcester Street - Kidderminster,2023-04-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776753,Worcester Street - Kidderminster,2023-04-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
776753,Worcester Street - Kidderminster,2023-04-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
776753,Worcester Street - Kidderminster,2023-04-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
776753,Worcester Street - Kidderminster,2023-04-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
776753,Worcester Street - Kidderminster,2023-04-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.83
776753,Worcester Street - Kidderminster,2023-04-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,3.7
776753,Worcester Street - Kidderminster,2023-04-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,3.04
776753,Worcester Street - Kidderminster,2023-04-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,8.1
776753,Worcester Street - Kidderminster,2023-04-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
776753,Worcester Street - Kidderminster,2023-04-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
776753,Worcester Street - Kidderminster,2023-04-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-04-18T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
776753,Worcester Street - Kidderminster,2023-04-18T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-18T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
776753,Worcester Street - Kidderminster,2023-04-18T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.58
776753,Worcester Street - Kidderminster,2023-04-18T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.8
776753,Worcester Street - Kidderminster,2023-04-18T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.44
776753,Worcester Street - Kidderminster,2023-04-18T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,3.5
776753,Worcester Street - Kidderminster,2023-04-18T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.8
776753,Worcester Street - Kidderminster,2023-04-18T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-04-18T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
776753,Worcester Street - Kidderminster,2023-04-18T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776753,Worcester Street - Kidderminster,2023-04-18T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
776753,Worcester Street - Kidderminster,2023-04-18T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
776753,Worcester Street - Kidderminster,2023-04-18T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.04
776753,Worcester Street - Kidderminster,2023-04-18T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
776753,Worcester Street - Kidderminster,2023-04-18T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.8
776753,Worcester Street - Kidderminster,2023-04-18T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.0
776753,Worcester Street - Kidderminster,2023-04-18T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
776753,Worcester Street - Kidderminster,2023-04-18T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
776753,Worcester Street - Kidderminster,2023-04-18T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-04-18T01:40:00.000+00:00,transformer,,Temperature,C,13.7
776753,Worcester Street - Kidderminster,2023-04-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-04-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
776753,Worcester Street - Kidderminster,2023-04-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
776753,Worcester Street - Kidderminster,2023-04-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
776753,Worcester Street - Kidderminster,2023-04-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776753,Worcester Street - Kidderminster,2023-04-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
776753,Worcester Street - Kidderminster,2023-04-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
776753,Worcester Street - Kidderminster,2023-04-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
776753,Worcester Street - Kidderminster,2023-04-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
776753,Worcester Street - Kidderminster,2023-04-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,3.5
776753,Worcester Street - Kidderminster,2023-04-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,3.44
776753,Worcester Street - Kidderminster,2023-04-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,2.77
776753,Worcester Street - Kidderminster,2023-04-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,7.7
776753,Worcester Street - Kidderminster,2023-04-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
776753,Worcester Street - Kidderminster,2023-04-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
776753,Worcester Street - Kidderminster,2023-04-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
776753,Worcester Street - Kidderminster,2023-04-18T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.49
776753,Worcester Street - Kidderminster,2023-04-18T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-18T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
776753,Worcester Street - Kidderminster,2023-04-18T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.79
776753,Worcester Street - Kidderminster,2023-04-18T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.8
776753,Worcester Street - Kidderminster,2023-04-18T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.47
776753,Worcester Street - Kidderminster,2023-04-18T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-04-18T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.0
776753,Worcester Street - Kidderminster,2023-04-18T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-04-18T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
776753,Worcester Street - Kidderminster,2023-04-18T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776753,Worcester Street - Kidderminster,2023-04-18T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
776753,Worcester Street - Kidderminster,2023-04-18T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
776753,Worcester Street - Kidderminster,2023-04-18T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.07
776753,Worcester Street - Kidderminster,2023-04-18T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
776753,Worcester Street - Kidderminster,2023-04-18T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.79
776753,Worcester Street - Kidderminster,2023-04-18T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.0
776753,Worcester Street - Kidderminster,2023-04-18T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
776753,Worcester Street - Kidderminster,2023-04-18T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-04-18T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-04-18T01:30:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-04-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
776753,Worcester Street - Kidderminster,2023-04-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
776753,Worcester Street - Kidderminster,2023-04-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
776753,Worcester Street - Kidderminster,2023-04-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
