Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-04-19T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
776753,Worcester Street - Kidderminster,2023-04-19T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
776753,Worcester Street - Kidderminster,2023-04-19T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
776753,Worcester Street - Kidderminster,2023-04-19T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.56
776753,Worcester Street - Kidderminster,2023-04-19T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.81
776753,Worcester Street - Kidderminster,2023-04-19T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.19
776753,Worcester Street - Kidderminster,2023-04-19T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,2.3
776753,Worcester Street - Kidderminster,2023-04-19T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.6
776753,Worcester Street - Kidderminster,2023-04-19T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-04-19T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
776753,Worcester Street - Kidderminster,2023-04-19T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776753,Worcester Street - Kidderminster,2023-04-19T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
776753,Worcester Street - Kidderminster,2023-04-19T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-04-19T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.02
776753,Worcester Street - Kidderminster,2023-04-19T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.3
776753,Worcester Street - Kidderminster,2023-04-19T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.83
776753,Worcester Street - Kidderminster,2023-04-19T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
776753,Worcester Street - Kidderminster,2023-04-19T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-04-19T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
776753,Worcester Street - Kidderminster,2023-04-19T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776753,Worcester Street - Kidderminster,2023-04-19T23:20:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-04-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
776753,Worcester Street - Kidderminster,2023-04-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776753,Worcester Street - Kidderminster,2023-04-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
776753,Worcester Street - Kidderminster,2023-04-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776753,Worcester Street - Kidderminster,2023-04-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
776753,Worcester Street - Kidderminster,2023-04-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
776753,Worcester Street - Kidderminster,2023-04-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
776753,Worcester Street - Kidderminster,2023-04-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
776753,Worcester Street - Kidderminster,2023-04-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,3.35
776753,Worcester Street - Kidderminster,2023-04-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,3.76
776753,Worcester Street - Kidderminster,2023-04-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,2.76
776753,Worcester Street - Kidderminster,2023-04-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,9.0
776753,Worcester Street - Kidderminster,2023-04-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
776753,Worcester Street - Kidderminster,2023-04-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
776753,Worcester Street - Kidderminster,2023-04-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
776753,Worcester Street - Kidderminster,2023-04-19T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
776753,Worcester Street - Kidderminster,2023-04-19T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-04-19T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
776753,Worcester Street - Kidderminster,2023-04-19T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.57
776753,Worcester Street - Kidderminster,2023-04-19T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.81
776753,Worcester Street - Kidderminster,2023-04-19T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.19
776753,Worcester Street - Kidderminster,2023-04-19T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,2.3
776753,Worcester Street - Kidderminster,2023-04-19T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.6
776753,Worcester Street - Kidderminster,2023-04-19T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-04-19T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
776753,Worcester Street - Kidderminster,2023-04-19T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776753,Worcester Street - Kidderminster,2023-04-19T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
776753,Worcester Street - Kidderminster,2023-04-19T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-04-19T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.03
776753,Worcester Street - Kidderminster,2023-04-19T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.05
776753,Worcester Street - Kidderminster,2023-04-19T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.82
776753,Worcester Street - Kidderminster,2023-04-19T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.7
776753,Worcester Street - Kidderminster,2023-04-19T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
776753,Worcester Street - Kidderminster,2023-04-19T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
776753,Worcester Street - Kidderminster,2023-04-19T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-04-19T23:10:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-04-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
776753,Worcester Street - Kidderminster,2023-04-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776753,Worcester Street - Kidderminster,2023-04-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
776753,Worcester Street - Kidderminster,2023-04-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776753,Worcester Street - Kidderminster,2023-04-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
776753,Worcester Street - Kidderminster,2023-04-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
776753,Worcester Street - Kidderminster,2023-04-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
776753,Worcester Street - Kidderminster,2023-04-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
776753,Worcester Street - Kidderminster,2023-04-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,3.32
776753,Worcester Street - Kidderminster,2023-04-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,3.58
776753,Worcester Street - Kidderminster,2023-04-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,2.39
776753,Worcester Street - Kidderminster,2023-04-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,8.9
776753,Worcester Street - Kidderminster,2023-04-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
776753,Worcester Street - Kidderminster,2023-04-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
776753,Worcester Street - Kidderminster,2023-04-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
776753,Worcester Street - Kidderminster,2023-04-19T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
776753,Worcester Street - Kidderminster,2023-04-19T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-04-19T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
776753,Worcester Street - Kidderminster,2023-04-19T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.55
776753,Worcester Street - Kidderminster,2023-04-19T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.8
776753,Worcester Street - Kidderminster,2023-04-19T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.18
776753,Worcester Street - Kidderminster,2023-04-19T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,2.3
776753,Worcester Street - Kidderminster,2023-04-19T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.5
776753,Worcester Street - Kidderminster,2023-04-19T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-04-19T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
776753,Worcester Street - Kidderminster,2023-04-19T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776753,Worcester Street - Kidderminster,2023-04-19T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776753,Worcester Street - Kidderminster,2023-04-19T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
776753,Worcester Street - Kidderminster,2023-04-19T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.07
776753,Worcester Street - Kidderminster,2023-04-19T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.06
776753,Worcester Street - Kidderminster,2023-04-19T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.82
776753,Worcester Street - Kidderminster,2023-04-19T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.7
776753,Worcester Street - Kidderminster,2023-04-19T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
776753,Worcester Street - Kidderminster,2023-04-19T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
776753,Worcester Street - Kidderminster,2023-04-19T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-04-19T23:00:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-04-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
776753,Worcester Street - Kidderminster,2023-04-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776753,Worcester Street - Kidderminster,2023-04-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
776753,Worcester Street - Kidderminster,2023-04-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776753,Worcester Street - Kidderminster,2023-04-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
776753,Worcester Street - Kidderminster,2023-04-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
776753,Worcester Street - Kidderminster,2023-04-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
776753,Worcester Street - Kidderminster,2023-04-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
776753,Worcester Street - Kidderminster,2023-04-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,3.31
776753,Worcester Street - Kidderminster,2023-04-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,3.39
776753,Worcester Street - Kidderminster,2023-04-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,2.43
776753,Worcester Street - Kidderminster,2023-04-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-04-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
776753,Worcester Street - Kidderminster,2023-04-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
776753,Worcester Street - Kidderminster,2023-04-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
776753,Worcester Street - Kidderminster,2023-04-19T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
776753,Worcester Street - Kidderminster,2023-04-19T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-04-19T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
776753,Worcester Street - Kidderminster,2023-04-19T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.68
776753,Worcester Street - Kidderminster,2023-04-19T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.8
776753,Worcester Street - Kidderminster,2023-04-19T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.18
776753,Worcester Street - Kidderminster,2023-04-19T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,2.6
776753,Worcester Street - Kidderminster,2023-04-19T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.1
776753,Worcester Street - Kidderminster,2023-04-19T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-04-19T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
776753,Worcester Street - Kidderminster,2023-04-19T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776753,Worcester Street - Kidderminster,2023-04-19T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
776753,Worcester Street - Kidderminster,2023-04-19T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-04-19T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.11
776753,Worcester Street - Kidderminster,2023-04-19T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.12
776753,Worcester Street - Kidderminster,2023-04-19T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.82
776753,Worcester Street - Kidderminster,2023-04-19T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.9
776753,Worcester Street - Kidderminster,2023-04-19T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
776753,Worcester Street - Kidderminster,2023-04-19T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
776753,Worcester Street - Kidderminster,2023-04-19T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-04-19T22:50:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-04-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
776753,Worcester Street - Kidderminster,2023-04-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776753,Worcester Street - Kidderminster,2023-04-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
776753,Worcester Street - Kidderminster,2023-04-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776753,Worcester Street - Kidderminster,2023-04-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
776753,Worcester Street - Kidderminster,2023-04-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
776753,Worcester Street - Kidderminster,2023-04-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
776753,Worcester Street - Kidderminster,2023-04-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-04-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,3.47
776753,Worcester Street - Kidderminster,2023-04-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,3.57
776753,Worcester Street - Kidderminster,2023-04-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,2.49
776753,Worcester Street - Kidderminster,2023-04-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,8.8
776753,Worcester Street - Kidderminster,2023-04-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
776753,Worcester Street - Kidderminster,2023-04-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
776753,Worcester Street - Kidderminster,2023-04-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
776753,Worcester Street - Kidderminster,2023-04-19T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.35
776753,Worcester Street - Kidderminster,2023-04-19T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-04-19T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
776753,Worcester Street - Kidderminster,2023-04-19T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.75
776753,Worcester Street - Kidderminster,2023-04-19T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.8
776753,Worcester Street - Kidderminster,2023-04-19T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.18
776753,Worcester Street - Kidderminster,2023-04-19T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,3.0
776753,Worcester Street - Kidderminster,2023-04-19T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-04-19T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-04-19T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
776753,Worcester Street - Kidderminster,2023-04-19T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
776753,Worcester Street - Kidderminster,2023-04-19T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
776753,Worcester Street - Kidderminster,2023-04-19T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-04-19T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.11
776753,Worcester Street - Kidderminster,2023-04-19T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.14
776753,Worcester Street - Kidderminster,2023-04-19T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
776753,Worcester Street - Kidderminster,2023-04-19T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.7
776753,Worcester Street - Kidderminster,2023-04-19T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
776753,Worcester Street - Kidderminster,2023-04-19T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
776753,Worcester Street - Kidderminster,2023-04-19T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-04-19T22:40:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-04-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
776753,Worcester Street - Kidderminster,2023-04-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776753,Worcester Street - Kidderminster,2023-04-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
776753,Worcester Street - Kidderminster,2023-04-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776753,Worcester Street - Kidderminster,2023-04-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
776753,Worcester Street - Kidderminster,2023-04-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
776753,Worcester Street - Kidderminster,2023-04-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
776753,Worcester Street - Kidderminster,2023-04-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-04-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,3.52
776753,Worcester Street - Kidderminster,2023-04-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,3.6
776753,Worcester Street - Kidderminster,2023-04-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,2.57
776753,Worcester Street - Kidderminster,2023-04-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-04-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
776753,Worcester Street - Kidderminster,2023-04-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
776753,Worcester Street - Kidderminster,2023-04-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
776753,Worcester Street - Kidderminster,2023-04-19T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.44
776753,Worcester Street - Kidderminster,2023-04-19T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-04-19T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
776753,Worcester Street - Kidderminster,2023-04-19T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.8
776753,Worcester Street - Kidderminster,2023-04-19T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.8
776753,Worcester Street - Kidderminster,2023-04-19T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.18
776753,Worcester Street - Kidderminster,2023-04-19T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,3.3
776753,Worcester Street - Kidderminster,2023-04-19T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-04-19T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-04-19T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
776753,Worcester Street - Kidderminster,2023-04-19T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776753,Worcester Street - Kidderminster,2023-04-19T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
776753,Worcester Street - Kidderminster,2023-04-19T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
776753,Worcester Street - Kidderminster,2023-04-19T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.09
776753,Worcester Street - Kidderminster,2023-04-19T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.1
776753,Worcester Street - Kidderminster,2023-04-19T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.83
776753,Worcester Street - Kidderminster,2023-04-19T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.7
776753,Worcester Street - Kidderminster,2023-04-19T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
776753,Worcester Street - Kidderminster,2023-04-19T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
776753,Worcester Street - Kidderminster,2023-04-19T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-19T22:30:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-04-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
776753,Worcester Street - Kidderminster,2023-04-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776753,Worcester Street - Kidderminster,2023-04-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
776753,Worcester Street - Kidderminster,2023-04-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776753,Worcester Street - Kidderminster,2023-04-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
776753,Worcester Street - Kidderminster,2023-04-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
776753,Worcester Street - Kidderminster,2023-04-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
776753,Worcester Street - Kidderminster,2023-04-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
776753,Worcester Street - Kidderminster,2023-04-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,3.54
776753,Worcester Street - Kidderminster,2023-04-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,3.32
776753,Worcester Street - Kidderminster,2023-04-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,2.6
776753,Worcester Street - Kidderminster,2023-04-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,8.1
776753,Worcester Street - Kidderminster,2023-04-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
776753,Worcester Street - Kidderminster,2023-04-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
776753,Worcester Street - Kidderminster,2023-04-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
776753,Worcester Street - Kidderminster,2023-04-19T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-19T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-04-19T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
776753,Worcester Street - Kidderminster,2023-04-19T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.62
776753,Worcester Street - Kidderminster,2023-04-19T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.81
776753,Worcester Street - Kidderminster,2023-04-19T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.19
776753,Worcester Street - Kidderminster,2023-04-19T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,2.4
776753,Worcester Street - Kidderminster,2023-04-19T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.9
776753,Worcester Street - Kidderminster,2023-04-19T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-04-19T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
776753,Worcester Street - Kidderminster,2023-04-19T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
776753,Worcester Street - Kidderminster,2023-04-19T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
776753,Worcester Street - Kidderminster,2023-04-19T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
776753,Worcester Street - Kidderminster,2023-04-19T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.1
776753,Worcester Street - Kidderminster,2023-04-19T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.09
776753,Worcester Street - Kidderminster,2023-04-19T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.88
776753,Worcester Street - Kidderminster,2023-04-19T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.8
776753,Worcester Street - Kidderminster,2023-04-19T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
776753,Worcester Street - Kidderminster,2023-04-19T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
776753,Worcester Street - Kidderminster,2023-04-19T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-19T22:20:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-04-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
776753,Worcester Street - Kidderminster,2023-04-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776753,Worcester Street - Kidderminster,2023-04-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
776753,Worcester Street - Kidderminster,2023-04-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
776753,Worcester Street - Kidderminster,2023-04-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
776753,Worcester Street - Kidderminster,2023-04-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
776753,Worcester Street - Kidderminster,2023-04-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
776753,Worcester Street - Kidderminster,2023-04-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
776753,Worcester Street - Kidderminster,2023-04-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,3.49
776753,Worcester Street - Kidderminster,2023-04-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,3.61
776753,Worcester Street - Kidderminster,2023-04-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,2.57
776753,Worcester Street - Kidderminster,2023-04-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,9.0
776753,Worcester Street - Kidderminster,2023-04-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
776753,Worcester Street - Kidderminster,2023-04-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
776753,Worcester Street - Kidderminster,2023-04-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
776753,Worcester Street - Kidderminster,2023-04-19T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
776753,Worcester Street - Kidderminster,2023-04-19T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-04-19T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
776753,Worcester Street - Kidderminster,2023-04-19T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.56
776753,Worcester Street - Kidderminster,2023-04-19T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.8
776753,Worcester Street - Kidderminster,2023-04-19T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.19
776753,Worcester Street - Kidderminster,2023-04-19T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,2.4
776753,Worcester Street - Kidderminster,2023-04-19T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.6
776753,Worcester Street - Kidderminster,2023-04-19T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-04-19T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
776753,Worcester Street - Kidderminster,2023-04-19T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776753,Worcester Street - Kidderminster,2023-04-19T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
776753,Worcester Street - Kidderminster,2023-04-19T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-04-19T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.08
776753,Worcester Street - Kidderminster,2023-04-19T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.1
776753,Worcester Street - Kidderminster,2023-04-19T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.06
776753,Worcester Street - Kidderminster,2023-04-19T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
776753,Worcester Street - Kidderminster,2023-04-19T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
776753,Worcester Street - Kidderminster,2023-04-19T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
776753,Worcester Street - Kidderminster,2023-04-19T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
776753,Worcester Street - Kidderminster,2023-04-19T22:10:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-04-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
776753,Worcester Street - Kidderminster,2023-04-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776753,Worcester Street - Kidderminster,2023-04-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
776753,Worcester Street - Kidderminster,2023-04-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776753,Worcester Street - Kidderminster,2023-04-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
776753,Worcester Street - Kidderminster,2023-04-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
776753,Worcester Street - Kidderminster,2023-04-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
776753,Worcester Street - Kidderminster,2023-04-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
776753,Worcester Street - Kidderminster,2023-04-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,3.49
776753,Worcester Street - Kidderminster,2023-04-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,3.55
776753,Worcester Street - Kidderminster,2023-04-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,2.79
776753,Worcester Street - Kidderminster,2023-04-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,8.9
776753,Worcester Street - Kidderminster,2023-04-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
776753,Worcester Street - Kidderminster,2023-04-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
776753,Worcester Street - Kidderminster,2023-04-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
776753,Worcester Street - Kidderminster,2023-04-19T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
776753,Worcester Street - Kidderminster,2023-04-19T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-04-19T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
776753,Worcester Street - Kidderminster,2023-04-19T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.53
776753,Worcester Street - Kidderminster,2023-04-19T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.8
776753,Worcester Street - Kidderminster,2023-04-19T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.18
776753,Worcester Street - Kidderminster,2023-04-19T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,2.2
776753,Worcester Street - Kidderminster,2023-04-19T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.4
776753,Worcester Street - Kidderminster,2023-04-19T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-04-19T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
776753,Worcester Street - Kidderminster,2023-04-19T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776753,Worcester Street - Kidderminster,2023-04-19T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
776753,Worcester Street - Kidderminster,2023-04-19T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-04-19T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.06
776753,Worcester Street - Kidderminster,2023-04-19T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.5
776753,Worcester Street - Kidderminster,2023-04-19T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.84
776753,Worcester Street - Kidderminster,2023-04-19T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
776753,Worcester Street - Kidderminster,2023-04-19T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-04-19T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-04-19T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776753,Worcester Street - Kidderminster,2023-04-19T22:00:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-04-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
776753,Worcester Street - Kidderminster,2023-04-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776753,Worcester Street - Kidderminster,2023-04-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
776753,Worcester Street - Kidderminster,2023-04-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776753,Worcester Street - Kidderminster,2023-04-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
776753,Worcester Street - Kidderminster,2023-04-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
776753,Worcester Street - Kidderminster,2023-04-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
776753,Worcester Street - Kidderminster,2023-04-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-04-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,3.3
776753,Worcester Street - Kidderminster,2023-04-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,3.92
776753,Worcester Street - Kidderminster,2023-04-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,2.6
776753,Worcester Street - Kidderminster,2023-04-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,9.7
776753,Worcester Street - Kidderminster,2023-04-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
776753,Worcester Street - Kidderminster,2023-04-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-04-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
776753,Worcester Street - Kidderminster,2023-04-19T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
776753,Worcester Street - Kidderminster,2023-04-19T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-19T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
776753,Worcester Street - Kidderminster,2023-04-19T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.66
776753,Worcester Street - Kidderminster,2023-04-19T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.87
776753,Worcester Street - Kidderminster,2023-04-19T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.19
776753,Worcester Street - Kidderminster,2023-04-19T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,2.4
776753,Worcester Street - Kidderminster,2023-04-19T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.1
776753,Worcester Street - Kidderminster,2023-04-19T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-19T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
776753,Worcester Street - Kidderminster,2023-04-19T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
776753,Worcester Street - Kidderminster,2023-04-19T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
776753,Worcester Street - Kidderminster,2023-04-19T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-04-19T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.08
776753,Worcester Street - Kidderminster,2023-04-19T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.09
776753,Worcester Street - Kidderminster,2023-04-19T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.82
776753,Worcester Street - Kidderminster,2023-04-19T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.9
776753,Worcester Street - Kidderminster,2023-04-19T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-04-19T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
776753,Worcester Street - Kidderminster,2023-04-19T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-04-19T21:50:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-04-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
776753,Worcester Street - Kidderminster,2023-04-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776753,Worcester Street - Kidderminster,2023-04-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
776753,Worcester Street - Kidderminster,2023-04-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776753,Worcester Street - Kidderminster,2023-04-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
776753,Worcester Street - Kidderminster,2023-04-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
776753,Worcester Street - Kidderminster,2023-04-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
776753,Worcester Street - Kidderminster,2023-04-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-04-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,3.49
776753,Worcester Street - Kidderminster,2023-04-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,3.53
776753,Worcester Street - Kidderminster,2023-04-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,2.6
776753,Worcester Street - Kidderminster,2023-04-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-04-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
776753,Worcester Street - Kidderminster,2023-04-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
776753,Worcester Street - Kidderminster,2023-04-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
776753,Worcester Street - Kidderminster,2023-04-19T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.4
776753,Worcester Street - Kidderminster,2023-04-19T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-19T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
776753,Worcester Street - Kidderminster,2023-04-19T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.84
776753,Worcester Street - Kidderminster,2023-04-19T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.87
776753,Worcester Street - Kidderminster,2023-04-19T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.18
776753,Worcester Street - Kidderminster,2023-04-19T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,2.9
776753,Worcester Street - Kidderminster,2023-04-19T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-04-19T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-19T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
776753,Worcester Street - Kidderminster,2023-04-19T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
776753,Worcester Street - Kidderminster,2023-04-19T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
776753,Worcester Street - Kidderminster,2023-04-19T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-04-19T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.12
776753,Worcester Street - Kidderminster,2023-04-19T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.14
776753,Worcester Street - Kidderminster,2023-04-19T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
776753,Worcester Street - Kidderminster,2023-04-19T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.8
776753,Worcester Street - Kidderminster,2023-04-19T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-04-19T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
776753,Worcester Street - Kidderminster,2023-04-19T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-19T21:40:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-04-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
776753,Worcester Street - Kidderminster,2023-04-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776753,Worcester Street - Kidderminster,2023-04-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
776753,Worcester Street - Kidderminster,2023-04-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776753,Worcester Street - Kidderminster,2023-04-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
776753,Worcester Street - Kidderminster,2023-04-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
776753,Worcester Street - Kidderminster,2023-04-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
776753,Worcester Street - Kidderminster,2023-04-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
776753,Worcester Street - Kidderminster,2023-04-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,4.95
776753,Worcester Street - Kidderminster,2023-04-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,5.01
776753,Worcester Street - Kidderminster,2023-04-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,2.57
776753,Worcester Street - Kidderminster,2023-04-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,14.0
776753,Worcester Street - Kidderminster,2023-04-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
776753,Worcester Street - Kidderminster,2023-04-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
776753,Worcester Street - Kidderminster,2023-04-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
776753,Worcester Street - Kidderminster,2023-04-19T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.4
776753,Worcester Street - Kidderminster,2023-04-19T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-19T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
776753,Worcester Street - Kidderminster,2023-04-19T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.87
776753,Worcester Street - Kidderminster,2023-04-19T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.87
776753,Worcester Street - Kidderminster,2023-04-19T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.18
776753,Worcester Street - Kidderminster,2023-04-19T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,2.8
776753,Worcester Street - Kidderminster,2023-04-19T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.1
776753,Worcester Street - Kidderminster,2023-04-19T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-19T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
776753,Worcester Street - Kidderminster,2023-04-19T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
776753,Worcester Street - Kidderminster,2023-04-19T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
776753,Worcester Street - Kidderminster,2023-04-19T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
776753,Worcester Street - Kidderminster,2023-04-19T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.06
776753,Worcester Street - Kidderminster,2023-04-19T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.19
776753,Worcester Street - Kidderminster,2023-04-19T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
776753,Worcester Street - Kidderminster,2023-04-19T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.8
776753,Worcester Street - Kidderminster,2023-04-19T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-04-19T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
776753,Worcester Street - Kidderminster,2023-04-19T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-19T21:30:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-04-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
776753,Worcester Street - Kidderminster,2023-04-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
776753,Worcester Street - Kidderminster,2023-04-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
776753,Worcester Street - Kidderminster,2023-04-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776753,Worcester Street - Kidderminster,2023-04-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
776753,Worcester Street - Kidderminster,2023-04-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
776753,Worcester Street - Kidderminster,2023-04-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
776753,Worcester Street - Kidderminster,2023-04-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-04-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,5.55
776753,Worcester Street - Kidderminster,2023-04-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,6.31
776753,Worcester Street - Kidderminster,2023-04-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,2.42
776753,Worcester Street - Kidderminster,2023-04-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,16.8
776753,Worcester Street - Kidderminster,2023-04-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
776753,Worcester Street - Kidderminster,2023-04-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
776753,Worcester Street - Kidderminster,2023-04-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
776753,Worcester Street - Kidderminster,2023-04-19T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
776753,Worcester Street - Kidderminster,2023-04-19T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-04-19T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
776753,Worcester Street - Kidderminster,2023-04-19T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.8
776753,Worcester Street - Kidderminster,2023-04-19T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.87
776753,Worcester Street - Kidderminster,2023-04-19T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.18
776753,Worcester Street - Kidderminster,2023-04-19T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,2.6
776753,Worcester Street - Kidderminster,2023-04-19T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-19T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-19T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
776753,Worcester Street - Kidderminster,2023-04-19T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
