Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-04-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
776753,Worcester Street - Kidderminster,2023-04-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-04-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
776753,Worcester Street - Kidderminster,2023-04-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776753,Worcester Street - Kidderminster,2023-04-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
776753,Worcester Street - Kidderminster,2023-04-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
776753,Worcester Street - Kidderminster,2023-04-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
776753,Worcester Street - Kidderminster,2023-04-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
776753,Worcester Street - Kidderminster,2023-04-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,5.87
776753,Worcester Street - Kidderminster,2023-04-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,6.83
776753,Worcester Street - Kidderminster,2023-04-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,2.72
776753,Worcester Street - Kidderminster,2023-04-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,17.7
776753,Worcester Street - Kidderminster,2023-04-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
776753,Worcester Street - Kidderminster,2023-04-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
776753,Worcester Street - Kidderminster,2023-04-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
776753,Worcester Street - Kidderminster,2023-04-19T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.33
776753,Worcester Street - Kidderminster,2023-04-19T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-19T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
776753,Worcester Street - Kidderminster,2023-04-19T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.76
776753,Worcester Street - Kidderminster,2023-04-19T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.86
776753,Worcester Street - Kidderminster,2023-04-19T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.06
776753,Worcester Street - Kidderminster,2023-04-19T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,2.4
776753,Worcester Street - Kidderminster,2023-04-19T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-04-19T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-19T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.7
776753,Worcester Street - Kidderminster,2023-04-19T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
776753,Worcester Street - Kidderminster,2023-04-19T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
776753,Worcester Street - Kidderminster,2023-04-19T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
776753,Worcester Street - Kidderminster,2023-04-19T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.51
776753,Worcester Street - Kidderminster,2023-04-19T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.44
776753,Worcester Street - Kidderminster,2023-04-19T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.86
776753,Worcester Street - Kidderminster,2023-04-19T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-19T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
776753,Worcester Street - Kidderminster,2023-04-19T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-04-19T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776753,Worcester Street - Kidderminster,2023-04-19T19:10:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-04-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-04-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
776753,Worcester Street - Kidderminster,2023-04-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-04-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
776753,Worcester Street - Kidderminster,2023-04-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-04-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
776753,Worcester Street - Kidderminster,2023-04-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
776753,Worcester Street - Kidderminster,2023-04-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
776753,Worcester Street - Kidderminster,2023-04-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
776753,Worcester Street - Kidderminster,2023-04-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,5.35
776753,Worcester Street - Kidderminster,2023-04-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,6.79
776753,Worcester Street - Kidderminster,2023-04-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,2.58
776753,Worcester Street - Kidderminster,2023-04-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,15.5
776753,Worcester Street - Kidderminster,2023-04-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
776753,Worcester Street - Kidderminster,2023-04-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
776753,Worcester Street - Kidderminster,2023-04-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
776753,Worcester Street - Kidderminster,2023-04-19T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.36
776753,Worcester Street - Kidderminster,2023-04-19T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-19T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
776753,Worcester Street - Kidderminster,2023-04-19T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.78
776753,Worcester Street - Kidderminster,2023-04-19T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.86
776753,Worcester Street - Kidderminster,2023-04-19T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.05
776753,Worcester Street - Kidderminster,2023-04-19T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,2.6
776753,Worcester Street - Kidderminster,2023-04-19T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-19T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-19T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.7
776753,Worcester Street - Kidderminster,2023-04-19T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
776753,Worcester Street - Kidderminster,2023-04-19T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
776753,Worcester Street - Kidderminster,2023-04-19T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
776753,Worcester Street - Kidderminster,2023-04-19T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.49
776753,Worcester Street - Kidderminster,2023-04-19T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.03
776753,Worcester Street - Kidderminster,2023-04-19T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.78
776753,Worcester Street - Kidderminster,2023-04-19T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
776753,Worcester Street - Kidderminster,2023-04-19T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
776753,Worcester Street - Kidderminster,2023-04-19T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
776753,Worcester Street - Kidderminster,2023-04-19T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776753,Worcester Street - Kidderminster,2023-04-19T19:00:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-04-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-04-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
776753,Worcester Street - Kidderminster,2023-04-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-04-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
776753,Worcester Street - Kidderminster,2023-04-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-04-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
776753,Worcester Street - Kidderminster,2023-04-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
776753,Worcester Street - Kidderminster,2023-04-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
776753,Worcester Street - Kidderminster,2023-04-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
776753,Worcester Street - Kidderminster,2023-04-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,6.44
776753,Worcester Street - Kidderminster,2023-04-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,6.48
776753,Worcester Street - Kidderminster,2023-04-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,2.56
776753,Worcester Street - Kidderminster,2023-04-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-04-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
776753,Worcester Street - Kidderminster,2023-04-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
776753,Worcester Street - Kidderminster,2023-04-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
776753,Worcester Street - Kidderminster,2023-04-19T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.35
776753,Worcester Street - Kidderminster,2023-04-19T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-04-19T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
776753,Worcester Street - Kidderminster,2023-04-19T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.78
776753,Worcester Street - Kidderminster,2023-04-19T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.96
776753,Worcester Street - Kidderminster,2023-04-19T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.12
776753,Worcester Street - Kidderminster,2023-04-19T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,2.7
776753,Worcester Street - Kidderminster,2023-04-19T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-19T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.2
776753,Worcester Street - Kidderminster,2023-04-19T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
776753,Worcester Street - Kidderminster,2023-04-19T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
776753,Worcester Street - Kidderminster,2023-04-19T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776753,Worcester Street - Kidderminster,2023-04-19T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
776753,Worcester Street - Kidderminster,2023-04-19T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.48
776753,Worcester Street - Kidderminster,2023-04-19T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.06
776753,Worcester Street - Kidderminster,2023-04-19T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.87
776753,Worcester Street - Kidderminster,2023-04-19T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
776753,Worcester Street - Kidderminster,2023-04-19T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
776753,Worcester Street - Kidderminster,2023-04-19T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
776753,Worcester Street - Kidderminster,2023-04-19T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776753,Worcester Street - Kidderminster,2023-04-19T18:50:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-04-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-04-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
776753,Worcester Street - Kidderminster,2023-04-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-04-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
776753,Worcester Street - Kidderminster,2023-04-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776753,Worcester Street - Kidderminster,2023-04-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
776753,Worcester Street - Kidderminster,2023-04-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
776753,Worcester Street - Kidderminster,2023-04-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
776753,Worcester Street - Kidderminster,2023-04-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
776753,Worcester Street - Kidderminster,2023-04-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,5.32
776753,Worcester Street - Kidderminster,2023-04-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,6.47
776753,Worcester Street - Kidderminster,2023-04-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,2.73
776753,Worcester Street - Kidderminster,2023-04-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,15.3
776753,Worcester Street - Kidderminster,2023-04-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
776753,Worcester Street - Kidderminster,2023-04-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
776753,Worcester Street - Kidderminster,2023-04-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
776753,Worcester Street - Kidderminster,2023-04-19T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.3
776753,Worcester Street - Kidderminster,2023-04-19T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-04-19T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
776753,Worcester Street - Kidderminster,2023-04-19T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.79
776753,Worcester Street - Kidderminster,2023-04-19T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.96
776753,Worcester Street - Kidderminster,2023-04-19T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.14
776753,Worcester Street - Kidderminster,2023-04-19T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,2.7
776753,Worcester Street - Kidderminster,2023-04-19T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-19T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.2
776753,Worcester Street - Kidderminster,2023-04-19T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
776753,Worcester Street - Kidderminster,2023-04-19T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
776753,Worcester Street - Kidderminster,2023-04-19T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
776753,Worcester Street - Kidderminster,2023-04-19T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-04-19T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.58
776753,Worcester Street - Kidderminster,2023-04-19T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.24
776753,Worcester Street - Kidderminster,2023-04-19T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.05
776753,Worcester Street - Kidderminster,2023-04-19T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.6
776753,Worcester Street - Kidderminster,2023-04-19T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
776753,Worcester Street - Kidderminster,2023-04-19T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
776753,Worcester Street - Kidderminster,2023-04-19T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
776753,Worcester Street - Kidderminster,2023-04-19T18:40:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-04-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-04-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
776753,Worcester Street - Kidderminster,2023-04-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-04-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
776753,Worcester Street - Kidderminster,2023-04-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-04-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
776753,Worcester Street - Kidderminster,2023-04-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
776753,Worcester Street - Kidderminster,2023-04-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
776753,Worcester Street - Kidderminster,2023-04-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
776753,Worcester Street - Kidderminster,2023-04-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,5.46
776753,Worcester Street - Kidderminster,2023-04-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,6.91
776753,Worcester Street - Kidderminster,2023-04-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,3.42
776753,Worcester Street - Kidderminster,2023-04-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,14.1
776753,Worcester Street - Kidderminster,2023-04-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
776753,Worcester Street - Kidderminster,2023-04-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
776753,Worcester Street - Kidderminster,2023-04-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
776753,Worcester Street - Kidderminster,2023-04-19T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-04-19T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-04-19T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
776753,Worcester Street - Kidderminster,2023-04-19T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.68
776753,Worcester Street - Kidderminster,2023-04-19T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.94
776753,Worcester Street - Kidderminster,2023-04-19T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.14
776753,Worcester Street - Kidderminster,2023-04-19T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,6.4
776753,Worcester Street - Kidderminster,2023-04-19T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.1
776753,Worcester Street - Kidderminster,2023-04-19T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
776753,Worcester Street - Kidderminster,2023-04-19T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
776753,Worcester Street - Kidderminster,2023-04-19T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
776753,Worcester Street - Kidderminster,2023-04-19T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
776753,Worcester Street - Kidderminster,2023-04-19T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-04-19T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.78
776753,Worcester Street - Kidderminster,2023-04-19T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.39
776753,Worcester Street - Kidderminster,2023-04-19T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
776753,Worcester Street - Kidderminster,2023-04-19T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
776753,Worcester Street - Kidderminster,2023-04-19T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
776753,Worcester Street - Kidderminster,2023-04-19T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
776753,Worcester Street - Kidderminster,2023-04-19T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776753,Worcester Street - Kidderminster,2023-04-19T18:30:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-04-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-04-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
776753,Worcester Street - Kidderminster,2023-04-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-04-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
776753,Worcester Street - Kidderminster,2023-04-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-04-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
776753,Worcester Street - Kidderminster,2023-04-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
776753,Worcester Street - Kidderminster,2023-04-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
776753,Worcester Street - Kidderminster,2023-04-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
776753,Worcester Street - Kidderminster,2023-04-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,6.87
776753,Worcester Street - Kidderminster,2023-04-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,10.47
776753,Worcester Street - Kidderminster,2023-04-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,4.32
776753,Worcester Street - Kidderminster,2023-04-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,22.0
776753,Worcester Street - Kidderminster,2023-04-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
776753,Worcester Street - Kidderminster,2023-04-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
776753,Worcester Street - Kidderminster,2023-04-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
776753,Worcester Street - Kidderminster,2023-04-19T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-04-19T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-04-19T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
776753,Worcester Street - Kidderminster,2023-04-19T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.71
776753,Worcester Street - Kidderminster,2023-04-19T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.96
776753,Worcester Street - Kidderminster,2023-04-19T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.12
776753,Worcester Street - Kidderminster,2023-04-19T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,2.4
776753,Worcester Street - Kidderminster,2023-04-19T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.3
776753,Worcester Street - Kidderminster,2023-04-19T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.2
776753,Worcester Street - Kidderminster,2023-04-19T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
776753,Worcester Street - Kidderminster,2023-04-19T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
776753,Worcester Street - Kidderminster,2023-04-19T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
776753,Worcester Street - Kidderminster,2023-04-19T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
776753,Worcester Street - Kidderminster,2023-04-19T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.53
776753,Worcester Street - Kidderminster,2023-04-19T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.48
776753,Worcester Street - Kidderminster,2023-04-19T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.76
776753,Worcester Street - Kidderminster,2023-04-19T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
776753,Worcester Street - Kidderminster,2023-04-19T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
776753,Worcester Street - Kidderminster,2023-04-19T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
776753,Worcester Street - Kidderminster,2023-04-19T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776753,Worcester Street - Kidderminster,2023-04-19T18:20:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-04-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-04-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
776753,Worcester Street - Kidderminster,2023-04-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-04-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
776753,Worcester Street - Kidderminster,2023-04-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776753,Worcester Street - Kidderminster,2023-04-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
776753,Worcester Street - Kidderminster,2023-04-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
776753,Worcester Street - Kidderminster,2023-04-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
776753,Worcester Street - Kidderminster,2023-04-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
776753,Worcester Street - Kidderminster,2023-04-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,6.36
776753,Worcester Street - Kidderminster,2023-04-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,11.37
776753,Worcester Street - Kidderminster,2023-04-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,3.77
776753,Worcester Street - Kidderminster,2023-04-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,25.9
776753,Worcester Street - Kidderminster,2023-04-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
776753,Worcester Street - Kidderminster,2023-04-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
776753,Worcester Street - Kidderminster,2023-04-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
776753,Worcester Street - Kidderminster,2023-04-19T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-19T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-04-19T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
776753,Worcester Street - Kidderminster,2023-04-19T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.61
776753,Worcester Street - Kidderminster,2023-04-19T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.96
776753,Worcester Street - Kidderminster,2023-04-19T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.13
776753,Worcester Street - Kidderminster,2023-04-19T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,2.4
776753,Worcester Street - Kidderminster,2023-04-19T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.8
776753,Worcester Street - Kidderminster,2023-04-19T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.2
776753,Worcester Street - Kidderminster,2023-04-19T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
776753,Worcester Street - Kidderminster,2023-04-19T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
776753,Worcester Street - Kidderminster,2023-04-19T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
776753,Worcester Street - Kidderminster,2023-04-19T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
776753,Worcester Street - Kidderminster,2023-04-19T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.55
776753,Worcester Street - Kidderminster,2023-04-19T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
776753,Worcester Street - Kidderminster,2023-04-19T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.03
776753,Worcester Street - Kidderminster,2023-04-19T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
776753,Worcester Street - Kidderminster,2023-04-19T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
776753,Worcester Street - Kidderminster,2023-04-19T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
776753,Worcester Street - Kidderminster,2023-04-19T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
776753,Worcester Street - Kidderminster,2023-04-19T18:10:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-04-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-04-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
776753,Worcester Street - Kidderminster,2023-04-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-04-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
776753,Worcester Street - Kidderminster,2023-04-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-04-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
776753,Worcester Street - Kidderminster,2023-04-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
776753,Worcester Street - Kidderminster,2023-04-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
776753,Worcester Street - Kidderminster,2023-04-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
776753,Worcester Street - Kidderminster,2023-04-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,5.82
776753,Worcester Street - Kidderminster,2023-04-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,11.07
776753,Worcester Street - Kidderminster,2023-04-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,3.82
776753,Worcester Street - Kidderminster,2023-04-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
776753,Worcester Street - Kidderminster,2023-04-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
776753,Worcester Street - Kidderminster,2023-04-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
776753,Worcester Street - Kidderminster,2023-04-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
776753,Worcester Street - Kidderminster,2023-04-19T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
776753,Worcester Street - Kidderminster,2023-04-19T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-04-19T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
776753,Worcester Street - Kidderminster,2023-04-19T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.58
776753,Worcester Street - Kidderminster,2023-04-19T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.95
776753,Worcester Street - Kidderminster,2023-04-19T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.12
776753,Worcester Street - Kidderminster,2023-04-19T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,2.4
776753,Worcester Street - Kidderminster,2023-04-19T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.7
776753,Worcester Street - Kidderminster,2023-04-19T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.2
776753,Worcester Street - Kidderminster,2023-04-19T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
776753,Worcester Street - Kidderminster,2023-04-19T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776753,Worcester Street - Kidderminster,2023-04-19T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
776753,Worcester Street - Kidderminster,2023-04-19T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
776753,Worcester Street - Kidderminster,2023-04-19T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.32
776753,Worcester Street - Kidderminster,2023-04-19T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.27
776753,Worcester Street - Kidderminster,2023-04-19T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.78
776753,Worcester Street - Kidderminster,2023-04-19T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
776753,Worcester Street - Kidderminster,2023-04-19T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
776753,Worcester Street - Kidderminster,2023-04-19T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
776753,Worcester Street - Kidderminster,2023-04-19T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776753,Worcester Street - Kidderminster,2023-04-19T18:00:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-04-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-04-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
776753,Worcester Street - Kidderminster,2023-04-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-04-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
776753,Worcester Street - Kidderminster,2023-04-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776753,Worcester Street - Kidderminster,2023-04-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
776753,Worcester Street - Kidderminster,2023-04-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
776753,Worcester Street - Kidderminster,2023-04-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
776753,Worcester Street - Kidderminster,2023-04-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-04-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,7.19
776753,Worcester Street - Kidderminster,2023-04-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,11.1
776753,Worcester Street - Kidderminster,2023-04-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,3.66
776753,Worcester Street - Kidderminster,2023-04-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
776753,Worcester Street - Kidderminster,2023-04-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
776753,Worcester Street - Kidderminster,2023-04-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
776753,Worcester Street - Kidderminster,2023-04-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
776753,Worcester Street - Kidderminster,2023-04-19T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
776753,Worcester Street - Kidderminster,2023-04-19T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-04-19T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
776753,Worcester Street - Kidderminster,2023-04-19T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.58
776753,Worcester Street - Kidderminster,2023-04-19T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.98
776753,Worcester Street - Kidderminster,2023-04-19T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.12
776753,Worcester Street - Kidderminster,2023-04-19T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,2.2
776753,Worcester Street - Kidderminster,2023-04-19T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.7
776753,Worcester Street - Kidderminster,2023-04-19T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.3
776753,Worcester Street - Kidderminster,2023-04-19T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
776753,Worcester Street - Kidderminster,2023-04-19T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
776753,Worcester Street - Kidderminster,2023-04-19T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
776753,Worcester Street - Kidderminster,2023-04-19T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
776753,Worcester Street - Kidderminster,2023-04-19T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.56
776753,Worcester Street - Kidderminster,2023-04-19T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.23
776753,Worcester Street - Kidderminster,2023-04-19T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.76
776753,Worcester Street - Kidderminster,2023-04-19T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-19T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
776753,Worcester Street - Kidderminster,2023-04-19T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
776753,Worcester Street - Kidderminster,2023-04-19T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776753,Worcester Street - Kidderminster,2023-04-19T17:50:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-04-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-04-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
776753,Worcester Street - Kidderminster,2023-04-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-04-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
776753,Worcester Street - Kidderminster,2023-04-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-04-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
776753,Worcester Street - Kidderminster,2023-04-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
776753,Worcester Street - Kidderminster,2023-04-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
776753,Worcester Street - Kidderminster,2023-04-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
776753,Worcester Street - Kidderminster,2023-04-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,7.08
776753,Worcester Street - Kidderminster,2023-04-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,11.58
776753,Worcester Street - Kidderminster,2023-04-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,3.71
776753,Worcester Street - Kidderminster,2023-04-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,27.1
776753,Worcester Street - Kidderminster,2023-04-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
776753,Worcester Street - Kidderminster,2023-04-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
776753,Worcester Street - Kidderminster,2023-04-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
776753,Worcester Street - Kidderminster,2023-04-19T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-04-19T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-04-19T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
776753,Worcester Street - Kidderminster,2023-04-19T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.62
776753,Worcester Street - Kidderminster,2023-04-19T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.99
776753,Worcester Street - Kidderminster,2023-04-19T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.12
776753,Worcester Street - Kidderminster,2023-04-19T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,2.1
776753,Worcester Street - Kidderminster,2023-04-19T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.0
776753,Worcester Street - Kidderminster,2023-04-19T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.4
776753,Worcester Street - Kidderminster,2023-04-19T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
776753,Worcester Street - Kidderminster,2023-04-19T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
776753,Worcester Street - Kidderminster,2023-04-19T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
776753,Worcester Street - Kidderminster,2023-04-19T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
776753,Worcester Street - Kidderminster,2023-04-19T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.51
776753,Worcester Street - Kidderminster,2023-04-19T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.2
776753,Worcester Street - Kidderminster,2023-04-19T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.82
776753,Worcester Street - Kidderminster,2023-04-19T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
776753,Worcester Street - Kidderminster,2023-04-19T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
776753,Worcester Street - Kidderminster,2023-04-19T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
776753,Worcester Street - Kidderminster,2023-04-19T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776753,Worcester Street - Kidderminster,2023-04-19T17:40:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-04-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-04-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
776753,Worcester Street - Kidderminster,2023-04-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-04-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
776753,Worcester Street - Kidderminster,2023-04-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-04-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
776753,Worcester Street - Kidderminster,2023-04-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
776753,Worcester Street - Kidderminster,2023-04-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
776753,Worcester Street - Kidderminster,2023-04-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,6.11
776753,Worcester Street - Kidderminster,2023-04-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,11.01
776753,Worcester Street - Kidderminster,2023-04-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,3.95
776753,Worcester Street - Kidderminster,2023-04-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,25.0
776753,Worcester Street - Kidderminster,2023-04-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
776753,Worcester Street - Kidderminster,2023-04-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
776753,Worcester Street - Kidderminster,2023-04-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
776753,Worcester Street - Kidderminster,2023-04-19T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.33
776753,Worcester Street - Kidderminster,2023-04-19T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-04-19T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
776753,Worcester Street - Kidderminster,2023-04-19T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.76
776753,Worcester Street - Kidderminster,2023-04-19T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.0
776753,Worcester Street - Kidderminster,2023-04-19T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.11
776753,Worcester Street - Kidderminster,2023-04-19T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,2.2
776753,Worcester Street - Kidderminster,2023-04-19T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-04-19T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.5
776753,Worcester Street - Kidderminster,2023-04-19T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
776753,Worcester Street - Kidderminster,2023-04-19T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
776753,Worcester Street - Kidderminster,2023-04-19T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
776753,Worcester Street - Kidderminster,2023-04-19T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
776753,Worcester Street - Kidderminster,2023-04-19T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.49
776753,Worcester Street - Kidderminster,2023-04-19T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.19
776753,Worcester Street - Kidderminster,2023-04-19T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.77
776753,Worcester Street - Kidderminster,2023-04-19T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
776753,Worcester Street - Kidderminster,2023-04-19T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
776753,Worcester Street - Kidderminster,2023-04-19T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
776753,Worcester Street - Kidderminster,2023-04-19T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776753,Worcester Street - Kidderminster,2023-04-19T17:30:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-04-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-04-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
776753,Worcester Street - Kidderminster,2023-04-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-04-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
776753,Worcester Street - Kidderminster,2023-04-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-04-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
776753,Worcester Street - Kidderminster,2023-04-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
776753,Worcester Street - Kidderminster,2023-04-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
776753,Worcester Street - Kidderminster,2023-04-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
776753,Worcester Street - Kidderminster,2023-04-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,7.09
776753,Worcester Street - Kidderminster,2023-04-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,10.6
776753,Worcester Street - Kidderminster,2023-04-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,3.47
776753,Worcester Street - Kidderminster,2023-04-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,25.0
776753,Worcester Street - Kidderminster,2023-04-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
776753,Worcester Street - Kidderminster,2023-04-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
776753,Worcester Street - Kidderminster,2023-04-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
776753,Worcester Street - Kidderminster,2023-04-19T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.33
776753,Worcester Street - Kidderminster,2023-04-19T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-04-19T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
776753,Worcester Street - Kidderminster,2023-04-19T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.76
776753,Worcester Street - Kidderminster,2023-04-19T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.0
776753,Worcester Street - Kidderminster,2023-04-19T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.12
776753,Worcester Street - Kidderminster,2023-04-19T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,2.3
776753,Worcester Street - Kidderminster,2023-04-19T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-04-19T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.5
776753,Worcester Street - Kidderminster,2023-04-19T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
776753,Worcester Street - Kidderminster,2023-04-19T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
776753,Worcester Street - Kidderminster,2023-04-19T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
776753,Worcester Street - Kidderminster,2023-04-19T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
776753,Worcester Street - Kidderminster,2023-04-19T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.56
776753,Worcester Street - Kidderminster,2023-04-19T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.19
776753,Worcester Street - Kidderminster,2023-04-19T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.75
776753,Worcester Street - Kidderminster,2023-04-19T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-19T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
776753,Worcester Street - Kidderminster,2023-04-19T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
776753,Worcester Street - Kidderminster,2023-04-19T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776753,Worcester Street - Kidderminster,2023-04-19T17:20:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-04-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-04-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
776753,Worcester Street - Kidderminster,2023-04-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-04-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
776753,Worcester Street - Kidderminster,2023-04-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-04-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
776753,Worcester Street - Kidderminster,2023-04-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
776753,Worcester Street - Kidderminster,2023-04-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
776753,Worcester Street - Kidderminster,2023-04-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
776753,Worcester Street - Kidderminster,2023-04-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,8.65
776753,Worcester Street - Kidderminster,2023-04-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,10.82
776753,Worcester Street - Kidderminster,2023-04-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,3.5
