Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-04-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,27.9
776753,Worcester Street - Kidderminster,2023-04-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
776753,Worcester Street - Kidderminster,2023-04-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
776753,Worcester Street - Kidderminster,2023-04-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
776753,Worcester Street - Kidderminster,2023-04-19T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.35
776753,Worcester Street - Kidderminster,2023-04-19T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-04-19T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
776753,Worcester Street - Kidderminster,2023-04-19T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.78
776753,Worcester Street - Kidderminster,2023-04-19T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.01
776753,Worcester Street - Kidderminster,2023-04-19T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.12
776753,Worcester Street - Kidderminster,2023-04-19T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,2.4
776753,Worcester Street - Kidderminster,2023-04-19T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-19T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.5
776753,Worcester Street - Kidderminster,2023-04-19T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
776753,Worcester Street - Kidderminster,2023-04-19T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
776753,Worcester Street - Kidderminster,2023-04-19T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
776753,Worcester Street - Kidderminster,2023-04-19T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
776753,Worcester Street - Kidderminster,2023-04-19T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.45
776753,Worcester Street - Kidderminster,2023-04-19T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.23
776753,Worcester Street - Kidderminster,2023-04-19T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.76
776753,Worcester Street - Kidderminster,2023-04-19T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
776753,Worcester Street - Kidderminster,2023-04-19T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
776753,Worcester Street - Kidderminster,2023-04-19T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
776753,Worcester Street - Kidderminster,2023-04-19T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776753,Worcester Street - Kidderminster,2023-04-19T17:10:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-04-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-04-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
776753,Worcester Street - Kidderminster,2023-04-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-04-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
776753,Worcester Street - Kidderminster,2023-04-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-04-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
776753,Worcester Street - Kidderminster,2023-04-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
776753,Worcester Street - Kidderminster,2023-04-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
776753,Worcester Street - Kidderminster,2023-04-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
776753,Worcester Street - Kidderminster,2023-04-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,6.45
776753,Worcester Street - Kidderminster,2023-04-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,11.54
776753,Worcester Street - Kidderminster,2023-04-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,3.55
776753,Worcester Street - Kidderminster,2023-04-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
776753,Worcester Street - Kidderminster,2023-04-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
776753,Worcester Street - Kidderminster,2023-04-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
776753,Worcester Street - Kidderminster,2023-04-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
776753,Worcester Street - Kidderminster,2023-04-19T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.39
776753,Worcester Street - Kidderminster,2023-04-19T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
776753,Worcester Street - Kidderminster,2023-04-19T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
776753,Worcester Street - Kidderminster,2023-04-19T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.61
776753,Worcester Street - Kidderminster,2023-04-19T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.23
776753,Worcester Street - Kidderminster,2023-04-19T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.45
776753,Worcester Street - Kidderminster,2023-04-19T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,6.0
776753,Worcester Street - Kidderminster,2023-04-19T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
776753,Worcester Street - Kidderminster,2023-04-19T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.7
776753,Worcester Street - Kidderminster,2023-04-19T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
776753,Worcester Street - Kidderminster,2023-04-19T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
776753,Worcester Street - Kidderminster,2023-04-19T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
776753,Worcester Street - Kidderminster,2023-04-19T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
776753,Worcester Street - Kidderminster,2023-04-19T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.71
776753,Worcester Street - Kidderminster,2023-04-19T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.47
776753,Worcester Street - Kidderminster,2023-04-19T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.77
776753,Worcester Street - Kidderminster,2023-04-19T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
776753,Worcester Street - Kidderminster,2023-04-19T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
776753,Worcester Street - Kidderminster,2023-04-19T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-04-19T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776753,Worcester Street - Kidderminster,2023-04-19T17:00:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-04-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-04-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
776753,Worcester Street - Kidderminster,2023-04-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-04-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
776753,Worcester Street - Kidderminster,2023-04-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-04-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
776753,Worcester Street - Kidderminster,2023-04-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
776753,Worcester Street - Kidderminster,2023-04-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
776753,Worcester Street - Kidderminster,2023-04-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
776753,Worcester Street - Kidderminster,2023-04-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,7.84
776753,Worcester Street - Kidderminster,2023-04-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,11.17
776753,Worcester Street - Kidderminster,2023-04-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,3.84
776753,Worcester Street - Kidderminster,2023-04-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,25.7
776753,Worcester Street - Kidderminster,2023-04-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
776753,Worcester Street - Kidderminster,2023-04-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
776753,Worcester Street - Kidderminster,2023-04-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
776753,Worcester Street - Kidderminster,2023-04-19T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.4
776753,Worcester Street - Kidderminster,2023-04-19T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
776753,Worcester Street - Kidderminster,2023-04-19T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
776753,Worcester Street - Kidderminster,2023-04-19T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.71
776753,Worcester Street - Kidderminster,2023-04-19T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.71
776753,Worcester Street - Kidderminster,2023-04-19T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.91
776753,Worcester Street - Kidderminster,2023-04-19T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
776753,Worcester Street - Kidderminster,2023-04-19T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-04-19T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.8
776753,Worcester Street - Kidderminster,2023-04-19T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-04-19T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
776753,Worcester Street - Kidderminster,2023-04-19T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
776753,Worcester Street - Kidderminster,2023-04-19T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
776753,Worcester Street - Kidderminster,2023-04-19T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.46
776753,Worcester Street - Kidderminster,2023-04-19T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.24
776753,Worcester Street - Kidderminster,2023-04-19T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.72
776753,Worcester Street - Kidderminster,2023-04-19T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.6
776753,Worcester Street - Kidderminster,2023-04-19T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
776753,Worcester Street - Kidderminster,2023-04-19T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
776753,Worcester Street - Kidderminster,2023-04-19T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776753,Worcester Street - Kidderminster,2023-04-19T16:50:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-04-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776753,Worcester Street - Kidderminster,2023-04-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
776753,Worcester Street - Kidderminster,2023-04-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-04-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
776753,Worcester Street - Kidderminster,2023-04-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-04-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
776753,Worcester Street - Kidderminster,2023-04-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
776753,Worcester Street - Kidderminster,2023-04-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
776753,Worcester Street - Kidderminster,2023-04-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
776753,Worcester Street - Kidderminster,2023-04-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,8.39
776753,Worcester Street - Kidderminster,2023-04-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,11.65
776753,Worcester Street - Kidderminster,2023-04-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,5.12
776753,Worcester Street - Kidderminster,2023-04-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,22.1
776753,Worcester Street - Kidderminster,2023-04-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
776753,Worcester Street - Kidderminster,2023-04-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
776753,Worcester Street - Kidderminster,2023-04-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
776753,Worcester Street - Kidderminster,2023-04-19T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.4
776753,Worcester Street - Kidderminster,2023-04-19T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
776753,Worcester Street - Kidderminster,2023-04-19T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
776753,Worcester Street - Kidderminster,2023-04-19T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.99
776753,Worcester Street - Kidderminster,2023-04-19T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.71
776753,Worcester Street - Kidderminster,2023-04-19T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.95
776753,Worcester Street - Kidderminster,2023-04-19T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
776753,Worcester Street - Kidderminster,2023-04-19T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
776753,Worcester Street - Kidderminster,2023-04-19T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.9
776753,Worcester Street - Kidderminster,2023-04-19T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
776753,Worcester Street - Kidderminster,2023-04-19T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
776753,Worcester Street - Kidderminster,2023-04-19T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
776753,Worcester Street - Kidderminster,2023-04-19T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
776753,Worcester Street - Kidderminster,2023-04-19T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.57
776753,Worcester Street - Kidderminster,2023-04-19T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.1
776753,Worcester Street - Kidderminster,2023-04-19T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.85
776753,Worcester Street - Kidderminster,2023-04-19T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
776753,Worcester Street - Kidderminster,2023-04-19T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
776753,Worcester Street - Kidderminster,2023-04-19T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
776753,Worcester Street - Kidderminster,2023-04-19T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-19T16:40:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-04-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-04-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
776753,Worcester Street - Kidderminster,2023-04-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-04-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
776753,Worcester Street - Kidderminster,2023-04-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-04-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
776753,Worcester Street - Kidderminster,2023-04-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
776753,Worcester Street - Kidderminster,2023-04-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
776753,Worcester Street - Kidderminster,2023-04-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
776753,Worcester Street - Kidderminster,2023-04-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,8.99
776753,Worcester Street - Kidderminster,2023-04-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,12.69
776753,Worcester Street - Kidderminster,2023-04-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,4.51
776753,Worcester Street - Kidderminster,2023-04-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,27.2
776753,Worcester Street - Kidderminster,2023-04-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
776753,Worcester Street - Kidderminster,2023-04-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
776753,Worcester Street - Kidderminster,2023-04-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
776753,Worcester Street - Kidderminster,2023-04-19T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.47
776753,Worcester Street - Kidderminster,2023-04-19T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
776753,Worcester Street - Kidderminster,2023-04-19T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
776753,Worcester Street - Kidderminster,2023-04-19T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.08
776753,Worcester Street - Kidderminster,2023-04-19T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.14
776753,Worcester Street - Kidderminster,2023-04-19T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.09
776753,Worcester Street - Kidderminster,2023-04-19T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
776753,Worcester Street - Kidderminster,2023-04-19T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
776753,Worcester Street - Kidderminster,2023-04-19T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.8
776753,Worcester Street - Kidderminster,2023-04-19T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
776753,Worcester Street - Kidderminster,2023-04-19T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
776753,Worcester Street - Kidderminster,2023-04-19T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
776753,Worcester Street - Kidderminster,2023-04-19T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
776753,Worcester Street - Kidderminster,2023-04-19T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.37
776753,Worcester Street - Kidderminster,2023-04-19T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
776753,Worcester Street - Kidderminster,2023-04-19T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.06
776753,Worcester Street - Kidderminster,2023-04-19T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
776753,Worcester Street - Kidderminster,2023-04-19T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
776753,Worcester Street - Kidderminster,2023-04-19T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
776753,Worcester Street - Kidderminster,2023-04-19T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
776753,Worcester Street - Kidderminster,2023-04-19T16:30:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-04-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-04-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
776753,Worcester Street - Kidderminster,2023-04-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-04-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
776753,Worcester Street - Kidderminster,2023-04-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-04-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
776753,Worcester Street - Kidderminster,2023-04-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
776753,Worcester Street - Kidderminster,2023-04-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
776753,Worcester Street - Kidderminster,2023-04-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
776753,Worcester Street - Kidderminster,2023-04-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,10.77
776753,Worcester Street - Kidderminster,2023-04-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.83
776753,Worcester Street - Kidderminster,2023-04-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,4.65
776753,Worcester Street - Kidderminster,2023-04-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
776753,Worcester Street - Kidderminster,2023-04-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
776753,Worcester Street - Kidderminster,2023-04-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
776753,Worcester Street - Kidderminster,2023-04-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
776753,Worcester Street - Kidderminster,2023-04-19T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.65
776753,Worcester Street - Kidderminster,2023-04-19T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
776753,Worcester Street - Kidderminster,2023-04-19T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
776753,Worcester Street - Kidderminster,2023-04-19T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.26
776753,Worcester Street - Kidderminster,2023-04-19T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.75
776753,Worcester Street - Kidderminster,2023-04-19T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.89
776753,Worcester Street - Kidderminster,2023-04-19T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
776753,Worcester Street - Kidderminster,2023-04-19T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
776753,Worcester Street - Kidderminster,2023-04-19T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.1
776753,Worcester Street - Kidderminster,2023-04-19T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.8
776753,Worcester Street - Kidderminster,2023-04-19T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
776753,Worcester Street - Kidderminster,2023-04-19T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
776753,Worcester Street - Kidderminster,2023-04-19T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
776753,Worcester Street - Kidderminster,2023-04-19T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.4
776753,Worcester Street - Kidderminster,2023-04-19T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.79
776753,Worcester Street - Kidderminster,2023-04-19T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.35
776753,Worcester Street - Kidderminster,2023-04-19T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
776753,Worcester Street - Kidderminster,2023-04-19T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
776753,Worcester Street - Kidderminster,2023-04-19T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
776753,Worcester Street - Kidderminster,2023-04-19T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
776753,Worcester Street - Kidderminster,2023-04-19T16:20:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-04-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-04-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
776753,Worcester Street - Kidderminster,2023-04-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-04-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
776753,Worcester Street - Kidderminster,2023-04-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-04-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
776753,Worcester Street - Kidderminster,2023-04-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
776753,Worcester Street - Kidderminster,2023-04-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
776753,Worcester Street - Kidderminster,2023-04-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
776753,Worcester Street - Kidderminster,2023-04-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,12.29
776753,Worcester Street - Kidderminster,2023-04-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.85
776753,Worcester Street - Kidderminster,2023-04-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,6.95
776753,Worcester Street - Kidderminster,2023-04-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
776753,Worcester Street - Kidderminster,2023-04-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
776753,Worcester Street - Kidderminster,2023-04-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
776753,Worcester Street - Kidderminster,2023-04-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
776753,Worcester Street - Kidderminster,2023-04-19T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.73
776753,Worcester Street - Kidderminster,2023-04-19T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
776753,Worcester Street - Kidderminster,2023-04-19T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.7
776753,Worcester Street - Kidderminster,2023-04-19T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.36
776753,Worcester Street - Kidderminster,2023-04-19T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.88
776753,Worcester Street - Kidderminster,2023-04-19T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.87
776753,Worcester Street - Kidderminster,2023-04-19T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
776753,Worcester Street - Kidderminster,2023-04-19T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
776753,Worcester Street - Kidderminster,2023-04-19T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
776753,Worcester Street - Kidderminster,2023-04-19T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.5
776753,Worcester Street - Kidderminster,2023-04-19T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
776753,Worcester Street - Kidderminster,2023-04-19T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
776753,Worcester Street - Kidderminster,2023-04-19T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
776753,Worcester Street - Kidderminster,2023-04-19T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.27
776753,Worcester Street - Kidderminster,2023-04-19T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.73
776753,Worcester Street - Kidderminster,2023-04-19T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.06
776753,Worcester Street - Kidderminster,2023-04-19T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
776753,Worcester Street - Kidderminster,2023-04-19T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
776753,Worcester Street - Kidderminster,2023-04-19T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
776753,Worcester Street - Kidderminster,2023-04-19T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-04-19T16:10:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-04-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-04-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
776753,Worcester Street - Kidderminster,2023-04-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-04-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
776753,Worcester Street - Kidderminster,2023-04-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-04-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
776753,Worcester Street - Kidderminster,2023-04-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
776753,Worcester Street - Kidderminster,2023-04-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
776753,Worcester Street - Kidderminster,2023-04-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
776753,Worcester Street - Kidderminster,2023-04-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,12.92
776753,Worcester Street - Kidderminster,2023-04-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.4
776753,Worcester Street - Kidderminster,2023-04-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,9.42
776753,Worcester Street - Kidderminster,2023-04-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
776753,Worcester Street - Kidderminster,2023-04-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
776753,Worcester Street - Kidderminster,2023-04-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
776753,Worcester Street - Kidderminster,2023-04-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
776753,Worcester Street - Kidderminster,2023-04-19T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.76
776753,Worcester Street - Kidderminster,2023-04-19T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
776753,Worcester Street - Kidderminster,2023-04-19T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.26
776753,Worcester Street - Kidderminster,2023-04-19T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.56
776753,Worcester Street - Kidderminster,2023-04-19T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.61
776753,Worcester Street - Kidderminster,2023-04-19T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.87
776753,Worcester Street - Kidderminster,2023-04-19T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
776753,Worcester Street - Kidderminster,2023-04-19T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
776753,Worcester Street - Kidderminster,2023-04-19T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.5
776753,Worcester Street - Kidderminster,2023-04-19T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.7
776753,Worcester Street - Kidderminster,2023-04-19T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
776753,Worcester Street - Kidderminster,2023-04-19T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
776753,Worcester Street - Kidderminster,2023-04-19T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776753,Worcester Street - Kidderminster,2023-04-19T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.84
776753,Worcester Street - Kidderminster,2023-04-19T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.51
776753,Worcester Street - Kidderminster,2023-04-19T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.88
776753,Worcester Street - Kidderminster,2023-04-19T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
776753,Worcester Street - Kidderminster,2023-04-19T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
776753,Worcester Street - Kidderminster,2023-04-19T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
776753,Worcester Street - Kidderminster,2023-04-19T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
776753,Worcester Street - Kidderminster,2023-04-19T16:00:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-04-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-04-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
776753,Worcester Street - Kidderminster,2023-04-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-04-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
776753,Worcester Street - Kidderminster,2023-04-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-04-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
776753,Worcester Street - Kidderminster,2023-04-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
776753,Worcester Street - Kidderminster,2023-04-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
776753,Worcester Street - Kidderminster,2023-04-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
776753,Worcester Street - Kidderminster,2023-04-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.46
776753,Worcester Street - Kidderminster,2023-04-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.13
776753,Worcester Street - Kidderminster,2023-04-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,12.37
776753,Worcester Street - Kidderminster,2023-04-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,30.1
776753,Worcester Street - Kidderminster,2023-04-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
776753,Worcester Street - Kidderminster,2023-04-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
776753,Worcester Street - Kidderminster,2023-04-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
776753,Worcester Street - Kidderminster,2023-04-19T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.65
776753,Worcester Street - Kidderminster,2023-04-19T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
776753,Worcester Street - Kidderminster,2023-04-19T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.74
776753,Worcester Street - Kidderminster,2023-04-19T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.26
776753,Worcester Street - Kidderminster,2023-04-19T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.64
776753,Worcester Street - Kidderminster,2023-04-19T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.77
776753,Worcester Street - Kidderminster,2023-04-19T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
776753,Worcester Street - Kidderminster,2023-04-19T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
776753,Worcester Street - Kidderminster,2023-04-19T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
776753,Worcester Street - Kidderminster,2023-04-19T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.2
776753,Worcester Street - Kidderminster,2023-04-19T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.85
776753,Worcester Street - Kidderminster,2023-04-19T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
776753,Worcester Street - Kidderminster,2023-04-19T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776753,Worcester Street - Kidderminster,2023-04-19T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.18
776753,Worcester Street - Kidderminster,2023-04-19T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.87
776753,Worcester Street - Kidderminster,2023-04-19T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.01
776753,Worcester Street - Kidderminster,2023-04-19T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
776753,Worcester Street - Kidderminster,2023-04-19T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
776753,Worcester Street - Kidderminster,2023-04-19T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
776753,Worcester Street - Kidderminster,2023-04-19T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
776753,Worcester Street - Kidderminster,2023-04-19T15:50:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-04-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-04-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
776753,Worcester Street - Kidderminster,2023-04-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-04-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
776753,Worcester Street - Kidderminster,2023-04-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-04-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
776753,Worcester Street - Kidderminster,2023-04-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
776753,Worcester Street - Kidderminster,2023-04-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
776753,Worcester Street - Kidderminster,2023-04-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
776753,Worcester Street - Kidderminster,2023-04-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.79
776753,Worcester Street - Kidderminster,2023-04-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.27
776753,Worcester Street - Kidderminster,2023-04-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,14.25
776753,Worcester Street - Kidderminster,2023-04-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,32.7
776753,Worcester Street - Kidderminster,2023-04-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
776753,Worcester Street - Kidderminster,2023-04-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
776753,Worcester Street - Kidderminster,2023-04-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
776753,Worcester Street - Kidderminster,2023-04-19T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.54
776753,Worcester Street - Kidderminster,2023-04-19T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
776753,Worcester Street - Kidderminster,2023-04-19T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.73
776753,Worcester Street - Kidderminster,2023-04-19T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.97
776753,Worcester Street - Kidderminster,2023-04-19T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.63
776753,Worcester Street - Kidderminster,2023-04-19T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.9
776753,Worcester Street - Kidderminster,2023-04-19T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
776753,Worcester Street - Kidderminster,2023-04-19T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
776753,Worcester Street - Kidderminster,2023-04-19T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
776753,Worcester Street - Kidderminster,2023-04-19T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.5
776753,Worcester Street - Kidderminster,2023-04-19T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
776753,Worcester Street - Kidderminster,2023-04-19T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
776753,Worcester Street - Kidderminster,2023-04-19T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776753,Worcester Street - Kidderminster,2023-04-19T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.15
776753,Worcester Street - Kidderminster,2023-04-19T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.94
776753,Worcester Street - Kidderminster,2023-04-19T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.11
776753,Worcester Street - Kidderminster,2023-04-19T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
776753,Worcester Street - Kidderminster,2023-04-19T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
776753,Worcester Street - Kidderminster,2023-04-19T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
776753,Worcester Street - Kidderminster,2023-04-19T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
776753,Worcester Street - Kidderminster,2023-04-19T15:40:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-04-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-04-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
776753,Worcester Street - Kidderminster,2023-04-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-04-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
776753,Worcester Street - Kidderminster,2023-04-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-04-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
776753,Worcester Street - Kidderminster,2023-04-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
776753,Worcester Street - Kidderminster,2023-04-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
776753,Worcester Street - Kidderminster,2023-04-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
776753,Worcester Street - Kidderminster,2023-04-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.81
776753,Worcester Street - Kidderminster,2023-04-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,22.57
776753,Worcester Street - Kidderminster,2023-04-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.05
776753,Worcester Street - Kidderminster,2023-04-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,30.3
776753,Worcester Street - Kidderminster,2023-04-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
776753,Worcester Street - Kidderminster,2023-04-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
776753,Worcester Street - Kidderminster,2023-04-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
776753,Worcester Street - Kidderminster,2023-04-19T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.56
776753,Worcester Street - Kidderminster,2023-04-19T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
776753,Worcester Street - Kidderminster,2023-04-19T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.5
776753,Worcester Street - Kidderminster,2023-04-19T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.95
776753,Worcester Street - Kidderminster,2023-04-19T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.65
776753,Worcester Street - Kidderminster,2023-04-19T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.96
776753,Worcester Street - Kidderminster,2023-04-19T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
776753,Worcester Street - Kidderminster,2023-04-19T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
776753,Worcester Street - Kidderminster,2023-04-19T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.7
776753,Worcester Street - Kidderminster,2023-04-19T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.8
776753,Worcester Street - Kidderminster,2023-04-19T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
776753,Worcester Street - Kidderminster,2023-04-19T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
776753,Worcester Street - Kidderminster,2023-04-19T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776753,Worcester Street - Kidderminster,2023-04-19T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.79
776753,Worcester Street - Kidderminster,2023-04-19T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.6
776753,Worcester Street - Kidderminster,2023-04-19T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.85
776753,Worcester Street - Kidderminster,2023-04-19T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
776753,Worcester Street - Kidderminster,2023-04-19T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
776753,Worcester Street - Kidderminster,2023-04-19T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
776753,Worcester Street - Kidderminster,2023-04-19T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
776753,Worcester Street - Kidderminster,2023-04-19T15:30:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-04-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-04-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
776753,Worcester Street - Kidderminster,2023-04-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-04-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
776753,Worcester Street - Kidderminster,2023-04-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-04-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
776753,Worcester Street - Kidderminster,2023-04-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776753,Worcester Street - Kidderminster,2023-04-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
776753,Worcester Street - Kidderminster,2023-04-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
776753,Worcester Street - Kidderminster,2023-04-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.92
776753,Worcester Street - Kidderminster,2023-04-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.28
776753,Worcester Street - Kidderminster,2023-04-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,14.21
776753,Worcester Street - Kidderminster,2023-04-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
776753,Worcester Street - Kidderminster,2023-04-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
776753,Worcester Street - Kidderminster,2023-04-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
776753,Worcester Street - Kidderminster,2023-04-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
776753,Worcester Street - Kidderminster,2023-04-19T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.62
776753,Worcester Street - Kidderminster,2023-04-19T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
776753,Worcester Street - Kidderminster,2023-04-19T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.46
776753,Worcester Street - Kidderminster,2023-04-19T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.22
776753,Worcester Street - Kidderminster,2023-04-19T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.68
776753,Worcester Street - Kidderminster,2023-04-19T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.96
776753,Worcester Street - Kidderminster,2023-04-19T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
776753,Worcester Street - Kidderminster,2023-04-19T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
776753,Worcester Street - Kidderminster,2023-04-19T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.8
776753,Worcester Street - Kidderminster,2023-04-19T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.9
776753,Worcester Street - Kidderminster,2023-04-19T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
776753,Worcester Street - Kidderminster,2023-04-19T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
776753,Worcester Street - Kidderminster,2023-04-19T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776753,Worcester Street - Kidderminster,2023-04-19T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.85
776753,Worcester Street - Kidderminster,2023-04-19T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.28
776753,Worcester Street - Kidderminster,2023-04-19T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.68
776753,Worcester Street - Kidderminster,2023-04-19T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
776753,Worcester Street - Kidderminster,2023-04-19T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
776753,Worcester Street - Kidderminster,2023-04-19T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
776753,Worcester Street - Kidderminster,2023-04-19T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
776753,Worcester Street - Kidderminster,2023-04-19T15:20:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-04-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-04-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
776753,Worcester Street - Kidderminster,2023-04-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-04-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
776753,Worcester Street - Kidderminster,2023-04-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-04-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
776753,Worcester Street - Kidderminster,2023-04-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
776753,Worcester Street - Kidderminster,2023-04-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
776753,Worcester Street - Kidderminster,2023-04-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
776753,Worcester Street - Kidderminster,2023-04-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.85
776753,Worcester Street - Kidderminster,2023-04-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.85
776753,Worcester Street - Kidderminster,2023-04-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,15.18
776753,Worcester Street - Kidderminster,2023-04-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,34.5
776753,Worcester Street - Kidderminster,2023-04-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
776753,Worcester Street - Kidderminster,2023-04-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
776753,Worcester Street - Kidderminster,2023-04-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
776753,Worcester Street - Kidderminster,2023-04-19T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.64
776753,Worcester Street - Kidderminster,2023-04-19T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
776753,Worcester Street - Kidderminster,2023-04-19T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.78
776753,Worcester Street - Kidderminster,2023-04-19T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.32
776753,Worcester Street - Kidderminster,2023-04-19T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.66
776753,Worcester Street - Kidderminster,2023-04-19T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.7
