Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-04-19T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
776753,Worcester Street - Kidderminster,2023-04-19T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
776753,Worcester Street - Kidderminster,2023-04-19T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.7
776753,Worcester Street - Kidderminster,2023-04-19T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.2
776753,Worcester Street - Kidderminster,2023-04-19T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.83
776753,Worcester Street - Kidderminster,2023-04-19T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
776753,Worcester Street - Kidderminster,2023-04-19T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776753,Worcester Street - Kidderminster,2023-04-19T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.15
776753,Worcester Street - Kidderminster,2023-04-19T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.29
776753,Worcester Street - Kidderminster,2023-04-19T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.77
776753,Worcester Street - Kidderminster,2023-04-19T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
776753,Worcester Street - Kidderminster,2023-04-19T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
776753,Worcester Street - Kidderminster,2023-04-19T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
776753,Worcester Street - Kidderminster,2023-04-19T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
776753,Worcester Street - Kidderminster,2023-04-19T15:10:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-04-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776753,Worcester Street - Kidderminster,2023-04-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
776753,Worcester Street - Kidderminster,2023-04-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-04-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
776753,Worcester Street - Kidderminster,2023-04-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-04-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
776753,Worcester Street - Kidderminster,2023-04-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
776753,Worcester Street - Kidderminster,2023-04-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
776753,Worcester Street - Kidderminster,2023-04-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
776753,Worcester Street - Kidderminster,2023-04-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.3
776753,Worcester Street - Kidderminster,2023-04-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.92
776753,Worcester Street - Kidderminster,2023-04-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.88
776753,Worcester Street - Kidderminster,2023-04-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,32.5
776753,Worcester Street - Kidderminster,2023-04-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
776753,Worcester Street - Kidderminster,2023-04-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
776753,Worcester Street - Kidderminster,2023-04-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
776753,Worcester Street - Kidderminster,2023-04-19T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.15
776753,Worcester Street - Kidderminster,2023-04-19T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
776753,Worcester Street - Kidderminster,2023-04-19T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.82
776753,Worcester Street - Kidderminster,2023-04-19T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.13
776753,Worcester Street - Kidderminster,2023-04-19T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.12
776753,Worcester Street - Kidderminster,2023-04-19T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.25
776753,Worcester Street - Kidderminster,2023-04-19T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
776753,Worcester Street - Kidderminster,2023-04-19T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
776753,Worcester Street - Kidderminster,2023-04-19T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
776753,Worcester Street - Kidderminster,2023-04-19T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.0
776753,Worcester Street - Kidderminster,2023-04-19T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
776753,Worcester Street - Kidderminster,2023-04-19T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
776753,Worcester Street - Kidderminster,2023-04-19T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
776753,Worcester Street - Kidderminster,2023-04-19T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.32
776753,Worcester Street - Kidderminster,2023-04-19T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.28
776753,Worcester Street - Kidderminster,2023-04-19T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
776753,Worcester Street - Kidderminster,2023-04-19T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
776753,Worcester Street - Kidderminster,2023-04-19T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
776753,Worcester Street - Kidderminster,2023-04-19T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
776753,Worcester Street - Kidderminster,2023-04-19T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
776753,Worcester Street - Kidderminster,2023-04-19T15:00:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-04-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-04-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
776753,Worcester Street - Kidderminster,2023-04-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-04-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
776753,Worcester Street - Kidderminster,2023-04-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-04-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
776753,Worcester Street - Kidderminster,2023-04-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
776753,Worcester Street - Kidderminster,2023-04-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
776753,Worcester Street - Kidderminster,2023-04-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
776753,Worcester Street - Kidderminster,2023-04-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.21
776753,Worcester Street - Kidderminster,2023-04-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.37
776753,Worcester Street - Kidderminster,2023-04-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,16.09
776753,Worcester Street - Kidderminster,2023-04-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
776753,Worcester Street - Kidderminster,2023-04-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
776753,Worcester Street - Kidderminster,2023-04-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
776753,Worcester Street - Kidderminster,2023-04-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
776753,Worcester Street - Kidderminster,2023-04-19T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.38
776753,Worcester Street - Kidderminster,2023-04-19T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
776753,Worcester Street - Kidderminster,2023-04-19T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.44
776753,Worcester Street - Kidderminster,2023-04-19T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.46
776753,Worcester Street - Kidderminster,2023-04-19T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.25
776753,Worcester Street - Kidderminster,2023-04-19T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.35
776753,Worcester Street - Kidderminster,2023-04-19T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
776753,Worcester Street - Kidderminster,2023-04-19T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
776753,Worcester Street - Kidderminster,2023-04-19T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
776753,Worcester Street - Kidderminster,2023-04-19T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.6
776753,Worcester Street - Kidderminster,2023-04-19T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
776753,Worcester Street - Kidderminster,2023-04-19T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
776753,Worcester Street - Kidderminster,2023-04-19T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776753,Worcester Street - Kidderminster,2023-04-19T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.11
776753,Worcester Street - Kidderminster,2023-04-19T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.35
776753,Worcester Street - Kidderminster,2023-04-19T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.43
776753,Worcester Street - Kidderminster,2023-04-19T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
776753,Worcester Street - Kidderminster,2023-04-19T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
776753,Worcester Street - Kidderminster,2023-04-19T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
776753,Worcester Street - Kidderminster,2023-04-19T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
776753,Worcester Street - Kidderminster,2023-04-19T14:50:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-04-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776753,Worcester Street - Kidderminster,2023-04-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
776753,Worcester Street - Kidderminster,2023-04-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-04-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
776753,Worcester Street - Kidderminster,2023-04-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-04-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
776753,Worcester Street - Kidderminster,2023-04-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
776753,Worcester Street - Kidderminster,2023-04-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
776753,Worcester Street - Kidderminster,2023-04-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
776753,Worcester Street - Kidderminster,2023-04-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.69
776753,Worcester Street - Kidderminster,2023-04-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,24.3
776753,Worcester Street - Kidderminster,2023-04-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,17.25
776753,Worcester Street - Kidderminster,2023-04-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,29.9
776753,Worcester Street - Kidderminster,2023-04-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
776753,Worcester Street - Kidderminster,2023-04-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
776753,Worcester Street - Kidderminster,2023-04-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
776753,Worcester Street - Kidderminster,2023-04-19T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.09
776753,Worcester Street - Kidderminster,2023-04-19T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
776753,Worcester Street - Kidderminster,2023-04-19T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.62
776753,Worcester Street - Kidderminster,2023-04-19T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.19
776753,Worcester Street - Kidderminster,2023-04-19T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.08
776753,Worcester Street - Kidderminster,2023-04-19T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.64
776753,Worcester Street - Kidderminster,2023-04-19T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.7
776753,Worcester Street - Kidderminster,2023-04-19T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
776753,Worcester Street - Kidderminster,2023-04-19T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-04-19T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.8
776753,Worcester Street - Kidderminster,2023-04-19T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
776753,Worcester Street - Kidderminster,2023-04-19T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
776753,Worcester Street - Kidderminster,2023-04-19T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776753,Worcester Street - Kidderminster,2023-04-19T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.54
776753,Worcester Street - Kidderminster,2023-04-19T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.02
776753,Worcester Street - Kidderminster,2023-04-19T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.54
776753,Worcester Street - Kidderminster,2023-04-19T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
776753,Worcester Street - Kidderminster,2023-04-19T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
776753,Worcester Street - Kidderminster,2023-04-19T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
776753,Worcester Street - Kidderminster,2023-04-19T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
776753,Worcester Street - Kidderminster,2023-04-19T14:40:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-04-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776753,Worcester Street - Kidderminster,2023-04-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
776753,Worcester Street - Kidderminster,2023-04-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-04-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
776753,Worcester Street - Kidderminster,2023-04-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-04-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
776753,Worcester Street - Kidderminster,2023-04-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
776753,Worcester Street - Kidderminster,2023-04-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
776753,Worcester Street - Kidderminster,2023-04-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
776753,Worcester Street - Kidderminster,2023-04-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.52
776753,Worcester Street - Kidderminster,2023-04-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.94
776753,Worcester Street - Kidderminster,2023-04-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.83
776753,Worcester Street - Kidderminster,2023-04-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
776753,Worcester Street - Kidderminster,2023-04-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
776753,Worcester Street - Kidderminster,2023-04-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
776753,Worcester Street - Kidderminster,2023-04-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
776753,Worcester Street - Kidderminster,2023-04-19T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.26
776753,Worcester Street - Kidderminster,2023-04-19T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
776753,Worcester Street - Kidderminster,2023-04-19T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.38
776753,Worcester Street - Kidderminster,2023-04-19T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.38
776753,Worcester Street - Kidderminster,2023-04-19T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.41
776753,Worcester Street - Kidderminster,2023-04-19T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.25
776753,Worcester Street - Kidderminster,2023-04-19T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
776753,Worcester Street - Kidderminster,2023-04-19T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
776753,Worcester Street - Kidderminster,2023-04-19T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
776753,Worcester Street - Kidderminster,2023-04-19T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.3
776753,Worcester Street - Kidderminster,2023-04-19T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
776753,Worcester Street - Kidderminster,2023-04-19T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
776753,Worcester Street - Kidderminster,2023-04-19T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776753,Worcester Street - Kidderminster,2023-04-19T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.15
776753,Worcester Street - Kidderminster,2023-04-19T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.66
776753,Worcester Street - Kidderminster,2023-04-19T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.63
776753,Worcester Street - Kidderminster,2023-04-19T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
776753,Worcester Street - Kidderminster,2023-04-19T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
776753,Worcester Street - Kidderminster,2023-04-19T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
776753,Worcester Street - Kidderminster,2023-04-19T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
776753,Worcester Street - Kidderminster,2023-04-19T14:30:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-04-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
776753,Worcester Street - Kidderminster,2023-04-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
776753,Worcester Street - Kidderminster,2023-04-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-04-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
776753,Worcester Street - Kidderminster,2023-04-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-04-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
776753,Worcester Street - Kidderminster,2023-04-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
776753,Worcester Street - Kidderminster,2023-04-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
776753,Worcester Street - Kidderminster,2023-04-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
776753,Worcester Street - Kidderminster,2023-04-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.22
776753,Worcester Street - Kidderminster,2023-04-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,23.27
776753,Worcester Street - Kidderminster,2023-04-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,15.13
776753,Worcester Street - Kidderminster,2023-04-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
776753,Worcester Street - Kidderminster,2023-04-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
776753,Worcester Street - Kidderminster,2023-04-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
776753,Worcester Street - Kidderminster,2023-04-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
776753,Worcester Street - Kidderminster,2023-04-19T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.25
776753,Worcester Street - Kidderminster,2023-04-19T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
776753,Worcester Street - Kidderminster,2023-04-19T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.31
776753,Worcester Street - Kidderminster,2023-04-19T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.63
776753,Worcester Street - Kidderminster,2023-04-19T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.43
776753,Worcester Street - Kidderminster,2023-04-19T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.86
776753,Worcester Street - Kidderminster,2023-04-19T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
776753,Worcester Street - Kidderminster,2023-04-19T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
776753,Worcester Street - Kidderminster,2023-04-19T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
776753,Worcester Street - Kidderminster,2023-04-19T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.6
776753,Worcester Street - Kidderminster,2023-04-19T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.05
776753,Worcester Street - Kidderminster,2023-04-19T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
776753,Worcester Street - Kidderminster,2023-04-19T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
776753,Worcester Street - Kidderminster,2023-04-19T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.63
776753,Worcester Street - Kidderminster,2023-04-19T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.73
776753,Worcester Street - Kidderminster,2023-04-19T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.12
776753,Worcester Street - Kidderminster,2023-04-19T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
776753,Worcester Street - Kidderminster,2023-04-19T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
776753,Worcester Street - Kidderminster,2023-04-19T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
776753,Worcester Street - Kidderminster,2023-04-19T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
776753,Worcester Street - Kidderminster,2023-04-19T14:20:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-04-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776753,Worcester Street - Kidderminster,2023-04-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
776753,Worcester Street - Kidderminster,2023-04-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-04-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
776753,Worcester Street - Kidderminster,2023-04-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-04-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
776753,Worcester Street - Kidderminster,2023-04-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
776753,Worcester Street - Kidderminster,2023-04-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
776753,Worcester Street - Kidderminster,2023-04-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
776753,Worcester Street - Kidderminster,2023-04-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.5
776753,Worcester Street - Kidderminster,2023-04-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,23.32
776753,Worcester Street - Kidderminster,2023-04-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.14
776753,Worcester Street - Kidderminster,2023-04-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
776753,Worcester Street - Kidderminster,2023-04-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
776753,Worcester Street - Kidderminster,2023-04-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
776753,Worcester Street - Kidderminster,2023-04-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
776753,Worcester Street - Kidderminster,2023-04-19T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.29
776753,Worcester Street - Kidderminster,2023-04-19T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
776753,Worcester Street - Kidderminster,2023-04-19T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.25
776753,Worcester Street - Kidderminster,2023-04-19T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.32
776753,Worcester Street - Kidderminster,2023-04-19T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.23
776753,Worcester Street - Kidderminster,2023-04-19T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.94
776753,Worcester Street - Kidderminster,2023-04-19T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
776753,Worcester Street - Kidderminster,2023-04-19T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
776753,Worcester Street - Kidderminster,2023-04-19T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
776753,Worcester Street - Kidderminster,2023-04-19T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.5
776753,Worcester Street - Kidderminster,2023-04-19T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
776753,Worcester Street - Kidderminster,2023-04-19T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
776753,Worcester Street - Kidderminster,2023-04-19T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776753,Worcester Street - Kidderminster,2023-04-19T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.6
776753,Worcester Street - Kidderminster,2023-04-19T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.6
776753,Worcester Street - Kidderminster,2023-04-19T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.25
776753,Worcester Street - Kidderminster,2023-04-19T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
776753,Worcester Street - Kidderminster,2023-04-19T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
776753,Worcester Street - Kidderminster,2023-04-19T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
776753,Worcester Street - Kidderminster,2023-04-19T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
776753,Worcester Street - Kidderminster,2023-04-19T14:10:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-04-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
776753,Worcester Street - Kidderminster,2023-04-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
776753,Worcester Street - Kidderminster,2023-04-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-04-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
776753,Worcester Street - Kidderminster,2023-04-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-04-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
776753,Worcester Street - Kidderminster,2023-04-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
776753,Worcester Street - Kidderminster,2023-04-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
776753,Worcester Street - Kidderminster,2023-04-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
776753,Worcester Street - Kidderminster,2023-04-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.87
776753,Worcester Street - Kidderminster,2023-04-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.65
776753,Worcester Street - Kidderminster,2023-04-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.46
776753,Worcester Street - Kidderminster,2023-04-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
776753,Worcester Street - Kidderminster,2023-04-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
776753,Worcester Street - Kidderminster,2023-04-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
776753,Worcester Street - Kidderminster,2023-04-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
776753,Worcester Street - Kidderminster,2023-04-19T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.33
776753,Worcester Street - Kidderminster,2023-04-19T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
776753,Worcester Street - Kidderminster,2023-04-19T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.11
776753,Worcester Street - Kidderminster,2023-04-19T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.4
776753,Worcester Street - Kidderminster,2023-04-19T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.24
776753,Worcester Street - Kidderminster,2023-04-19T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.4
776753,Worcester Street - Kidderminster,2023-04-19T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
776753,Worcester Street - Kidderminster,2023-04-19T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
776753,Worcester Street - Kidderminster,2023-04-19T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
776753,Worcester Street - Kidderminster,2023-04-19T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.8
776753,Worcester Street - Kidderminster,2023-04-19T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
776753,Worcester Street - Kidderminster,2023-04-19T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
776753,Worcester Street - Kidderminster,2023-04-19T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
776753,Worcester Street - Kidderminster,2023-04-19T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
776753,Worcester Street - Kidderminster,2023-04-19T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.61
776753,Worcester Street - Kidderminster,2023-04-19T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.54
776753,Worcester Street - Kidderminster,2023-04-19T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
776753,Worcester Street - Kidderminster,2023-04-19T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
776753,Worcester Street - Kidderminster,2023-04-19T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
776753,Worcester Street - Kidderminster,2023-04-19T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
776753,Worcester Street - Kidderminster,2023-04-19T14:00:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-04-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776753,Worcester Street - Kidderminster,2023-04-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
776753,Worcester Street - Kidderminster,2023-04-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-04-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
776753,Worcester Street - Kidderminster,2023-04-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-04-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
776753,Worcester Street - Kidderminster,2023-04-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
776753,Worcester Street - Kidderminster,2023-04-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
776753,Worcester Street - Kidderminster,2023-04-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
776753,Worcester Street - Kidderminster,2023-04-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.23
776753,Worcester Street - Kidderminster,2023-04-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.92
776753,Worcester Street - Kidderminster,2023-04-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.01
776753,Worcester Street - Kidderminster,2023-04-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
776753,Worcester Street - Kidderminster,2023-04-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
776753,Worcester Street - Kidderminster,2023-04-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
776753,Worcester Street - Kidderminster,2023-04-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
776753,Worcester Street - Kidderminster,2023-04-19T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.37
776753,Worcester Street - Kidderminster,2023-04-19T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
776753,Worcester Street - Kidderminster,2023-04-19T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.42
776753,Worcester Street - Kidderminster,2023-04-19T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.43
776753,Worcester Street - Kidderminster,2023-04-19T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.27
776753,Worcester Street - Kidderminster,2023-04-19T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.07
776753,Worcester Street - Kidderminster,2023-04-19T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-04-19T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
776753,Worcester Street - Kidderminster,2023-04-19T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
776753,Worcester Street - Kidderminster,2023-04-19T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.1
776753,Worcester Street - Kidderminster,2023-04-19T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
776753,Worcester Street - Kidderminster,2023-04-19T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
776753,Worcester Street - Kidderminster,2023-04-19T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776753,Worcester Street - Kidderminster,2023-04-19T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.58
776753,Worcester Street - Kidderminster,2023-04-19T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.65
776753,Worcester Street - Kidderminster,2023-04-19T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.52
776753,Worcester Street - Kidderminster,2023-04-19T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
776753,Worcester Street - Kidderminster,2023-04-19T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
776753,Worcester Street - Kidderminster,2023-04-19T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
776753,Worcester Street - Kidderminster,2023-04-19T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
776753,Worcester Street - Kidderminster,2023-04-19T13:50:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-04-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776753,Worcester Street - Kidderminster,2023-04-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
776753,Worcester Street - Kidderminster,2023-04-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776753,Worcester Street - Kidderminster,2023-04-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
776753,Worcester Street - Kidderminster,2023-04-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-04-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
776753,Worcester Street - Kidderminster,2023-04-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
776753,Worcester Street - Kidderminster,2023-04-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
776753,Worcester Street - Kidderminster,2023-04-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
776753,Worcester Street - Kidderminster,2023-04-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.63
776753,Worcester Street - Kidderminster,2023-04-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,23.04
776753,Worcester Street - Kidderminster,2023-04-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.73
776753,Worcester Street - Kidderminster,2023-04-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,32.6
776753,Worcester Street - Kidderminster,2023-04-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
776753,Worcester Street - Kidderminster,2023-04-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
776753,Worcester Street - Kidderminster,2023-04-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
776753,Worcester Street - Kidderminster,2023-04-19T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.46
776753,Worcester Street - Kidderminster,2023-04-19T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776753,Worcester Street - Kidderminster,2023-04-19T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.51
776753,Worcester Street - Kidderminster,2023-04-19T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.4
776753,Worcester Street - Kidderminster,2023-04-19T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.46
776753,Worcester Street - Kidderminster,2023-04-19T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.21
776753,Worcester Street - Kidderminster,2023-04-19T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
776753,Worcester Street - Kidderminster,2023-04-19T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
776753,Worcester Street - Kidderminster,2023-04-19T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
776753,Worcester Street - Kidderminster,2023-04-19T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.2
776753,Worcester Street - Kidderminster,2023-04-19T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
776753,Worcester Street - Kidderminster,2023-04-19T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
776753,Worcester Street - Kidderminster,2023-04-19T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776753,Worcester Street - Kidderminster,2023-04-19T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.56
776753,Worcester Street - Kidderminster,2023-04-19T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.17
776753,Worcester Street - Kidderminster,2023-04-19T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.16
776753,Worcester Street - Kidderminster,2023-04-19T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
776753,Worcester Street - Kidderminster,2023-04-19T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
776753,Worcester Street - Kidderminster,2023-04-19T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
776753,Worcester Street - Kidderminster,2023-04-19T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
776753,Worcester Street - Kidderminster,2023-04-19T13:40:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-04-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776753,Worcester Street - Kidderminster,2023-04-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
776753,Worcester Street - Kidderminster,2023-04-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-04-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
776753,Worcester Street - Kidderminster,2023-04-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-04-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
776753,Worcester Street - Kidderminster,2023-04-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776753,Worcester Street - Kidderminster,2023-04-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
776753,Worcester Street - Kidderminster,2023-04-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
776753,Worcester Street - Kidderminster,2023-04-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.58
776753,Worcester Street - Kidderminster,2023-04-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.76
776753,Worcester Street - Kidderminster,2023-04-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.57
776753,Worcester Street - Kidderminster,2023-04-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
776753,Worcester Street - Kidderminster,2023-04-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
776753,Worcester Street - Kidderminster,2023-04-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
776753,Worcester Street - Kidderminster,2023-04-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
776753,Worcester Street - Kidderminster,2023-04-19T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.18
776753,Worcester Street - Kidderminster,2023-04-19T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
776753,Worcester Street - Kidderminster,2023-04-19T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.44
776753,Worcester Street - Kidderminster,2023-04-19T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.05
776753,Worcester Street - Kidderminster,2023-04-19T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.3
776753,Worcester Street - Kidderminster,2023-04-19T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.98
776753,Worcester Street - Kidderminster,2023-04-19T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
776753,Worcester Street - Kidderminster,2023-04-19T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
776753,Worcester Street - Kidderminster,2023-04-19T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
776753,Worcester Street - Kidderminster,2023-04-19T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.1
776753,Worcester Street - Kidderminster,2023-04-19T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
776753,Worcester Street - Kidderminster,2023-04-19T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
776753,Worcester Street - Kidderminster,2023-04-19T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
776753,Worcester Street - Kidderminster,2023-04-19T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.32
776753,Worcester Street - Kidderminster,2023-04-19T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.57
776753,Worcester Street - Kidderminster,2023-04-19T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.85
776753,Worcester Street - Kidderminster,2023-04-19T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
776753,Worcester Street - Kidderminster,2023-04-19T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
776753,Worcester Street - Kidderminster,2023-04-19T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
776753,Worcester Street - Kidderminster,2023-04-19T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
776753,Worcester Street - Kidderminster,2023-04-19T13:30:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-04-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
776753,Worcester Street - Kidderminster,2023-04-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
776753,Worcester Street - Kidderminster,2023-04-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776753,Worcester Street - Kidderminster,2023-04-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
776753,Worcester Street - Kidderminster,2023-04-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-04-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
776753,Worcester Street - Kidderminster,2023-04-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
776753,Worcester Street - Kidderminster,2023-04-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
776753,Worcester Street - Kidderminster,2023-04-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
776753,Worcester Street - Kidderminster,2023-04-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,17.24
776753,Worcester Street - Kidderminster,2023-04-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.7
776753,Worcester Street - Kidderminster,2023-04-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.96
776753,Worcester Street - Kidderminster,2023-04-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
776753,Worcester Street - Kidderminster,2023-04-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
776753,Worcester Street - Kidderminster,2023-04-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
776753,Worcester Street - Kidderminster,2023-04-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
776753,Worcester Street - Kidderminster,2023-04-19T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
776753,Worcester Street - Kidderminster,2023-04-19T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776753,Worcester Street - Kidderminster,2023-04-19T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.74
776753,Worcester Street - Kidderminster,2023-04-19T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.9
776753,Worcester Street - Kidderminster,2023-04-19T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.93
776753,Worcester Street - Kidderminster,2023-04-19T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.61
776753,Worcester Street - Kidderminster,2023-04-19T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
776753,Worcester Street - Kidderminster,2023-04-19T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
776753,Worcester Street - Kidderminster,2023-04-19T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
776753,Worcester Street - Kidderminster,2023-04-19T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.9
776753,Worcester Street - Kidderminster,2023-04-19T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
776753,Worcester Street - Kidderminster,2023-04-19T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
776753,Worcester Street - Kidderminster,2023-04-19T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
776753,Worcester Street - Kidderminster,2023-04-19T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.47
776753,Worcester Street - Kidderminster,2023-04-19T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.68
776753,Worcester Street - Kidderminster,2023-04-19T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.74
776753,Worcester Street - Kidderminster,2023-04-19T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
776753,Worcester Street - Kidderminster,2023-04-19T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
776753,Worcester Street - Kidderminster,2023-04-19T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
776753,Worcester Street - Kidderminster,2023-04-19T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
776753,Worcester Street - Kidderminster,2023-04-19T13:20:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-04-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776753,Worcester Street - Kidderminster,2023-04-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
776753,Worcester Street - Kidderminster,2023-04-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776753,Worcester Street - Kidderminster,2023-04-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
776753,Worcester Street - Kidderminster,2023-04-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-04-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
776753,Worcester Street - Kidderminster,2023-04-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
776753,Worcester Street - Kidderminster,2023-04-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
776753,Worcester Street - Kidderminster,2023-04-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
776753,Worcester Street - Kidderminster,2023-04-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.33
776753,Worcester Street - Kidderminster,2023-04-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,22.55
776753,Worcester Street - Kidderminster,2023-04-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.46
776753,Worcester Street - Kidderminster,2023-04-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,30.7
776753,Worcester Street - Kidderminster,2023-04-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
776753,Worcester Street - Kidderminster,2023-04-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
776753,Worcester Street - Kidderminster,2023-04-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
776753,Worcester Street - Kidderminster,2023-04-19T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.21
776753,Worcester Street - Kidderminster,2023-04-19T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.71
776753,Worcester Street - Kidderminster,2023-04-19T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.77
776753,Worcester Street - Kidderminster,2023-04-19T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.21
776753,Worcester Street - Kidderminster,2023-04-19T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.82
776753,Worcester Street - Kidderminster,2023-04-19T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.68
776753,Worcester Street - Kidderminster,2023-04-19T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
776753,Worcester Street - Kidderminster,2023-04-19T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
776753,Worcester Street - Kidderminster,2023-04-19T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
776753,Worcester Street - Kidderminster,2023-04-19T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.9
776753,Worcester Street - Kidderminster,2023-04-19T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
776753,Worcester Street - Kidderminster,2023-04-19T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
776753,Worcester Street - Kidderminster,2023-04-19T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776753,Worcester Street - Kidderminster,2023-04-19T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.93
776753,Worcester Street - Kidderminster,2023-04-19T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.93
