Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-04-19T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.53
776753,Worcester Street - Kidderminster,2023-04-19T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-04-19T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
776753,Worcester Street - Kidderminster,2023-04-19T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
776753,Worcester Street - Kidderminster,2023-04-19T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
776753,Worcester Street - Kidderminster,2023-04-19T13:10:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-04-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
776753,Worcester Street - Kidderminster,2023-04-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
776753,Worcester Street - Kidderminster,2023-04-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-04-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
776753,Worcester Street - Kidderminster,2023-04-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-04-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
776753,Worcester Street - Kidderminster,2023-04-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
776753,Worcester Street - Kidderminster,2023-04-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
776753,Worcester Street - Kidderminster,2023-04-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
776753,Worcester Street - Kidderminster,2023-04-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,19.09
776753,Worcester Street - Kidderminster,2023-04-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,22.84
776753,Worcester Street - Kidderminster,2023-04-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,16.48
776753,Worcester Street - Kidderminster,2023-04-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
776753,Worcester Street - Kidderminster,2023-04-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
776753,Worcester Street - Kidderminster,2023-04-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
776753,Worcester Street - Kidderminster,2023-04-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
776753,Worcester Street - Kidderminster,2023-04-19T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.44
776753,Worcester Street - Kidderminster,2023-04-19T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.71
776753,Worcester Street - Kidderminster,2023-04-19T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.51
776753,Worcester Street - Kidderminster,2023-04-19T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.85
776753,Worcester Street - Kidderminster,2023-04-19T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.81
776753,Worcester Street - Kidderminster,2023-04-19T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.82
776753,Worcester Street - Kidderminster,2023-04-19T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
776753,Worcester Street - Kidderminster,2023-04-19T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
776753,Worcester Street - Kidderminster,2023-04-19T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
776753,Worcester Street - Kidderminster,2023-04-19T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.2
776753,Worcester Street - Kidderminster,2023-04-19T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
776753,Worcester Street - Kidderminster,2023-04-19T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
776753,Worcester Street - Kidderminster,2023-04-19T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776753,Worcester Street - Kidderminster,2023-04-19T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.97
776753,Worcester Street - Kidderminster,2023-04-19T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.71
776753,Worcester Street - Kidderminster,2023-04-19T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.35
776753,Worcester Street - Kidderminster,2023-04-19T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
776753,Worcester Street - Kidderminster,2023-04-19T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
776753,Worcester Street - Kidderminster,2023-04-19T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
776753,Worcester Street - Kidderminster,2023-04-19T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-04-19T13:00:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776753,Worcester Street - Kidderminster,2023-04-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
776753,Worcester Street - Kidderminster,2023-04-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776753,Worcester Street - Kidderminster,2023-04-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
776753,Worcester Street - Kidderminster,2023-04-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-04-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
776753,Worcester Street - Kidderminster,2023-04-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
776753,Worcester Street - Kidderminster,2023-04-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
776753,Worcester Street - Kidderminster,2023-04-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
776753,Worcester Street - Kidderminster,2023-04-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.55
776753,Worcester Street - Kidderminster,2023-04-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,22.47
776753,Worcester Street - Kidderminster,2023-04-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,14.36
776753,Worcester Street - Kidderminster,2023-04-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
776753,Worcester Street - Kidderminster,2023-04-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
776753,Worcester Street - Kidderminster,2023-04-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
776753,Worcester Street - Kidderminster,2023-04-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
776753,Worcester Street - Kidderminster,2023-04-19T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.28
776753,Worcester Street - Kidderminster,2023-04-19T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
776753,Worcester Street - Kidderminster,2023-04-19T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.5
776753,Worcester Street - Kidderminster,2023-04-19T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.68
776753,Worcester Street - Kidderminster,2023-04-19T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.55
776753,Worcester Street - Kidderminster,2023-04-19T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.24
776753,Worcester Street - Kidderminster,2023-04-19T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-04-19T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
776753,Worcester Street - Kidderminster,2023-04-19T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
776753,Worcester Street - Kidderminster,2023-04-19T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.7
776753,Worcester Street - Kidderminster,2023-04-19T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
776753,Worcester Street - Kidderminster,2023-04-19T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
776753,Worcester Street - Kidderminster,2023-04-19T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
776753,Worcester Street - Kidderminster,2023-04-19T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.43
776753,Worcester Street - Kidderminster,2023-04-19T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.49
776753,Worcester Street - Kidderminster,2023-04-19T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.46
776753,Worcester Street - Kidderminster,2023-04-19T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
776753,Worcester Street - Kidderminster,2023-04-19T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
776753,Worcester Street - Kidderminster,2023-04-19T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
776753,Worcester Street - Kidderminster,2023-04-19T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
776753,Worcester Street - Kidderminster,2023-04-19T12:50:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
776753,Worcester Street - Kidderminster,2023-04-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
776753,Worcester Street - Kidderminster,2023-04-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776753,Worcester Street - Kidderminster,2023-04-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
776753,Worcester Street - Kidderminster,2023-04-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-04-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
776753,Worcester Street - Kidderminster,2023-04-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
776753,Worcester Street - Kidderminster,2023-04-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
776753,Worcester Street - Kidderminster,2023-04-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
776753,Worcester Street - Kidderminster,2023-04-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,19.08
776753,Worcester Street - Kidderminster,2023-04-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,22.95
776753,Worcester Street - Kidderminster,2023-04-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.34
776753,Worcester Street - Kidderminster,2023-04-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
776753,Worcester Street - Kidderminster,2023-04-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
776753,Worcester Street - Kidderminster,2023-04-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
776753,Worcester Street - Kidderminster,2023-04-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
776753,Worcester Street - Kidderminster,2023-04-19T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.54
776753,Worcester Street - Kidderminster,2023-04-19T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
776753,Worcester Street - Kidderminster,2023-04-19T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.46
776753,Worcester Street - Kidderminster,2023-04-19T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.01
776753,Worcester Street - Kidderminster,2023-04-19T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.9
776753,Worcester Street - Kidderminster,2023-04-19T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.13
776753,Worcester Street - Kidderminster,2023-04-19T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-04-19T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.3
776753,Worcester Street - Kidderminster,2023-04-19T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
776753,Worcester Street - Kidderminster,2023-04-19T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.0
776753,Worcester Street - Kidderminster,2023-04-19T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.85
776753,Worcester Street - Kidderminster,2023-04-19T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
776753,Worcester Street - Kidderminster,2023-04-19T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776753,Worcester Street - Kidderminster,2023-04-19T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.35
776753,Worcester Street - Kidderminster,2023-04-19T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.02
776753,Worcester Street - Kidderminster,2023-04-19T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.03
776753,Worcester Street - Kidderminster,2023-04-19T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
776753,Worcester Street - Kidderminster,2023-04-19T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
776753,Worcester Street - Kidderminster,2023-04-19T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
776753,Worcester Street - Kidderminster,2023-04-19T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
776753,Worcester Street - Kidderminster,2023-04-19T12:40:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776753,Worcester Street - Kidderminster,2023-04-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
776753,Worcester Street - Kidderminster,2023-04-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776753,Worcester Street - Kidderminster,2023-04-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
776753,Worcester Street - Kidderminster,2023-04-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-04-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
776753,Worcester Street - Kidderminster,2023-04-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
776753,Worcester Street - Kidderminster,2023-04-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
776753,Worcester Street - Kidderminster,2023-04-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
776753,Worcester Street - Kidderminster,2023-04-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,18.21
776753,Worcester Street - Kidderminster,2023-04-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,23.06
776753,Worcester Street - Kidderminster,2023-04-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.16
776753,Worcester Street - Kidderminster,2023-04-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
776753,Worcester Street - Kidderminster,2023-04-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
776753,Worcester Street - Kidderminster,2023-04-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
776753,Worcester Street - Kidderminster,2023-04-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
776753,Worcester Street - Kidderminster,2023-04-19T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.12
776753,Worcester Street - Kidderminster,2023-04-19T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
776753,Worcester Street - Kidderminster,2023-04-19T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.22
776753,Worcester Street - Kidderminster,2023-04-19T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.73
776753,Worcester Street - Kidderminster,2023-04-19T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.5
776753,Worcester Street - Kidderminster,2023-04-19T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.77
776753,Worcester Street - Kidderminster,2023-04-19T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
776753,Worcester Street - Kidderminster,2023-04-19T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
776753,Worcester Street - Kidderminster,2023-04-19T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.4
776753,Worcester Street - Kidderminster,2023-04-19T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.8
776753,Worcester Street - Kidderminster,2023-04-19T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
776753,Worcester Street - Kidderminster,2023-04-19T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
776753,Worcester Street - Kidderminster,2023-04-19T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
776753,Worcester Street - Kidderminster,2023-04-19T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.88
776753,Worcester Street - Kidderminster,2023-04-19T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.31
776753,Worcester Street - Kidderminster,2023-04-19T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.51
776753,Worcester Street - Kidderminster,2023-04-19T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
776753,Worcester Street - Kidderminster,2023-04-19T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
776753,Worcester Street - Kidderminster,2023-04-19T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
776753,Worcester Street - Kidderminster,2023-04-19T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
776753,Worcester Street - Kidderminster,2023-04-19T12:30:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776753,Worcester Street - Kidderminster,2023-04-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
776753,Worcester Street - Kidderminster,2023-04-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776753,Worcester Street - Kidderminster,2023-04-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
776753,Worcester Street - Kidderminster,2023-04-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-04-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
776753,Worcester Street - Kidderminster,2023-04-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
776753,Worcester Street - Kidderminster,2023-04-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
776753,Worcester Street - Kidderminster,2023-04-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.36
776753,Worcester Street - Kidderminster,2023-04-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,21.9
776753,Worcester Street - Kidderminster,2023-04-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.41
776753,Worcester Street - Kidderminster,2023-04-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
776753,Worcester Street - Kidderminster,2023-04-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
776753,Worcester Street - Kidderminster,2023-04-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
776753,Worcester Street - Kidderminster,2023-04-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
776753,Worcester Street - Kidderminster,2023-04-19T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.43
776753,Worcester Street - Kidderminster,2023-04-19T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.75
776753,Worcester Street - Kidderminster,2023-04-19T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.51
776753,Worcester Street - Kidderminster,2023-04-19T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.13
776753,Worcester Street - Kidderminster,2023-04-19T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.9
776753,Worcester Street - Kidderminster,2023-04-19T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.29
776753,Worcester Street - Kidderminster,2023-04-19T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
776753,Worcester Street - Kidderminster,2023-04-19T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
776753,Worcester Street - Kidderminster,2023-04-19T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
776753,Worcester Street - Kidderminster,2023-04-19T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.0
776753,Worcester Street - Kidderminster,2023-04-19T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
776753,Worcester Street - Kidderminster,2023-04-19T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
776753,Worcester Street - Kidderminster,2023-04-19T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776753,Worcester Street - Kidderminster,2023-04-19T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.55
776753,Worcester Street - Kidderminster,2023-04-19T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.64
776753,Worcester Street - Kidderminster,2023-04-19T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.76
776753,Worcester Street - Kidderminster,2023-04-19T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
776753,Worcester Street - Kidderminster,2023-04-19T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
776753,Worcester Street - Kidderminster,2023-04-19T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
776753,Worcester Street - Kidderminster,2023-04-19T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
776753,Worcester Street - Kidderminster,2023-04-19T12:20:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
776753,Worcester Street - Kidderminster,2023-04-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
776753,Worcester Street - Kidderminster,2023-04-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776753,Worcester Street - Kidderminster,2023-04-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
776753,Worcester Street - Kidderminster,2023-04-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-04-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
776753,Worcester Street - Kidderminster,2023-04-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
776753,Worcester Street - Kidderminster,2023-04-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
776753,Worcester Street - Kidderminster,2023-04-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
776753,Worcester Street - Kidderminster,2023-04-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.43
776753,Worcester Street - Kidderminster,2023-04-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
776753,Worcester Street - Kidderminster,2023-04-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,16.23
776753,Worcester Street - Kidderminster,2023-04-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
776753,Worcester Street - Kidderminster,2023-04-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
776753,Worcester Street - Kidderminster,2023-04-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
776753,Worcester Street - Kidderminster,2023-04-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
776753,Worcester Street - Kidderminster,2023-04-19T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.45
776753,Worcester Street - Kidderminster,2023-04-19T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.67
776753,Worcester Street - Kidderminster,2023-04-19T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.42
776753,Worcester Street - Kidderminster,2023-04-19T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.39
776753,Worcester Street - Kidderminster,2023-04-19T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.7
776753,Worcester Street - Kidderminster,2023-04-19T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.03
776753,Worcester Street - Kidderminster,2023-04-19T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
776753,Worcester Street - Kidderminster,2023-04-19T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.5
776753,Worcester Street - Kidderminster,2023-04-19T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
776753,Worcester Street - Kidderminster,2023-04-19T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.9
776753,Worcester Street - Kidderminster,2023-04-19T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
776753,Worcester Street - Kidderminster,2023-04-19T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
776753,Worcester Street - Kidderminster,2023-04-19T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
776753,Worcester Street - Kidderminster,2023-04-19T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.61
776753,Worcester Street - Kidderminster,2023-04-19T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.51
776753,Worcester Street - Kidderminster,2023-04-19T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.1
776753,Worcester Street - Kidderminster,2023-04-19T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
776753,Worcester Street - Kidderminster,2023-04-19T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
776753,Worcester Street - Kidderminster,2023-04-19T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
776753,Worcester Street - Kidderminster,2023-04-19T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
776753,Worcester Street - Kidderminster,2023-04-19T12:10:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
776753,Worcester Street - Kidderminster,2023-04-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
776753,Worcester Street - Kidderminster,2023-04-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776753,Worcester Street - Kidderminster,2023-04-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
776753,Worcester Street - Kidderminster,2023-04-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-04-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
776753,Worcester Street - Kidderminster,2023-04-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
776753,Worcester Street - Kidderminster,2023-04-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
776753,Worcester Street - Kidderminster,2023-04-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
776753,Worcester Street - Kidderminster,2023-04-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.58
776753,Worcester Street - Kidderminster,2023-04-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
776753,Worcester Street - Kidderminster,2023-04-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.25
776753,Worcester Street - Kidderminster,2023-04-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
776753,Worcester Street - Kidderminster,2023-04-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
776753,Worcester Street - Kidderminster,2023-04-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
776753,Worcester Street - Kidderminster,2023-04-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
776753,Worcester Street - Kidderminster,2023-04-19T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.66
776753,Worcester Street - Kidderminster,2023-04-19T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.71
776753,Worcester Street - Kidderminster,2023-04-19T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.42
776753,Worcester Street - Kidderminster,2023-04-19T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.2
776753,Worcester Street - Kidderminster,2023-04-19T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.86
776753,Worcester Street - Kidderminster,2023-04-19T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.1
776753,Worcester Street - Kidderminster,2023-04-19T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-04-19T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.8
776753,Worcester Street - Kidderminster,2023-04-19T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
776753,Worcester Street - Kidderminster,2023-04-19T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.8
776753,Worcester Street - Kidderminster,2023-04-19T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
776753,Worcester Street - Kidderminster,2023-04-19T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
776753,Worcester Street - Kidderminster,2023-04-19T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
776753,Worcester Street - Kidderminster,2023-04-19T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.06
776753,Worcester Street - Kidderminster,2023-04-19T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.44
776753,Worcester Street - Kidderminster,2023-04-19T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.15
776753,Worcester Street - Kidderminster,2023-04-19T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
776753,Worcester Street - Kidderminster,2023-04-19T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
776753,Worcester Street - Kidderminster,2023-04-19T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
776753,Worcester Street - Kidderminster,2023-04-19T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
776753,Worcester Street - Kidderminster,2023-04-19T12:00:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776753,Worcester Street - Kidderminster,2023-04-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
776753,Worcester Street - Kidderminster,2023-04-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776753,Worcester Street - Kidderminster,2023-04-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
776753,Worcester Street - Kidderminster,2023-04-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-04-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
776753,Worcester Street - Kidderminster,2023-04-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
776753,Worcester Street - Kidderminster,2023-04-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
776753,Worcester Street - Kidderminster,2023-04-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
776753,Worcester Street - Kidderminster,2023-04-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.96
776753,Worcester Street - Kidderminster,2023-04-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,26.63
776753,Worcester Street - Kidderminster,2023-04-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.31
776753,Worcester Street - Kidderminster,2023-04-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
776753,Worcester Street - Kidderminster,2023-04-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
776753,Worcester Street - Kidderminster,2023-04-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
776753,Worcester Street - Kidderminster,2023-04-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
776753,Worcester Street - Kidderminster,2023-04-19T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.49
776753,Worcester Street - Kidderminster,2023-04-19T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
776753,Worcester Street - Kidderminster,2023-04-19T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.19
776753,Worcester Street - Kidderminster,2023-04-19T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.45
776753,Worcester Street - Kidderminster,2023-04-19T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.53
776753,Worcester Street - Kidderminster,2023-04-19T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.21
776753,Worcester Street - Kidderminster,2023-04-19T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
776753,Worcester Street - Kidderminster,2023-04-19T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
776753,Worcester Street - Kidderminster,2023-04-19T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.4
776753,Worcester Street - Kidderminster,2023-04-19T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.6
776753,Worcester Street - Kidderminster,2023-04-19T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
776753,Worcester Street - Kidderminster,2023-04-19T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
776753,Worcester Street - Kidderminster,2023-04-19T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
776753,Worcester Street - Kidderminster,2023-04-19T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.82
776753,Worcester Street - Kidderminster,2023-04-19T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.38
776753,Worcester Street - Kidderminster,2023-04-19T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.4
776753,Worcester Street - Kidderminster,2023-04-19T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
776753,Worcester Street - Kidderminster,2023-04-19T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
776753,Worcester Street - Kidderminster,2023-04-19T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
776753,Worcester Street - Kidderminster,2023-04-19T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
776753,Worcester Street - Kidderminster,2023-04-19T11:50:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776753,Worcester Street - Kidderminster,2023-04-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
776753,Worcester Street - Kidderminster,2023-04-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776753,Worcester Street - Kidderminster,2023-04-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
776753,Worcester Street - Kidderminster,2023-04-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-04-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
776753,Worcester Street - Kidderminster,2023-04-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
776753,Worcester Street - Kidderminster,2023-04-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-04-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
776753,Worcester Street - Kidderminster,2023-04-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.23
776753,Worcester Street - Kidderminster,2023-04-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,26.85
776753,Worcester Street - Kidderminster,2023-04-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,16.77
776753,Worcester Street - Kidderminster,2023-04-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
776753,Worcester Street - Kidderminster,2023-04-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
776753,Worcester Street - Kidderminster,2023-04-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
776753,Worcester Street - Kidderminster,2023-04-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
776753,Worcester Street - Kidderminster,2023-04-19T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.77
776753,Worcester Street - Kidderminster,2023-04-19T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.8
776753,Worcester Street - Kidderminster,2023-04-19T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.62
776753,Worcester Street - Kidderminster,2023-04-19T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.43
776753,Worcester Street - Kidderminster,2023-04-19T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.93
776753,Worcester Street - Kidderminster,2023-04-19T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.28
776753,Worcester Street - Kidderminster,2023-04-19T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
776753,Worcester Street - Kidderminster,2023-04-19T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.0
776753,Worcester Street - Kidderminster,2023-04-19T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
776753,Worcester Street - Kidderminster,2023-04-19T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.1
776753,Worcester Street - Kidderminster,2023-04-19T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
776753,Worcester Street - Kidderminster,2023-04-19T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
776753,Worcester Street - Kidderminster,2023-04-19T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
776753,Worcester Street - Kidderminster,2023-04-19T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.44
776753,Worcester Street - Kidderminster,2023-04-19T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.74
776753,Worcester Street - Kidderminster,2023-04-19T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.87
776753,Worcester Street - Kidderminster,2023-04-19T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
776753,Worcester Street - Kidderminster,2023-04-19T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
776753,Worcester Street - Kidderminster,2023-04-19T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
776753,Worcester Street - Kidderminster,2023-04-19T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
776753,Worcester Street - Kidderminster,2023-04-19T11:40:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776753,Worcester Street - Kidderminster,2023-04-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
776753,Worcester Street - Kidderminster,2023-04-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776753,Worcester Street - Kidderminster,2023-04-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
776753,Worcester Street - Kidderminster,2023-04-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-04-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
776753,Worcester Street - Kidderminster,2023-04-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
776753,Worcester Street - Kidderminster,2023-04-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
776753,Worcester Street - Kidderminster,2023-04-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
776753,Worcester Street - Kidderminster,2023-04-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.67
776753,Worcester Street - Kidderminster,2023-04-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,27.5
776753,Worcester Street - Kidderminster,2023-04-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.17
776753,Worcester Street - Kidderminster,2023-04-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
776753,Worcester Street - Kidderminster,2023-04-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
776753,Worcester Street - Kidderminster,2023-04-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
776753,Worcester Street - Kidderminster,2023-04-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
776753,Worcester Street - Kidderminster,2023-04-19T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.53
776753,Worcester Street - Kidderminster,2023-04-19T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.78
776753,Worcester Street - Kidderminster,2023-04-19T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.56
776753,Worcester Street - Kidderminster,2023-04-19T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.42
776753,Worcester Street - Kidderminster,2023-04-19T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.9
776753,Worcester Street - Kidderminster,2023-04-19T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.29
776753,Worcester Street - Kidderminster,2023-04-19T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
776753,Worcester Street - Kidderminster,2023-04-19T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
776753,Worcester Street - Kidderminster,2023-04-19T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
776753,Worcester Street - Kidderminster,2023-04-19T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.0
776753,Worcester Street - Kidderminster,2023-04-19T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
776753,Worcester Street - Kidderminster,2023-04-19T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
776753,Worcester Street - Kidderminster,2023-04-19T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
776753,Worcester Street - Kidderminster,2023-04-19T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.49
776753,Worcester Street - Kidderminster,2023-04-19T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.29
776753,Worcester Street - Kidderminster,2023-04-19T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
776753,Worcester Street - Kidderminster,2023-04-19T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
776753,Worcester Street - Kidderminster,2023-04-19T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
776753,Worcester Street - Kidderminster,2023-04-19T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
776753,Worcester Street - Kidderminster,2023-04-19T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
776753,Worcester Street - Kidderminster,2023-04-19T11:30:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776753,Worcester Street - Kidderminster,2023-04-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
776753,Worcester Street - Kidderminster,2023-04-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776753,Worcester Street - Kidderminster,2023-04-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
776753,Worcester Street - Kidderminster,2023-04-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-04-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
776753,Worcester Street - Kidderminster,2023-04-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
776753,Worcester Street - Kidderminster,2023-04-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
776753,Worcester Street - Kidderminster,2023-04-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.79
776753,Worcester Street - Kidderminster,2023-04-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,25.84
776753,Worcester Street - Kidderminster,2023-04-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.26
776753,Worcester Street - Kidderminster,2023-04-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
776753,Worcester Street - Kidderminster,2023-04-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
776753,Worcester Street - Kidderminster,2023-04-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
776753,Worcester Street - Kidderminster,2023-04-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
776753,Worcester Street - Kidderminster,2023-04-19T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.3
776753,Worcester Street - Kidderminster,2023-04-19T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.67
776753,Worcester Street - Kidderminster,2023-04-19T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.37
776753,Worcester Street - Kidderminster,2023-04-19T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.85
776753,Worcester Street - Kidderminster,2023-04-19T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.63
776753,Worcester Street - Kidderminster,2023-04-19T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.44
776753,Worcester Street - Kidderminster,2023-04-19T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
776753,Worcester Street - Kidderminster,2023-04-19T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
776753,Worcester Street - Kidderminster,2023-04-19T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
776753,Worcester Street - Kidderminster,2023-04-19T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.6
776753,Worcester Street - Kidderminster,2023-04-19T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
776753,Worcester Street - Kidderminster,2023-04-19T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
776753,Worcester Street - Kidderminster,2023-04-19T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
776753,Worcester Street - Kidderminster,2023-04-19T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.79
776753,Worcester Street - Kidderminster,2023-04-19T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.02
776753,Worcester Street - Kidderminster,2023-04-19T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.81
776753,Worcester Street - Kidderminster,2023-04-19T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
776753,Worcester Street - Kidderminster,2023-04-19T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
776753,Worcester Street - Kidderminster,2023-04-19T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
776753,Worcester Street - Kidderminster,2023-04-19T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
776753,Worcester Street - Kidderminster,2023-04-19T11:20:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776753,Worcester Street - Kidderminster,2023-04-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
776753,Worcester Street - Kidderminster,2023-04-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776753,Worcester Street - Kidderminster,2023-04-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
776753,Worcester Street - Kidderminster,2023-04-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-04-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
776753,Worcester Street - Kidderminster,2023-04-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
776753,Worcester Street - Kidderminster,2023-04-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
776753,Worcester Street - Kidderminster,2023-04-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
776753,Worcester Street - Kidderminster,2023-04-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.6
776753,Worcester Street - Kidderminster,2023-04-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,24.64
776753,Worcester Street - Kidderminster,2023-04-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,16.3
776753,Worcester Street - Kidderminster,2023-04-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
776753,Worcester Street - Kidderminster,2023-04-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
776753,Worcester Street - Kidderminster,2023-04-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
776753,Worcester Street - Kidderminster,2023-04-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
776753,Worcester Street - Kidderminster,2023-04-19T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.37
776753,Worcester Street - Kidderminster,2023-04-19T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.71
776753,Worcester Street - Kidderminster,2023-04-19T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.83
776753,Worcester Street - Kidderminster,2023-04-19T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.04
776753,Worcester Street - Kidderminster,2023-04-19T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.68
776753,Worcester Street - Kidderminster,2023-04-19T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.28
776753,Worcester Street - Kidderminster,2023-04-19T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
776753,Worcester Street - Kidderminster,2023-04-19T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
776753,Worcester Street - Kidderminster,2023-04-19T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
776753,Worcester Street - Kidderminster,2023-04-19T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.6
776753,Worcester Street - Kidderminster,2023-04-19T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
776753,Worcester Street - Kidderminster,2023-04-19T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
776753,Worcester Street - Kidderminster,2023-04-19T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
776753,Worcester Street - Kidderminster,2023-04-19T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.56
776753,Worcester Street - Kidderminster,2023-04-19T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.22
776753,Worcester Street - Kidderminster,2023-04-19T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.1
776753,Worcester Street - Kidderminster,2023-04-19T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-04-19T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
776753,Worcester Street - Kidderminster,2023-04-19T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
776753,Worcester Street - Kidderminster,2023-04-19T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
776753,Worcester Street - Kidderminster,2023-04-19T11:10:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776753,Worcester Street - Kidderminster,2023-04-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
776753,Worcester Street - Kidderminster,2023-04-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776753,Worcester Street - Kidderminster,2023-04-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
