Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-04-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-04-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
776753,Worcester Street - Kidderminster,2023-04-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-04-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
776753,Worcester Street - Kidderminster,2023-04-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
776753,Worcester Street - Kidderminster,2023-04-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.5
776753,Worcester Street - Kidderminster,2023-04-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.85
776753,Worcester Street - Kidderminster,2023-04-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,16.44
776753,Worcester Street - Kidderminster,2023-04-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
776753,Worcester Street - Kidderminster,2023-04-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
776753,Worcester Street - Kidderminster,2023-04-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
776753,Worcester Street - Kidderminster,2023-04-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
776753,Worcester Street - Kidderminster,2023-04-19T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.42
776753,Worcester Street - Kidderminster,2023-04-19T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.82
776753,Worcester Street - Kidderminster,2023-04-19T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.64
776753,Worcester Street - Kidderminster,2023-04-19T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.46
776753,Worcester Street - Kidderminster,2023-04-19T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.84
776753,Worcester Street - Kidderminster,2023-04-19T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.26
776753,Worcester Street - Kidderminster,2023-04-19T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
776753,Worcester Street - Kidderminster,2023-04-19T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
776753,Worcester Street - Kidderminster,2023-04-19T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
776753,Worcester Street - Kidderminster,2023-04-19T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.1
776753,Worcester Street - Kidderminster,2023-04-19T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
776753,Worcester Street - Kidderminster,2023-04-19T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
776753,Worcester Street - Kidderminster,2023-04-19T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
776753,Worcester Street - Kidderminster,2023-04-19T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.79
776753,Worcester Street - Kidderminster,2023-04-19T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.11
776753,Worcester Street - Kidderminster,2023-04-19T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.2
776753,Worcester Street - Kidderminster,2023-04-19T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
776753,Worcester Street - Kidderminster,2023-04-19T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
776753,Worcester Street - Kidderminster,2023-04-19T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
776753,Worcester Street - Kidderminster,2023-04-19T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
776753,Worcester Street - Kidderminster,2023-04-19T11:00:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776753,Worcester Street - Kidderminster,2023-04-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
776753,Worcester Street - Kidderminster,2023-04-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776753,Worcester Street - Kidderminster,2023-04-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
776753,Worcester Street - Kidderminster,2023-04-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-04-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
776753,Worcester Street - Kidderminster,2023-04-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
776753,Worcester Street - Kidderminster,2023-04-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
776753,Worcester Street - Kidderminster,2023-04-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
776753,Worcester Street - Kidderminster,2023-04-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,18.3
776753,Worcester Street - Kidderminster,2023-04-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.87
776753,Worcester Street - Kidderminster,2023-04-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.52
776753,Worcester Street - Kidderminster,2023-04-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,30.7
776753,Worcester Street - Kidderminster,2023-04-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
776753,Worcester Street - Kidderminster,2023-04-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
776753,Worcester Street - Kidderminster,2023-04-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
776753,Worcester Street - Kidderminster,2023-04-19T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.4
776753,Worcester Street - Kidderminster,2023-04-19T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.71
776753,Worcester Street - Kidderminster,2023-04-19T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.43
776753,Worcester Street - Kidderminster,2023-04-19T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.44
776753,Worcester Street - Kidderminster,2023-04-19T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.71
776753,Worcester Street - Kidderminster,2023-04-19T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.02
776753,Worcester Street - Kidderminster,2023-04-19T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
776753,Worcester Street - Kidderminster,2023-04-19T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
776753,Worcester Street - Kidderminster,2023-04-19T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
776753,Worcester Street - Kidderminster,2023-04-19T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.1
776753,Worcester Street - Kidderminster,2023-04-19T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
776753,Worcester Street - Kidderminster,2023-04-19T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
776753,Worcester Street - Kidderminster,2023-04-19T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
776753,Worcester Street - Kidderminster,2023-04-19T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.68
776753,Worcester Street - Kidderminster,2023-04-19T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.8
776753,Worcester Street - Kidderminster,2023-04-19T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.69
776753,Worcester Street - Kidderminster,2023-04-19T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
776753,Worcester Street - Kidderminster,2023-04-19T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
776753,Worcester Street - Kidderminster,2023-04-19T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
776753,Worcester Street - Kidderminster,2023-04-19T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
776753,Worcester Street - Kidderminster,2023-04-19T10:50:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
776753,Worcester Street - Kidderminster,2023-04-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
776753,Worcester Street - Kidderminster,2023-04-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776753,Worcester Street - Kidderminster,2023-04-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
776753,Worcester Street - Kidderminster,2023-04-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-04-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
776753,Worcester Street - Kidderminster,2023-04-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
776753,Worcester Street - Kidderminster,2023-04-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
776753,Worcester Street - Kidderminster,2023-04-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
776753,Worcester Street - Kidderminster,2023-04-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.56
776753,Worcester Street - Kidderminster,2023-04-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.26
776753,Worcester Street - Kidderminster,2023-04-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.95
776753,Worcester Street - Kidderminster,2023-04-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,24.9
776753,Worcester Street - Kidderminster,2023-04-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
776753,Worcester Street - Kidderminster,2023-04-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
776753,Worcester Street - Kidderminster,2023-04-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
776753,Worcester Street - Kidderminster,2023-04-19T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.53
776753,Worcester Street - Kidderminster,2023-04-19T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.86
776753,Worcester Street - Kidderminster,2023-04-19T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.37
776753,Worcester Street - Kidderminster,2023-04-19T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.61
776753,Worcester Street - Kidderminster,2023-04-19T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.92
776753,Worcester Street - Kidderminster,2023-04-19T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.04
776753,Worcester Street - Kidderminster,2023-04-19T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
776753,Worcester Street - Kidderminster,2023-04-19T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.3
776753,Worcester Street - Kidderminster,2023-04-19T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-04-19T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.2
776753,Worcester Street - Kidderminster,2023-04-19T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
776753,Worcester Street - Kidderminster,2023-04-19T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
776753,Worcester Street - Kidderminster,2023-04-19T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
776753,Worcester Street - Kidderminster,2023-04-19T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.47
776753,Worcester Street - Kidderminster,2023-04-19T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.79
776753,Worcester Street - Kidderminster,2023-04-19T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.45
776753,Worcester Street - Kidderminster,2023-04-19T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
776753,Worcester Street - Kidderminster,2023-04-19T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
776753,Worcester Street - Kidderminster,2023-04-19T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
776753,Worcester Street - Kidderminster,2023-04-19T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
776753,Worcester Street - Kidderminster,2023-04-19T10:40:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
776753,Worcester Street - Kidderminster,2023-04-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
776753,Worcester Street - Kidderminster,2023-04-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776753,Worcester Street - Kidderminster,2023-04-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
776753,Worcester Street - Kidderminster,2023-04-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-04-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
776753,Worcester Street - Kidderminster,2023-04-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
776753,Worcester Street - Kidderminster,2023-04-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
776753,Worcester Street - Kidderminster,2023-04-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.61
776753,Worcester Street - Kidderminster,2023-04-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,21.57
776753,Worcester Street - Kidderminster,2023-04-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.42
776753,Worcester Street - Kidderminster,2023-04-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,22.5
776753,Worcester Street - Kidderminster,2023-04-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
776753,Worcester Street - Kidderminster,2023-04-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
776753,Worcester Street - Kidderminster,2023-04-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
776753,Worcester Street - Kidderminster,2023-04-19T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.34
776753,Worcester Street - Kidderminster,2023-04-19T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.74
776753,Worcester Street - Kidderminster,2023-04-19T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.39
776753,Worcester Street - Kidderminster,2023-04-19T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.4
776753,Worcester Street - Kidderminster,2023-04-19T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.78
776753,Worcester Street - Kidderminster,2023-04-19T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.86
776753,Worcester Street - Kidderminster,2023-04-19T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
776753,Worcester Street - Kidderminster,2023-04-19T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
776753,Worcester Street - Kidderminster,2023-04-19T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
776753,Worcester Street - Kidderminster,2023-04-19T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.5
776753,Worcester Street - Kidderminster,2023-04-19T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
776753,Worcester Street - Kidderminster,2023-04-19T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
776753,Worcester Street - Kidderminster,2023-04-19T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
776753,Worcester Street - Kidderminster,2023-04-19T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.11
776753,Worcester Street - Kidderminster,2023-04-19T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.79
776753,Worcester Street - Kidderminster,2023-04-19T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.51
776753,Worcester Street - Kidderminster,2023-04-19T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
776753,Worcester Street - Kidderminster,2023-04-19T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
776753,Worcester Street - Kidderminster,2023-04-19T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
776753,Worcester Street - Kidderminster,2023-04-19T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
776753,Worcester Street - Kidderminster,2023-04-19T10:30:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
776753,Worcester Street - Kidderminster,2023-04-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
776753,Worcester Street - Kidderminster,2023-04-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776753,Worcester Street - Kidderminster,2023-04-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
776753,Worcester Street - Kidderminster,2023-04-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-04-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
776753,Worcester Street - Kidderminster,2023-04-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-04-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
776753,Worcester Street - Kidderminster,2023-04-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
776753,Worcester Street - Kidderminster,2023-04-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.94
776753,Worcester Street - Kidderminster,2023-04-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.43
776753,Worcester Street - Kidderminster,2023-04-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.58
776753,Worcester Street - Kidderminster,2023-04-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,26.7
776753,Worcester Street - Kidderminster,2023-04-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
776753,Worcester Street - Kidderminster,2023-04-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
776753,Worcester Street - Kidderminster,2023-04-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
776753,Worcester Street - Kidderminster,2023-04-19T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.26
776753,Worcester Street - Kidderminster,2023-04-19T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.81
776753,Worcester Street - Kidderminster,2023-04-19T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.45
776753,Worcester Street - Kidderminster,2023-04-19T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.35
776753,Worcester Street - Kidderminster,2023-04-19T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.84
776753,Worcester Street - Kidderminster,2023-04-19T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.85
776753,Worcester Street - Kidderminster,2023-04-19T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
776753,Worcester Street - Kidderminster,2023-04-19T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
776753,Worcester Street - Kidderminster,2023-04-19T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
776753,Worcester Street - Kidderminster,2023-04-19T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.4
776753,Worcester Street - Kidderminster,2023-04-19T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
776753,Worcester Street - Kidderminster,2023-04-19T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
776753,Worcester Street - Kidderminster,2023-04-19T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
776753,Worcester Street - Kidderminster,2023-04-19T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.21
776753,Worcester Street - Kidderminster,2023-04-19T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.1
776753,Worcester Street - Kidderminster,2023-04-19T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.59
776753,Worcester Street - Kidderminster,2023-04-19T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
776753,Worcester Street - Kidderminster,2023-04-19T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
776753,Worcester Street - Kidderminster,2023-04-19T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
776753,Worcester Street - Kidderminster,2023-04-19T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
776753,Worcester Street - Kidderminster,2023-04-19T10:20:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776753,Worcester Street - Kidderminster,2023-04-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
776753,Worcester Street - Kidderminster,2023-04-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776753,Worcester Street - Kidderminster,2023-04-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
776753,Worcester Street - Kidderminster,2023-04-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-04-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
776753,Worcester Street - Kidderminster,2023-04-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
776753,Worcester Street - Kidderminster,2023-04-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
776753,Worcester Street - Kidderminster,2023-04-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
776753,Worcester Street - Kidderminster,2023-04-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.98
776753,Worcester Street - Kidderminster,2023-04-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.66
776753,Worcester Street - Kidderminster,2023-04-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.53
776753,Worcester Street - Kidderminster,2023-04-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
776753,Worcester Street - Kidderminster,2023-04-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
776753,Worcester Street - Kidderminster,2023-04-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
776753,Worcester Street - Kidderminster,2023-04-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
776753,Worcester Street - Kidderminster,2023-04-19T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.38
776753,Worcester Street - Kidderminster,2023-04-19T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.88
776753,Worcester Street - Kidderminster,2023-04-19T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.53
776753,Worcester Street - Kidderminster,2023-04-19T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.57
776753,Worcester Street - Kidderminster,2023-04-19T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.98
776753,Worcester Street - Kidderminster,2023-04-19T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.89
776753,Worcester Street - Kidderminster,2023-04-19T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
776753,Worcester Street - Kidderminster,2023-04-19T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
776753,Worcester Street - Kidderminster,2023-04-19T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-04-19T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.6
776753,Worcester Street - Kidderminster,2023-04-19T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
776753,Worcester Street - Kidderminster,2023-04-19T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
776753,Worcester Street - Kidderminster,2023-04-19T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
776753,Worcester Street - Kidderminster,2023-04-19T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.22
776753,Worcester Street - Kidderminster,2023-04-19T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.42
776753,Worcester Street - Kidderminster,2023-04-19T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.85
776753,Worcester Street - Kidderminster,2023-04-19T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
776753,Worcester Street - Kidderminster,2023-04-19T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
776753,Worcester Street - Kidderminster,2023-04-19T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
776753,Worcester Street - Kidderminster,2023-04-19T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
776753,Worcester Street - Kidderminster,2023-04-19T10:10:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
776753,Worcester Street - Kidderminster,2023-04-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
776753,Worcester Street - Kidderminster,2023-04-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776753,Worcester Street - Kidderminster,2023-04-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
776753,Worcester Street - Kidderminster,2023-04-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-04-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
776753,Worcester Street - Kidderminster,2023-04-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
776753,Worcester Street - Kidderminster,2023-04-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
776753,Worcester Street - Kidderminster,2023-04-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
776753,Worcester Street - Kidderminster,2023-04-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.32
776753,Worcester Street - Kidderminster,2023-04-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,22.05
776753,Worcester Street - Kidderminster,2023-04-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.33
776753,Worcester Street - Kidderminster,2023-04-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
776753,Worcester Street - Kidderminster,2023-04-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
776753,Worcester Street - Kidderminster,2023-04-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
776753,Worcester Street - Kidderminster,2023-04-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
776753,Worcester Street - Kidderminster,2023-04-19T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.26
776753,Worcester Street - Kidderminster,2023-04-19T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.72
776753,Worcester Street - Kidderminster,2023-04-19T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.36
776753,Worcester Street - Kidderminster,2023-04-19T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.29
776753,Worcester Street - Kidderminster,2023-04-19T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.73
776753,Worcester Street - Kidderminster,2023-04-19T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.54
776753,Worcester Street - Kidderminster,2023-04-19T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-04-19T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
776753,Worcester Street - Kidderminster,2023-04-19T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
776753,Worcester Street - Kidderminster,2023-04-19T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.1
776753,Worcester Street - Kidderminster,2023-04-19T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
776753,Worcester Street - Kidderminster,2023-04-19T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
776753,Worcester Street - Kidderminster,2023-04-19T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
776753,Worcester Street - Kidderminster,2023-04-19T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.92
776753,Worcester Street - Kidderminster,2023-04-19T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.76
776753,Worcester Street - Kidderminster,2023-04-19T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.56
776753,Worcester Street - Kidderminster,2023-04-19T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
776753,Worcester Street - Kidderminster,2023-04-19T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
776753,Worcester Street - Kidderminster,2023-04-19T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
776753,Worcester Street - Kidderminster,2023-04-19T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
776753,Worcester Street - Kidderminster,2023-04-19T10:00:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776753,Worcester Street - Kidderminster,2023-04-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
776753,Worcester Street - Kidderminster,2023-04-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776753,Worcester Street - Kidderminster,2023-04-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
776753,Worcester Street - Kidderminster,2023-04-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-04-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
776753,Worcester Street - Kidderminster,2023-04-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
776753,Worcester Street - Kidderminster,2023-04-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
776753,Worcester Street - Kidderminster,2023-04-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
776753,Worcester Street - Kidderminster,2023-04-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.32
776753,Worcester Street - Kidderminster,2023-04-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,21.88
776753,Worcester Street - Kidderminster,2023-04-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
776753,Worcester Street - Kidderminster,2023-04-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
776753,Worcester Street - Kidderminster,2023-04-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
776753,Worcester Street - Kidderminster,2023-04-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
776753,Worcester Street - Kidderminster,2023-04-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
776753,Worcester Street - Kidderminster,2023-04-19T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.72
776753,Worcester Street - Kidderminster,2023-04-19T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.97
776753,Worcester Street - Kidderminster,2023-04-19T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.41
776753,Worcester Street - Kidderminster,2023-04-19T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.78
776753,Worcester Street - Kidderminster,2023-04-19T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.1
776753,Worcester Street - Kidderminster,2023-04-19T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.81
776753,Worcester Street - Kidderminster,2023-04-19T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-04-19T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
776753,Worcester Street - Kidderminster,2023-04-19T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
776753,Worcester Street - Kidderminster,2023-04-19T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.4
776753,Worcester Street - Kidderminster,2023-04-19T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
776753,Worcester Street - Kidderminster,2023-04-19T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
776753,Worcester Street - Kidderminster,2023-04-19T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
776753,Worcester Street - Kidderminster,2023-04-19T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.79
776753,Worcester Street - Kidderminster,2023-04-19T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.73
776753,Worcester Street - Kidderminster,2023-04-19T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.78
776753,Worcester Street - Kidderminster,2023-04-19T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
776753,Worcester Street - Kidderminster,2023-04-19T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
776753,Worcester Street - Kidderminster,2023-04-19T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
776753,Worcester Street - Kidderminster,2023-04-19T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
776753,Worcester Street - Kidderminster,2023-04-19T09:50:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776753,Worcester Street - Kidderminster,2023-04-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
776753,Worcester Street - Kidderminster,2023-04-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776753,Worcester Street - Kidderminster,2023-04-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
776753,Worcester Street - Kidderminster,2023-04-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-04-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
776753,Worcester Street - Kidderminster,2023-04-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
776753,Worcester Street - Kidderminster,2023-04-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
776753,Worcester Street - Kidderminster,2023-04-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
776753,Worcester Street - Kidderminster,2023-04-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.08
776753,Worcester Street - Kidderminster,2023-04-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,21.33
776753,Worcester Street - Kidderminster,2023-04-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,17.12
776753,Worcester Street - Kidderminster,2023-04-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,23.2
776753,Worcester Street - Kidderminster,2023-04-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
776753,Worcester Street - Kidderminster,2023-04-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
776753,Worcester Street - Kidderminster,2023-04-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
776753,Worcester Street - Kidderminster,2023-04-19T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.4
776753,Worcester Street - Kidderminster,2023-04-19T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.76
776753,Worcester Street - Kidderminster,2023-04-19T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.36
776753,Worcester Street - Kidderminster,2023-04-19T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.5
776753,Worcester Street - Kidderminster,2023-04-19T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.83
776753,Worcester Street - Kidderminster,2023-04-19T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.56
776753,Worcester Street - Kidderminster,2023-04-19T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.7
776753,Worcester Street - Kidderminster,2023-04-19T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.7
776753,Worcester Street - Kidderminster,2023-04-19T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-04-19T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.4
776753,Worcester Street - Kidderminster,2023-04-19T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
776753,Worcester Street - Kidderminster,2023-04-19T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
776753,Worcester Street - Kidderminster,2023-04-19T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
776753,Worcester Street - Kidderminster,2023-04-19T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.93
776753,Worcester Street - Kidderminster,2023-04-19T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.72
776753,Worcester Street - Kidderminster,2023-04-19T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.96
776753,Worcester Street - Kidderminster,2023-04-19T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
776753,Worcester Street - Kidderminster,2023-04-19T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
776753,Worcester Street - Kidderminster,2023-04-19T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
776753,Worcester Street - Kidderminster,2023-04-19T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
776753,Worcester Street - Kidderminster,2023-04-19T09:40:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776753,Worcester Street - Kidderminster,2023-04-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
776753,Worcester Street - Kidderminster,2023-04-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776753,Worcester Street - Kidderminster,2023-04-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
776753,Worcester Street - Kidderminster,2023-04-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-04-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
776753,Worcester Street - Kidderminster,2023-04-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
776753,Worcester Street - Kidderminster,2023-04-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
776753,Worcester Street - Kidderminster,2023-04-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
776753,Worcester Street - Kidderminster,2023-04-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.03
776753,Worcester Street - Kidderminster,2023-04-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.72
776753,Worcester Street - Kidderminster,2023-04-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.11
776753,Worcester Street - Kidderminster,2023-04-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-04-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
776753,Worcester Street - Kidderminster,2023-04-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
776753,Worcester Street - Kidderminster,2023-04-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
776753,Worcester Street - Kidderminster,2023-04-19T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.38
776753,Worcester Street - Kidderminster,2023-04-19T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.78
776753,Worcester Street - Kidderminster,2023-04-19T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.38
776753,Worcester Street - Kidderminster,2023-04-19T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.49
776753,Worcester Street - Kidderminster,2023-04-19T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.81
776753,Worcester Street - Kidderminster,2023-04-19T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.62
776753,Worcester Street - Kidderminster,2023-04-19T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
776753,Worcester Street - Kidderminster,2023-04-19T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
776753,Worcester Street - Kidderminster,2023-04-19T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
776753,Worcester Street - Kidderminster,2023-04-19T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.6
776753,Worcester Street - Kidderminster,2023-04-19T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
776753,Worcester Street - Kidderminster,2023-04-19T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
776753,Worcester Street - Kidderminster,2023-04-19T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
776753,Worcester Street - Kidderminster,2023-04-19T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.15
776753,Worcester Street - Kidderminster,2023-04-19T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.68
776753,Worcester Street - Kidderminster,2023-04-19T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.64
776753,Worcester Street - Kidderminster,2023-04-19T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
776753,Worcester Street - Kidderminster,2023-04-19T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
776753,Worcester Street - Kidderminster,2023-04-19T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
776753,Worcester Street - Kidderminster,2023-04-19T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
776753,Worcester Street - Kidderminster,2023-04-19T09:30:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776753,Worcester Street - Kidderminster,2023-04-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
776753,Worcester Street - Kidderminster,2023-04-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-04-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
776753,Worcester Street - Kidderminster,2023-04-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-04-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
776753,Worcester Street - Kidderminster,2023-04-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
776753,Worcester Street - Kidderminster,2023-04-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
776753,Worcester Street - Kidderminster,2023-04-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
776753,Worcester Street - Kidderminster,2023-04-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.95
776753,Worcester Street - Kidderminster,2023-04-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.64
776753,Worcester Street - Kidderminster,2023-04-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,17.79
776753,Worcester Street - Kidderminster,2023-04-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,19.1
776753,Worcester Street - Kidderminster,2023-04-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
776753,Worcester Street - Kidderminster,2023-04-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
776753,Worcester Street - Kidderminster,2023-04-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
776753,Worcester Street - Kidderminster,2023-04-19T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.45
776753,Worcester Street - Kidderminster,2023-04-19T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.04
776753,Worcester Street - Kidderminster,2023-04-19T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.72
776753,Worcester Street - Kidderminster,2023-04-19T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.48
776753,Worcester Street - Kidderminster,2023-04-19T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.16
776753,Worcester Street - Kidderminster,2023-04-19T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.91
776753,Worcester Street - Kidderminster,2023-04-19T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
776753,Worcester Street - Kidderminster,2023-04-19T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
776753,Worcester Street - Kidderminster,2023-04-19T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
776753,Worcester Street - Kidderminster,2023-04-19T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.0
776753,Worcester Street - Kidderminster,2023-04-19T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
776753,Worcester Street - Kidderminster,2023-04-19T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
776753,Worcester Street - Kidderminster,2023-04-19T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
776753,Worcester Street - Kidderminster,2023-04-19T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.84
776753,Worcester Street - Kidderminster,2023-04-19T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.68
776753,Worcester Street - Kidderminster,2023-04-19T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.12
776753,Worcester Street - Kidderminster,2023-04-19T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
776753,Worcester Street - Kidderminster,2023-04-19T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.1
776753,Worcester Street - Kidderminster,2023-04-19T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
776753,Worcester Street - Kidderminster,2023-04-19T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
776753,Worcester Street - Kidderminster,2023-04-19T09:20:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776753,Worcester Street - Kidderminster,2023-04-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
776753,Worcester Street - Kidderminster,2023-04-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-04-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
776753,Worcester Street - Kidderminster,2023-04-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-04-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
776753,Worcester Street - Kidderminster,2023-04-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
776753,Worcester Street - Kidderminster,2023-04-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
776753,Worcester Street - Kidderminster,2023-04-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
776753,Worcester Street - Kidderminster,2023-04-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.74
776753,Worcester Street - Kidderminster,2023-04-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,21.16
776753,Worcester Street - Kidderminster,2023-04-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.84
776753,Worcester Street - Kidderminster,2023-04-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,21.6
776753,Worcester Street - Kidderminster,2023-04-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
776753,Worcester Street - Kidderminster,2023-04-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
776753,Worcester Street - Kidderminster,2023-04-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
776753,Worcester Street - Kidderminster,2023-04-19T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.37
776753,Worcester Street - Kidderminster,2023-04-19T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
776753,Worcester Street - Kidderminster,2023-04-19T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.61
776753,Worcester Street - Kidderminster,2023-04-19T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.37
776753,Worcester Street - Kidderminster,2023-04-19T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.25
776753,Worcester Street - Kidderminster,2023-04-19T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.73
776753,Worcester Street - Kidderminster,2023-04-19T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-04-19T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
776753,Worcester Street - Kidderminster,2023-04-19T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
776753,Worcester Street - Kidderminster,2023-04-19T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.5
776753,Worcester Street - Kidderminster,2023-04-19T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
776753,Worcester Street - Kidderminster,2023-04-19T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
776753,Worcester Street - Kidderminster,2023-04-19T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776753,Worcester Street - Kidderminster,2023-04-19T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.77
776753,Worcester Street - Kidderminster,2023-04-19T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.71
776753,Worcester Street - Kidderminster,2023-04-19T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.46
776753,Worcester Street - Kidderminster,2023-04-19T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
776753,Worcester Street - Kidderminster,2023-04-19T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.3
776753,Worcester Street - Kidderminster,2023-04-19T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
776753,Worcester Street - Kidderminster,2023-04-19T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
776753,Worcester Street - Kidderminster,2023-04-19T09:10:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776753,Worcester Street - Kidderminster,2023-04-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
776753,Worcester Street - Kidderminster,2023-04-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-04-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
776753,Worcester Street - Kidderminster,2023-04-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-04-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
776753,Worcester Street - Kidderminster,2023-04-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
776753,Worcester Street - Kidderminster,2023-04-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
776753,Worcester Street - Kidderminster,2023-04-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
776753,Worcester Street - Kidderminster,2023-04-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,20.47
776753,Worcester Street - Kidderminster,2023-04-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,21.26
776753,Worcester Street - Kidderminster,2023-04-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,16.7
776753,Worcester Street - Kidderminster,2023-04-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,19.7
776753,Worcester Street - Kidderminster,2023-04-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
