Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-04-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
776753,Worcester Street - Kidderminster,2023-04-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
776753,Worcester Street - Kidderminster,2023-04-19T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.69
776753,Worcester Street - Kidderminster,2023-04-19T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.29
776753,Worcester Street - Kidderminster,2023-04-19T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.81
776753,Worcester Street - Kidderminster,2023-04-19T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.76
776753,Worcester Street - Kidderminster,2023-04-19T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.64
776753,Worcester Street - Kidderminster,2023-04-19T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.06
776753,Worcester Street - Kidderminster,2023-04-19T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
776753,Worcester Street - Kidderminster,2023-04-19T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
776753,Worcester Street - Kidderminster,2023-04-19T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
776753,Worcester Street - Kidderminster,2023-04-19T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.9
776753,Worcester Street - Kidderminster,2023-04-19T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
776753,Worcester Street - Kidderminster,2023-04-19T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
776753,Worcester Street - Kidderminster,2023-04-19T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776753,Worcester Street - Kidderminster,2023-04-19T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.58
776753,Worcester Street - Kidderminster,2023-04-19T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.34
776753,Worcester Street - Kidderminster,2023-04-19T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.07
776753,Worcester Street - Kidderminster,2023-04-19T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-04-19T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.7
776753,Worcester Street - Kidderminster,2023-04-19T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
776753,Worcester Street - Kidderminster,2023-04-19T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
776753,Worcester Street - Kidderminster,2023-04-19T09:00:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776753,Worcester Street - Kidderminster,2023-04-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
776753,Worcester Street - Kidderminster,2023-04-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-04-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
776753,Worcester Street - Kidderminster,2023-04-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-04-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
776753,Worcester Street - Kidderminster,2023-04-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
776753,Worcester Street - Kidderminster,2023-04-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-04-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
776753,Worcester Street - Kidderminster,2023-04-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.65
776753,Worcester Street - Kidderminster,2023-04-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.52
776753,Worcester Street - Kidderminster,2023-04-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.65
776753,Worcester Street - Kidderminster,2023-04-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,18.0
776753,Worcester Street - Kidderminster,2023-04-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
776753,Worcester Street - Kidderminster,2023-04-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
776753,Worcester Street - Kidderminster,2023-04-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
776753,Worcester Street - Kidderminster,2023-04-19T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.28
776753,Worcester Street - Kidderminster,2023-04-19T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.61
776753,Worcester Street - Kidderminster,2023-04-19T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.33
776753,Worcester Street - Kidderminster,2023-04-19T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.23
776753,Worcester Street - Kidderminster,2023-04-19T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.78
776753,Worcester Street - Kidderminster,2023-04-19T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.3
776753,Worcester Street - Kidderminster,2023-04-19T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
776753,Worcester Street - Kidderminster,2023-04-19T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.1
776753,Worcester Street - Kidderminster,2023-04-19T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
776753,Worcester Street - Kidderminster,2023-04-19T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.7
776753,Worcester Street - Kidderminster,2023-04-19T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
776753,Worcester Street - Kidderminster,2023-04-19T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
776753,Worcester Street - Kidderminster,2023-04-19T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776753,Worcester Street - Kidderminster,2023-04-19T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.19
776753,Worcester Street - Kidderminster,2023-04-19T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.59
776753,Worcester Street - Kidderminster,2023-04-19T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.61
776753,Worcester Street - Kidderminster,2023-04-19T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
776753,Worcester Street - Kidderminster,2023-04-19T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
776753,Worcester Street - Kidderminster,2023-04-19T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
776753,Worcester Street - Kidderminster,2023-04-19T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
776753,Worcester Street - Kidderminster,2023-04-19T08:50:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
776753,Worcester Street - Kidderminster,2023-04-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
776753,Worcester Street - Kidderminster,2023-04-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776753,Worcester Street - Kidderminster,2023-04-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
776753,Worcester Street - Kidderminster,2023-04-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-04-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
776753,Worcester Street - Kidderminster,2023-04-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
776753,Worcester Street - Kidderminster,2023-04-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
776753,Worcester Street - Kidderminster,2023-04-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
776753,Worcester Street - Kidderminster,2023-04-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.31
776753,Worcester Street - Kidderminster,2023-04-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.5
776753,Worcester Street - Kidderminster,2023-04-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.47
776753,Worcester Street - Kidderminster,2023-04-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,19.9
776753,Worcester Street - Kidderminster,2023-04-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
776753,Worcester Street - Kidderminster,2023-04-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
776753,Worcester Street - Kidderminster,2023-04-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
776753,Worcester Street - Kidderminster,2023-04-19T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.67
776753,Worcester Street - Kidderminster,2023-04-19T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.05
776753,Worcester Street - Kidderminster,2023-04-19T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.83
776753,Worcester Street - Kidderminster,2023-04-19T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.14
776753,Worcester Street - Kidderminster,2023-04-19T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.05
776753,Worcester Street - Kidderminster,2023-04-19T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.1
776753,Worcester Street - Kidderminster,2023-04-19T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-04-19T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.1
776753,Worcester Street - Kidderminster,2023-04-19T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
776753,Worcester Street - Kidderminster,2023-04-19T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.3
776753,Worcester Street - Kidderminster,2023-04-19T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
776753,Worcester Street - Kidderminster,2023-04-19T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
776753,Worcester Street - Kidderminster,2023-04-19T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776753,Worcester Street - Kidderminster,2023-04-19T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.2
776753,Worcester Street - Kidderminster,2023-04-19T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.94
776753,Worcester Street - Kidderminster,2023-04-19T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.01
776753,Worcester Street - Kidderminster,2023-04-19T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
776753,Worcester Street - Kidderminster,2023-04-19T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.3
776753,Worcester Street - Kidderminster,2023-04-19T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
776753,Worcester Street - Kidderminster,2023-04-19T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
776753,Worcester Street - Kidderminster,2023-04-19T08:40:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776753,Worcester Street - Kidderminster,2023-04-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
776753,Worcester Street - Kidderminster,2023-04-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776753,Worcester Street - Kidderminster,2023-04-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
776753,Worcester Street - Kidderminster,2023-04-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-04-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
776753,Worcester Street - Kidderminster,2023-04-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
776753,Worcester Street - Kidderminster,2023-04-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
776753,Worcester Street - Kidderminster,2023-04-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
776753,Worcester Street - Kidderminster,2023-04-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.38
776753,Worcester Street - Kidderminster,2023-04-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.15
776753,Worcester Street - Kidderminster,2023-04-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.68
776753,Worcester Street - Kidderminster,2023-04-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,20.6
776753,Worcester Street - Kidderminster,2023-04-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
776753,Worcester Street - Kidderminster,2023-04-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
776753,Worcester Street - Kidderminster,2023-04-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
776753,Worcester Street - Kidderminster,2023-04-19T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.93
776753,Worcester Street - Kidderminster,2023-04-19T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.43
776753,Worcester Street - Kidderminster,2023-04-19T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.55
776753,Worcester Street - Kidderminster,2023-04-19T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.09
776753,Worcester Street - Kidderminster,2023-04-19T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.56
776753,Worcester Street - Kidderminster,2023-04-19T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.77
776753,Worcester Street - Kidderminster,2023-04-19T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
776753,Worcester Street - Kidderminster,2023-04-19T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.3
776753,Worcester Street - Kidderminster,2023-04-19T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
776753,Worcester Street - Kidderminster,2023-04-19T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.2
776753,Worcester Street - Kidderminster,2023-04-19T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
776753,Worcester Street - Kidderminster,2023-04-19T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
776753,Worcester Street - Kidderminster,2023-04-19T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776753,Worcester Street - Kidderminster,2023-04-19T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.95
776753,Worcester Street - Kidderminster,2023-04-19T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.48
776753,Worcester Street - Kidderminster,2023-04-19T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.41
776753,Worcester Street - Kidderminster,2023-04-19T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
776753,Worcester Street - Kidderminster,2023-04-19T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.2
776753,Worcester Street - Kidderminster,2023-04-19T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
776753,Worcester Street - Kidderminster,2023-04-19T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
776753,Worcester Street - Kidderminster,2023-04-19T08:30:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776753,Worcester Street - Kidderminster,2023-04-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
776753,Worcester Street - Kidderminster,2023-04-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776753,Worcester Street - Kidderminster,2023-04-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
776753,Worcester Street - Kidderminster,2023-04-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-04-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
776753,Worcester Street - Kidderminster,2023-04-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
776753,Worcester Street - Kidderminster,2023-04-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
776753,Worcester Street - Kidderminster,2023-04-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
776753,Worcester Street - Kidderminster,2023-04-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,23.05
776753,Worcester Street - Kidderminster,2023-04-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.98
776753,Worcester Street - Kidderminster,2023-04-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.48
776753,Worcester Street - Kidderminster,2023-04-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,26.3
776753,Worcester Street - Kidderminster,2023-04-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
776753,Worcester Street - Kidderminster,2023-04-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
776753,Worcester Street - Kidderminster,2023-04-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
776753,Worcester Street - Kidderminster,2023-04-19T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.93
776753,Worcester Street - Kidderminster,2023-04-19T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.63
776753,Worcester Street - Kidderminster,2023-04-19T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
776753,Worcester Street - Kidderminster,2023-04-19T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.36
776753,Worcester Street - Kidderminster,2023-04-19T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.47
776753,Worcester Street - Kidderminster,2023-04-19T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.31
776753,Worcester Street - Kidderminster,2023-04-19T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
776753,Worcester Street - Kidderminster,2023-04-19T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.9
776753,Worcester Street - Kidderminster,2023-04-19T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
776753,Worcester Street - Kidderminster,2023-04-19T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.3
776753,Worcester Street - Kidderminster,2023-04-19T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
776753,Worcester Street - Kidderminster,2023-04-19T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
776753,Worcester Street - Kidderminster,2023-04-19T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776753,Worcester Street - Kidderminster,2023-04-19T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.1
776753,Worcester Street - Kidderminster,2023-04-19T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.34
776753,Worcester Street - Kidderminster,2023-04-19T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.56
776753,Worcester Street - Kidderminster,2023-04-19T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
776753,Worcester Street - Kidderminster,2023-04-19T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.8
776753,Worcester Street - Kidderminster,2023-04-19T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
776753,Worcester Street - Kidderminster,2023-04-19T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
776753,Worcester Street - Kidderminster,2023-04-19T08:20:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776753,Worcester Street - Kidderminster,2023-04-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
776753,Worcester Street - Kidderminster,2023-04-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776753,Worcester Street - Kidderminster,2023-04-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
776753,Worcester Street - Kidderminster,2023-04-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-04-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
776753,Worcester Street - Kidderminster,2023-04-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
776753,Worcester Street - Kidderminster,2023-04-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
776753,Worcester Street - Kidderminster,2023-04-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
776753,Worcester Street - Kidderminster,2023-04-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,24.63
776753,Worcester Street - Kidderminster,2023-04-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,23.92
776753,Worcester Street - Kidderminster,2023-04-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.23
776753,Worcester Street - Kidderminster,2023-04-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,30.7
776753,Worcester Street - Kidderminster,2023-04-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
776753,Worcester Street - Kidderminster,2023-04-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
776753,Worcester Street - Kidderminster,2023-04-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
776753,Worcester Street - Kidderminster,2023-04-19T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.98
776753,Worcester Street - Kidderminster,2023-04-19T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.94
776753,Worcester Street - Kidderminster,2023-04-19T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.29
776753,Worcester Street - Kidderminster,2023-04-19T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.9
776753,Worcester Street - Kidderminster,2023-04-19T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.56
776753,Worcester Street - Kidderminster,2023-04-19T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.2
776753,Worcester Street - Kidderminster,2023-04-19T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
776753,Worcester Street - Kidderminster,2023-04-19T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
776753,Worcester Street - Kidderminster,2023-04-19T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
776753,Worcester Street - Kidderminster,2023-04-19T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.0
776753,Worcester Street - Kidderminster,2023-04-19T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
776753,Worcester Street - Kidderminster,2023-04-19T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
776753,Worcester Street - Kidderminster,2023-04-19T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776753,Worcester Street - Kidderminster,2023-04-19T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.97
776753,Worcester Street - Kidderminster,2023-04-19T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.28
776753,Worcester Street - Kidderminster,2023-04-19T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.45
776753,Worcester Street - Kidderminster,2023-04-19T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
776753,Worcester Street - Kidderminster,2023-04-19T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.6
776753,Worcester Street - Kidderminster,2023-04-19T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
776753,Worcester Street - Kidderminster,2023-04-19T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
776753,Worcester Street - Kidderminster,2023-04-19T08:10:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776753,Worcester Street - Kidderminster,2023-04-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
776753,Worcester Street - Kidderminster,2023-04-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776753,Worcester Street - Kidderminster,2023-04-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
776753,Worcester Street - Kidderminster,2023-04-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-04-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
776753,Worcester Street - Kidderminster,2023-04-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
776753,Worcester Street - Kidderminster,2023-04-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
776753,Worcester Street - Kidderminster,2023-04-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
776753,Worcester Street - Kidderminster,2023-04-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.74
776753,Worcester Street - Kidderminster,2023-04-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,23.73
776753,Worcester Street - Kidderminster,2023-04-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.06
776753,Worcester Street - Kidderminster,2023-04-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,29.3
776753,Worcester Street - Kidderminster,2023-04-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
776753,Worcester Street - Kidderminster,2023-04-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
776753,Worcester Street - Kidderminster,2023-04-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
776753,Worcester Street - Kidderminster,2023-04-19T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.81
776753,Worcester Street - Kidderminster,2023-04-19T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.89
776753,Worcester Street - Kidderminster,2023-04-19T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.44
776753,Worcester Street - Kidderminster,2023-04-19T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.35
776753,Worcester Street - Kidderminster,2023-04-19T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.58
776753,Worcester Street - Kidderminster,2023-04-19T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.82
776753,Worcester Street - Kidderminster,2023-04-19T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
776753,Worcester Street - Kidderminster,2023-04-19T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.1
776753,Worcester Street - Kidderminster,2023-04-19T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
776753,Worcester Street - Kidderminster,2023-04-19T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.6
776753,Worcester Street - Kidderminster,2023-04-19T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
776753,Worcester Street - Kidderminster,2023-04-19T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
776753,Worcester Street - Kidderminster,2023-04-19T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
776753,Worcester Street - Kidderminster,2023-04-19T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.93
776753,Worcester Street - Kidderminster,2023-04-19T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.21
776753,Worcester Street - Kidderminster,2023-04-19T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.97
776753,Worcester Street - Kidderminster,2023-04-19T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
776753,Worcester Street - Kidderminster,2023-04-19T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.8
776753,Worcester Street - Kidderminster,2023-04-19T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
776753,Worcester Street - Kidderminster,2023-04-19T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
776753,Worcester Street - Kidderminster,2023-04-19T08:00:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776753,Worcester Street - Kidderminster,2023-04-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
776753,Worcester Street - Kidderminster,2023-04-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776753,Worcester Street - Kidderminster,2023-04-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
776753,Worcester Street - Kidderminster,2023-04-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-04-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
776753,Worcester Street - Kidderminster,2023-04-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
776753,Worcester Street - Kidderminster,2023-04-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
776753,Worcester Street - Kidderminster,2023-04-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
776753,Worcester Street - Kidderminster,2023-04-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.37
776753,Worcester Street - Kidderminster,2023-04-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,24.67
776753,Worcester Street - Kidderminster,2023-04-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.22
776753,Worcester Street - Kidderminster,2023-04-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,22.1
776753,Worcester Street - Kidderminster,2023-04-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
776753,Worcester Street - Kidderminster,2023-04-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
776753,Worcester Street - Kidderminster,2023-04-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
776753,Worcester Street - Kidderminster,2023-04-19T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.72
776753,Worcester Street - Kidderminster,2023-04-19T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.71
776753,Worcester Street - Kidderminster,2023-04-19T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
776753,Worcester Street - Kidderminster,2023-04-19T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.85
776753,Worcester Street - Kidderminster,2023-04-19T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.98
776753,Worcester Street - Kidderminster,2023-04-19T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.47
776753,Worcester Street - Kidderminster,2023-04-19T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
776753,Worcester Street - Kidderminster,2023-04-19T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
776753,Worcester Street - Kidderminster,2023-04-19T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
776753,Worcester Street - Kidderminster,2023-04-19T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.6
776753,Worcester Street - Kidderminster,2023-04-19T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
776753,Worcester Street - Kidderminster,2023-04-19T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
776753,Worcester Street - Kidderminster,2023-04-19T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776753,Worcester Street - Kidderminster,2023-04-19T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.08
776753,Worcester Street - Kidderminster,2023-04-19T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.29
776753,Worcester Street - Kidderminster,2023-04-19T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.68
776753,Worcester Street - Kidderminster,2023-04-19T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
776753,Worcester Street - Kidderminster,2023-04-19T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
776753,Worcester Street - Kidderminster,2023-04-19T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
776753,Worcester Street - Kidderminster,2023-04-19T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
776753,Worcester Street - Kidderminster,2023-04-19T07:50:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776753,Worcester Street - Kidderminster,2023-04-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
776753,Worcester Street - Kidderminster,2023-04-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-04-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
776753,Worcester Street - Kidderminster,2023-04-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-04-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
776753,Worcester Street - Kidderminster,2023-04-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
776753,Worcester Street - Kidderminster,2023-04-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
776753,Worcester Street - Kidderminster,2023-04-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
776753,Worcester Street - Kidderminster,2023-04-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.91
776753,Worcester Street - Kidderminster,2023-04-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.49
776753,Worcester Street - Kidderminster,2023-04-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,9.63
776753,Worcester Street - Kidderminster,2023-04-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
776753,Worcester Street - Kidderminster,2023-04-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
776753,Worcester Street - Kidderminster,2023-04-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
776753,Worcester Street - Kidderminster,2023-04-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
776753,Worcester Street - Kidderminster,2023-04-19T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
776753,Worcester Street - Kidderminster,2023-04-19T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
776753,Worcester Street - Kidderminster,2023-04-19T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
776753,Worcester Street - Kidderminster,2023-04-19T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.72
776753,Worcester Street - Kidderminster,2023-04-19T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.02
776753,Worcester Street - Kidderminster,2023-04-19T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.95
776753,Worcester Street - Kidderminster,2023-04-19T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-19T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-19T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.1
776753,Worcester Street - Kidderminster,2023-04-19T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.9
776753,Worcester Street - Kidderminster,2023-04-19T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
776753,Worcester Street - Kidderminster,2023-04-19T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
776753,Worcester Street - Kidderminster,2023-04-19T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776753,Worcester Street - Kidderminster,2023-04-19T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.77
776753,Worcester Street - Kidderminster,2023-04-19T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.46
776753,Worcester Street - Kidderminster,2023-04-19T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.72
776753,Worcester Street - Kidderminster,2023-04-19T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
776753,Worcester Street - Kidderminster,2023-04-19T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
776753,Worcester Street - Kidderminster,2023-04-19T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
776753,Worcester Street - Kidderminster,2023-04-19T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
776753,Worcester Street - Kidderminster,2023-04-19T07:40:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776753,Worcester Street - Kidderminster,2023-04-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
776753,Worcester Street - Kidderminster,2023-04-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-04-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
776753,Worcester Street - Kidderminster,2023-04-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-04-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
776753,Worcester Street - Kidderminster,2023-04-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
776753,Worcester Street - Kidderminster,2023-04-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
776753,Worcester Street - Kidderminster,2023-04-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
776753,Worcester Street - Kidderminster,2023-04-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,10.51
776753,Worcester Street - Kidderminster,2023-04-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.54
776753,Worcester Street - Kidderminster,2023-04-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,6.13
776753,Worcester Street - Kidderminster,2023-04-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,27.6
776753,Worcester Street - Kidderminster,2023-04-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
776753,Worcester Street - Kidderminster,2023-04-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
776753,Worcester Street - Kidderminster,2023-04-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
776753,Worcester Street - Kidderminster,2023-04-19T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
776753,Worcester Street - Kidderminster,2023-04-19T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
776753,Worcester Street - Kidderminster,2023-04-19T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
776753,Worcester Street - Kidderminster,2023-04-19T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.71
776753,Worcester Street - Kidderminster,2023-04-19T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.96
776753,Worcester Street - Kidderminster,2023-04-19T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.84
776753,Worcester Street - Kidderminster,2023-04-19T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,3.5
776753,Worcester Street - Kidderminster,2023-04-19T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.5
776753,Worcester Street - Kidderminster,2023-04-19T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.4
776753,Worcester Street - Kidderminster,2023-04-19T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
776753,Worcester Street - Kidderminster,2023-04-19T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
776753,Worcester Street - Kidderminster,2023-04-19T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
776753,Worcester Street - Kidderminster,2023-04-19T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
776753,Worcester Street - Kidderminster,2023-04-19T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.83
776753,Worcester Street - Kidderminster,2023-04-19T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.4
776753,Worcester Street - Kidderminster,2023-04-19T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.5
776753,Worcester Street - Kidderminster,2023-04-19T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-04-19T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
776753,Worcester Street - Kidderminster,2023-04-19T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
776753,Worcester Street - Kidderminster,2023-04-19T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.5
776753,Worcester Street - Kidderminster,2023-04-19T07:30:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776753,Worcester Street - Kidderminster,2023-04-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
776753,Worcester Street - Kidderminster,2023-04-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776753,Worcester Street - Kidderminster,2023-04-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
776753,Worcester Street - Kidderminster,2023-04-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-04-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
776753,Worcester Street - Kidderminster,2023-04-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
776753,Worcester Street - Kidderminster,2023-04-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
776753,Worcester Street - Kidderminster,2023-04-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
776753,Worcester Street - Kidderminster,2023-04-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,8.48
776753,Worcester Street - Kidderminster,2023-04-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.66
776753,Worcester Street - Kidderminster,2023-04-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,4.9
776753,Worcester Street - Kidderminster,2023-04-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,23.3
776753,Worcester Street - Kidderminster,2023-04-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
776753,Worcester Street - Kidderminster,2023-04-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
776753,Worcester Street - Kidderminster,2023-04-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
776753,Worcester Street - Kidderminster,2023-04-19T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
776753,Worcester Street - Kidderminster,2023-04-19T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-04-19T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
776753,Worcester Street - Kidderminster,2023-04-19T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.53
776753,Worcester Street - Kidderminster,2023-04-19T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.89
776753,Worcester Street - Kidderminster,2023-04-19T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.33
776753,Worcester Street - Kidderminster,2023-04-19T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,2.7
776753,Worcester Street - Kidderminster,2023-04-19T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.5
776753,Worcester Street - Kidderminster,2023-04-19T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.0
776753,Worcester Street - Kidderminster,2023-04-19T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
776753,Worcester Street - Kidderminster,2023-04-19T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
776753,Worcester Street - Kidderminster,2023-04-19T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
776753,Worcester Street - Kidderminster,2023-04-19T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
776753,Worcester Street - Kidderminster,2023-04-19T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
776753,Worcester Street - Kidderminster,2023-04-19T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.13
776753,Worcester Street - Kidderminster,2023-04-19T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.85
776753,Worcester Street - Kidderminster,2023-04-19T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
776753,Worcester Street - Kidderminster,2023-04-19T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
776753,Worcester Street - Kidderminster,2023-04-19T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
776753,Worcester Street - Kidderminster,2023-04-19T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.7
776753,Worcester Street - Kidderminster,2023-04-19T07:20:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776753,Worcester Street - Kidderminster,2023-04-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
776753,Worcester Street - Kidderminster,2023-04-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776753,Worcester Street - Kidderminster,2023-04-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
776753,Worcester Street - Kidderminster,2023-04-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-04-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
776753,Worcester Street - Kidderminster,2023-04-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
776753,Worcester Street - Kidderminster,2023-04-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-04-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
776753,Worcester Street - Kidderminster,2023-04-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,6.17
776753,Worcester Street - Kidderminster,2023-04-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,4.17
776753,Worcester Street - Kidderminster,2023-04-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,4.05
776753,Worcester Street - Kidderminster,2023-04-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,11.1
776753,Worcester Street - Kidderminster,2023-04-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
776753,Worcester Street - Kidderminster,2023-04-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-04-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
776753,Worcester Street - Kidderminster,2023-04-19T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
776753,Worcester Street - Kidderminster,2023-04-19T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
776753,Worcester Street - Kidderminster,2023-04-19T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
776753,Worcester Street - Kidderminster,2023-04-19T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.52
776753,Worcester Street - Kidderminster,2023-04-19T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.89
776753,Worcester Street - Kidderminster,2023-04-19T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.32
776753,Worcester Street - Kidderminster,2023-04-19T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,2.5
776753,Worcester Street - Kidderminster,2023-04-19T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.4
776753,Worcester Street - Kidderminster,2023-04-19T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.0
776753,Worcester Street - Kidderminster,2023-04-19T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
776753,Worcester Street - Kidderminster,2023-04-19T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
776753,Worcester Street - Kidderminster,2023-04-19T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
776753,Worcester Street - Kidderminster,2023-04-19T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
776753,Worcester Street - Kidderminster,2023-04-19T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.97
776753,Worcester Street - Kidderminster,2023-04-19T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.69
776753,Worcester Street - Kidderminster,2023-04-19T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.76
776753,Worcester Street - Kidderminster,2023-04-19T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
776753,Worcester Street - Kidderminster,2023-04-19T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
776753,Worcester Street - Kidderminster,2023-04-19T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
776753,Worcester Street - Kidderminster,2023-04-19T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.7
776753,Worcester Street - Kidderminster,2023-04-19T07:10:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776753,Worcester Street - Kidderminster,2023-04-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
776753,Worcester Street - Kidderminster,2023-04-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776753,Worcester Street - Kidderminster,2023-04-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
776753,Worcester Street - Kidderminster,2023-04-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-04-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
776753,Worcester Street - Kidderminster,2023-04-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
776753,Worcester Street - Kidderminster,2023-04-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
776753,Worcester Street - Kidderminster,2023-04-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
776753,Worcester Street - Kidderminster,2023-04-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,6.33
776753,Worcester Street - Kidderminster,2023-04-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,3.93
776753,Worcester Street - Kidderminster,2023-04-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,3.64
776753,Worcester Street - Kidderminster,2023-04-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,13.3
776753,Worcester Street - Kidderminster,2023-04-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
776753,Worcester Street - Kidderminster,2023-04-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-04-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
776753,Worcester Street - Kidderminster,2023-04-19T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
776753,Worcester Street - Kidderminster,2023-04-19T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
776753,Worcester Street - Kidderminster,2023-04-19T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
776753,Worcester Street - Kidderminster,2023-04-19T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.53
776753,Worcester Street - Kidderminster,2023-04-19T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.89
776753,Worcester Street - Kidderminster,2023-04-19T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.27
776753,Worcester Street - Kidderminster,2023-04-19T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,2.4
776753,Worcester Street - Kidderminster,2023-04-19T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.4
