Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-04-19T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.74
776753,Worcester Street - Kidderminster,2023-04-19T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.79
776753,Worcester Street - Kidderminster,2023-04-19T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.55
776753,Worcester Street - Kidderminster,2023-04-19T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,4.0
776753,Worcester Street - Kidderminster,2023-04-19T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-04-19T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-04-19T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
776753,Worcester Street - Kidderminster,2023-04-19T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
776753,Worcester Street - Kidderminster,2023-04-19T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
776753,Worcester Street - Kidderminster,2023-04-19T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
776753,Worcester Street - Kidderminster,2023-04-19T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.07
776753,Worcester Street - Kidderminster,2023-04-19T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.07
776753,Worcester Street - Kidderminster,2023-04-19T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.8
776753,Worcester Street - Kidderminster,2023-04-19T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.6
776753,Worcester Street - Kidderminster,2023-04-19T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
776753,Worcester Street - Kidderminster,2023-04-19T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
776753,Worcester Street - Kidderminster,2023-04-19T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-19T00:50:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-04-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
776753,Worcester Street - Kidderminster,2023-04-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776753,Worcester Street - Kidderminster,2023-04-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
776753,Worcester Street - Kidderminster,2023-04-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776753,Worcester Street - Kidderminster,2023-04-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
776753,Worcester Street - Kidderminster,2023-04-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
776753,Worcester Street - Kidderminster,2023-04-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
776753,Worcester Street - Kidderminster,2023-04-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
776753,Worcester Street - Kidderminster,2023-04-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,3.57
776753,Worcester Street - Kidderminster,2023-04-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,4.18
776753,Worcester Street - Kidderminster,2023-04-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,2.77
776753,Worcester Street - Kidderminster,2023-04-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,9.4
776753,Worcester Street - Kidderminster,2023-04-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
776753,Worcester Street - Kidderminster,2023-04-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-04-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
776753,Worcester Street - Kidderminster,2023-04-19T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
776753,Worcester Street - Kidderminster,2023-04-19T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-19T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
776753,Worcester Street - Kidderminster,2023-04-19T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.71
776753,Worcester Street - Kidderminster,2023-04-19T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.79
776753,Worcester Street - Kidderminster,2023-04-19T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.55
776753,Worcester Street - Kidderminster,2023-04-19T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-04-19T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.4
776753,Worcester Street - Kidderminster,2023-04-19T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-04-19T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
776753,Worcester Street - Kidderminster,2023-04-19T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776753,Worcester Street - Kidderminster,2023-04-19T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776753,Worcester Street - Kidderminster,2023-04-19T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
776753,Worcester Street - Kidderminster,2023-04-19T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.02
776753,Worcester Street - Kidderminster,2023-04-19T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.04
776753,Worcester Street - Kidderminster,2023-04-19T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.8
776753,Worcester Street - Kidderminster,2023-04-19T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.6
776753,Worcester Street - Kidderminster,2023-04-19T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
776753,Worcester Street - Kidderminster,2023-04-19T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
776753,Worcester Street - Kidderminster,2023-04-19T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-04-19T00:40:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-04-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
776753,Worcester Street - Kidderminster,2023-04-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776753,Worcester Street - Kidderminster,2023-04-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
776753,Worcester Street - Kidderminster,2023-04-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776753,Worcester Street - Kidderminster,2023-04-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
776753,Worcester Street - Kidderminster,2023-04-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
776753,Worcester Street - Kidderminster,2023-04-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
776753,Worcester Street - Kidderminster,2023-04-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
776753,Worcester Street - Kidderminster,2023-04-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,3.81
776753,Worcester Street - Kidderminster,2023-04-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,3.5
776753,Worcester Street - Kidderminster,2023-04-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,2.7
776753,Worcester Street - Kidderminster,2023-04-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,8.4
776753,Worcester Street - Kidderminster,2023-04-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
776753,Worcester Street - Kidderminster,2023-04-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
776753,Worcester Street - Kidderminster,2023-04-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
776753,Worcester Street - Kidderminster,2023-04-19T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
776753,Worcester Street - Kidderminster,2023-04-19T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-19T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
776753,Worcester Street - Kidderminster,2023-04-19T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.75
776753,Worcester Street - Kidderminster,2023-04-19T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.79
776753,Worcester Street - Kidderminster,2023-04-19T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.56
776753,Worcester Street - Kidderminster,2023-04-19T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-19T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.4
776753,Worcester Street - Kidderminster,2023-04-19T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-04-19T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
776753,Worcester Street - Kidderminster,2023-04-19T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776753,Worcester Street - Kidderminster,2023-04-19T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
776753,Worcester Street - Kidderminster,2023-04-19T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
776753,Worcester Street - Kidderminster,2023-04-19T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.04
776753,Worcester Street - Kidderminster,2023-04-19T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.03
776753,Worcester Street - Kidderminster,2023-04-19T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
776753,Worcester Street - Kidderminster,2023-04-19T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.6
776753,Worcester Street - Kidderminster,2023-04-19T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
776753,Worcester Street - Kidderminster,2023-04-19T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
776753,Worcester Street - Kidderminster,2023-04-19T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-04-19T00:30:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-04-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
776753,Worcester Street - Kidderminster,2023-04-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776753,Worcester Street - Kidderminster,2023-04-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
776753,Worcester Street - Kidderminster,2023-04-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776753,Worcester Street - Kidderminster,2023-04-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
776753,Worcester Street - Kidderminster,2023-04-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
776753,Worcester Street - Kidderminster,2023-04-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
776753,Worcester Street - Kidderminster,2023-04-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
776753,Worcester Street - Kidderminster,2023-04-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,3.65
776753,Worcester Street - Kidderminster,2023-04-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,3.2
776753,Worcester Street - Kidderminster,2023-04-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,3.01
776753,Worcester Street - Kidderminster,2023-04-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,8.4
776753,Worcester Street - Kidderminster,2023-04-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
776753,Worcester Street - Kidderminster,2023-04-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
776753,Worcester Street - Kidderminster,2023-04-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
776753,Worcester Street - Kidderminster,2023-04-19T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
776753,Worcester Street - Kidderminster,2023-04-19T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-19T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
776753,Worcester Street - Kidderminster,2023-04-19T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.65
776753,Worcester Street - Kidderminster,2023-04-19T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.79
776753,Worcester Street - Kidderminster,2023-04-19T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.56
776753,Worcester Street - Kidderminster,2023-04-19T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,3.4
776753,Worcester Street - Kidderminster,2023-04-19T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.1
776753,Worcester Street - Kidderminster,2023-04-19T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-04-19T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
776753,Worcester Street - Kidderminster,2023-04-19T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
776753,Worcester Street - Kidderminster,2023-04-19T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
776753,Worcester Street - Kidderminster,2023-04-19T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
776753,Worcester Street - Kidderminster,2023-04-19T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.07
776753,Worcester Street - Kidderminster,2023-04-19T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.04
776753,Worcester Street - Kidderminster,2023-04-19T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.86
776753,Worcester Street - Kidderminster,2023-04-19T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.5
776753,Worcester Street - Kidderminster,2023-04-19T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
776753,Worcester Street - Kidderminster,2023-04-19T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
776753,Worcester Street - Kidderminster,2023-04-19T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-19T00:20:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-04-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
776753,Worcester Street - Kidderminster,2023-04-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776753,Worcester Street - Kidderminster,2023-04-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
776753,Worcester Street - Kidderminster,2023-04-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776753,Worcester Street - Kidderminster,2023-04-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
776753,Worcester Street - Kidderminster,2023-04-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
776753,Worcester Street - Kidderminster,2023-04-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
776753,Worcester Street - Kidderminster,2023-04-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
776753,Worcester Street - Kidderminster,2023-04-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,3.79
776753,Worcester Street - Kidderminster,2023-04-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,3.46
776753,Worcester Street - Kidderminster,2023-04-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,2.86
776753,Worcester Street - Kidderminster,2023-04-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,8.1
776753,Worcester Street - Kidderminster,2023-04-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
776753,Worcester Street - Kidderminster,2023-04-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
776753,Worcester Street - Kidderminster,2023-04-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
776753,Worcester Street - Kidderminster,2023-04-19T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
776753,Worcester Street - Kidderminster,2023-04-19T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-19T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
776753,Worcester Street - Kidderminster,2023-04-19T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.59
776753,Worcester Street - Kidderminster,2023-04-19T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.79
776753,Worcester Street - Kidderminster,2023-04-19T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.56
776753,Worcester Street - Kidderminster,2023-04-19T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,3.2
776753,Worcester Street - Kidderminster,2023-04-19T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.7
776753,Worcester Street - Kidderminster,2023-04-19T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-04-19T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
776753,Worcester Street - Kidderminster,2023-04-19T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776753,Worcester Street - Kidderminster,2023-04-19T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
776753,Worcester Street - Kidderminster,2023-04-19T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
776753,Worcester Street - Kidderminster,2023-04-19T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.04
776753,Worcester Street - Kidderminster,2023-04-19T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.29
776753,Worcester Street - Kidderminster,2023-04-19T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.85
776753,Worcester Street - Kidderminster,2023-04-19T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
776753,Worcester Street - Kidderminster,2023-04-19T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
776753,Worcester Street - Kidderminster,2023-04-19T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
776753,Worcester Street - Kidderminster,2023-04-19T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776753,Worcester Street - Kidderminster,2023-04-19T00:10:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-04-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
776753,Worcester Street - Kidderminster,2023-04-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776753,Worcester Street - Kidderminster,2023-04-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
776753,Worcester Street - Kidderminster,2023-04-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776753,Worcester Street - Kidderminster,2023-04-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
776753,Worcester Street - Kidderminster,2023-04-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
776753,Worcester Street - Kidderminster,2023-04-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
776753,Worcester Street - Kidderminster,2023-04-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-04-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,3.48
776753,Worcester Street - Kidderminster,2023-04-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,3.53
776753,Worcester Street - Kidderminster,2023-04-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,2.83
776753,Worcester Street - Kidderminster,2023-04-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,8.9
776753,Worcester Street - Kidderminster,2023-04-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
776753,Worcester Street - Kidderminster,2023-04-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
776753,Worcester Street - Kidderminster,2023-04-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
776753,Worcester Street - Kidderminster,2023-04-19T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
776753,Worcester Street - Kidderminster,2023-04-19T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-19T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
776753,Worcester Street - Kidderminster,2023-04-19T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.51
776753,Worcester Street - Kidderminster,2023-04-19T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.79
776753,Worcester Street - Kidderminster,2023-04-19T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.52
776753,Worcester Street - Kidderminster,2023-04-19T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,3.2
776753,Worcester Street - Kidderminster,2023-04-19T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.4
776753,Worcester Street - Kidderminster,2023-04-19T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-04-19T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
776753,Worcester Street - Kidderminster,2023-04-19T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776753,Worcester Street - Kidderminster,2023-04-19T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
776753,Worcester Street - Kidderminster,2023-04-19T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-04-19T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.03
776753,Worcester Street - Kidderminster,2023-04-19T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.03
776753,Worcester Street - Kidderminster,2023-04-19T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.82
776753,Worcester Street - Kidderminster,2023-04-19T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.8
776753,Worcester Street - Kidderminster,2023-04-19T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
776753,Worcester Street - Kidderminster,2023-04-19T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
776753,Worcester Street - Kidderminster,2023-04-19T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-04-19T00:00:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-04-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
776753,Worcester Street - Kidderminster,2023-04-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776753,Worcester Street - Kidderminster,2023-04-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
776753,Worcester Street - Kidderminster,2023-04-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776753,Worcester Street - Kidderminster,2023-04-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
776753,Worcester Street - Kidderminster,2023-04-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
776753,Worcester Street - Kidderminster,2023-04-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
776753,Worcester Street - Kidderminster,2023-04-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
776753,Worcester Street - Kidderminster,2023-04-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,3.64
776753,Worcester Street - Kidderminster,2023-04-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,3.2
776753,Worcester Street - Kidderminster,2023-04-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,2.74
776753,Worcester Street - Kidderminster,2023-04-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-04-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
776753,Worcester Street - Kidderminster,2023-04-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
776753,Worcester Street - Kidderminster,2023-04-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
776753,Worcester Street - Kidderminster,2023-04-20T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
776753,Worcester Street - Kidderminster,2023-04-20T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-20T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
776753,Worcester Street - Kidderminster,2023-04-20T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.7
776753,Worcester Street - Kidderminster,2023-04-20T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.83
776753,Worcester Street - Kidderminster,2023-04-20T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.2
776753,Worcester Street - Kidderminster,2023-04-20T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,2.3
776753,Worcester Street - Kidderminster,2023-04-20T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.3
776753,Worcester Street - Kidderminster,2023-04-20T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-20T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
776753,Worcester Street - Kidderminster,2023-04-20T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
776753,Worcester Street - Kidderminster,2023-04-20T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
776753,Worcester Street - Kidderminster,2023-04-20T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
776753,Worcester Street - Kidderminster,2023-04-20T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
776753,Worcester Street - Kidderminster,2023-04-20T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.11
776753,Worcester Street - Kidderminster,2023-04-20T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.62
776753,Worcester Street - Kidderminster,2023-04-20T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
776753,Worcester Street - Kidderminster,2023-04-20T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
776753,Worcester Street - Kidderminster,2023-04-20T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
776753,Worcester Street - Kidderminster,2023-04-20T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.7
776753,Worcester Street - Kidderminster,2023-04-20T23:50:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-04-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-04-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
776753,Worcester Street - Kidderminster,2023-04-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
776753,Worcester Street - Kidderminster,2023-04-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
776753,Worcester Street - Kidderminster,2023-04-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776753,Worcester Street - Kidderminster,2023-04-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
776753,Worcester Street - Kidderminster,2023-04-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776753,Worcester Street - Kidderminster,2023-04-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
776753,Worcester Street - Kidderminster,2023-04-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
776753,Worcester Street - Kidderminster,2023-04-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.62
776753,Worcester Street - Kidderminster,2023-04-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,4.59
776753,Worcester Street - Kidderminster,2023-04-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,3.25
776753,Worcester Street - Kidderminster,2023-04-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,10.4
776753,Worcester Street - Kidderminster,2023-04-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
776753,Worcester Street - Kidderminster,2023-04-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
776753,Worcester Street - Kidderminster,2023-04-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
776753,Worcester Street - Kidderminster,2023-04-20T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-04-20T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-20T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
776753,Worcester Street - Kidderminster,2023-04-20T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.67
776753,Worcester Street - Kidderminster,2023-04-20T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.82
776753,Worcester Street - Kidderminster,2023-04-20T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.2
776753,Worcester Street - Kidderminster,2023-04-20T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,2.2
776753,Worcester Street - Kidderminster,2023-04-20T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.2
776753,Worcester Street - Kidderminster,2023-04-20T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-20T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
776753,Worcester Street - Kidderminster,2023-04-20T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
776753,Worcester Street - Kidderminster,2023-04-20T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
776753,Worcester Street - Kidderminster,2023-04-20T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
776753,Worcester Street - Kidderminster,2023-04-20T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
776753,Worcester Street - Kidderminster,2023-04-20T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.11
776753,Worcester Street - Kidderminster,2023-04-20T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.61
776753,Worcester Street - Kidderminster,2023-04-20T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
776753,Worcester Street - Kidderminster,2023-04-20T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
776753,Worcester Street - Kidderminster,2023-04-20T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
776753,Worcester Street - Kidderminster,2023-04-20T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.7
776753,Worcester Street - Kidderminster,2023-04-20T23:40:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-04-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-04-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
776753,Worcester Street - Kidderminster,2023-04-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
776753,Worcester Street - Kidderminster,2023-04-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
776753,Worcester Street - Kidderminster,2023-04-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776753,Worcester Street - Kidderminster,2023-04-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
776753,Worcester Street - Kidderminster,2023-04-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776753,Worcester Street - Kidderminster,2023-04-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
776753,Worcester Street - Kidderminster,2023-04-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
776753,Worcester Street - Kidderminster,2023-04-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.62
776753,Worcester Street - Kidderminster,2023-04-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,4.46
776753,Worcester Street - Kidderminster,2023-04-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,3.32
776753,Worcester Street - Kidderminster,2023-04-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,9.9
776753,Worcester Street - Kidderminster,2023-04-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
776753,Worcester Street - Kidderminster,2023-04-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-04-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
776753,Worcester Street - Kidderminster,2023-04-20T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
776753,Worcester Street - Kidderminster,2023-04-20T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-20T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
776753,Worcester Street - Kidderminster,2023-04-20T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.5
776753,Worcester Street - Kidderminster,2023-04-20T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.84
776753,Worcester Street - Kidderminster,2023-04-20T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.21
776753,Worcester Street - Kidderminster,2023-04-20T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,2.0
776753,Worcester Street - Kidderminster,2023-04-20T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.3
776753,Worcester Street - Kidderminster,2023-04-20T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-20T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
776753,Worcester Street - Kidderminster,2023-04-20T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
776753,Worcester Street - Kidderminster,2023-04-20T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
776753,Worcester Street - Kidderminster,2023-04-20T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
776753,Worcester Street - Kidderminster,2023-04-20T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.31
776753,Worcester Street - Kidderminster,2023-04-20T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.06
776753,Worcester Street - Kidderminster,2023-04-20T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.9
776753,Worcester Street - Kidderminster,2023-04-20T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
776753,Worcester Street - Kidderminster,2023-04-20T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
776753,Worcester Street - Kidderminster,2023-04-20T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
776753,Worcester Street - Kidderminster,2023-04-20T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
776753,Worcester Street - Kidderminster,2023-04-20T23:30:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-04-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-04-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
776753,Worcester Street - Kidderminster,2023-04-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776753,Worcester Street - Kidderminster,2023-04-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
776753,Worcester Street - Kidderminster,2023-04-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776753,Worcester Street - Kidderminster,2023-04-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
776753,Worcester Street - Kidderminster,2023-04-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
776753,Worcester Street - Kidderminster,2023-04-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
776753,Worcester Street - Kidderminster,2023-04-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-04-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,4.54
776753,Worcester Street - Kidderminster,2023-04-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,4.55
776753,Worcester Street - Kidderminster,2023-04-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,3.6
776753,Worcester Street - Kidderminster,2023-04-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,10.5
776753,Worcester Street - Kidderminster,2023-04-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
776753,Worcester Street - Kidderminster,2023-04-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
776753,Worcester Street - Kidderminster,2023-04-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
776753,Worcester Street - Kidderminster,2023-04-20T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
776753,Worcester Street - Kidderminster,2023-04-20T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-04-20T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
776753,Worcester Street - Kidderminster,2023-04-20T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.5
776753,Worcester Street - Kidderminster,2023-04-20T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.86
776753,Worcester Street - Kidderminster,2023-04-20T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.21
776753,Worcester Street - Kidderminster,2023-04-20T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,2.0
776753,Worcester Street - Kidderminster,2023-04-20T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.3
776753,Worcester Street - Kidderminster,2023-04-20T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-04-20T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
776753,Worcester Street - Kidderminster,2023-04-20T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
776753,Worcester Street - Kidderminster,2023-04-20T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
776753,Worcester Street - Kidderminster,2023-04-20T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
776753,Worcester Street - Kidderminster,2023-04-20T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.29
776753,Worcester Street - Kidderminster,2023-04-20T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.34
776753,Worcester Street - Kidderminster,2023-04-20T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.59
776753,Worcester Street - Kidderminster,2023-04-20T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
776753,Worcester Street - Kidderminster,2023-04-20T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
776753,Worcester Street - Kidderminster,2023-04-20T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
776753,Worcester Street - Kidderminster,2023-04-20T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.6
776753,Worcester Street - Kidderminster,2023-04-20T23:20:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-04-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-04-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
776753,Worcester Street - Kidderminster,2023-04-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776753,Worcester Street - Kidderminster,2023-04-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
776753,Worcester Street - Kidderminster,2023-04-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776753,Worcester Street - Kidderminster,2023-04-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
776753,Worcester Street - Kidderminster,2023-04-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776753,Worcester Street - Kidderminster,2023-04-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
776753,Worcester Street - Kidderminster,2023-04-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
776753,Worcester Street - Kidderminster,2023-04-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,4.71
776753,Worcester Street - Kidderminster,2023-04-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,4.85
776753,Worcester Street - Kidderminster,2023-04-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,3.32
776753,Worcester Street - Kidderminster,2023-04-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-04-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
776753,Worcester Street - Kidderminster,2023-04-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
776753,Worcester Street - Kidderminster,2023-04-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
776753,Worcester Street - Kidderminster,2023-04-20T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
776753,Worcester Street - Kidderminster,2023-04-20T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-04-20T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
776753,Worcester Street - Kidderminster,2023-04-20T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.49
776753,Worcester Street - Kidderminster,2023-04-20T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.86
776753,Worcester Street - Kidderminster,2023-04-20T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.21
776753,Worcester Street - Kidderminster,2023-04-20T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,2.1
776753,Worcester Street - Kidderminster,2023-04-20T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.2
776753,Worcester Street - Kidderminster,2023-04-20T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-04-20T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
776753,Worcester Street - Kidderminster,2023-04-20T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
776753,Worcester Street - Kidderminster,2023-04-20T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
776753,Worcester Street - Kidderminster,2023-04-20T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
776753,Worcester Street - Kidderminster,2023-04-20T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.31
776753,Worcester Street - Kidderminster,2023-04-20T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.05
776753,Worcester Street - Kidderminster,2023-04-20T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.62
776753,Worcester Street - Kidderminster,2023-04-20T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.5
776753,Worcester Street - Kidderminster,2023-04-20T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
776753,Worcester Street - Kidderminster,2023-04-20T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
776753,Worcester Street - Kidderminster,2023-04-20T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
776753,Worcester Street - Kidderminster,2023-04-20T23:10:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-04-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776753,Worcester Street - Kidderminster,2023-04-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
776753,Worcester Street - Kidderminster,2023-04-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776753,Worcester Street - Kidderminster,2023-04-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
776753,Worcester Street - Kidderminster,2023-04-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776753,Worcester Street - Kidderminster,2023-04-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
776753,Worcester Street - Kidderminster,2023-04-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
776753,Worcester Street - Kidderminster,2023-04-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
776753,Worcester Street - Kidderminster,2023-04-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
776753,Worcester Street - Kidderminster,2023-04-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,4.92
776753,Worcester Street - Kidderminster,2023-04-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,4.62
776753,Worcester Street - Kidderminster,2023-04-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,3.32
776753,Worcester Street - Kidderminster,2023-04-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,9.7
776753,Worcester Street - Kidderminster,2023-04-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
776753,Worcester Street - Kidderminster,2023-04-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-04-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
776753,Worcester Street - Kidderminster,2023-04-20T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-20T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
776753,Worcester Street - Kidderminster,2023-04-20T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
776753,Worcester Street - Kidderminster,2023-04-20T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.63
776753,Worcester Street - Kidderminster,2023-04-20T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.87
776753,Worcester Street - Kidderminster,2023-04-20T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.22
776753,Worcester Street - Kidderminster,2023-04-20T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,2.0
776753,Worcester Street - Kidderminster,2023-04-20T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.9
776753,Worcester Street - Kidderminster,2023-04-20T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-04-20T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
776753,Worcester Street - Kidderminster,2023-04-20T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
776753,Worcester Street - Kidderminster,2023-04-20T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
776753,Worcester Street - Kidderminster,2023-04-20T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
776753,Worcester Street - Kidderminster,2023-04-20T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.33
776753,Worcester Street - Kidderminster,2023-04-20T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.06
776753,Worcester Street - Kidderminster,2023-04-20T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.61
776753,Worcester Street - Kidderminster,2023-04-20T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.7
776753,Worcester Street - Kidderminster,2023-04-20T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
776753,Worcester Street - Kidderminster,2023-04-20T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
776753,Worcester Street - Kidderminster,2023-04-20T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
776753,Worcester Street - Kidderminster,2023-04-20T23:00:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-04-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-04-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
776753,Worcester Street - Kidderminster,2023-04-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776753,Worcester Street - Kidderminster,2023-04-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
776753,Worcester Street - Kidderminster,2023-04-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776753,Worcester Street - Kidderminster,2023-04-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
776753,Worcester Street - Kidderminster,2023-04-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
776753,Worcester Street - Kidderminster,2023-04-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
776753,Worcester Street - Kidderminster,2023-04-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
776753,Worcester Street - Kidderminster,2023-04-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,5.35
776753,Worcester Street - Kidderminster,2023-04-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,4.77
776753,Worcester Street - Kidderminster,2023-04-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,3.69
776753,Worcester Street - Kidderminster,2023-04-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,9.5
776753,Worcester Street - Kidderminster,2023-04-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
776753,Worcester Street - Kidderminster,2023-04-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
776753,Worcester Street - Kidderminster,2023-04-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
776753,Worcester Street - Kidderminster,2023-04-20T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
776753,Worcester Street - Kidderminster,2023-04-20T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-04-20T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
776753,Worcester Street - Kidderminster,2023-04-20T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.69
776753,Worcester Street - Kidderminster,2023-04-20T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.87
776753,Worcester Street - Kidderminster,2023-04-20T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.21
776753,Worcester Street - Kidderminster,2023-04-20T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,2.1
776753,Worcester Street - Kidderminster,2023-04-20T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.3
776753,Worcester Street - Kidderminster,2023-04-20T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-04-20T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
776753,Worcester Street - Kidderminster,2023-04-20T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
776753,Worcester Street - Kidderminster,2023-04-20T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
776753,Worcester Street - Kidderminster,2023-04-20T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
776753,Worcester Street - Kidderminster,2023-04-20T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.29
