Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-04-20T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
776753,Worcester Street - Kidderminster,2023-04-20T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
776753,Worcester Street - Kidderminster,2023-04-20T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
776753,Worcester Street - Kidderminster,2023-04-20T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.85
776753,Worcester Street - Kidderminster,2023-04-20T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.69
776753,Worcester Street - Kidderminster,2023-04-20T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.65
776753,Worcester Street - Kidderminster,2023-04-20T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
776753,Worcester Street - Kidderminster,2023-04-20T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
776753,Worcester Street - Kidderminster,2023-04-20T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
776753,Worcester Street - Kidderminster,2023-04-20T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.8
776753,Worcester Street - Kidderminster,2023-04-20T16:40:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-04-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-04-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
776753,Worcester Street - Kidderminster,2023-04-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-04-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
776753,Worcester Street - Kidderminster,2023-04-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-04-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
776753,Worcester Street - Kidderminster,2023-04-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
776753,Worcester Street - Kidderminster,2023-04-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-04-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
776753,Worcester Street - Kidderminster,2023-04-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,8.84
776753,Worcester Street - Kidderminster,2023-04-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,10.8
776753,Worcester Street - Kidderminster,2023-04-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,5.37
776753,Worcester Street - Kidderminster,2023-04-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,24.5
776753,Worcester Street - Kidderminster,2023-04-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
776753,Worcester Street - Kidderminster,2023-04-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
776753,Worcester Street - Kidderminster,2023-04-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
776753,Worcester Street - Kidderminster,2023-04-20T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.51
776753,Worcester Street - Kidderminster,2023-04-20T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
776753,Worcester Street - Kidderminster,2023-04-20T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
776753,Worcester Street - Kidderminster,2023-04-20T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.91
776753,Worcester Street - Kidderminster,2023-04-20T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.96
776753,Worcester Street - Kidderminster,2023-04-20T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.95
776753,Worcester Street - Kidderminster,2023-04-20T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.0
776753,Worcester Street - Kidderminster,2023-04-20T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.5
776753,Worcester Street - Kidderminster,2023-04-20T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.4
776753,Worcester Street - Kidderminster,2023-04-20T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
776753,Worcester Street - Kidderminster,2023-04-20T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
776753,Worcester Street - Kidderminster,2023-04-20T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
776753,Worcester Street - Kidderminster,2023-04-20T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
776753,Worcester Street - Kidderminster,2023-04-20T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.77
776753,Worcester Street - Kidderminster,2023-04-20T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.15
776753,Worcester Street - Kidderminster,2023-04-20T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.71
776753,Worcester Street - Kidderminster,2023-04-20T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
776753,Worcester Street - Kidderminster,2023-04-20T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
776753,Worcester Street - Kidderminster,2023-04-20T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
776753,Worcester Street - Kidderminster,2023-04-20T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.0
776753,Worcester Street - Kidderminster,2023-04-20T16:30:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-04-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
776753,Worcester Street - Kidderminster,2023-04-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-04-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
776753,Worcester Street - Kidderminster,2023-04-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776753,Worcester Street - Kidderminster,2023-04-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
776753,Worcester Street - Kidderminster,2023-04-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
776753,Worcester Street - Kidderminster,2023-04-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
776753,Worcester Street - Kidderminster,2023-04-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
776753,Worcester Street - Kidderminster,2023-04-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,11.01
776753,Worcester Street - Kidderminster,2023-04-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,11.79
776753,Worcester Street - Kidderminster,2023-04-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,5.48
776753,Worcester Street - Kidderminster,2023-04-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,28.5
776753,Worcester Street - Kidderminster,2023-04-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
776753,Worcester Street - Kidderminster,2023-04-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
776753,Worcester Street - Kidderminster,2023-04-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
776753,Worcester Street - Kidderminster,2023-04-20T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.31
776753,Worcester Street - Kidderminster,2023-04-20T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
776753,Worcester Street - Kidderminster,2023-04-20T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
776753,Worcester Street - Kidderminster,2023-04-20T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.74
776753,Worcester Street - Kidderminster,2023-04-20T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.98
776753,Worcester Street - Kidderminster,2023-04-20T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.96
776753,Worcester Street - Kidderminster,2023-04-20T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,3.3
776753,Worcester Street - Kidderminster,2023-04-20T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.5
776753,Worcester Street - Kidderminster,2023-04-20T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-04-20T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
776753,Worcester Street - Kidderminster,2023-04-20T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
776753,Worcester Street - Kidderminster,2023-04-20T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
776753,Worcester Street - Kidderminster,2023-04-20T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
776753,Worcester Street - Kidderminster,2023-04-20T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.79
776753,Worcester Street - Kidderminster,2023-04-20T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.77
776753,Worcester Street - Kidderminster,2023-04-20T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.72
776753,Worcester Street - Kidderminster,2023-04-20T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
776753,Worcester Street - Kidderminster,2023-04-20T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
776753,Worcester Street - Kidderminster,2023-04-20T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
776753,Worcester Street - Kidderminster,2023-04-20T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.0
776753,Worcester Street - Kidderminster,2023-04-20T16:20:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-04-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
776753,Worcester Street - Kidderminster,2023-04-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-04-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
776753,Worcester Street - Kidderminster,2023-04-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-04-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
776753,Worcester Street - Kidderminster,2023-04-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
776753,Worcester Street - Kidderminster,2023-04-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
776753,Worcester Street - Kidderminster,2023-04-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
776753,Worcester Street - Kidderminster,2023-04-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,11.05
776753,Worcester Street - Kidderminster,2023-04-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,11.56
776753,Worcester Street - Kidderminster,2023-04-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,5.99
776753,Worcester Street - Kidderminster,2023-04-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,26.4
776753,Worcester Street - Kidderminster,2023-04-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
776753,Worcester Street - Kidderminster,2023-04-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
776753,Worcester Street - Kidderminster,2023-04-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
776753,Worcester Street - Kidderminster,2023-04-20T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.31
776753,Worcester Street - Kidderminster,2023-04-20T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776753,Worcester Street - Kidderminster,2023-04-20T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
776753,Worcester Street - Kidderminster,2023-04-20T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.75
776753,Worcester Street - Kidderminster,2023-04-20T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.02
776753,Worcester Street - Kidderminster,2023-04-20T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.01
776753,Worcester Street - Kidderminster,2023-04-20T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,3.1
776753,Worcester Street - Kidderminster,2023-04-20T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.5
776753,Worcester Street - Kidderminster,2023-04-20T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.7
776753,Worcester Street - Kidderminster,2023-04-20T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
776753,Worcester Street - Kidderminster,2023-04-20T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
776753,Worcester Street - Kidderminster,2023-04-20T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
776753,Worcester Street - Kidderminster,2023-04-20T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
776753,Worcester Street - Kidderminster,2023-04-20T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.86
776753,Worcester Street - Kidderminster,2023-04-20T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.86
776753,Worcester Street - Kidderminster,2023-04-20T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.55
776753,Worcester Street - Kidderminster,2023-04-20T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-04-20T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
776753,Worcester Street - Kidderminster,2023-04-20T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
776753,Worcester Street - Kidderminster,2023-04-20T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
776753,Worcester Street - Kidderminster,2023-04-20T16:10:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-04-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
776753,Worcester Street - Kidderminster,2023-04-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-04-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
776753,Worcester Street - Kidderminster,2023-04-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-04-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
776753,Worcester Street - Kidderminster,2023-04-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776753,Worcester Street - Kidderminster,2023-04-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
776753,Worcester Street - Kidderminster,2023-04-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
776753,Worcester Street - Kidderminster,2023-04-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,13.65
776753,Worcester Street - Kidderminster,2023-04-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.36
776753,Worcester Street - Kidderminster,2023-04-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,6.42
776753,Worcester Street - Kidderminster,2023-04-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
776753,Worcester Street - Kidderminster,2023-04-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
776753,Worcester Street - Kidderminster,2023-04-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
776753,Worcester Street - Kidderminster,2023-04-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
776753,Worcester Street - Kidderminster,2023-04-20T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.31
776753,Worcester Street - Kidderminster,2023-04-20T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
776753,Worcester Street - Kidderminster,2023-04-20T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
776753,Worcester Street - Kidderminster,2023-04-20T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.74
776753,Worcester Street - Kidderminster,2023-04-20T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.03
776753,Worcester Street - Kidderminster,2023-04-20T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.2
776753,Worcester Street - Kidderminster,2023-04-20T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,3.1
776753,Worcester Street - Kidderminster,2023-04-20T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.5
776753,Worcester Street - Kidderminster,2023-04-20T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.7
776753,Worcester Street - Kidderminster,2023-04-20T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
776753,Worcester Street - Kidderminster,2023-04-20T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
776753,Worcester Street - Kidderminster,2023-04-20T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
776753,Worcester Street - Kidderminster,2023-04-20T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776753,Worcester Street - Kidderminster,2023-04-20T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.57
776753,Worcester Street - Kidderminster,2023-04-20T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.01
776753,Worcester Street - Kidderminster,2023-04-20T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.93
776753,Worcester Street - Kidderminster,2023-04-20T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
776753,Worcester Street - Kidderminster,2023-04-20T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
776753,Worcester Street - Kidderminster,2023-04-20T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
776753,Worcester Street - Kidderminster,2023-04-20T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
776753,Worcester Street - Kidderminster,2023-04-20T16:00:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-04-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
776753,Worcester Street - Kidderminster,2023-04-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-04-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
776753,Worcester Street - Kidderminster,2023-04-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-04-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
776753,Worcester Street - Kidderminster,2023-04-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
776753,Worcester Street - Kidderminster,2023-04-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
776753,Worcester Street - Kidderminster,2023-04-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
776753,Worcester Street - Kidderminster,2023-04-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.44
776753,Worcester Street - Kidderminster,2023-04-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.77
776753,Worcester Street - Kidderminster,2023-04-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,8.45
776753,Worcester Street - Kidderminster,2023-04-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
776753,Worcester Street - Kidderminster,2023-04-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
776753,Worcester Street - Kidderminster,2023-04-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
776753,Worcester Street - Kidderminster,2023-04-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
776753,Worcester Street - Kidderminster,2023-04-20T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.56
776753,Worcester Street - Kidderminster,2023-04-20T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
776753,Worcester Street - Kidderminster,2023-04-20T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
776753,Worcester Street - Kidderminster,2023-04-20T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.95
776753,Worcester Street - Kidderminster,2023-04-20T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.08
776753,Worcester Street - Kidderminster,2023-04-20T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.39
776753,Worcester Street - Kidderminster,2023-04-20T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,6.5
776753,Worcester Street - Kidderminster,2023-04-20T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.7
776753,Worcester Street - Kidderminster,2023-04-20T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.9
776753,Worcester Street - Kidderminster,2023-04-20T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.9
776753,Worcester Street - Kidderminster,2023-04-20T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
776753,Worcester Street - Kidderminster,2023-04-20T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
776753,Worcester Street - Kidderminster,2023-04-20T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776753,Worcester Street - Kidderminster,2023-04-20T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.99
776753,Worcester Street - Kidderminster,2023-04-20T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.3
776753,Worcester Street - Kidderminster,2023-04-20T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.32
776753,Worcester Street - Kidderminster,2023-04-20T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-04-20T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
776753,Worcester Street - Kidderminster,2023-04-20T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
776753,Worcester Street - Kidderminster,2023-04-20T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
776753,Worcester Street - Kidderminster,2023-04-20T15:50:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-04-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
776753,Worcester Street - Kidderminster,2023-04-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-04-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
776753,Worcester Street - Kidderminster,2023-04-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-04-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
776753,Worcester Street - Kidderminster,2023-04-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
776753,Worcester Street - Kidderminster,2023-04-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
776753,Worcester Street - Kidderminster,2023-04-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
776753,Worcester Street - Kidderminster,2023-04-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.19
776753,Worcester Street - Kidderminster,2023-04-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.82
776753,Worcester Street - Kidderminster,2023-04-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
776753,Worcester Street - Kidderminster,2023-04-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,26.5
776753,Worcester Street - Kidderminster,2023-04-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
776753,Worcester Street - Kidderminster,2023-04-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
776753,Worcester Street - Kidderminster,2023-04-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
776753,Worcester Street - Kidderminster,2023-04-20T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.6
776753,Worcester Street - Kidderminster,2023-04-20T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
776753,Worcester Street - Kidderminster,2023-04-20T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
776753,Worcester Street - Kidderminster,2023-04-20T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.03
776753,Worcester Street - Kidderminster,2023-04-20T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.07
776753,Worcester Street - Kidderminster,2023-04-20T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.72
776753,Worcester Street - Kidderminster,2023-04-20T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
776753,Worcester Street - Kidderminster,2023-04-20T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.0
776753,Worcester Street - Kidderminster,2023-04-20T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.9
776753,Worcester Street - Kidderminster,2023-04-20T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.4
776753,Worcester Street - Kidderminster,2023-04-20T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
776753,Worcester Street - Kidderminster,2023-04-20T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
776753,Worcester Street - Kidderminster,2023-04-20T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776753,Worcester Street - Kidderminster,2023-04-20T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.97
776753,Worcester Street - Kidderminster,2023-04-20T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.32
776753,Worcester Street - Kidderminster,2023-04-20T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.1
776753,Worcester Street - Kidderminster,2023-04-20T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
776753,Worcester Street - Kidderminster,2023-04-20T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
776753,Worcester Street - Kidderminster,2023-04-20T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
776753,Worcester Street - Kidderminster,2023-04-20T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
776753,Worcester Street - Kidderminster,2023-04-20T15:40:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-04-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
776753,Worcester Street - Kidderminster,2023-04-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-04-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
776753,Worcester Street - Kidderminster,2023-04-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-04-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
776753,Worcester Street - Kidderminster,2023-04-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776753,Worcester Street - Kidderminster,2023-04-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
776753,Worcester Street - Kidderminster,2023-04-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
776753,Worcester Street - Kidderminster,2023-04-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.26
776753,Worcester Street - Kidderminster,2023-04-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.92
776753,Worcester Street - Kidderminster,2023-04-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,10.86
776753,Worcester Street - Kidderminster,2023-04-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,24.6
776753,Worcester Street - Kidderminster,2023-04-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
776753,Worcester Street - Kidderminster,2023-04-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
776753,Worcester Street - Kidderminster,2023-04-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
776753,Worcester Street - Kidderminster,2023-04-20T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.6
776753,Worcester Street - Kidderminster,2023-04-20T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
776753,Worcester Street - Kidderminster,2023-04-20T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
776753,Worcester Street - Kidderminster,2023-04-20T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.46
776753,Worcester Street - Kidderminster,2023-04-20T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.07
776753,Worcester Street - Kidderminster,2023-04-20T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.96
776753,Worcester Street - Kidderminster,2023-04-20T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
776753,Worcester Street - Kidderminster,2023-04-20T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.3
776753,Worcester Street - Kidderminster,2023-04-20T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.9
776753,Worcester Street - Kidderminster,2023-04-20T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.5
776753,Worcester Street - Kidderminster,2023-04-20T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
776753,Worcester Street - Kidderminster,2023-04-20T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
776753,Worcester Street - Kidderminster,2023-04-20T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776753,Worcester Street - Kidderminster,2023-04-20T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
776753,Worcester Street - Kidderminster,2023-04-20T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.66
776753,Worcester Street - Kidderminster,2023-04-20T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.79
776753,Worcester Street - Kidderminster,2023-04-20T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
776753,Worcester Street - Kidderminster,2023-04-20T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
776753,Worcester Street - Kidderminster,2023-04-20T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
776753,Worcester Street - Kidderminster,2023-04-20T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
776753,Worcester Street - Kidderminster,2023-04-20T15:30:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-04-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
776753,Worcester Street - Kidderminster,2023-04-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-04-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
776753,Worcester Street - Kidderminster,2023-04-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776753,Worcester Street - Kidderminster,2023-04-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
776753,Worcester Street - Kidderminster,2023-04-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
776753,Worcester Street - Kidderminster,2023-04-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
776753,Worcester Street - Kidderminster,2023-04-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
776753,Worcester Street - Kidderminster,2023-04-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.77
776753,Worcester Street - Kidderminster,2023-04-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.38
776753,Worcester Street - Kidderminster,2023-04-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.97
776753,Worcester Street - Kidderminster,2023-04-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,26.4
776753,Worcester Street - Kidderminster,2023-04-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
776753,Worcester Street - Kidderminster,2023-04-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
776753,Worcester Street - Kidderminster,2023-04-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
776753,Worcester Street - Kidderminster,2023-04-20T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.62
776753,Worcester Street - Kidderminster,2023-04-20T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
776753,Worcester Street - Kidderminster,2023-04-20T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
776753,Worcester Street - Kidderminster,2023-04-20T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.98
776753,Worcester Street - Kidderminster,2023-04-20T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.04
776753,Worcester Street - Kidderminster,2023-04-20T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.5
776753,Worcester Street - Kidderminster,2023-04-20T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
776753,Worcester Street - Kidderminster,2023-04-20T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
776753,Worcester Street - Kidderminster,2023-04-20T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.7
776753,Worcester Street - Kidderminster,2023-04-20T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.9
776753,Worcester Street - Kidderminster,2023-04-20T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
776753,Worcester Street - Kidderminster,2023-04-20T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
776753,Worcester Street - Kidderminster,2023-04-20T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776753,Worcester Street - Kidderminster,2023-04-20T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.45
776753,Worcester Street - Kidderminster,2023-04-20T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.5
776753,Worcester Street - Kidderminster,2023-04-20T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.56
776753,Worcester Street - Kidderminster,2023-04-20T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-04-20T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
776753,Worcester Street - Kidderminster,2023-04-20T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
776753,Worcester Street - Kidderminster,2023-04-20T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
776753,Worcester Street - Kidderminster,2023-04-20T15:20:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-04-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
776753,Worcester Street - Kidderminster,2023-04-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-04-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
776753,Worcester Street - Kidderminster,2023-04-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776753,Worcester Street - Kidderminster,2023-04-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
776753,Worcester Street - Kidderminster,2023-04-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
776753,Worcester Street - Kidderminster,2023-04-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
776753,Worcester Street - Kidderminster,2023-04-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
776753,Worcester Street - Kidderminster,2023-04-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.1
776753,Worcester Street - Kidderminster,2023-04-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.87
776753,Worcester Street - Kidderminster,2023-04-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.38
776753,Worcester Street - Kidderminster,2023-04-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,25.7
776753,Worcester Street - Kidderminster,2023-04-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
776753,Worcester Street - Kidderminster,2023-04-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
776753,Worcester Street - Kidderminster,2023-04-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
776753,Worcester Street - Kidderminster,2023-04-20T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.43
776753,Worcester Street - Kidderminster,2023-04-20T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
776753,Worcester Street - Kidderminster,2023-04-20T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
776753,Worcester Street - Kidderminster,2023-04-20T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.75
776753,Worcester Street - Kidderminster,2023-04-20T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.11
776753,Worcester Street - Kidderminster,2023-04-20T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.75
776753,Worcester Street - Kidderminster,2023-04-20T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
776753,Worcester Street - Kidderminster,2023-04-20T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
776753,Worcester Street - Kidderminster,2023-04-20T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
776753,Worcester Street - Kidderminster,2023-04-20T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.0
776753,Worcester Street - Kidderminster,2023-04-20T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
776753,Worcester Street - Kidderminster,2023-04-20T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
776753,Worcester Street - Kidderminster,2023-04-20T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776753,Worcester Street - Kidderminster,2023-04-20T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.99
776753,Worcester Street - Kidderminster,2023-04-20T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.23
776753,Worcester Street - Kidderminster,2023-04-20T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.21
776753,Worcester Street - Kidderminster,2023-04-20T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
776753,Worcester Street - Kidderminster,2023-04-20T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
776753,Worcester Street - Kidderminster,2023-04-20T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
776753,Worcester Street - Kidderminster,2023-04-20T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
776753,Worcester Street - Kidderminster,2023-04-20T15:10:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-04-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
776753,Worcester Street - Kidderminster,2023-04-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
776753,Worcester Street - Kidderminster,2023-04-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
776753,Worcester Street - Kidderminster,2023-04-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776753,Worcester Street - Kidderminster,2023-04-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
776753,Worcester Street - Kidderminster,2023-04-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
776753,Worcester Street - Kidderminster,2023-04-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
776753,Worcester Street - Kidderminster,2023-04-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
776753,Worcester Street - Kidderminster,2023-04-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.85
776753,Worcester Street - Kidderminster,2023-04-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.55
776753,Worcester Street - Kidderminster,2023-04-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,13.07
776753,Worcester Street - Kidderminster,2023-04-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,27.2
776753,Worcester Street - Kidderminster,2023-04-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
776753,Worcester Street - Kidderminster,2023-04-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
776753,Worcester Street - Kidderminster,2023-04-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
776753,Worcester Street - Kidderminster,2023-04-20T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.5
776753,Worcester Street - Kidderminster,2023-04-20T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
776753,Worcester Street - Kidderminster,2023-04-20T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
776753,Worcester Street - Kidderminster,2023-04-20T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.9
776753,Worcester Street - Kidderminster,2023-04-20T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.13
776753,Worcester Street - Kidderminster,2023-04-20T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.13
776753,Worcester Street - Kidderminster,2023-04-20T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
776753,Worcester Street - Kidderminster,2023-04-20T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
776753,Worcester Street - Kidderminster,2023-04-20T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.2
776753,Worcester Street - Kidderminster,2023-04-20T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.4
776753,Worcester Street - Kidderminster,2023-04-20T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
776753,Worcester Street - Kidderminster,2023-04-20T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
776753,Worcester Street - Kidderminster,2023-04-20T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776753,Worcester Street - Kidderminster,2023-04-20T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.99
776753,Worcester Street - Kidderminster,2023-04-20T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.32
776753,Worcester Street - Kidderminster,2023-04-20T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.36
776753,Worcester Street - Kidderminster,2023-04-20T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
776753,Worcester Street - Kidderminster,2023-04-20T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
776753,Worcester Street - Kidderminster,2023-04-20T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
776753,Worcester Street - Kidderminster,2023-04-20T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
776753,Worcester Street - Kidderminster,2023-04-20T15:00:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-04-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
776753,Worcester Street - Kidderminster,2023-04-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-04-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
776753,Worcester Street - Kidderminster,2023-04-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
776753,Worcester Street - Kidderminster,2023-04-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
776753,Worcester Street - Kidderminster,2023-04-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
776753,Worcester Street - Kidderminster,2023-04-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
776753,Worcester Street - Kidderminster,2023-04-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
776753,Worcester Street - Kidderminster,2023-04-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.06
776753,Worcester Street - Kidderminster,2023-04-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.69
776753,Worcester Street - Kidderminster,2023-04-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.69
776753,Worcester Street - Kidderminster,2023-04-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,24.8
776753,Worcester Street - Kidderminster,2023-04-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
776753,Worcester Street - Kidderminster,2023-04-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
776753,Worcester Street - Kidderminster,2023-04-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
776753,Worcester Street - Kidderminster,2023-04-20T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.66
776753,Worcester Street - Kidderminster,2023-04-20T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-04-20T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
776753,Worcester Street - Kidderminster,2023-04-20T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.37
776753,Worcester Street - Kidderminster,2023-04-20T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.16
776753,Worcester Street - Kidderminster,2023-04-20T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.79
776753,Worcester Street - Kidderminster,2023-04-20T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
776753,Worcester Street - Kidderminster,2023-04-20T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
776753,Worcester Street - Kidderminster,2023-04-20T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.3
776753,Worcester Street - Kidderminster,2023-04-20T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.8
776753,Worcester Street - Kidderminster,2023-04-20T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
776753,Worcester Street - Kidderminster,2023-04-20T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
776753,Worcester Street - Kidderminster,2023-04-20T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
776753,Worcester Street - Kidderminster,2023-04-20T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.07
776753,Worcester Street - Kidderminster,2023-04-20T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.46
776753,Worcester Street - Kidderminster,2023-04-20T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.21
776753,Worcester Street - Kidderminster,2023-04-20T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
776753,Worcester Street - Kidderminster,2023-04-20T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
776753,Worcester Street - Kidderminster,2023-04-20T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
776753,Worcester Street - Kidderminster,2023-04-20T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
776753,Worcester Street - Kidderminster,2023-04-20T14:50:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-04-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
776753,Worcester Street - Kidderminster,2023-04-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-04-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
776753,Worcester Street - Kidderminster,2023-04-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776753,Worcester Street - Kidderminster,2023-04-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
776753,Worcester Street - Kidderminster,2023-04-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
776753,Worcester Street - Kidderminster,2023-04-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
776753,Worcester Street - Kidderminster,2023-04-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
776753,Worcester Street - Kidderminster,2023-04-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.49
776753,Worcester Street - Kidderminster,2023-04-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.89
776753,Worcester Street - Kidderminster,2023-04-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.24
776753,Worcester Street - Kidderminster,2023-04-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
776753,Worcester Street - Kidderminster,2023-04-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
776753,Worcester Street - Kidderminster,2023-04-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
776753,Worcester Street - Kidderminster,2023-04-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
776753,Worcester Street - Kidderminster,2023-04-20T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.85
776753,Worcester Street - Kidderminster,2023-04-20T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-20T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-04-20T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.08
776753,Worcester Street - Kidderminster,2023-04-20T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.15
776753,Worcester Street - Kidderminster,2023-04-20T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.83
776753,Worcester Street - Kidderminster,2023-04-20T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
776753,Worcester Street - Kidderminster,2023-04-20T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
776753,Worcester Street - Kidderminster,2023-04-20T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.3
776753,Worcester Street - Kidderminster,2023-04-20T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.0
776753,Worcester Street - Kidderminster,2023-04-20T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
776753,Worcester Street - Kidderminster,2023-04-20T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
776753,Worcester Street - Kidderminster,2023-04-20T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776753,Worcester Street - Kidderminster,2023-04-20T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.88
776753,Worcester Street - Kidderminster,2023-04-20T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.31
776753,Worcester Street - Kidderminster,2023-04-20T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.46
776753,Worcester Street - Kidderminster,2023-04-20T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
776753,Worcester Street - Kidderminster,2023-04-20T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
776753,Worcester Street - Kidderminster,2023-04-20T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
776753,Worcester Street - Kidderminster,2023-04-20T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
