Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-04-20T14:40:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-04-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
776753,Worcester Street - Kidderminster,2023-04-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-04-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
776753,Worcester Street - Kidderminster,2023-04-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-04-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
776753,Worcester Street - Kidderminster,2023-04-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
776753,Worcester Street - Kidderminster,2023-04-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
776753,Worcester Street - Kidderminster,2023-04-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
776753,Worcester Street - Kidderminster,2023-04-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.19
776753,Worcester Street - Kidderminster,2023-04-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.45
776753,Worcester Street - Kidderminster,2023-04-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.47
776753,Worcester Street - Kidderminster,2023-04-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,29.9
776753,Worcester Street - Kidderminster,2023-04-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
776753,Worcester Street - Kidderminster,2023-04-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
776753,Worcester Street - Kidderminster,2023-04-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
776753,Worcester Street - Kidderminster,2023-04-20T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.89
776753,Worcester Street - Kidderminster,2023-04-20T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-20T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
776753,Worcester Street - Kidderminster,2023-04-20T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.66
776753,Worcester Street - Kidderminster,2023-04-20T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.14
776753,Worcester Street - Kidderminster,2023-04-20T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.81
776753,Worcester Street - Kidderminster,2023-04-20T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
776753,Worcester Street - Kidderminster,2023-04-20T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
776753,Worcester Street - Kidderminster,2023-04-20T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.2
776753,Worcester Street - Kidderminster,2023-04-20T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.9
776753,Worcester Street - Kidderminster,2023-04-20T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
776753,Worcester Street - Kidderminster,2023-04-20T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
776753,Worcester Street - Kidderminster,2023-04-20T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776753,Worcester Street - Kidderminster,2023-04-20T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.4
776753,Worcester Street - Kidderminster,2023-04-20T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.46
776753,Worcester Street - Kidderminster,2023-04-20T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.04
776753,Worcester Street - Kidderminster,2023-04-20T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
776753,Worcester Street - Kidderminster,2023-04-20T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
776753,Worcester Street - Kidderminster,2023-04-20T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
776753,Worcester Street - Kidderminster,2023-04-20T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
776753,Worcester Street - Kidderminster,2023-04-20T14:30:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-04-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
776753,Worcester Street - Kidderminster,2023-04-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-04-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
776753,Worcester Street - Kidderminster,2023-04-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-04-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
776753,Worcester Street - Kidderminster,2023-04-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776753,Worcester Street - Kidderminster,2023-04-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
776753,Worcester Street - Kidderminster,2023-04-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
776753,Worcester Street - Kidderminster,2023-04-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.78
776753,Worcester Street - Kidderminster,2023-04-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.71
776753,Worcester Street - Kidderminster,2023-04-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.19
776753,Worcester Street - Kidderminster,2023-04-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,31.1
776753,Worcester Street - Kidderminster,2023-04-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
776753,Worcester Street - Kidderminster,2023-04-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
776753,Worcester Street - Kidderminster,2023-04-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
776753,Worcester Street - Kidderminster,2023-04-20T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.93
776753,Worcester Street - Kidderminster,2023-04-20T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-04-20T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
776753,Worcester Street - Kidderminster,2023-04-20T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.71
776753,Worcester Street - Kidderminster,2023-04-20T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.14
776753,Worcester Street - Kidderminster,2023-04-20T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.69
776753,Worcester Street - Kidderminster,2023-04-20T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
776753,Worcester Street - Kidderminster,2023-04-20T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
776753,Worcester Street - Kidderminster,2023-04-20T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.2
776753,Worcester Street - Kidderminster,2023-04-20T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.5
776753,Worcester Street - Kidderminster,2023-04-20T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
776753,Worcester Street - Kidderminster,2023-04-20T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
776753,Worcester Street - Kidderminster,2023-04-20T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776753,Worcester Street - Kidderminster,2023-04-20T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.02
776753,Worcester Street - Kidderminster,2023-04-20T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.97
776753,Worcester Street - Kidderminster,2023-04-20T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.19
776753,Worcester Street - Kidderminster,2023-04-20T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-04-20T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
776753,Worcester Street - Kidderminster,2023-04-20T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
776753,Worcester Street - Kidderminster,2023-04-20T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
776753,Worcester Street - Kidderminster,2023-04-20T14:20:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776753,Worcester Street - Kidderminster,2023-04-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
776753,Worcester Street - Kidderminster,2023-04-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-04-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
776753,Worcester Street - Kidderminster,2023-04-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-04-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
776753,Worcester Street - Kidderminster,2023-04-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
776753,Worcester Street - Kidderminster,2023-04-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
776753,Worcester Street - Kidderminster,2023-04-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
776753,Worcester Street - Kidderminster,2023-04-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.74
776753,Worcester Street - Kidderminster,2023-04-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.2
776753,Worcester Street - Kidderminster,2023-04-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.14
776753,Worcester Street - Kidderminster,2023-04-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
776753,Worcester Street - Kidderminster,2023-04-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
776753,Worcester Street - Kidderminster,2023-04-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
776753,Worcester Street - Kidderminster,2023-04-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
776753,Worcester Street - Kidderminster,2023-04-20T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.04
776753,Worcester Street - Kidderminster,2023-04-20T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
776753,Worcester Street - Kidderminster,2023-04-20T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
776753,Worcester Street - Kidderminster,2023-04-20T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.78
776753,Worcester Street - Kidderminster,2023-04-20T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.27
776753,Worcester Street - Kidderminster,2023-04-20T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.84
776753,Worcester Street - Kidderminster,2023-04-20T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
776753,Worcester Street - Kidderminster,2023-04-20T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
776753,Worcester Street - Kidderminster,2023-04-20T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.6
776753,Worcester Street - Kidderminster,2023-04-20T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.4
776753,Worcester Street - Kidderminster,2023-04-20T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
776753,Worcester Street - Kidderminster,2023-04-20T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
776753,Worcester Street - Kidderminster,2023-04-20T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776753,Worcester Street - Kidderminster,2023-04-20T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.99
776753,Worcester Street - Kidderminster,2023-04-20T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.39
776753,Worcester Street - Kidderminster,2023-04-20T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.15
776753,Worcester Street - Kidderminster,2023-04-20T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
776753,Worcester Street - Kidderminster,2023-04-20T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
776753,Worcester Street - Kidderminster,2023-04-20T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
776753,Worcester Street - Kidderminster,2023-04-20T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
776753,Worcester Street - Kidderminster,2023-04-20T14:10:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776753,Worcester Street - Kidderminster,2023-04-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
776753,Worcester Street - Kidderminster,2023-04-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-04-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
776753,Worcester Street - Kidderminster,2023-04-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-04-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
776753,Worcester Street - Kidderminster,2023-04-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
776753,Worcester Street - Kidderminster,2023-04-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
776753,Worcester Street - Kidderminster,2023-04-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
776753,Worcester Street - Kidderminster,2023-04-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,16.61
776753,Worcester Street - Kidderminster,2023-04-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.46
776753,Worcester Street - Kidderminster,2023-04-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.16
776753,Worcester Street - Kidderminster,2023-04-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,28.5
776753,Worcester Street - Kidderminster,2023-04-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
776753,Worcester Street - Kidderminster,2023-04-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
776753,Worcester Street - Kidderminster,2023-04-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
776753,Worcester Street - Kidderminster,2023-04-20T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.76
776753,Worcester Street - Kidderminster,2023-04-20T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-20T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
776753,Worcester Street - Kidderminster,2023-04-20T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.49
776753,Worcester Street - Kidderminster,2023-04-20T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.16
776753,Worcester Street - Kidderminster,2023-04-20T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.67
776753,Worcester Street - Kidderminster,2023-04-20T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
776753,Worcester Street - Kidderminster,2023-04-20T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
776753,Worcester Street - Kidderminster,2023-04-20T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.3
776753,Worcester Street - Kidderminster,2023-04-20T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.5
776753,Worcester Street - Kidderminster,2023-04-20T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
776753,Worcester Street - Kidderminster,2023-04-20T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
776753,Worcester Street - Kidderminster,2023-04-20T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776753,Worcester Street - Kidderminster,2023-04-20T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.94
776753,Worcester Street - Kidderminster,2023-04-20T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.37
776753,Worcester Street - Kidderminster,2023-04-20T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.02
776753,Worcester Street - Kidderminster,2023-04-20T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
776753,Worcester Street - Kidderminster,2023-04-20T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
776753,Worcester Street - Kidderminster,2023-04-20T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
776753,Worcester Street - Kidderminster,2023-04-20T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
776753,Worcester Street - Kidderminster,2023-04-20T14:00:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
776753,Worcester Street - Kidderminster,2023-04-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
776753,Worcester Street - Kidderminster,2023-04-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-04-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
776753,Worcester Street - Kidderminster,2023-04-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-04-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
776753,Worcester Street - Kidderminster,2023-04-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
776753,Worcester Street - Kidderminster,2023-04-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
776753,Worcester Street - Kidderminster,2023-04-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
776753,Worcester Street - Kidderminster,2023-04-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.61
776753,Worcester Street - Kidderminster,2023-04-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.62
776753,Worcester Street - Kidderminster,2023-04-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.04
776753,Worcester Street - Kidderminster,2023-04-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
776753,Worcester Street - Kidderminster,2023-04-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
776753,Worcester Street - Kidderminster,2023-04-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
776753,Worcester Street - Kidderminster,2023-04-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
776753,Worcester Street - Kidderminster,2023-04-20T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.81
776753,Worcester Street - Kidderminster,2023-04-20T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-20T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
776753,Worcester Street - Kidderminster,2023-04-20T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.57
776753,Worcester Street - Kidderminster,2023-04-20T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.15
776753,Worcester Street - Kidderminster,2023-04-20T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.71
776753,Worcester Street - Kidderminster,2023-04-20T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-04-20T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
776753,Worcester Street - Kidderminster,2023-04-20T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.3
776753,Worcester Street - Kidderminster,2023-04-20T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.6
776753,Worcester Street - Kidderminster,2023-04-20T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
776753,Worcester Street - Kidderminster,2023-04-20T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
776753,Worcester Street - Kidderminster,2023-04-20T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776753,Worcester Street - Kidderminster,2023-04-20T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.13
776753,Worcester Street - Kidderminster,2023-04-20T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.73
776753,Worcester Street - Kidderminster,2023-04-20T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.8
776753,Worcester Street - Kidderminster,2023-04-20T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-04-20T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
776753,Worcester Street - Kidderminster,2023-04-20T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
776753,Worcester Street - Kidderminster,2023-04-20T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
776753,Worcester Street - Kidderminster,2023-04-20T13:50:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776753,Worcester Street - Kidderminster,2023-04-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
776753,Worcester Street - Kidderminster,2023-04-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-04-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
776753,Worcester Street - Kidderminster,2023-04-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-04-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
776753,Worcester Street - Kidderminster,2023-04-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
776753,Worcester Street - Kidderminster,2023-04-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
776753,Worcester Street - Kidderminster,2023-04-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
776753,Worcester Street - Kidderminster,2023-04-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.17
776753,Worcester Street - Kidderminster,2023-04-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.03
776753,Worcester Street - Kidderminster,2023-04-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.43
776753,Worcester Street - Kidderminster,2023-04-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
776753,Worcester Street - Kidderminster,2023-04-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
776753,Worcester Street - Kidderminster,2023-04-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
776753,Worcester Street - Kidderminster,2023-04-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
776753,Worcester Street - Kidderminster,2023-04-20T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.02
776753,Worcester Street - Kidderminster,2023-04-20T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
776753,Worcester Street - Kidderminster,2023-04-20T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
776753,Worcester Street - Kidderminster,2023-04-20T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.69
776753,Worcester Street - Kidderminster,2023-04-20T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.31
776753,Worcester Street - Kidderminster,2023-04-20T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
776753,Worcester Street - Kidderminster,2023-04-20T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-04-20T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-04-20T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.7
776753,Worcester Street - Kidderminster,2023-04-20T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.7
776753,Worcester Street - Kidderminster,2023-04-20T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
776753,Worcester Street - Kidderminster,2023-04-20T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
776753,Worcester Street - Kidderminster,2023-04-20T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
776753,Worcester Street - Kidderminster,2023-04-20T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.16
776753,Worcester Street - Kidderminster,2023-04-20T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.45
776753,Worcester Street - Kidderminster,2023-04-20T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.51
776753,Worcester Street - Kidderminster,2023-04-20T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
776753,Worcester Street - Kidderminster,2023-04-20T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
776753,Worcester Street - Kidderminster,2023-04-20T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
776753,Worcester Street - Kidderminster,2023-04-20T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
776753,Worcester Street - Kidderminster,2023-04-20T13:40:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776753,Worcester Street - Kidderminster,2023-04-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
776753,Worcester Street - Kidderminster,2023-04-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-04-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
776753,Worcester Street - Kidderminster,2023-04-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-04-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
776753,Worcester Street - Kidderminster,2023-04-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
776753,Worcester Street - Kidderminster,2023-04-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
776753,Worcester Street - Kidderminster,2023-04-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
776753,Worcester Street - Kidderminster,2023-04-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.06
776753,Worcester Street - Kidderminster,2023-04-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.23
776753,Worcester Street - Kidderminster,2023-04-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.85
776753,Worcester Street - Kidderminster,2023-04-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
776753,Worcester Street - Kidderminster,2023-04-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
776753,Worcester Street - Kidderminster,2023-04-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
776753,Worcester Street - Kidderminster,2023-04-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
776753,Worcester Street - Kidderminster,2023-04-20T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.99
776753,Worcester Street - Kidderminster,2023-04-20T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-04-20T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-04-20T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.74
776753,Worcester Street - Kidderminster,2023-04-20T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.16
776753,Worcester Street - Kidderminster,2023-04-20T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.87
776753,Worcester Street - Kidderminster,2023-04-20T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
776753,Worcester Street - Kidderminster,2023-04-20T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
776753,Worcester Street - Kidderminster,2023-04-20T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.2
776753,Worcester Street - Kidderminster,2023-04-20T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.9
776753,Worcester Street - Kidderminster,2023-04-20T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
776753,Worcester Street - Kidderminster,2023-04-20T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
776753,Worcester Street - Kidderminster,2023-04-20T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
776753,Worcester Street - Kidderminster,2023-04-20T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.15
776753,Worcester Street - Kidderminster,2023-04-20T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.69
776753,Worcester Street - Kidderminster,2023-04-20T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.59
776753,Worcester Street - Kidderminster,2023-04-20T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
776753,Worcester Street - Kidderminster,2023-04-20T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
776753,Worcester Street - Kidderminster,2023-04-20T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
776753,Worcester Street - Kidderminster,2023-04-20T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
776753,Worcester Street - Kidderminster,2023-04-20T13:30:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
776753,Worcester Street - Kidderminster,2023-04-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
776753,Worcester Street - Kidderminster,2023-04-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-04-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
776753,Worcester Street - Kidderminster,2023-04-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-04-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
776753,Worcester Street - Kidderminster,2023-04-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
776753,Worcester Street - Kidderminster,2023-04-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
776753,Worcester Street - Kidderminster,2023-04-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
776753,Worcester Street - Kidderminster,2023-04-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,19.44
776753,Worcester Street - Kidderminster,2023-04-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,21.06
776753,Worcester Street - Kidderminster,2023-04-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.85
776753,Worcester Street - Kidderminster,2023-04-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
776753,Worcester Street - Kidderminster,2023-04-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
776753,Worcester Street - Kidderminster,2023-04-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
776753,Worcester Street - Kidderminster,2023-04-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
776753,Worcester Street - Kidderminster,2023-04-20T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.99
776753,Worcester Street - Kidderminster,2023-04-20T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-04-20T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
776753,Worcester Street - Kidderminster,2023-04-20T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.68
776753,Worcester Street - Kidderminster,2023-04-20T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.2
776753,Worcester Street - Kidderminster,2023-04-20T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.87
776753,Worcester Street - Kidderminster,2023-04-20T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
776753,Worcester Street - Kidderminster,2023-04-20T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
776753,Worcester Street - Kidderminster,2023-04-20T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.4
776753,Worcester Street - Kidderminster,2023-04-20T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.0
776753,Worcester Street - Kidderminster,2023-04-20T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
776753,Worcester Street - Kidderminster,2023-04-20T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
776753,Worcester Street - Kidderminster,2023-04-20T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776753,Worcester Street - Kidderminster,2023-04-20T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.97
776753,Worcester Street - Kidderminster,2023-04-20T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.83
776753,Worcester Street - Kidderminster,2023-04-20T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.56
776753,Worcester Street - Kidderminster,2023-04-20T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
776753,Worcester Street - Kidderminster,2023-04-20T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
776753,Worcester Street - Kidderminster,2023-04-20T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
776753,Worcester Street - Kidderminster,2023-04-20T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
776753,Worcester Street - Kidderminster,2023-04-20T13:20:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776753,Worcester Street - Kidderminster,2023-04-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
776753,Worcester Street - Kidderminster,2023-04-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-04-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
776753,Worcester Street - Kidderminster,2023-04-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-04-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
776753,Worcester Street - Kidderminster,2023-04-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
776753,Worcester Street - Kidderminster,2023-04-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
776753,Worcester Street - Kidderminster,2023-04-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
776753,Worcester Street - Kidderminster,2023-04-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.23
776753,Worcester Street - Kidderminster,2023-04-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.19
776753,Worcester Street - Kidderminster,2023-04-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.7
776753,Worcester Street - Kidderminster,2023-04-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
776753,Worcester Street - Kidderminster,2023-04-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
776753,Worcester Street - Kidderminster,2023-04-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
776753,Worcester Street - Kidderminster,2023-04-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
776753,Worcester Street - Kidderminster,2023-04-20T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.24
776753,Worcester Street - Kidderminster,2023-04-20T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
776753,Worcester Street - Kidderminster,2023-04-20T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
776753,Worcester Street - Kidderminster,2023-04-20T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.84
776753,Worcester Street - Kidderminster,2023-04-20T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.37
776753,Worcester Street - Kidderminster,2023-04-20T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.05
776753,Worcester Street - Kidderminster,2023-04-20T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
776753,Worcester Street - Kidderminster,2023-04-20T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
776753,Worcester Street - Kidderminster,2023-04-20T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
776753,Worcester Street - Kidderminster,2023-04-20T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.2
776753,Worcester Street - Kidderminster,2023-04-20T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
776753,Worcester Street - Kidderminster,2023-04-20T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
776753,Worcester Street - Kidderminster,2023-04-20T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
776753,Worcester Street - Kidderminster,2023-04-20T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.21
776753,Worcester Street - Kidderminster,2023-04-20T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.3
776753,Worcester Street - Kidderminster,2023-04-20T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.37
776753,Worcester Street - Kidderminster,2023-04-20T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
776753,Worcester Street - Kidderminster,2023-04-20T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
776753,Worcester Street - Kidderminster,2023-04-20T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
776753,Worcester Street - Kidderminster,2023-04-20T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
776753,Worcester Street - Kidderminster,2023-04-20T13:10:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776753,Worcester Street - Kidderminster,2023-04-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
776753,Worcester Street - Kidderminster,2023-04-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-04-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
776753,Worcester Street - Kidderminster,2023-04-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-04-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
776753,Worcester Street - Kidderminster,2023-04-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
776753,Worcester Street - Kidderminster,2023-04-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
776753,Worcester Street - Kidderminster,2023-04-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
776753,Worcester Street - Kidderminster,2023-04-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.34
776753,Worcester Street - Kidderminster,2023-04-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.61
776753,Worcester Street - Kidderminster,2023-04-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,13.85
776753,Worcester Street - Kidderminster,2023-04-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,30.8
776753,Worcester Street - Kidderminster,2023-04-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
776753,Worcester Street - Kidderminster,2023-04-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
776753,Worcester Street - Kidderminster,2023-04-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
776753,Worcester Street - Kidderminster,2023-04-20T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.97
776753,Worcester Street - Kidderminster,2023-04-20T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-04-20T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
776753,Worcester Street - Kidderminster,2023-04-20T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.89
776753,Worcester Street - Kidderminster,2023-04-20T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.18
776753,Worcester Street - Kidderminster,2023-04-20T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.91
776753,Worcester Street - Kidderminster,2023-04-20T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
776753,Worcester Street - Kidderminster,2023-04-20T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-04-20T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.3
776753,Worcester Street - Kidderminster,2023-04-20T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.1
776753,Worcester Street - Kidderminster,2023-04-20T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
776753,Worcester Street - Kidderminster,2023-04-20T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
776753,Worcester Street - Kidderminster,2023-04-20T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
776753,Worcester Street - Kidderminster,2023-04-20T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.1
776753,Worcester Street - Kidderminster,2023-04-20T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.62
776753,Worcester Street - Kidderminster,2023-04-20T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.31
776753,Worcester Street - Kidderminster,2023-04-20T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
776753,Worcester Street - Kidderminster,2023-04-20T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
776753,Worcester Street - Kidderminster,2023-04-20T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
776753,Worcester Street - Kidderminster,2023-04-20T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
776753,Worcester Street - Kidderminster,2023-04-20T13:00:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
776753,Worcester Street - Kidderminster,2023-04-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
776753,Worcester Street - Kidderminster,2023-04-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-04-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
776753,Worcester Street - Kidderminster,2023-04-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-04-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
776753,Worcester Street - Kidderminster,2023-04-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
776753,Worcester Street - Kidderminster,2023-04-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
776753,Worcester Street - Kidderminster,2023-04-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
776753,Worcester Street - Kidderminster,2023-04-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.15
776753,Worcester Street - Kidderminster,2023-04-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,21.01
776753,Worcester Street - Kidderminster,2023-04-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,14.59
776753,Worcester Street - Kidderminster,2023-04-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
776753,Worcester Street - Kidderminster,2023-04-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
776753,Worcester Street - Kidderminster,2023-04-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
776753,Worcester Street - Kidderminster,2023-04-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
776753,Worcester Street - Kidderminster,2023-04-20T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.81
776753,Worcester Street - Kidderminster,2023-04-20T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-04-20T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-04-20T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.56
776753,Worcester Street - Kidderminster,2023-04-20T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.19
776753,Worcester Street - Kidderminster,2023-04-20T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.94
776753,Worcester Street - Kidderminster,2023-04-20T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
776753,Worcester Street - Kidderminster,2023-04-20T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
776753,Worcester Street - Kidderminster,2023-04-20T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.3
776753,Worcester Street - Kidderminster,2023-04-20T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.2
776753,Worcester Street - Kidderminster,2023-04-20T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
776753,Worcester Street - Kidderminster,2023-04-20T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
776753,Worcester Street - Kidderminster,2023-04-20T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
776753,Worcester Street - Kidderminster,2023-04-20T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.83
776753,Worcester Street - Kidderminster,2023-04-20T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.87
776753,Worcester Street - Kidderminster,2023-04-20T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.26
776753,Worcester Street - Kidderminster,2023-04-20T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
776753,Worcester Street - Kidderminster,2023-04-20T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
776753,Worcester Street - Kidderminster,2023-04-20T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
776753,Worcester Street - Kidderminster,2023-04-20T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
776753,Worcester Street - Kidderminster,2023-04-20T12:50:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776753,Worcester Street - Kidderminster,2023-04-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
776753,Worcester Street - Kidderminster,2023-04-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-04-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
776753,Worcester Street - Kidderminster,2023-04-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-04-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
776753,Worcester Street - Kidderminster,2023-04-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
776753,Worcester Street - Kidderminster,2023-04-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
776753,Worcester Street - Kidderminster,2023-04-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
776753,Worcester Street - Kidderminster,2023-04-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,19.45
776753,Worcester Street - Kidderminster,2023-04-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.22
776753,Worcester Street - Kidderminster,2023-04-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.59
776753,Worcester Street - Kidderminster,2023-04-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
776753,Worcester Street - Kidderminster,2023-04-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
776753,Worcester Street - Kidderminster,2023-04-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
776753,Worcester Street - Kidderminster,2023-04-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
776753,Worcester Street - Kidderminster,2023-04-20T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.82
776753,Worcester Street - Kidderminster,2023-04-20T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-04-20T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-04-20T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.64
776753,Worcester Street - Kidderminster,2023-04-20T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.17
776753,Worcester Street - Kidderminster,2023-04-20T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.95
776753,Worcester Street - Kidderminster,2023-04-20T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
776753,Worcester Street - Kidderminster,2023-04-20T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
776753,Worcester Street - Kidderminster,2023-04-20T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.3
776753,Worcester Street - Kidderminster,2023-04-20T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.3
776753,Worcester Street - Kidderminster,2023-04-20T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
776753,Worcester Street - Kidderminster,2023-04-20T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
776753,Worcester Street - Kidderminster,2023-04-20T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776753,Worcester Street - Kidderminster,2023-04-20T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.29
776753,Worcester Street - Kidderminster,2023-04-20T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.69
776753,Worcester Street - Kidderminster,2023-04-20T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.36
776753,Worcester Street - Kidderminster,2023-04-20T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
776753,Worcester Street - Kidderminster,2023-04-20T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
776753,Worcester Street - Kidderminster,2023-04-20T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
776753,Worcester Street - Kidderminster,2023-04-20T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
776753,Worcester Street - Kidderminster,2023-04-20T12:40:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776753,Worcester Street - Kidderminster,2023-04-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
776753,Worcester Street - Kidderminster,2023-04-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-04-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
776753,Worcester Street - Kidderminster,2023-04-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-04-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
776753,Worcester Street - Kidderminster,2023-04-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
776753,Worcester Street - Kidderminster,2023-04-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
776753,Worcester Street - Kidderminster,2023-04-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
