Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-04-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
776753,Worcester Street - Kidderminster,2023-04-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.78
776753,Worcester Street - Kidderminster,2023-04-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.76
776753,Worcester Street - Kidderminster,2023-04-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
776753,Worcester Street - Kidderminster,2023-04-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
776753,Worcester Street - Kidderminster,2023-04-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
776753,Worcester Street - Kidderminster,2023-04-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
776753,Worcester Street - Kidderminster,2023-04-20T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.97
776753,Worcester Street - Kidderminster,2023-04-20T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
776753,Worcester Street - Kidderminster,2023-04-20T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
776753,Worcester Street - Kidderminster,2023-04-20T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.47
776753,Worcester Street - Kidderminster,2023-04-20T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.36
776753,Worcester Street - Kidderminster,2023-04-20T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.95
776753,Worcester Street - Kidderminster,2023-04-20T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-04-20T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
776753,Worcester Street - Kidderminster,2023-04-20T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.9
776753,Worcester Street - Kidderminster,2023-04-20T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.5
776753,Worcester Street - Kidderminster,2023-04-20T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
776753,Worcester Street - Kidderminster,2023-04-20T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
776753,Worcester Street - Kidderminster,2023-04-20T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776753,Worcester Street - Kidderminster,2023-04-20T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.54
776753,Worcester Street - Kidderminster,2023-04-20T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.32
776753,Worcester Street - Kidderminster,2023-04-20T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.04
776753,Worcester Street - Kidderminster,2023-04-20T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
776753,Worcester Street - Kidderminster,2023-04-20T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
776753,Worcester Street - Kidderminster,2023-04-20T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
776753,Worcester Street - Kidderminster,2023-04-20T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
776753,Worcester Street - Kidderminster,2023-04-20T12:30:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
776753,Worcester Street - Kidderminster,2023-04-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
776753,Worcester Street - Kidderminster,2023-04-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-04-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
776753,Worcester Street - Kidderminster,2023-04-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-04-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
776753,Worcester Street - Kidderminster,2023-04-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
776753,Worcester Street - Kidderminster,2023-04-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
776753,Worcester Street - Kidderminster,2023-04-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
776753,Worcester Street - Kidderminster,2023-04-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.2
776753,Worcester Street - Kidderminster,2023-04-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.91
776753,Worcester Street - Kidderminster,2023-04-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.41
776753,Worcester Street - Kidderminster,2023-04-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
776753,Worcester Street - Kidderminster,2023-04-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
776753,Worcester Street - Kidderminster,2023-04-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
776753,Worcester Street - Kidderminster,2023-04-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
776753,Worcester Street - Kidderminster,2023-04-20T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
776753,Worcester Street - Kidderminster,2023-04-20T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-20T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-04-20T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.8
776753,Worcester Street - Kidderminster,2023-04-20T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.2
776753,Worcester Street - Kidderminster,2023-04-20T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.88
776753,Worcester Street - Kidderminster,2023-04-20T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
776753,Worcester Street - Kidderminster,2023-04-20T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
776753,Worcester Street - Kidderminster,2023-04-20T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.4
776753,Worcester Street - Kidderminster,2023-04-20T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.0
776753,Worcester Street - Kidderminster,2023-04-20T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
776753,Worcester Street - Kidderminster,2023-04-20T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
776753,Worcester Street - Kidderminster,2023-04-20T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776753,Worcester Street - Kidderminster,2023-04-20T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.24
776753,Worcester Street - Kidderminster,2023-04-20T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.65
776753,Worcester Street - Kidderminster,2023-04-20T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.16
776753,Worcester Street - Kidderminster,2023-04-20T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
776753,Worcester Street - Kidderminster,2023-04-20T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
776753,Worcester Street - Kidderminster,2023-04-20T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
776753,Worcester Street - Kidderminster,2023-04-20T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
776753,Worcester Street - Kidderminster,2023-04-20T12:20:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776753,Worcester Street - Kidderminster,2023-04-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
776753,Worcester Street - Kidderminster,2023-04-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-04-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
776753,Worcester Street - Kidderminster,2023-04-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-04-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
776753,Worcester Street - Kidderminster,2023-04-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
776753,Worcester Street - Kidderminster,2023-04-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
776753,Worcester Street - Kidderminster,2023-04-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
776753,Worcester Street - Kidderminster,2023-04-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.25
776753,Worcester Street - Kidderminster,2023-04-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.25
776753,Worcester Street - Kidderminster,2023-04-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.47
776753,Worcester Street - Kidderminster,2023-04-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,31.7
776753,Worcester Street - Kidderminster,2023-04-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
776753,Worcester Street - Kidderminster,2023-04-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
776753,Worcester Street - Kidderminster,2023-04-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
776753,Worcester Street - Kidderminster,2023-04-20T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.98
776753,Worcester Street - Kidderminster,2023-04-20T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
776753,Worcester Street - Kidderminster,2023-04-20T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
776753,Worcester Street - Kidderminster,2023-04-20T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.87
776753,Worcester Street - Kidderminster,2023-04-20T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.3
776753,Worcester Street - Kidderminster,2023-04-20T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.02
776753,Worcester Street - Kidderminster,2023-04-20T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
776753,Worcester Street - Kidderminster,2023-04-20T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
776753,Worcester Street - Kidderminster,2023-04-20T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
776753,Worcester Street - Kidderminster,2023-04-20T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.6
776753,Worcester Street - Kidderminster,2023-04-20T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
776753,Worcester Street - Kidderminster,2023-04-20T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
776753,Worcester Street - Kidderminster,2023-04-20T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776753,Worcester Street - Kidderminster,2023-04-20T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.16
776753,Worcester Street - Kidderminster,2023-04-20T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.14
776753,Worcester Street - Kidderminster,2023-04-20T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.16
776753,Worcester Street - Kidderminster,2023-04-20T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
776753,Worcester Street - Kidderminster,2023-04-20T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
776753,Worcester Street - Kidderminster,2023-04-20T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.5
776753,Worcester Street - Kidderminster,2023-04-20T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
776753,Worcester Street - Kidderminster,2023-04-20T12:10:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776753,Worcester Street - Kidderminster,2023-04-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
776753,Worcester Street - Kidderminster,2023-04-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-04-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
776753,Worcester Street - Kidderminster,2023-04-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-04-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
776753,Worcester Street - Kidderminster,2023-04-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
776753,Worcester Street - Kidderminster,2023-04-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
776753,Worcester Street - Kidderminster,2023-04-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
776753,Worcester Street - Kidderminster,2023-04-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.9
776753,Worcester Street - Kidderminster,2023-04-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.6
776753,Worcester Street - Kidderminster,2023-04-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.55
776753,Worcester Street - Kidderminster,2023-04-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,30.8
776753,Worcester Street - Kidderminster,2023-04-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
776753,Worcester Street - Kidderminster,2023-04-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
776753,Worcester Street - Kidderminster,2023-04-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
776753,Worcester Street - Kidderminster,2023-04-20T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.05
776753,Worcester Street - Kidderminster,2023-04-20T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
776753,Worcester Street - Kidderminster,2023-04-20T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-04-20T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.88
776753,Worcester Street - Kidderminster,2023-04-20T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.32
776753,Worcester Street - Kidderminster,2023-04-20T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.89
776753,Worcester Street - Kidderminster,2023-04-20T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
776753,Worcester Street - Kidderminster,2023-04-20T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
776753,Worcester Street - Kidderminster,2023-04-20T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
776753,Worcester Street - Kidderminster,2023-04-20T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.2
776753,Worcester Street - Kidderminster,2023-04-20T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
776753,Worcester Street - Kidderminster,2023-04-20T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
776753,Worcester Street - Kidderminster,2023-04-20T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776753,Worcester Street - Kidderminster,2023-04-20T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.19
776753,Worcester Street - Kidderminster,2023-04-20T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.91
776753,Worcester Street - Kidderminster,2023-04-20T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.11
776753,Worcester Street - Kidderminster,2023-04-20T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
776753,Worcester Street - Kidderminster,2023-04-20T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
776753,Worcester Street - Kidderminster,2023-04-20T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
776753,Worcester Street - Kidderminster,2023-04-20T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
776753,Worcester Street - Kidderminster,2023-04-20T12:00:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
776753,Worcester Street - Kidderminster,2023-04-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
776753,Worcester Street - Kidderminster,2023-04-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-04-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
776753,Worcester Street - Kidderminster,2023-04-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-04-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
776753,Worcester Street - Kidderminster,2023-04-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
776753,Worcester Street - Kidderminster,2023-04-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
776753,Worcester Street - Kidderminster,2023-04-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
776753,Worcester Street - Kidderminster,2023-04-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.9
776753,Worcester Street - Kidderminster,2023-04-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,22.64
776753,Worcester Street - Kidderminster,2023-04-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,14.55
776753,Worcester Street - Kidderminster,2023-04-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,33.3
776753,Worcester Street - Kidderminster,2023-04-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
776753,Worcester Street - Kidderminster,2023-04-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
776753,Worcester Street - Kidderminster,2023-04-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
776753,Worcester Street - Kidderminster,2023-04-20T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.84
776753,Worcester Street - Kidderminster,2023-04-20T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
776753,Worcester Street - Kidderminster,2023-04-20T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
776753,Worcester Street - Kidderminster,2023-04-20T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.72
776753,Worcester Street - Kidderminster,2023-04-20T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.36
776753,Worcester Street - Kidderminster,2023-04-20T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.87
776753,Worcester Street - Kidderminster,2023-04-20T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
776753,Worcester Street - Kidderminster,2023-04-20T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
776753,Worcester Street - Kidderminster,2023-04-20T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.1
776753,Worcester Street - Kidderminster,2023-04-20T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.0
776753,Worcester Street - Kidderminster,2023-04-20T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
776753,Worcester Street - Kidderminster,2023-04-20T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
776753,Worcester Street - Kidderminster,2023-04-20T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776753,Worcester Street - Kidderminster,2023-04-20T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.54
776753,Worcester Street - Kidderminster,2023-04-20T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.64
776753,Worcester Street - Kidderminster,2023-04-20T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.31
776753,Worcester Street - Kidderminster,2023-04-20T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
776753,Worcester Street - Kidderminster,2023-04-20T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
776753,Worcester Street - Kidderminster,2023-04-20T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
776753,Worcester Street - Kidderminster,2023-04-20T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
776753,Worcester Street - Kidderminster,2023-04-20T11:50:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
776753,Worcester Street - Kidderminster,2023-04-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
776753,Worcester Street - Kidderminster,2023-04-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-04-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
776753,Worcester Street - Kidderminster,2023-04-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-04-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
776753,Worcester Street - Kidderminster,2023-04-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
776753,Worcester Street - Kidderminster,2023-04-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
776753,Worcester Street - Kidderminster,2023-04-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
776753,Worcester Street - Kidderminster,2023-04-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.35
776753,Worcester Street - Kidderminster,2023-04-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,24.27
776753,Worcester Street - Kidderminster,2023-04-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.3
776753,Worcester Street - Kidderminster,2023-04-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
776753,Worcester Street - Kidderminster,2023-04-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
776753,Worcester Street - Kidderminster,2023-04-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
776753,Worcester Street - Kidderminster,2023-04-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
776753,Worcester Street - Kidderminster,2023-04-20T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.75
776753,Worcester Street - Kidderminster,2023-04-20T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
776753,Worcester Street - Kidderminster,2023-04-20T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.07
776753,Worcester Street - Kidderminster,2023-04-20T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.63
776753,Worcester Street - Kidderminster,2023-04-20T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.31
776753,Worcester Street - Kidderminster,2023-04-20T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.54
776753,Worcester Street - Kidderminster,2023-04-20T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
776753,Worcester Street - Kidderminster,2023-04-20T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
776753,Worcester Street - Kidderminster,2023-04-20T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
776753,Worcester Street - Kidderminster,2023-04-20T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.0
776753,Worcester Street - Kidderminster,2023-04-20T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
776753,Worcester Street - Kidderminster,2023-04-20T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
776753,Worcester Street - Kidderminster,2023-04-20T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
776753,Worcester Street - Kidderminster,2023-04-20T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.2
776753,Worcester Street - Kidderminster,2023-04-20T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.15
776753,Worcester Street - Kidderminster,2023-04-20T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.99
776753,Worcester Street - Kidderminster,2023-04-20T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
776753,Worcester Street - Kidderminster,2023-04-20T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
776753,Worcester Street - Kidderminster,2023-04-20T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
776753,Worcester Street - Kidderminster,2023-04-20T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
776753,Worcester Street - Kidderminster,2023-04-20T11:40:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776753,Worcester Street - Kidderminster,2023-04-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
776753,Worcester Street - Kidderminster,2023-04-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-04-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
776753,Worcester Street - Kidderminster,2023-04-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-04-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
776753,Worcester Street - Kidderminster,2023-04-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
776753,Worcester Street - Kidderminster,2023-04-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
776753,Worcester Street - Kidderminster,2023-04-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
776753,Worcester Street - Kidderminster,2023-04-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.4
776753,Worcester Street - Kidderminster,2023-04-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.61
776753,Worcester Street - Kidderminster,2023-04-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.59
776753,Worcester Street - Kidderminster,2023-04-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,32.3
776753,Worcester Street - Kidderminster,2023-04-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
776753,Worcester Street - Kidderminster,2023-04-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
776753,Worcester Street - Kidderminster,2023-04-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
776753,Worcester Street - Kidderminster,2023-04-20T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.74
776753,Worcester Street - Kidderminster,2023-04-20T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
776753,Worcester Street - Kidderminster,2023-04-20T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.81
776753,Worcester Street - Kidderminster,2023-04-20T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.64
776753,Worcester Street - Kidderminster,2023-04-20T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.32
776753,Worcester Street - Kidderminster,2023-04-20T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.88
776753,Worcester Street - Kidderminster,2023-04-20T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
776753,Worcester Street - Kidderminster,2023-04-20T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
776753,Worcester Street - Kidderminster,2023-04-20T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
776753,Worcester Street - Kidderminster,2023-04-20T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.0
776753,Worcester Street - Kidderminster,2023-04-20T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
776753,Worcester Street - Kidderminster,2023-04-20T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
776753,Worcester Street - Kidderminster,2023-04-20T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
776753,Worcester Street - Kidderminster,2023-04-20T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.04
776753,Worcester Street - Kidderminster,2023-04-20T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.54
776753,Worcester Street - Kidderminster,2023-04-20T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.9
776753,Worcester Street - Kidderminster,2023-04-20T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
776753,Worcester Street - Kidderminster,2023-04-20T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
776753,Worcester Street - Kidderminster,2023-04-20T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.5
776753,Worcester Street - Kidderminster,2023-04-20T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
776753,Worcester Street - Kidderminster,2023-04-20T11:30:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
776753,Worcester Street - Kidderminster,2023-04-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
776753,Worcester Street - Kidderminster,2023-04-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-04-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
776753,Worcester Street - Kidderminster,2023-04-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-04-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
776753,Worcester Street - Kidderminster,2023-04-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
776753,Worcester Street - Kidderminster,2023-04-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
776753,Worcester Street - Kidderminster,2023-04-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
776753,Worcester Street - Kidderminster,2023-04-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.51
776753,Worcester Street - Kidderminster,2023-04-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,24.79
776753,Worcester Street - Kidderminster,2023-04-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,17.14
776753,Worcester Street - Kidderminster,2023-04-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
776753,Worcester Street - Kidderminster,2023-04-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
776753,Worcester Street - Kidderminster,2023-04-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
776753,Worcester Street - Kidderminster,2023-04-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
776753,Worcester Street - Kidderminster,2023-04-20T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.91
776753,Worcester Street - Kidderminster,2023-04-20T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
776753,Worcester Street - Kidderminster,2023-04-20T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
776753,Worcester Street - Kidderminster,2023-04-20T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.78
776753,Worcester Street - Kidderminster,2023-04-20T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.36
776753,Worcester Street - Kidderminster,2023-04-20T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.91
776753,Worcester Street - Kidderminster,2023-04-20T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
776753,Worcester Street - Kidderminster,2023-04-20T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-04-20T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.2
776753,Worcester Street - Kidderminster,2023-04-20T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.3
776753,Worcester Street - Kidderminster,2023-04-20T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
776753,Worcester Street - Kidderminster,2023-04-20T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
776753,Worcester Street - Kidderminster,2023-04-20T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
776753,Worcester Street - Kidderminster,2023-04-20T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.16
776753,Worcester Street - Kidderminster,2023-04-20T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.41
776753,Worcester Street - Kidderminster,2023-04-20T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.64
776753,Worcester Street - Kidderminster,2023-04-20T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
776753,Worcester Street - Kidderminster,2023-04-20T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
776753,Worcester Street - Kidderminster,2023-04-20T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.9
776753,Worcester Street - Kidderminster,2023-04-20T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
776753,Worcester Street - Kidderminster,2023-04-20T11:20:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
776753,Worcester Street - Kidderminster,2023-04-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
776753,Worcester Street - Kidderminster,2023-04-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-04-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
776753,Worcester Street - Kidderminster,2023-04-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-04-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
776753,Worcester Street - Kidderminster,2023-04-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776753,Worcester Street - Kidderminster,2023-04-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
776753,Worcester Street - Kidderminster,2023-04-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
776753,Worcester Street - Kidderminster,2023-04-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.88
776753,Worcester Street - Kidderminster,2023-04-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.8
776753,Worcester Street - Kidderminster,2023-04-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,14.91
776753,Worcester Street - Kidderminster,2023-04-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,31.9
776753,Worcester Street - Kidderminster,2023-04-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
776753,Worcester Street - Kidderminster,2023-04-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
776753,Worcester Street - Kidderminster,2023-04-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
776753,Worcester Street - Kidderminster,2023-04-20T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.94
776753,Worcester Street - Kidderminster,2023-04-20T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
776753,Worcester Street - Kidderminster,2023-04-20T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
776753,Worcester Street - Kidderminster,2023-04-20T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.81
776753,Worcester Street - Kidderminster,2023-04-20T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.3
776753,Worcester Street - Kidderminster,2023-04-20T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.94
776753,Worcester Street - Kidderminster,2023-04-20T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
776753,Worcester Street - Kidderminster,2023-04-20T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
776753,Worcester Street - Kidderminster,2023-04-20T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
776753,Worcester Street - Kidderminster,2023-04-20T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.4
776753,Worcester Street - Kidderminster,2023-04-20T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
776753,Worcester Street - Kidderminster,2023-04-20T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
776753,Worcester Street - Kidderminster,2023-04-20T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
776753,Worcester Street - Kidderminster,2023-04-20T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.74
776753,Worcester Street - Kidderminster,2023-04-20T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.52
776753,Worcester Street - Kidderminster,2023-04-20T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.08
776753,Worcester Street - Kidderminster,2023-04-20T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
776753,Worcester Street - Kidderminster,2023-04-20T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.9
776753,Worcester Street - Kidderminster,2023-04-20T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.8
776753,Worcester Street - Kidderminster,2023-04-20T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
776753,Worcester Street - Kidderminster,2023-04-20T11:10:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776753,Worcester Street - Kidderminster,2023-04-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
776753,Worcester Street - Kidderminster,2023-04-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776753,Worcester Street - Kidderminster,2023-04-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
776753,Worcester Street - Kidderminster,2023-04-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-04-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
776753,Worcester Street - Kidderminster,2023-04-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
776753,Worcester Street - Kidderminster,2023-04-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
776753,Worcester Street - Kidderminster,2023-04-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
776753,Worcester Street - Kidderminster,2023-04-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.37
776753,Worcester Street - Kidderminster,2023-04-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,25.13
776753,Worcester Street - Kidderminster,2023-04-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,14.72
776753,Worcester Street - Kidderminster,2023-04-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
776753,Worcester Street - Kidderminster,2023-04-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
776753,Worcester Street - Kidderminster,2023-04-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
776753,Worcester Street - Kidderminster,2023-04-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
776753,Worcester Street - Kidderminster,2023-04-20T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.93
776753,Worcester Street - Kidderminster,2023-04-20T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-04-20T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-04-20T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.77
776753,Worcester Street - Kidderminster,2023-04-20T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.15
776753,Worcester Street - Kidderminster,2023-04-20T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.96
776753,Worcester Street - Kidderminster,2023-04-20T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
776753,Worcester Street - Kidderminster,2023-04-20T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
776753,Worcester Street - Kidderminster,2023-04-20T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.3
776753,Worcester Street - Kidderminster,2023-04-20T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.5
776753,Worcester Street - Kidderminster,2023-04-20T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
776753,Worcester Street - Kidderminster,2023-04-20T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
776753,Worcester Street - Kidderminster,2023-04-20T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
776753,Worcester Street - Kidderminster,2023-04-20T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.8
776753,Worcester Street - Kidderminster,2023-04-20T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.67
776753,Worcester Street - Kidderminster,2023-04-20T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.89
776753,Worcester Street - Kidderminster,2023-04-20T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
776753,Worcester Street - Kidderminster,2023-04-20T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
776753,Worcester Street - Kidderminster,2023-04-20T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.0
776753,Worcester Street - Kidderminster,2023-04-20T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
776753,Worcester Street - Kidderminster,2023-04-20T11:00:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
776753,Worcester Street - Kidderminster,2023-04-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
776753,Worcester Street - Kidderminster,2023-04-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776753,Worcester Street - Kidderminster,2023-04-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
776753,Worcester Street - Kidderminster,2023-04-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-04-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
776753,Worcester Street - Kidderminster,2023-04-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
776753,Worcester Street - Kidderminster,2023-04-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
776753,Worcester Street - Kidderminster,2023-04-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
776753,Worcester Street - Kidderminster,2023-04-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.83
776753,Worcester Street - Kidderminster,2023-04-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,25.15
776753,Worcester Street - Kidderminster,2023-04-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.37
776753,Worcester Street - Kidderminster,2023-04-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
776753,Worcester Street - Kidderminster,2023-04-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
776753,Worcester Street - Kidderminster,2023-04-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
776753,Worcester Street - Kidderminster,2023-04-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
776753,Worcester Street - Kidderminster,2023-04-20T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.85
776753,Worcester Street - Kidderminster,2023-04-20T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
776753,Worcester Street - Kidderminster,2023-04-20T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
776753,Worcester Street - Kidderminster,2023-04-20T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.79
776753,Worcester Street - Kidderminster,2023-04-20T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.7
776753,Worcester Street - Kidderminster,2023-04-20T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.02
776753,Worcester Street - Kidderminster,2023-04-20T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
776753,Worcester Street - Kidderminster,2023-04-20T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
776753,Worcester Street - Kidderminster,2023-04-20T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.7
776753,Worcester Street - Kidderminster,2023-04-20T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.8
776753,Worcester Street - Kidderminster,2023-04-20T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
776753,Worcester Street - Kidderminster,2023-04-20T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
776753,Worcester Street - Kidderminster,2023-04-20T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
776753,Worcester Street - Kidderminster,2023-04-20T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.18
776753,Worcester Street - Kidderminster,2023-04-20T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.61
776753,Worcester Street - Kidderminster,2023-04-20T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.01
776753,Worcester Street - Kidderminster,2023-04-20T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
776753,Worcester Street - Kidderminster,2023-04-20T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.4
776753,Worcester Street - Kidderminster,2023-04-20T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.8
776753,Worcester Street - Kidderminster,2023-04-20T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
776753,Worcester Street - Kidderminster,2023-04-20T10:50:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776753,Worcester Street - Kidderminster,2023-04-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
776753,Worcester Street - Kidderminster,2023-04-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-04-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
776753,Worcester Street - Kidderminster,2023-04-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-04-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
776753,Worcester Street - Kidderminster,2023-04-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
776753,Worcester Street - Kidderminster,2023-04-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
776753,Worcester Street - Kidderminster,2023-04-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
776753,Worcester Street - Kidderminster,2023-04-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.67
776753,Worcester Street - Kidderminster,2023-04-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,26.2
776753,Worcester Street - Kidderminster,2023-04-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.8
776753,Worcester Street - Kidderminster,2023-04-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
776753,Worcester Street - Kidderminster,2023-04-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
776753,Worcester Street - Kidderminster,2023-04-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
776753,Worcester Street - Kidderminster,2023-04-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
776753,Worcester Street - Kidderminster,2023-04-20T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.76
776753,Worcester Street - Kidderminster,2023-04-20T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
776753,Worcester Street - Kidderminster,2023-04-20T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
776753,Worcester Street - Kidderminster,2023-04-20T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.58
776753,Worcester Street - Kidderminster,2023-04-20T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.15
776753,Worcester Street - Kidderminster,2023-04-20T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
776753,Worcester Street - Kidderminster,2023-04-20T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
776753,Worcester Street - Kidderminster,2023-04-20T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
776753,Worcester Street - Kidderminster,2023-04-20T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.3
776753,Worcester Street - Kidderminster,2023-04-20T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.7
776753,Worcester Street - Kidderminster,2023-04-20T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
776753,Worcester Street - Kidderminster,2023-04-20T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
776753,Worcester Street - Kidderminster,2023-04-20T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
776753,Worcester Street - Kidderminster,2023-04-20T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.77
776753,Worcester Street - Kidderminster,2023-04-20T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.84
776753,Worcester Street - Kidderminster,2023-04-20T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.17
776753,Worcester Street - Kidderminster,2023-04-20T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
776753,Worcester Street - Kidderminster,2023-04-20T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.9
776753,Worcester Street - Kidderminster,2023-04-20T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.2
776753,Worcester Street - Kidderminster,2023-04-20T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
776753,Worcester Street - Kidderminster,2023-04-20T10:40:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
776753,Worcester Street - Kidderminster,2023-04-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
776753,Worcester Street - Kidderminster,2023-04-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-04-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
776753,Worcester Street - Kidderminster,2023-04-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-04-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
776753,Worcester Street - Kidderminster,2023-04-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
776753,Worcester Street - Kidderminster,2023-04-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
776753,Worcester Street - Kidderminster,2023-04-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
776753,Worcester Street - Kidderminster,2023-04-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.47
776753,Worcester Street - Kidderminster,2023-04-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,26.67
776753,Worcester Street - Kidderminster,2023-04-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.66
776753,Worcester Street - Kidderminster,2023-04-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
776753,Worcester Street - Kidderminster,2023-04-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
776753,Worcester Street - Kidderminster,2023-04-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
776753,Worcester Street - Kidderminster,2023-04-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
776753,Worcester Street - Kidderminster,2023-04-20T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.76
776753,Worcester Street - Kidderminster,2023-04-20T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
776753,Worcester Street - Kidderminster,2023-04-20T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
