Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-04-20T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.12
776753,Worcester Street - Kidderminster,2023-04-20T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.15
776753,Worcester Street - Kidderminster,2023-04-20T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.97
776753,Worcester Street - Kidderminster,2023-04-20T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
776753,Worcester Street - Kidderminster,2023-04-20T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
776753,Worcester Street - Kidderminster,2023-04-20T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.3
776753,Worcester Street - Kidderminster,2023-04-20T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.6
776753,Worcester Street - Kidderminster,2023-04-20T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
776753,Worcester Street - Kidderminster,2023-04-20T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
776753,Worcester Street - Kidderminster,2023-04-20T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
776753,Worcester Street - Kidderminster,2023-04-20T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.98
776753,Worcester Street - Kidderminster,2023-04-20T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.01
776753,Worcester Street - Kidderminster,2023-04-20T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.02
776753,Worcester Street - Kidderminster,2023-04-20T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
776753,Worcester Street - Kidderminster,2023-04-20T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.8
776753,Worcester Street - Kidderminster,2023-04-20T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.8
776753,Worcester Street - Kidderminster,2023-04-20T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
776753,Worcester Street - Kidderminster,2023-04-20T10:30:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
776753,Worcester Street - Kidderminster,2023-04-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
776753,Worcester Street - Kidderminster,2023-04-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-04-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
776753,Worcester Street - Kidderminster,2023-04-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-04-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
776753,Worcester Street - Kidderminster,2023-04-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
776753,Worcester Street - Kidderminster,2023-04-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
776753,Worcester Street - Kidderminster,2023-04-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
776753,Worcester Street - Kidderminster,2023-04-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.59
776753,Worcester Street - Kidderminster,2023-04-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,26.79
776753,Worcester Street - Kidderminster,2023-04-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.61
776753,Worcester Street - Kidderminster,2023-04-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
776753,Worcester Street - Kidderminster,2023-04-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
776753,Worcester Street - Kidderminster,2023-04-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
776753,Worcester Street - Kidderminster,2023-04-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
776753,Worcester Street - Kidderminster,2023-04-20T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.83
776753,Worcester Street - Kidderminster,2023-04-20T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
776753,Worcester Street - Kidderminster,2023-04-20T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-04-20T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.75
776753,Worcester Street - Kidderminster,2023-04-20T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.16
776753,Worcester Street - Kidderminster,2023-04-20T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.03
776753,Worcester Street - Kidderminster,2023-04-20T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
776753,Worcester Street - Kidderminster,2023-04-20T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
776753,Worcester Street - Kidderminster,2023-04-20T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.3
776753,Worcester Street - Kidderminster,2023-04-20T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.8
776753,Worcester Street - Kidderminster,2023-04-20T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
776753,Worcester Street - Kidderminster,2023-04-20T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
776753,Worcester Street - Kidderminster,2023-04-20T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
776753,Worcester Street - Kidderminster,2023-04-20T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.01
776753,Worcester Street - Kidderminster,2023-04-20T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.5
776753,Worcester Street - Kidderminster,2023-04-20T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.59
776753,Worcester Street - Kidderminster,2023-04-20T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
776753,Worcester Street - Kidderminster,2023-04-20T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
776753,Worcester Street - Kidderminster,2023-04-20T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.6
776753,Worcester Street - Kidderminster,2023-04-20T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
776753,Worcester Street - Kidderminster,2023-04-20T10:20:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776753,Worcester Street - Kidderminster,2023-04-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
776753,Worcester Street - Kidderminster,2023-04-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-04-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
776753,Worcester Street - Kidderminster,2023-04-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-04-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
776753,Worcester Street - Kidderminster,2023-04-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
776753,Worcester Street - Kidderminster,2023-04-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
776753,Worcester Street - Kidderminster,2023-04-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
776753,Worcester Street - Kidderminster,2023-04-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.14
776753,Worcester Street - Kidderminster,2023-04-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,26.26
776753,Worcester Street - Kidderminster,2023-04-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.16
776753,Worcester Street - Kidderminster,2023-04-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
776753,Worcester Street - Kidderminster,2023-04-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
776753,Worcester Street - Kidderminster,2023-04-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
776753,Worcester Street - Kidderminster,2023-04-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
776753,Worcester Street - Kidderminster,2023-04-20T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.96
776753,Worcester Street - Kidderminster,2023-04-20T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
776753,Worcester Street - Kidderminster,2023-04-20T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
776753,Worcester Street - Kidderminster,2023-04-20T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.9
776753,Worcester Street - Kidderminster,2023-04-20T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.19
776753,Worcester Street - Kidderminster,2023-04-20T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.02
776753,Worcester Street - Kidderminster,2023-04-20T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
776753,Worcester Street - Kidderminster,2023-04-20T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-04-20T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.4
776753,Worcester Street - Kidderminster,2023-04-20T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.8
776753,Worcester Street - Kidderminster,2023-04-20T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
776753,Worcester Street - Kidderminster,2023-04-20T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
776753,Worcester Street - Kidderminster,2023-04-20T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
776753,Worcester Street - Kidderminster,2023-04-20T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.19
776753,Worcester Street - Kidderminster,2023-04-20T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.63
776753,Worcester Street - Kidderminster,2023-04-20T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.76
776753,Worcester Street - Kidderminster,2023-04-20T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
776753,Worcester Street - Kidderminster,2023-04-20T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
776753,Worcester Street - Kidderminster,2023-04-20T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.3
776753,Worcester Street - Kidderminster,2023-04-20T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
776753,Worcester Street - Kidderminster,2023-04-20T10:10:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
776753,Worcester Street - Kidderminster,2023-04-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
776753,Worcester Street - Kidderminster,2023-04-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-04-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
776753,Worcester Street - Kidderminster,2023-04-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-04-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
776753,Worcester Street - Kidderminster,2023-04-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
776753,Worcester Street - Kidderminster,2023-04-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
776753,Worcester Street - Kidderminster,2023-04-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
776753,Worcester Street - Kidderminster,2023-04-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.5
776753,Worcester Street - Kidderminster,2023-04-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,27.41
776753,Worcester Street - Kidderminster,2023-04-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.2
776753,Worcester Street - Kidderminster,2023-04-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
776753,Worcester Street - Kidderminster,2023-04-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
776753,Worcester Street - Kidderminster,2023-04-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
776753,Worcester Street - Kidderminster,2023-04-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
776753,Worcester Street - Kidderminster,2023-04-20T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.03
776753,Worcester Street - Kidderminster,2023-04-20T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
776753,Worcester Street - Kidderminster,2023-04-20T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
776753,Worcester Street - Kidderminster,2023-04-20T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.33
776753,Worcester Street - Kidderminster,2023-04-20T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.74
776753,Worcester Street - Kidderminster,2023-04-20T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.85
776753,Worcester Street - Kidderminster,2023-04-20T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
776753,Worcester Street - Kidderminster,2023-04-20T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
776753,Worcester Street - Kidderminster,2023-04-20T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.9
776753,Worcester Street - Kidderminster,2023-04-20T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.3
776753,Worcester Street - Kidderminster,2023-04-20T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
776753,Worcester Street - Kidderminster,2023-04-20T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
776753,Worcester Street - Kidderminster,2023-04-20T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
776753,Worcester Street - Kidderminster,2023-04-20T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.27
776753,Worcester Street - Kidderminster,2023-04-20T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.6
776753,Worcester Street - Kidderminster,2023-04-20T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.45
776753,Worcester Street - Kidderminster,2023-04-20T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
776753,Worcester Street - Kidderminster,2023-04-20T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
776753,Worcester Street - Kidderminster,2023-04-20T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.1
776753,Worcester Street - Kidderminster,2023-04-20T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
776753,Worcester Street - Kidderminster,2023-04-20T10:00:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
776753,Worcester Street - Kidderminster,2023-04-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
776753,Worcester Street - Kidderminster,2023-04-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-04-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
776753,Worcester Street - Kidderminster,2023-04-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-04-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
776753,Worcester Street - Kidderminster,2023-04-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776753,Worcester Street - Kidderminster,2023-04-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
776753,Worcester Street - Kidderminster,2023-04-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
776753,Worcester Street - Kidderminster,2023-04-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.95
776753,Worcester Street - Kidderminster,2023-04-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,27.03
776753,Worcester Street - Kidderminster,2023-04-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.8
776753,Worcester Street - Kidderminster,2023-04-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
776753,Worcester Street - Kidderminster,2023-04-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
776753,Worcester Street - Kidderminster,2023-04-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
776753,Worcester Street - Kidderminster,2023-04-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
776753,Worcester Street - Kidderminster,2023-04-20T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.29
776753,Worcester Street - Kidderminster,2023-04-20T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
776753,Worcester Street - Kidderminster,2023-04-20T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
776753,Worcester Street - Kidderminster,2023-04-20T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.41
776753,Worcester Street - Kidderminster,2023-04-20T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.02
776753,Worcester Street - Kidderminster,2023-04-20T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.23
776753,Worcester Street - Kidderminster,2023-04-20T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
776753,Worcester Street - Kidderminster,2023-04-20T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
776753,Worcester Street - Kidderminster,2023-04-20T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
776753,Worcester Street - Kidderminster,2023-04-20T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.8
776753,Worcester Street - Kidderminster,2023-04-20T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
776753,Worcester Street - Kidderminster,2023-04-20T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
776753,Worcester Street - Kidderminster,2023-04-20T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
776753,Worcester Street - Kidderminster,2023-04-20T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.7
776753,Worcester Street - Kidderminster,2023-04-20T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.56
776753,Worcester Street - Kidderminster,2023-04-20T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.97
776753,Worcester Street - Kidderminster,2023-04-20T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
776753,Worcester Street - Kidderminster,2023-04-20T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
776753,Worcester Street - Kidderminster,2023-04-20T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.7
776753,Worcester Street - Kidderminster,2023-04-20T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
776753,Worcester Street - Kidderminster,2023-04-20T09:50:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
776753,Worcester Street - Kidderminster,2023-04-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
776753,Worcester Street - Kidderminster,2023-04-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-04-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
776753,Worcester Street - Kidderminster,2023-04-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-04-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
776753,Worcester Street - Kidderminster,2023-04-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
776753,Worcester Street - Kidderminster,2023-04-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
776753,Worcester Street - Kidderminster,2023-04-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
776753,Worcester Street - Kidderminster,2023-04-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.51
776753,Worcester Street - Kidderminster,2023-04-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,25.32
776753,Worcester Street - Kidderminster,2023-04-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.71
776753,Worcester Street - Kidderminster,2023-04-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
776753,Worcester Street - Kidderminster,2023-04-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
776753,Worcester Street - Kidderminster,2023-04-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
776753,Worcester Street - Kidderminster,2023-04-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
776753,Worcester Street - Kidderminster,2023-04-20T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.08
776753,Worcester Street - Kidderminster,2023-04-20T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
776753,Worcester Street - Kidderminster,2023-04-20T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
776753,Worcester Street - Kidderminster,2023-04-20T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.72
776753,Worcester Street - Kidderminster,2023-04-20T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.05
776753,Worcester Street - Kidderminster,2023-04-20T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.27
776753,Worcester Street - Kidderminster,2023-04-20T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
776753,Worcester Street - Kidderminster,2023-04-20T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-04-20T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-04-20T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.0
776753,Worcester Street - Kidderminster,2023-04-20T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
776753,Worcester Street - Kidderminster,2023-04-20T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
776753,Worcester Street - Kidderminster,2023-04-20T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
776753,Worcester Street - Kidderminster,2023-04-20T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.16
776753,Worcester Street - Kidderminster,2023-04-20T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.69
776753,Worcester Street - Kidderminster,2023-04-20T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.39
776753,Worcester Street - Kidderminster,2023-04-20T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
776753,Worcester Street - Kidderminster,2023-04-20T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
776753,Worcester Street - Kidderminster,2023-04-20T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.5
776753,Worcester Street - Kidderminster,2023-04-20T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
776753,Worcester Street - Kidderminster,2023-04-20T09:40:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776753,Worcester Street - Kidderminster,2023-04-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
776753,Worcester Street - Kidderminster,2023-04-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-04-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
776753,Worcester Street - Kidderminster,2023-04-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-04-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
776753,Worcester Street - Kidderminster,2023-04-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
776753,Worcester Street - Kidderminster,2023-04-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
776753,Worcester Street - Kidderminster,2023-04-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
776753,Worcester Street - Kidderminster,2023-04-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.42
776753,Worcester Street - Kidderminster,2023-04-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,25.48
776753,Worcester Street - Kidderminster,2023-04-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.1
776753,Worcester Street - Kidderminster,2023-04-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
776753,Worcester Street - Kidderminster,2023-04-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
776753,Worcester Street - Kidderminster,2023-04-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
776753,Worcester Street - Kidderminster,2023-04-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
776753,Worcester Street - Kidderminster,2023-04-20T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.32
776753,Worcester Street - Kidderminster,2023-04-20T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
776753,Worcester Street - Kidderminster,2023-04-20T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
776753,Worcester Street - Kidderminster,2023-04-20T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.91
776753,Worcester Street - Kidderminster,2023-04-20T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.44
776753,Worcester Street - Kidderminster,2023-04-20T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.72
776753,Worcester Street - Kidderminster,2023-04-20T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
776753,Worcester Street - Kidderminster,2023-04-20T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-04-20T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
776753,Worcester Street - Kidderminster,2023-04-20T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.8
776753,Worcester Street - Kidderminster,2023-04-20T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
776753,Worcester Street - Kidderminster,2023-04-20T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
776753,Worcester Street - Kidderminster,2023-04-20T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
776753,Worcester Street - Kidderminster,2023-04-20T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.2
776753,Worcester Street - Kidderminster,2023-04-20T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.75
776753,Worcester Street - Kidderminster,2023-04-20T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.86
776753,Worcester Street - Kidderminster,2023-04-20T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
776753,Worcester Street - Kidderminster,2023-04-20T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
776753,Worcester Street - Kidderminster,2023-04-20T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.7
776753,Worcester Street - Kidderminster,2023-04-20T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
776753,Worcester Street - Kidderminster,2023-04-20T09:30:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
776753,Worcester Street - Kidderminster,2023-04-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
776753,Worcester Street - Kidderminster,2023-04-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-04-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
776753,Worcester Street - Kidderminster,2023-04-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-04-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
776753,Worcester Street - Kidderminster,2023-04-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
776753,Worcester Street - Kidderminster,2023-04-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
776753,Worcester Street - Kidderminster,2023-04-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
776753,Worcester Street - Kidderminster,2023-04-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.58
776753,Worcester Street - Kidderminster,2023-04-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,25.81
776753,Worcester Street - Kidderminster,2023-04-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.03
776753,Worcester Street - Kidderminster,2023-04-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
776753,Worcester Street - Kidderminster,2023-04-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
776753,Worcester Street - Kidderminster,2023-04-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
776753,Worcester Street - Kidderminster,2023-04-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
776753,Worcester Street - Kidderminster,2023-04-20T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.12
776753,Worcester Street - Kidderminster,2023-04-20T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
776753,Worcester Street - Kidderminster,2023-04-20T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
776753,Worcester Street - Kidderminster,2023-04-20T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.76
776753,Worcester Street - Kidderminster,2023-04-20T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.16
776753,Worcester Street - Kidderminster,2023-04-20T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.31
776753,Worcester Street - Kidderminster,2023-04-20T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
776753,Worcester Street - Kidderminster,2023-04-20T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
776753,Worcester Street - Kidderminster,2023-04-20T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
776753,Worcester Street - Kidderminster,2023-04-20T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.2
776753,Worcester Street - Kidderminster,2023-04-20T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
776753,Worcester Street - Kidderminster,2023-04-20T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
776753,Worcester Street - Kidderminster,2023-04-20T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776753,Worcester Street - Kidderminster,2023-04-20T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.35
776753,Worcester Street - Kidderminster,2023-04-20T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.75
776753,Worcester Street - Kidderminster,2023-04-20T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.65
776753,Worcester Street - Kidderminster,2023-04-20T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
776753,Worcester Street - Kidderminster,2023-04-20T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.1
776753,Worcester Street - Kidderminster,2023-04-20T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.7
776753,Worcester Street - Kidderminster,2023-04-20T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
776753,Worcester Street - Kidderminster,2023-04-20T09:20:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
776753,Worcester Street - Kidderminster,2023-04-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
776753,Worcester Street - Kidderminster,2023-04-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-04-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
776753,Worcester Street - Kidderminster,2023-04-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-04-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
776753,Worcester Street - Kidderminster,2023-04-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-04-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
776753,Worcester Street - Kidderminster,2023-04-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
776753,Worcester Street - Kidderminster,2023-04-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.29
776753,Worcester Street - Kidderminster,2023-04-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,26.29
776753,Worcester Street - Kidderminster,2023-04-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.38
776753,Worcester Street - Kidderminster,2023-04-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
776753,Worcester Street - Kidderminster,2023-04-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
776753,Worcester Street - Kidderminster,2023-04-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
776753,Worcester Street - Kidderminster,2023-04-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
776753,Worcester Street - Kidderminster,2023-04-20T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.42
776753,Worcester Street - Kidderminster,2023-04-20T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
776753,Worcester Street - Kidderminster,2023-04-20T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
776753,Worcester Street - Kidderminster,2023-04-20T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.23
776753,Worcester Street - Kidderminster,2023-04-20T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.28
776753,Worcester Street - Kidderminster,2023-04-20T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.48
776753,Worcester Street - Kidderminster,2023-04-20T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
776753,Worcester Street - Kidderminster,2023-04-20T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
776753,Worcester Street - Kidderminster,2023-04-20T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
776753,Worcester Street - Kidderminster,2023-04-20T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.9
776753,Worcester Street - Kidderminster,2023-04-20T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
776753,Worcester Street - Kidderminster,2023-04-20T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
776753,Worcester Street - Kidderminster,2023-04-20T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776753,Worcester Street - Kidderminster,2023-04-20T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.3
776753,Worcester Street - Kidderminster,2023-04-20T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.87
776753,Worcester Street - Kidderminster,2023-04-20T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.28
776753,Worcester Street - Kidderminster,2023-04-20T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
776753,Worcester Street - Kidderminster,2023-04-20T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.2
776753,Worcester Street - Kidderminster,2023-04-20T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
776753,Worcester Street - Kidderminster,2023-04-20T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
776753,Worcester Street - Kidderminster,2023-04-20T09:10:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776753,Worcester Street - Kidderminster,2023-04-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
776753,Worcester Street - Kidderminster,2023-04-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-04-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
776753,Worcester Street - Kidderminster,2023-04-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-04-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
776753,Worcester Street - Kidderminster,2023-04-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
776753,Worcester Street - Kidderminster,2023-04-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
776753,Worcester Street - Kidderminster,2023-04-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
776753,Worcester Street - Kidderminster,2023-04-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,20.59
776753,Worcester Street - Kidderminster,2023-04-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,25.29
776753,Worcester Street - Kidderminster,2023-04-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,13.5
776753,Worcester Street - Kidderminster,2023-04-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
776753,Worcester Street - Kidderminster,2023-04-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
776753,Worcester Street - Kidderminster,2023-04-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
776753,Worcester Street - Kidderminster,2023-04-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
776753,Worcester Street - Kidderminster,2023-04-20T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.56
776753,Worcester Street - Kidderminster,2023-04-20T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
776753,Worcester Street - Kidderminster,2023-04-20T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
776753,Worcester Street - Kidderminster,2023-04-20T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.6
776753,Worcester Street - Kidderminster,2023-04-20T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.45
776753,Worcester Street - Kidderminster,2023-04-20T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.66
776753,Worcester Street - Kidderminster,2023-04-20T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-04-20T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.7
776753,Worcester Street - Kidderminster,2023-04-20T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
776753,Worcester Street - Kidderminster,2023-04-20T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.6
776753,Worcester Street - Kidderminster,2023-04-20T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
776753,Worcester Street - Kidderminster,2023-04-20T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
776753,Worcester Street - Kidderminster,2023-04-20T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
776753,Worcester Street - Kidderminster,2023-04-20T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.24
776753,Worcester Street - Kidderminster,2023-04-20T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.37
776753,Worcester Street - Kidderminster,2023-04-20T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.47
776753,Worcester Street - Kidderminster,2023-04-20T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
776753,Worcester Street - Kidderminster,2023-04-20T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
776753,Worcester Street - Kidderminster,2023-04-20T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.3
776753,Worcester Street - Kidderminster,2023-04-20T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
776753,Worcester Street - Kidderminster,2023-04-20T09:00:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776753,Worcester Street - Kidderminster,2023-04-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
776753,Worcester Street - Kidderminster,2023-04-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-04-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
776753,Worcester Street - Kidderminster,2023-04-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-04-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
776753,Worcester Street - Kidderminster,2023-04-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
776753,Worcester Street - Kidderminster,2023-04-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
776753,Worcester Street - Kidderminster,2023-04-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776753,Worcester Street - Kidderminster,2023-04-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.02
776753,Worcester Street - Kidderminster,2023-04-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,26.07
776753,Worcester Street - Kidderminster,2023-04-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.87
776753,Worcester Street - Kidderminster,2023-04-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
776753,Worcester Street - Kidderminster,2023-04-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
776753,Worcester Street - Kidderminster,2023-04-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
776753,Worcester Street - Kidderminster,2023-04-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
776753,Worcester Street - Kidderminster,2023-04-20T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.35
776753,Worcester Street - Kidderminster,2023-04-20T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
776753,Worcester Street - Kidderminster,2023-04-20T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
776753,Worcester Street - Kidderminster,2023-04-20T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.22
776753,Worcester Street - Kidderminster,2023-04-20T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.39
776753,Worcester Street - Kidderminster,2023-04-20T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.53
776753,Worcester Street - Kidderminster,2023-04-20T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
776753,Worcester Street - Kidderminster,2023-04-20T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
776753,Worcester Street - Kidderminster,2023-04-20T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
776753,Worcester Street - Kidderminster,2023-04-20T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.1
776753,Worcester Street - Kidderminster,2023-04-20T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
776753,Worcester Street - Kidderminster,2023-04-20T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
776753,Worcester Street - Kidderminster,2023-04-20T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
776753,Worcester Street - Kidderminster,2023-04-20T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.41
776753,Worcester Street - Kidderminster,2023-04-20T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.36
776753,Worcester Street - Kidderminster,2023-04-20T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.43
776753,Worcester Street - Kidderminster,2023-04-20T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
776753,Worcester Street - Kidderminster,2023-04-20T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
776753,Worcester Street - Kidderminster,2023-04-20T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.6
776753,Worcester Street - Kidderminster,2023-04-20T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
776753,Worcester Street - Kidderminster,2023-04-20T08:50:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776753,Worcester Street - Kidderminster,2023-04-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
776753,Worcester Street - Kidderminster,2023-04-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-04-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
776753,Worcester Street - Kidderminster,2023-04-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-04-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
776753,Worcester Street - Kidderminster,2023-04-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
776753,Worcester Street - Kidderminster,2023-04-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
776753,Worcester Street - Kidderminster,2023-04-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.74
776753,Worcester Street - Kidderminster,2023-04-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,27.05
776753,Worcester Street - Kidderminster,2023-04-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,13.72
776753,Worcester Street - Kidderminster,2023-04-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
776753,Worcester Street - Kidderminster,2023-04-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
776753,Worcester Street - Kidderminster,2023-04-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
776753,Worcester Street - Kidderminster,2023-04-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
776753,Worcester Street - Kidderminster,2023-04-20T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.26
776753,Worcester Street - Kidderminster,2023-04-20T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
776753,Worcester Street - Kidderminster,2023-04-20T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
776753,Worcester Street - Kidderminster,2023-04-20T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.35
776753,Worcester Street - Kidderminster,2023-04-20T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.46
776753,Worcester Street - Kidderminster,2023-04-20T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.69
776753,Worcester Street - Kidderminster,2023-04-20T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
776753,Worcester Street - Kidderminster,2023-04-20T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
776753,Worcester Street - Kidderminster,2023-04-20T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
776753,Worcester Street - Kidderminster,2023-04-20T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.8
776753,Worcester Street - Kidderminster,2023-04-20T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
776753,Worcester Street - Kidderminster,2023-04-20T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776753,Worcester Street - Kidderminster,2023-04-20T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
776753,Worcester Street - Kidderminster,2023-04-20T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.53
776753,Worcester Street - Kidderminster,2023-04-20T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.75
776753,Worcester Street - Kidderminster,2023-04-20T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.41
776753,Worcester Street - Kidderminster,2023-04-20T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
776753,Worcester Street - Kidderminster,2023-04-20T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
776753,Worcester Street - Kidderminster,2023-04-20T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.3
776753,Worcester Street - Kidderminster,2023-04-20T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
776753,Worcester Street - Kidderminster,2023-04-20T08:40:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776753,Worcester Street - Kidderminster,2023-04-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
776753,Worcester Street - Kidderminster,2023-04-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-04-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
776753,Worcester Street - Kidderminster,2023-04-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-04-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
776753,Worcester Street - Kidderminster,2023-04-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
776753,Worcester Street - Kidderminster,2023-04-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
776753,Worcester Street - Kidderminster,2023-04-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
776753,Worcester Street - Kidderminster,2023-04-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.95
776753,Worcester Street - Kidderminster,2023-04-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,27.31
776753,Worcester Street - Kidderminster,2023-04-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.09
776753,Worcester Street - Kidderminster,2023-04-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
776753,Worcester Street - Kidderminster,2023-04-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
776753,Worcester Street - Kidderminster,2023-04-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
776753,Worcester Street - Kidderminster,2023-04-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
776753,Worcester Street - Kidderminster,2023-04-20T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.26
776753,Worcester Street - Kidderminster,2023-04-20T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
776753,Worcester Street - Kidderminster,2023-04-20T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
776753,Worcester Street - Kidderminster,2023-04-20T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.41
776753,Worcester Street - Kidderminster,2023-04-20T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.62
776753,Worcester Street - Kidderminster,2023-04-20T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.63
776753,Worcester Street - Kidderminster,2023-04-20T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
776753,Worcester Street - Kidderminster,2023-04-20T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
776753,Worcester Street - Kidderminster,2023-04-20T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.8
776753,Worcester Street - Kidderminster,2023-04-20T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.4
776753,Worcester Street - Kidderminster,2023-04-20T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
776753,Worcester Street - Kidderminster,2023-04-20T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
