Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-04-20T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
776753,Worcester Street - Kidderminster,2023-04-20T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.49
776753,Worcester Street - Kidderminster,2023-04-20T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.73
776753,Worcester Street - Kidderminster,2023-04-20T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.16
776753,Worcester Street - Kidderminster,2023-04-20T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
776753,Worcester Street - Kidderminster,2023-04-20T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
776753,Worcester Street - Kidderminster,2023-04-20T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.4
776753,Worcester Street - Kidderminster,2023-04-20T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
776753,Worcester Street - Kidderminster,2023-04-20T08:30:00.000+00:00,transformer,,Temperature,C,13.7
776753,Worcester Street - Kidderminster,2023-04-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776753,Worcester Street - Kidderminster,2023-04-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
776753,Worcester Street - Kidderminster,2023-04-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-04-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
776753,Worcester Street - Kidderminster,2023-04-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-04-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
776753,Worcester Street - Kidderminster,2023-04-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-04-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
776753,Worcester Street - Kidderminster,2023-04-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
776753,Worcester Street - Kidderminster,2023-04-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.06
776753,Worcester Street - Kidderminster,2023-04-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,26.44
776753,Worcester Street - Kidderminster,2023-04-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.3
776753,Worcester Street - Kidderminster,2023-04-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
776753,Worcester Street - Kidderminster,2023-04-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
776753,Worcester Street - Kidderminster,2023-04-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
776753,Worcester Street - Kidderminster,2023-04-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
776753,Worcester Street - Kidderminster,2023-04-20T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.97
776753,Worcester Street - Kidderminster,2023-04-20T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
776753,Worcester Street - Kidderminster,2023-04-20T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
776753,Worcester Street - Kidderminster,2023-04-20T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.55
776753,Worcester Street - Kidderminster,2023-04-20T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.75
776753,Worcester Street - Kidderminster,2023-04-20T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.96
776753,Worcester Street - Kidderminster,2023-04-20T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-04-20T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.3
776753,Worcester Street - Kidderminster,2023-04-20T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
776753,Worcester Street - Kidderminster,2023-04-20T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.4
776753,Worcester Street - Kidderminster,2023-04-20T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
776753,Worcester Street - Kidderminster,2023-04-20T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
776753,Worcester Street - Kidderminster,2023-04-20T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776753,Worcester Street - Kidderminster,2023-04-20T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.16
776753,Worcester Street - Kidderminster,2023-04-20T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.44
776753,Worcester Street - Kidderminster,2023-04-20T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.42
776753,Worcester Street - Kidderminster,2023-04-20T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
776753,Worcester Street - Kidderminster,2023-04-20T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.8
776753,Worcester Street - Kidderminster,2023-04-20T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.2
776753,Worcester Street - Kidderminster,2023-04-20T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
776753,Worcester Street - Kidderminster,2023-04-20T08:20:00.000+00:00,transformer,,Temperature,C,13.7
776753,Worcester Street - Kidderminster,2023-04-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776753,Worcester Street - Kidderminster,2023-04-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
776753,Worcester Street - Kidderminster,2023-04-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-04-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
776753,Worcester Street - Kidderminster,2023-04-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-04-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
776753,Worcester Street - Kidderminster,2023-04-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
776753,Worcester Street - Kidderminster,2023-04-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
776753,Worcester Street - Kidderminster,2023-04-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
776753,Worcester Street - Kidderminster,2023-04-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.8
776753,Worcester Street - Kidderminster,2023-04-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,28.54
776753,Worcester Street - Kidderminster,2023-04-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.87
776753,Worcester Street - Kidderminster,2023-04-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
776753,Worcester Street - Kidderminster,2023-04-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
776753,Worcester Street - Kidderminster,2023-04-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
776753,Worcester Street - Kidderminster,2023-04-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
776753,Worcester Street - Kidderminster,2023-04-20T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.31
776753,Worcester Street - Kidderminster,2023-04-20T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-20T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
776753,Worcester Street - Kidderminster,2023-04-20T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.87
776753,Worcester Street - Kidderminster,2023-04-20T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.23
776753,Worcester Street - Kidderminster,2023-04-20T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.1
776753,Worcester Street - Kidderminster,2023-04-20T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
776753,Worcester Street - Kidderminster,2023-04-20T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
776753,Worcester Street - Kidderminster,2023-04-20T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
776753,Worcester Street - Kidderminster,2023-04-20T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.5
776753,Worcester Street - Kidderminster,2023-04-20T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
776753,Worcester Street - Kidderminster,2023-04-20T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
776753,Worcester Street - Kidderminster,2023-04-20T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776753,Worcester Street - Kidderminster,2023-04-20T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.16
776753,Worcester Street - Kidderminster,2023-04-20T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.58
776753,Worcester Street - Kidderminster,2023-04-20T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.39
776753,Worcester Street - Kidderminster,2023-04-20T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
776753,Worcester Street - Kidderminster,2023-04-20T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.6
776753,Worcester Street - Kidderminster,2023-04-20T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
776753,Worcester Street - Kidderminster,2023-04-20T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
776753,Worcester Street - Kidderminster,2023-04-20T08:10:00.000+00:00,transformer,,Temperature,C,13.7
776753,Worcester Street - Kidderminster,2023-04-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776753,Worcester Street - Kidderminster,2023-04-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
776753,Worcester Street - Kidderminster,2023-04-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-04-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
776753,Worcester Street - Kidderminster,2023-04-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-04-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
776753,Worcester Street - Kidderminster,2023-04-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
776753,Worcester Street - Kidderminster,2023-04-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
776753,Worcester Street - Kidderminster,2023-04-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
776753,Worcester Street - Kidderminster,2023-04-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.24
776753,Worcester Street - Kidderminster,2023-04-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.12
776753,Worcester Street - Kidderminster,2023-04-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.36
776753,Worcester Street - Kidderminster,2023-04-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
776753,Worcester Street - Kidderminster,2023-04-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
776753,Worcester Street - Kidderminster,2023-04-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
776753,Worcester Street - Kidderminster,2023-04-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
776753,Worcester Street - Kidderminster,2023-04-20T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.87
776753,Worcester Street - Kidderminster,2023-04-20T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
776753,Worcester Street - Kidderminster,2023-04-20T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
776753,Worcester Street - Kidderminster,2023-04-20T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.26
776753,Worcester Street - Kidderminster,2023-04-20T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.69
776753,Worcester Street - Kidderminster,2023-04-20T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.32
776753,Worcester Street - Kidderminster,2023-04-20T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-04-20T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
776753,Worcester Street - Kidderminster,2023-04-20T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
776753,Worcester Street - Kidderminster,2023-04-20T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.0
776753,Worcester Street - Kidderminster,2023-04-20T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
776753,Worcester Street - Kidderminster,2023-04-20T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
776753,Worcester Street - Kidderminster,2023-04-20T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
776753,Worcester Street - Kidderminster,2023-04-20T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.43
776753,Worcester Street - Kidderminster,2023-04-20T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.29
776753,Worcester Street - Kidderminster,2023-04-20T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.38
776753,Worcester Street - Kidderminster,2023-04-20T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
776753,Worcester Street - Kidderminster,2023-04-20T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
776753,Worcester Street - Kidderminster,2023-04-20T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
776753,Worcester Street - Kidderminster,2023-04-20T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
776753,Worcester Street - Kidderminster,2023-04-20T08:00:00.000+00:00,transformer,,Temperature,C,13.7
776753,Worcester Street - Kidderminster,2023-04-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
776753,Worcester Street - Kidderminster,2023-04-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
776753,Worcester Street - Kidderminster,2023-04-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-04-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
776753,Worcester Street - Kidderminster,2023-04-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-04-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
776753,Worcester Street - Kidderminster,2023-04-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
776753,Worcester Street - Kidderminster,2023-04-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
776753,Worcester Street - Kidderminster,2023-04-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
776753,Worcester Street - Kidderminster,2023-04-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.73
776753,Worcester Street - Kidderminster,2023-04-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.55
776753,Worcester Street - Kidderminster,2023-04-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,11.1
776753,Worcester Street - Kidderminster,2023-04-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,26.3
776753,Worcester Street - Kidderminster,2023-04-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
776753,Worcester Street - Kidderminster,2023-04-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
776753,Worcester Street - Kidderminster,2023-04-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
776753,Worcester Street - Kidderminster,2023-04-20T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.54
776753,Worcester Street - Kidderminster,2023-04-20T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
776753,Worcester Street - Kidderminster,2023-04-20T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
776753,Worcester Street - Kidderminster,2023-04-20T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.17
776753,Worcester Street - Kidderminster,2023-04-20T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.56
776753,Worcester Street - Kidderminster,2023-04-20T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.69
776753,Worcester Street - Kidderminster,2023-04-20T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
776753,Worcester Street - Kidderminster,2023-04-20T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
776753,Worcester Street - Kidderminster,2023-04-20T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.1
776753,Worcester Street - Kidderminster,2023-04-20T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.5
776753,Worcester Street - Kidderminster,2023-04-20T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
776753,Worcester Street - Kidderminster,2023-04-20T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
776753,Worcester Street - Kidderminster,2023-04-20T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776753,Worcester Street - Kidderminster,2023-04-20T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.54
776753,Worcester Street - Kidderminster,2023-04-20T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.86
776753,Worcester Street - Kidderminster,2023-04-20T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.98
776753,Worcester Street - Kidderminster,2023-04-20T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
776753,Worcester Street - Kidderminster,2023-04-20T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
776753,Worcester Street - Kidderminster,2023-04-20T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
776753,Worcester Street - Kidderminster,2023-04-20T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
776753,Worcester Street - Kidderminster,2023-04-20T07:50:00.000+00:00,transformer,,Temperature,C,13.7
776753,Worcester Street - Kidderminster,2023-04-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776753,Worcester Street - Kidderminster,2023-04-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
776753,Worcester Street - Kidderminster,2023-04-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-04-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
776753,Worcester Street - Kidderminster,2023-04-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-04-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
776753,Worcester Street - Kidderminster,2023-04-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
776753,Worcester Street - Kidderminster,2023-04-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
776753,Worcester Street - Kidderminster,2023-04-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
776753,Worcester Street - Kidderminster,2023-04-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.76
776753,Worcester Street - Kidderminster,2023-04-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.13
776753,Worcester Street - Kidderminster,2023-04-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,8.13
776753,Worcester Street - Kidderminster,2023-04-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
776753,Worcester Street - Kidderminster,2023-04-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
776753,Worcester Street - Kidderminster,2023-04-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
776753,Worcester Street - Kidderminster,2023-04-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
776753,Worcester Street - Kidderminster,2023-04-20T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.45
776753,Worcester Street - Kidderminster,2023-04-20T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
776753,Worcester Street - Kidderminster,2023-04-20T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
776753,Worcester Street - Kidderminster,2023-04-20T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.75
776753,Worcester Street - Kidderminster,2023-04-20T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.98
776753,Worcester Street - Kidderminster,2023-04-20T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.63
776753,Worcester Street - Kidderminster,2023-04-20T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
776753,Worcester Street - Kidderminster,2023-04-20T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
776753,Worcester Street - Kidderminster,2023-04-20T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.4
776753,Worcester Street - Kidderminster,2023-04-20T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.2
776753,Worcester Street - Kidderminster,2023-04-20T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
776753,Worcester Street - Kidderminster,2023-04-20T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
776753,Worcester Street - Kidderminster,2023-04-20T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776753,Worcester Street - Kidderminster,2023-04-20T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.66
776753,Worcester Street - Kidderminster,2023-04-20T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.77
776753,Worcester Street - Kidderminster,2023-04-20T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.51
776753,Worcester Street - Kidderminster,2023-04-20T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
776753,Worcester Street - Kidderminster,2023-04-20T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
776753,Worcester Street - Kidderminster,2023-04-20T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
776753,Worcester Street - Kidderminster,2023-04-20T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
776753,Worcester Street - Kidderminster,2023-04-20T07:40:00.000+00:00,transformer,,Temperature,C,13.7
776753,Worcester Street - Kidderminster,2023-04-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776753,Worcester Street - Kidderminster,2023-04-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
776753,Worcester Street - Kidderminster,2023-04-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776753,Worcester Street - Kidderminster,2023-04-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
776753,Worcester Street - Kidderminster,2023-04-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
776753,Worcester Street - Kidderminster,2023-04-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
776753,Worcester Street - Kidderminster,2023-04-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
776753,Worcester Street - Kidderminster,2023-04-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
776753,Worcester Street - Kidderminster,2023-04-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
776753,Worcester Street - Kidderminster,2023-04-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.07
776753,Worcester Street - Kidderminster,2023-04-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.27
776753,Worcester Street - Kidderminster,2023-04-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,7.59
776753,Worcester Street - Kidderminster,2023-04-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,28.5
776753,Worcester Street - Kidderminster,2023-04-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
776753,Worcester Street - Kidderminster,2023-04-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
776753,Worcester Street - Kidderminster,2023-04-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
776753,Worcester Street - Kidderminster,2023-04-20T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-04-20T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-20T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
776753,Worcester Street - Kidderminster,2023-04-20T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.74
776753,Worcester Street - Kidderminster,2023-04-20T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.94
776753,Worcester Street - Kidderminster,2023-04-20T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.97
776753,Worcester Street - Kidderminster,2023-04-20T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.4
776753,Worcester Street - Kidderminster,2023-04-20T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.9
776753,Worcester Street - Kidderminster,2023-04-20T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.2
776753,Worcester Street - Kidderminster,2023-04-20T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.0
776753,Worcester Street - Kidderminster,2023-04-20T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
776753,Worcester Street - Kidderminster,2023-04-20T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
776753,Worcester Street - Kidderminster,2023-04-20T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
776753,Worcester Street - Kidderminster,2023-04-20T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.78
776753,Worcester Street - Kidderminster,2023-04-20T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.51
776753,Worcester Street - Kidderminster,2023-04-20T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.88
776753,Worcester Street - Kidderminster,2023-04-20T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
776753,Worcester Street - Kidderminster,2023-04-20T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
776753,Worcester Street - Kidderminster,2023-04-20T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
776753,Worcester Street - Kidderminster,2023-04-20T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
776753,Worcester Street - Kidderminster,2023-04-20T07:30:00.000+00:00,transformer,,Temperature,C,13.7
776753,Worcester Street - Kidderminster,2023-04-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776753,Worcester Street - Kidderminster,2023-04-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
776753,Worcester Street - Kidderminster,2023-04-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776753,Worcester Street - Kidderminster,2023-04-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
776753,Worcester Street - Kidderminster,2023-04-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-04-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
776753,Worcester Street - Kidderminster,2023-04-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
776753,Worcester Street - Kidderminster,2023-04-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
776753,Worcester Street - Kidderminster,2023-04-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
776753,Worcester Street - Kidderminster,2023-04-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,9.23
776753,Worcester Street - Kidderminster,2023-04-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,8.79
776753,Worcester Street - Kidderminster,2023-04-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,6.36
776753,Worcester Street - Kidderminster,2023-04-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,15.5
776753,Worcester Street - Kidderminster,2023-04-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
776753,Worcester Street - Kidderminster,2023-04-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
776753,Worcester Street - Kidderminster,2023-04-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
776753,Worcester Street - Kidderminster,2023-04-20T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
776753,Worcester Street - Kidderminster,2023-04-20T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
776753,Worcester Street - Kidderminster,2023-04-20T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
776753,Worcester Street - Kidderminster,2023-04-20T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.56
776753,Worcester Street - Kidderminster,2023-04-20T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.89
776753,Worcester Street - Kidderminster,2023-04-20T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.34
776753,Worcester Street - Kidderminster,2023-04-20T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,2.3
776753,Worcester Street - Kidderminster,2023-04-20T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.6
776753,Worcester Street - Kidderminster,2023-04-20T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.0
776753,Worcester Street - Kidderminster,2023-04-20T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
776753,Worcester Street - Kidderminster,2023-04-20T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
776753,Worcester Street - Kidderminster,2023-04-20T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
776753,Worcester Street - Kidderminster,2023-04-20T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
776753,Worcester Street - Kidderminster,2023-04-20T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.71
776753,Worcester Street - Kidderminster,2023-04-20T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.42
776753,Worcester Street - Kidderminster,2023-04-20T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.3
776753,Worcester Street - Kidderminster,2023-04-20T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
776753,Worcester Street - Kidderminster,2023-04-20T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
776753,Worcester Street - Kidderminster,2023-04-20T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
776753,Worcester Street - Kidderminster,2023-04-20T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.6
776753,Worcester Street - Kidderminster,2023-04-20T07:20:00.000+00:00,transformer,,Temperature,C,13.7
776753,Worcester Street - Kidderminster,2023-04-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776753,Worcester Street - Kidderminster,2023-04-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
776753,Worcester Street - Kidderminster,2023-04-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776753,Worcester Street - Kidderminster,2023-04-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
776753,Worcester Street - Kidderminster,2023-04-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
776753,Worcester Street - Kidderminster,2023-04-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
776753,Worcester Street - Kidderminster,2023-04-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
776753,Worcester Street - Kidderminster,2023-04-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
776753,Worcester Street - Kidderminster,2023-04-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
776753,Worcester Street - Kidderminster,2023-04-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,7.97
776753,Worcester Street - Kidderminster,2023-04-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,6.38
776753,Worcester Street - Kidderminster,2023-04-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,4.13
776753,Worcester Street - Kidderminster,2023-04-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,15.2
776753,Worcester Street - Kidderminster,2023-04-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
776753,Worcester Street - Kidderminster,2023-04-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
776753,Worcester Street - Kidderminster,2023-04-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-04-20T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.33
776753,Worcester Street - Kidderminster,2023-04-20T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
776753,Worcester Street - Kidderminster,2023-04-20T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
776753,Worcester Street - Kidderminster,2023-04-20T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.74
776753,Worcester Street - Kidderminster,2023-04-20T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.89
776753,Worcester Street - Kidderminster,2023-04-20T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.24
776753,Worcester Street - Kidderminster,2023-04-20T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,2.5
776753,Worcester Street - Kidderminster,2023-04-20T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.5
776753,Worcester Street - Kidderminster,2023-04-20T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.1
776753,Worcester Street - Kidderminster,2023-04-20T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
776753,Worcester Street - Kidderminster,2023-04-20T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
776753,Worcester Street - Kidderminster,2023-04-20T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
776753,Worcester Street - Kidderminster,2023-04-20T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
776753,Worcester Street - Kidderminster,2023-04-20T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.03
776753,Worcester Street - Kidderminster,2023-04-20T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.24
776753,Worcester Street - Kidderminster,2023-04-20T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.28
776753,Worcester Street - Kidderminster,2023-04-20T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
776753,Worcester Street - Kidderminster,2023-04-20T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
776753,Worcester Street - Kidderminster,2023-04-20T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
776753,Worcester Street - Kidderminster,2023-04-20T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.5
776753,Worcester Street - Kidderminster,2023-04-20T07:10:00.000+00:00,transformer,,Temperature,C,13.7
776753,Worcester Street - Kidderminster,2023-04-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776753,Worcester Street - Kidderminster,2023-04-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
776753,Worcester Street - Kidderminster,2023-04-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776753,Worcester Street - Kidderminster,2023-04-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
776753,Worcester Street - Kidderminster,2023-04-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
776753,Worcester Street - Kidderminster,2023-04-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
776753,Worcester Street - Kidderminster,2023-04-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
776753,Worcester Street - Kidderminster,2023-04-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
776753,Worcester Street - Kidderminster,2023-04-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
776753,Worcester Street - Kidderminster,2023-04-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.43
776753,Worcester Street - Kidderminster,2023-04-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.4
776753,Worcester Street - Kidderminster,2023-04-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,3.95
776753,Worcester Street - Kidderminster,2023-04-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,22.3
776753,Worcester Street - Kidderminster,2023-04-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
776753,Worcester Street - Kidderminster,2023-04-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
776753,Worcester Street - Kidderminster,2023-04-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
776753,Worcester Street - Kidderminster,2023-04-20T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
776753,Worcester Street - Kidderminster,2023-04-20T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
776753,Worcester Street - Kidderminster,2023-04-20T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
776753,Worcester Street - Kidderminster,2023-04-20T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.75
776753,Worcester Street - Kidderminster,2023-04-20T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.92
776753,Worcester Street - Kidderminster,2023-04-20T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.23
776753,Worcester Street - Kidderminster,2023-04-20T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,2.2
776753,Worcester Street - Kidderminster,2023-04-20T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-04-20T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.2
776753,Worcester Street - Kidderminster,2023-04-20T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
776753,Worcester Street - Kidderminster,2023-04-20T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
776753,Worcester Street - Kidderminster,2023-04-20T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
776753,Worcester Street - Kidderminster,2023-04-20T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776753,Worcester Street - Kidderminster,2023-04-20T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.35
776753,Worcester Street - Kidderminster,2023-04-20T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.72
776753,Worcester Street - Kidderminster,2023-04-20T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.88
776753,Worcester Street - Kidderminster,2023-04-20T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
776753,Worcester Street - Kidderminster,2023-04-20T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
776753,Worcester Street - Kidderminster,2023-04-20T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
776753,Worcester Street - Kidderminster,2023-04-20T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
776753,Worcester Street - Kidderminster,2023-04-20T07:00:00.000+00:00,transformer,,Temperature,C,13.7
776753,Worcester Street - Kidderminster,2023-04-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776753,Worcester Street - Kidderminster,2023-04-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
776753,Worcester Street - Kidderminster,2023-04-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776753,Worcester Street - Kidderminster,2023-04-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
776753,Worcester Street - Kidderminster,2023-04-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
776753,Worcester Street - Kidderminster,2023-04-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
776753,Worcester Street - Kidderminster,2023-04-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-04-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
776753,Worcester Street - Kidderminster,2023-04-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
776753,Worcester Street - Kidderminster,2023-04-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,6.76
776753,Worcester Street - Kidderminster,2023-04-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.4
776753,Worcester Street - Kidderminster,2023-04-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,3.71
776753,Worcester Street - Kidderminster,2023-04-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,26.8
776753,Worcester Street - Kidderminster,2023-04-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
776753,Worcester Street - Kidderminster,2023-04-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
776753,Worcester Street - Kidderminster,2023-04-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
776753,Worcester Street - Kidderminster,2023-04-20T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-20T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
776753,Worcester Street - Kidderminster,2023-04-20T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
776753,Worcester Street - Kidderminster,2023-04-20T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.7
776753,Worcester Street - Kidderminster,2023-04-20T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.83
776753,Worcester Street - Kidderminster,2023-04-20T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.16
776753,Worcester Street - Kidderminster,2023-04-20T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,2.6
776753,Worcester Street - Kidderminster,2023-04-20T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.3
776753,Worcester Street - Kidderminster,2023-04-20T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-20T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
776753,Worcester Street - Kidderminster,2023-04-20T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
776753,Worcester Street - Kidderminster,2023-04-20T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
776753,Worcester Street - Kidderminster,2023-04-20T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776753,Worcester Street - Kidderminster,2023-04-20T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.07
776753,Worcester Street - Kidderminster,2023-04-20T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.71
776753,Worcester Street - Kidderminster,2023-04-20T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.85
776753,Worcester Street - Kidderminster,2023-04-20T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
776753,Worcester Street - Kidderminster,2023-04-20T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
776753,Worcester Street - Kidderminster,2023-04-20T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
776753,Worcester Street - Kidderminster,2023-04-20T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.4
776753,Worcester Street - Kidderminster,2023-04-20T06:50:00.000+00:00,transformer,,Temperature,C,13.7
776753,Worcester Street - Kidderminster,2023-04-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776753,Worcester Street - Kidderminster,2023-04-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
776753,Worcester Street - Kidderminster,2023-04-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776753,Worcester Street - Kidderminster,2023-04-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
776753,Worcester Street - Kidderminster,2023-04-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
776753,Worcester Street - Kidderminster,2023-04-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
776753,Worcester Street - Kidderminster,2023-04-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
776753,Worcester Street - Kidderminster,2023-04-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
776753,Worcester Street - Kidderminster,2023-04-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
776753,Worcester Street - Kidderminster,2023-04-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,5.4
776753,Worcester Street - Kidderminster,2023-04-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.87
776753,Worcester Street - Kidderminster,2023-04-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,3.61
776753,Worcester Street - Kidderminster,2023-04-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,26.1
776753,Worcester Street - Kidderminster,2023-04-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
776753,Worcester Street - Kidderminster,2023-04-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
776753,Worcester Street - Kidderminster,2023-04-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
776753,Worcester Street - Kidderminster,2023-04-20T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.46
776753,Worcester Street - Kidderminster,2023-04-20T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
776753,Worcester Street - Kidderminster,2023-04-20T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
776753,Worcester Street - Kidderminster,2023-04-20T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.9
776753,Worcester Street - Kidderminster,2023-04-20T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.08
776753,Worcester Street - Kidderminster,2023-04-20T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.38
776753,Worcester Street - Kidderminster,2023-04-20T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,2.7
776753,Worcester Street - Kidderminster,2023-04-20T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.3
776753,Worcester Street - Kidderminster,2023-04-20T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.7
776753,Worcester Street - Kidderminster,2023-04-20T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
776753,Worcester Street - Kidderminster,2023-04-20T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776753,Worcester Street - Kidderminster,2023-04-20T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
776753,Worcester Street - Kidderminster,2023-04-20T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
776753,Worcester Street - Kidderminster,2023-04-20T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.6
776753,Worcester Street - Kidderminster,2023-04-20T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.66
776753,Worcester Street - Kidderminster,2023-04-20T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.9
776753,Worcester Street - Kidderminster,2023-04-20T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
776753,Worcester Street - Kidderminster,2023-04-20T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
776753,Worcester Street - Kidderminster,2023-04-20T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
776753,Worcester Street - Kidderminster,2023-04-20T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.4
776753,Worcester Street - Kidderminster,2023-04-20T06:40:00.000+00:00,transformer,,Temperature,C,13.7
776753,Worcester Street - Kidderminster,2023-04-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776753,Worcester Street - Kidderminster,2023-04-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
776753,Worcester Street - Kidderminster,2023-04-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776753,Worcester Street - Kidderminster,2023-04-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
776753,Worcester Street - Kidderminster,2023-04-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-04-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
776753,Worcester Street - Kidderminster,2023-04-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
776753,Worcester Street - Kidderminster,2023-04-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
776753,Worcester Street - Kidderminster,2023-04-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
776753,Worcester Street - Kidderminster,2023-04-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,7.22
776753,Worcester Street - Kidderminster,2023-04-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.79
776753,Worcester Street - Kidderminster,2023-04-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,3.88
776753,Worcester Street - Kidderminster,2023-04-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,24.8
776753,Worcester Street - Kidderminster,2023-04-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
776753,Worcester Street - Kidderminster,2023-04-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
776753,Worcester Street - Kidderminster,2023-04-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
776753,Worcester Street - Kidderminster,2023-04-20T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-04-20T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
776753,Worcester Street - Kidderminster,2023-04-20T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
776753,Worcester Street - Kidderminster,2023-04-20T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.66
776753,Worcester Street - Kidderminster,2023-04-20T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.81
776753,Worcester Street - Kidderminster,2023-04-20T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.16
776753,Worcester Street - Kidderminster,2023-04-20T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,2.5
776753,Worcester Street - Kidderminster,2023-04-20T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.0
776753,Worcester Street - Kidderminster,2023-04-20T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-20T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
776753,Worcester Street - Kidderminster,2023-04-20T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776753,Worcester Street - Kidderminster,2023-04-20T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
776753,Worcester Street - Kidderminster,2023-04-20T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776753,Worcester Street - Kidderminster,2023-04-20T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.53
776753,Worcester Street - Kidderminster,2023-04-20T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.73
776753,Worcester Street - Kidderminster,2023-04-20T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.92
776753,Worcester Street - Kidderminster,2023-04-20T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
776753,Worcester Street - Kidderminster,2023-04-20T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
776753,Worcester Street - Kidderminster,2023-04-20T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
776753,Worcester Street - Kidderminster,2023-04-20T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.4
776753,Worcester Street - Kidderminster,2023-04-20T06:30:00.000+00:00,transformer,,Temperature,C,13.7
776753,Worcester Street - Kidderminster,2023-04-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
