Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-04-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
776753,Worcester Street - Kidderminster,2023-04-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776753,Worcester Street - Kidderminster,2023-04-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
776753,Worcester Street - Kidderminster,2023-04-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-04-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
776753,Worcester Street - Kidderminster,2023-04-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
776753,Worcester Street - Kidderminster,2023-04-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
776753,Worcester Street - Kidderminster,2023-04-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
776753,Worcester Street - Kidderminster,2023-04-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.97
776753,Worcester Street - Kidderminster,2023-04-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.8
776753,Worcester Street - Kidderminster,2023-04-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,3.65
776753,Worcester Street - Kidderminster,2023-04-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,26.6
776753,Worcester Street - Kidderminster,2023-04-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
776753,Worcester Street - Kidderminster,2023-04-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
776753,Worcester Street - Kidderminster,2023-04-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
776753,Worcester Street - Kidderminster,2023-04-20T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-04-20T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
776753,Worcester Street - Kidderminster,2023-04-20T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
776753,Worcester Street - Kidderminster,2023-04-20T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.6
776753,Worcester Street - Kidderminster,2023-04-20T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.8
776753,Worcester Street - Kidderminster,2023-04-20T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.13
776753,Worcester Street - Kidderminster,2023-04-20T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,2.1
776753,Worcester Street - Kidderminster,2023-04-20T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.9
776753,Worcester Street - Kidderminster,2023-04-20T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-20T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
776753,Worcester Street - Kidderminster,2023-04-20T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
776753,Worcester Street - Kidderminster,2023-04-20T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
776753,Worcester Street - Kidderminster,2023-04-20T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
776753,Worcester Street - Kidderminster,2023-04-20T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.74
776753,Worcester Street - Kidderminster,2023-04-20T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.36
776753,Worcester Street - Kidderminster,2023-04-20T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.76
776753,Worcester Street - Kidderminster,2023-04-20T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
776753,Worcester Street - Kidderminster,2023-04-20T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
776753,Worcester Street - Kidderminster,2023-04-20T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
776753,Worcester Street - Kidderminster,2023-04-20T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.7
776753,Worcester Street - Kidderminster,2023-04-20T06:20:00.000+00:00,transformer,,Temperature,C,13.7
776753,Worcester Street - Kidderminster,2023-04-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
776753,Worcester Street - Kidderminster,2023-04-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
776753,Worcester Street - Kidderminster,2023-04-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-04-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
776753,Worcester Street - Kidderminster,2023-04-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-04-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
776753,Worcester Street - Kidderminster,2023-04-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776753,Worcester Street - Kidderminster,2023-04-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
776753,Worcester Street - Kidderminster,2023-04-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
776753,Worcester Street - Kidderminster,2023-04-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,6.99
776753,Worcester Street - Kidderminster,2023-04-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.36
776753,Worcester Street - Kidderminster,2023-04-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,3.39
776753,Worcester Street - Kidderminster,2023-04-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,19.3
776753,Worcester Street - Kidderminster,2023-04-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
776753,Worcester Street - Kidderminster,2023-04-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
776753,Worcester Street - Kidderminster,2023-04-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
776753,Worcester Street - Kidderminster,2023-04-20T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
776753,Worcester Street - Kidderminster,2023-04-20T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
776753,Worcester Street - Kidderminster,2023-04-20T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
776753,Worcester Street - Kidderminster,2023-04-20T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.74
776753,Worcester Street - Kidderminster,2023-04-20T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.81
776753,Worcester Street - Kidderminster,2023-04-20T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.09
776753,Worcester Street - Kidderminster,2023-04-20T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,6.2
776753,Worcester Street - Kidderminster,2023-04-20T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-04-20T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
776753,Worcester Street - Kidderminster,2023-04-20T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
776753,Worcester Street - Kidderminster,2023-04-20T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
776753,Worcester Street - Kidderminster,2023-04-20T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
776753,Worcester Street - Kidderminster,2023-04-20T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
776753,Worcester Street - Kidderminster,2023-04-20T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
776753,Worcester Street - Kidderminster,2023-04-20T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.82
776753,Worcester Street - Kidderminster,2023-04-20T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.1
776753,Worcester Street - Kidderminster,2023-04-20T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
776753,Worcester Street - Kidderminster,2023-04-20T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
776753,Worcester Street - Kidderminster,2023-04-20T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
776753,Worcester Street - Kidderminster,2023-04-20T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
776753,Worcester Street - Kidderminster,2023-04-20T06:10:00.000+00:00,transformer,,Temperature,C,13.7
776753,Worcester Street - Kidderminster,2023-04-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
776753,Worcester Street - Kidderminster,2023-04-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
776753,Worcester Street - Kidderminster,2023-04-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-04-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
776753,Worcester Street - Kidderminster,2023-04-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-04-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
776753,Worcester Street - Kidderminster,2023-04-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
776753,Worcester Street - Kidderminster,2023-04-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
776753,Worcester Street - Kidderminster,2023-04-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-04-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,4.99
776753,Worcester Street - Kidderminster,2023-04-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,5.85
776753,Worcester Street - Kidderminster,2023-04-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,2.78
776753,Worcester Street - Kidderminster,2023-04-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,13.9
776753,Worcester Street - Kidderminster,2023-04-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
776753,Worcester Street - Kidderminster,2023-04-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
776753,Worcester Street - Kidderminster,2023-04-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
776753,Worcester Street - Kidderminster,2023-04-20T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.33
776753,Worcester Street - Kidderminster,2023-04-20T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-20T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
776753,Worcester Street - Kidderminster,2023-04-20T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.76
776753,Worcester Street - Kidderminster,2023-04-20T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.77
776753,Worcester Street - Kidderminster,2023-04-20T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.05
776753,Worcester Street - Kidderminster,2023-04-20T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,2.8
776753,Worcester Street - Kidderminster,2023-04-20T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-04-20T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.5
776753,Worcester Street - Kidderminster,2023-04-20T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.7
776753,Worcester Street - Kidderminster,2023-04-20T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
776753,Worcester Street - Kidderminster,2023-04-20T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
776753,Worcester Street - Kidderminster,2023-04-20T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
776753,Worcester Street - Kidderminster,2023-04-20T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.37
776753,Worcester Street - Kidderminster,2023-04-20T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.93
776753,Worcester Street - Kidderminster,2023-04-20T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.87
776753,Worcester Street - Kidderminster,2023-04-20T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
776753,Worcester Street - Kidderminster,2023-04-20T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
776753,Worcester Street - Kidderminster,2023-04-20T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
776753,Worcester Street - Kidderminster,2023-04-20T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776753,Worcester Street - Kidderminster,2023-04-20T06:00:00.000+00:00,transformer,,Temperature,C,13.7
776753,Worcester Street - Kidderminster,2023-04-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776753,Worcester Street - Kidderminster,2023-04-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
776753,Worcester Street - Kidderminster,2023-04-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-04-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
776753,Worcester Street - Kidderminster,2023-04-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-04-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
776753,Worcester Street - Kidderminster,2023-04-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
776753,Worcester Street - Kidderminster,2023-04-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
776753,Worcester Street - Kidderminster,2023-04-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-04-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.11
776753,Worcester Street - Kidderminster,2023-04-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,2.98
776753,Worcester Street - Kidderminster,2023-04-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,2.4
776753,Worcester Street - Kidderminster,2023-04-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,12.9
776753,Worcester Street - Kidderminster,2023-04-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
776753,Worcester Street - Kidderminster,2023-04-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
776753,Worcester Street - Kidderminster,2023-04-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
776753,Worcester Street - Kidderminster,2023-04-20T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-20T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-20T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
776753,Worcester Street - Kidderminster,2023-04-20T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.63
776753,Worcester Street - Kidderminster,2023-04-20T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.77
776753,Worcester Street - Kidderminster,2023-04-20T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.06
776753,Worcester Street - Kidderminster,2023-04-20T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,2.6
776753,Worcester Street - Kidderminster,2023-04-20T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.0
776753,Worcester Street - Kidderminster,2023-04-20T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.5
776753,Worcester Street - Kidderminster,2023-04-20T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-20T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
776753,Worcester Street - Kidderminster,2023-04-20T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
776753,Worcester Street - Kidderminster,2023-04-20T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
776753,Worcester Street - Kidderminster,2023-04-20T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.06
776753,Worcester Street - Kidderminster,2023-04-20T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.93
776753,Worcester Street - Kidderminster,2023-04-20T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.14
776753,Worcester Street - Kidderminster,2023-04-20T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
776753,Worcester Street - Kidderminster,2023-04-20T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
776753,Worcester Street - Kidderminster,2023-04-20T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
776753,Worcester Street - Kidderminster,2023-04-20T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
776753,Worcester Street - Kidderminster,2023-04-20T05:50:00.000+00:00,transformer,,Temperature,C,13.7
776753,Worcester Street - Kidderminster,2023-04-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-04-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
776753,Worcester Street - Kidderminster,2023-04-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-04-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
776753,Worcester Street - Kidderminster,2023-04-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-04-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
776753,Worcester Street - Kidderminster,2023-04-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
776753,Worcester Street - Kidderminster,2023-04-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
776753,Worcester Street - Kidderminster,2023-04-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
776753,Worcester Street - Kidderminster,2023-04-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,4.6
776753,Worcester Street - Kidderminster,2023-04-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,2.8
776753,Worcester Street - Kidderminster,2023-04-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,2.62
776753,Worcester Street - Kidderminster,2023-04-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,11.6
776753,Worcester Street - Kidderminster,2023-04-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
776753,Worcester Street - Kidderminster,2023-04-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
776753,Worcester Street - Kidderminster,2023-04-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
776753,Worcester Street - Kidderminster,2023-04-20T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
776753,Worcester Street - Kidderminster,2023-04-20T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-20T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
776753,Worcester Street - Kidderminster,2023-04-20T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.57
776753,Worcester Street - Kidderminster,2023-04-20T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.78
776753,Worcester Street - Kidderminster,2023-04-20T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.05
776753,Worcester Street - Kidderminster,2023-04-20T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,2.4
776753,Worcester Street - Kidderminster,2023-04-20T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.6
776753,Worcester Street - Kidderminster,2023-04-20T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.5
776753,Worcester Street - Kidderminster,2023-04-20T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.7
776753,Worcester Street - Kidderminster,2023-04-20T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
776753,Worcester Street - Kidderminster,2023-04-20T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
776753,Worcester Street - Kidderminster,2023-04-20T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
776753,Worcester Street - Kidderminster,2023-04-20T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.49
776753,Worcester Street - Kidderminster,2023-04-20T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.18
776753,Worcester Street - Kidderminster,2023-04-20T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
776753,Worcester Street - Kidderminster,2023-04-20T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
776753,Worcester Street - Kidderminster,2023-04-20T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
776753,Worcester Street - Kidderminster,2023-04-20T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
776753,Worcester Street - Kidderminster,2023-04-20T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-20T05:40:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-04-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
776753,Worcester Street - Kidderminster,2023-04-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-04-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
776753,Worcester Street - Kidderminster,2023-04-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776753,Worcester Street - Kidderminster,2023-04-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
776753,Worcester Street - Kidderminster,2023-04-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
776753,Worcester Street - Kidderminster,2023-04-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
776753,Worcester Street - Kidderminster,2023-04-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
776753,Worcester Street - Kidderminster,2023-04-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,3.98
776753,Worcester Street - Kidderminster,2023-04-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,3.33
776753,Worcester Street - Kidderminster,2023-04-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,2.28
776753,Worcester Street - Kidderminster,2023-04-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-04-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
776753,Worcester Street - Kidderminster,2023-04-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
776753,Worcester Street - Kidderminster,2023-04-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.9
776753,Worcester Street - Kidderminster,2023-04-20T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
776753,Worcester Street - Kidderminster,2023-04-20T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-04-20T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
776753,Worcester Street - Kidderminster,2023-04-20T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.54
776753,Worcester Street - Kidderminster,2023-04-20T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.78
776753,Worcester Street - Kidderminster,2023-04-20T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.05
776753,Worcester Street - Kidderminster,2023-04-20T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,2.2
776753,Worcester Street - Kidderminster,2023-04-20T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.4
776753,Worcester Street - Kidderminster,2023-04-20T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.5
776753,Worcester Street - Kidderminster,2023-04-20T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.7
776753,Worcester Street - Kidderminster,2023-04-20T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
776753,Worcester Street - Kidderminster,2023-04-20T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
776753,Worcester Street - Kidderminster,2023-04-20T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
776753,Worcester Street - Kidderminster,2023-04-20T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.54
776753,Worcester Street - Kidderminster,2023-04-20T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.95
776753,Worcester Street - Kidderminster,2023-04-20T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.85
776753,Worcester Street - Kidderminster,2023-04-20T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-20T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
776753,Worcester Street - Kidderminster,2023-04-20T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
776753,Worcester Street - Kidderminster,2023-04-20T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776753,Worcester Street - Kidderminster,2023-04-20T05:30:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-04-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
776753,Worcester Street - Kidderminster,2023-04-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
776753,Worcester Street - Kidderminster,2023-04-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
776753,Worcester Street - Kidderminster,2023-04-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-04-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
776753,Worcester Street - Kidderminster,2023-04-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
776753,Worcester Street - Kidderminster,2023-04-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
776753,Worcester Street - Kidderminster,2023-04-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
776753,Worcester Street - Kidderminster,2023-04-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.01
776753,Worcester Street - Kidderminster,2023-04-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,2.85
776753,Worcester Street - Kidderminster,2023-04-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,2.6
776753,Worcester Street - Kidderminster,2023-04-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,9.6
776753,Worcester Street - Kidderminster,2023-04-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
776753,Worcester Street - Kidderminster,2023-04-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
776753,Worcester Street - Kidderminster,2023-04-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
776753,Worcester Street - Kidderminster,2023-04-20T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-04-20T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-04-20T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
776753,Worcester Street - Kidderminster,2023-04-20T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.62
776753,Worcester Street - Kidderminster,2023-04-20T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.79
776753,Worcester Street - Kidderminster,2023-04-20T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.06
776753,Worcester Street - Kidderminster,2023-04-20T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,2.6
776753,Worcester Street - Kidderminster,2023-04-20T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.9
776753,Worcester Street - Kidderminster,2023-04-20T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-04-20T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.7
776753,Worcester Street - Kidderminster,2023-04-20T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
776753,Worcester Street - Kidderminster,2023-04-20T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
776753,Worcester Street - Kidderminster,2023-04-20T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
776753,Worcester Street - Kidderminster,2023-04-20T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.56
776753,Worcester Street - Kidderminster,2023-04-20T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.02
776753,Worcester Street - Kidderminster,2023-04-20T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.79
776753,Worcester Street - Kidderminster,2023-04-20T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-04-20T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-04-20T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
776753,Worcester Street - Kidderminster,2023-04-20T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776753,Worcester Street - Kidderminster,2023-04-20T05:20:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-04-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
776753,Worcester Street - Kidderminster,2023-04-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-04-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
776753,Worcester Street - Kidderminster,2023-04-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776753,Worcester Street - Kidderminster,2023-04-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
776753,Worcester Street - Kidderminster,2023-04-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
776753,Worcester Street - Kidderminster,2023-04-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
776753,Worcester Street - Kidderminster,2023-04-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-04-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.17
776753,Worcester Street - Kidderminster,2023-04-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,3.12
776753,Worcester Street - Kidderminster,2023-04-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,2.29
776753,Worcester Street - Kidderminster,2023-04-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,10.4
776753,Worcester Street - Kidderminster,2023-04-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
776753,Worcester Street - Kidderminster,2023-04-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-04-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
776753,Worcester Street - Kidderminster,2023-04-20T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.37
776753,Worcester Street - Kidderminster,2023-04-20T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-04-20T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
776753,Worcester Street - Kidderminster,2023-04-20T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.77
776753,Worcester Street - Kidderminster,2023-04-20T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.79
776753,Worcester Street - Kidderminster,2023-04-20T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.06
776753,Worcester Street - Kidderminster,2023-04-20T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,3.1
776753,Worcester Street - Kidderminster,2023-04-20T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-04-20T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-04-20T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.7
776753,Worcester Street - Kidderminster,2023-04-20T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
776753,Worcester Street - Kidderminster,2023-04-20T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
776753,Worcester Street - Kidderminster,2023-04-20T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
776753,Worcester Street - Kidderminster,2023-04-20T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.5
776753,Worcester Street - Kidderminster,2023-04-20T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.97
776753,Worcester Street - Kidderminster,2023-04-20T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.8
776753,Worcester Street - Kidderminster,2023-04-20T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
776753,Worcester Street - Kidderminster,2023-04-20T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
776753,Worcester Street - Kidderminster,2023-04-20T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
776753,Worcester Street - Kidderminster,2023-04-20T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776753,Worcester Street - Kidderminster,2023-04-20T05:10:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-04-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
776753,Worcester Street - Kidderminster,2023-04-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-04-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
776753,Worcester Street - Kidderminster,2023-04-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776753,Worcester Street - Kidderminster,2023-04-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
776753,Worcester Street - Kidderminster,2023-04-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
776753,Worcester Street - Kidderminster,2023-04-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
776753,Worcester Street - Kidderminster,2023-04-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
776753,Worcester Street - Kidderminster,2023-04-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.17
776753,Worcester Street - Kidderminster,2023-04-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,2.86
776753,Worcester Street - Kidderminster,2023-04-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,2.29
776753,Worcester Street - Kidderminster,2023-04-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,10.2
776753,Worcester Street - Kidderminster,2023-04-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
776753,Worcester Street - Kidderminster,2023-04-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
776753,Worcester Street - Kidderminster,2023-04-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-04-20T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
776753,Worcester Street - Kidderminster,2023-04-20T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-04-20T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
776753,Worcester Street - Kidderminster,2023-04-20T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.77
776753,Worcester Street - Kidderminster,2023-04-20T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.78
776753,Worcester Street - Kidderminster,2023-04-20T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.05
776753,Worcester Street - Kidderminster,2023-04-20T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,2.9
776753,Worcester Street - Kidderminster,2023-04-20T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-04-20T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-04-20T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.7
776753,Worcester Street - Kidderminster,2023-04-20T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
776753,Worcester Street - Kidderminster,2023-04-20T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
776753,Worcester Street - Kidderminster,2023-04-20T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
776753,Worcester Street - Kidderminster,2023-04-20T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.36
776753,Worcester Street - Kidderminster,2023-04-20T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.91
776753,Worcester Street - Kidderminster,2023-04-20T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.82
776753,Worcester Street - Kidderminster,2023-04-20T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
776753,Worcester Street - Kidderminster,2023-04-20T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
776753,Worcester Street - Kidderminster,2023-04-20T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
776753,Worcester Street - Kidderminster,2023-04-20T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776753,Worcester Street - Kidderminster,2023-04-20T05:00:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-04-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
776753,Worcester Street - Kidderminster,2023-04-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-04-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
776753,Worcester Street - Kidderminster,2023-04-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776753,Worcester Street - Kidderminster,2023-04-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
776753,Worcester Street - Kidderminster,2023-04-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
776753,Worcester Street - Kidderminster,2023-04-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
776753,Worcester Street - Kidderminster,2023-04-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-04-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,3.79
776753,Worcester Street - Kidderminster,2023-04-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,3.06
776753,Worcester Street - Kidderminster,2023-04-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,2.25
776753,Worcester Street - Kidderminster,2023-04-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,9.4
776753,Worcester Street - Kidderminster,2023-04-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
776753,Worcester Street - Kidderminster,2023-04-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-04-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.6
776753,Worcester Street - Kidderminster,2023-04-20T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-20T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-20T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
776753,Worcester Street - Kidderminster,2023-04-20T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.65
776753,Worcester Street - Kidderminster,2023-04-20T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.79
776753,Worcester Street - Kidderminster,2023-04-20T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.05
776753,Worcester Street - Kidderminster,2023-04-20T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,2.4
776753,Worcester Street - Kidderminster,2023-04-20T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.0
776753,Worcester Street - Kidderminster,2023-04-20T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-04-20T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.7
776753,Worcester Street - Kidderminster,2023-04-20T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
776753,Worcester Street - Kidderminster,2023-04-20T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776753,Worcester Street - Kidderminster,2023-04-20T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
776753,Worcester Street - Kidderminster,2023-04-20T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
776753,Worcester Street - Kidderminster,2023-04-20T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.9
776753,Worcester Street - Kidderminster,2023-04-20T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.77
776753,Worcester Street - Kidderminster,2023-04-20T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.7
776753,Worcester Street - Kidderminster,2023-04-20T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-04-20T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
776753,Worcester Street - Kidderminster,2023-04-20T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776753,Worcester Street - Kidderminster,2023-04-20T04:50:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-04-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
776753,Worcester Street - Kidderminster,2023-04-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
776753,Worcester Street - Kidderminster,2023-04-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
776753,Worcester Street - Kidderminster,2023-04-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776753,Worcester Street - Kidderminster,2023-04-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
776753,Worcester Street - Kidderminster,2023-04-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
776753,Worcester Street - Kidderminster,2023-04-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
776753,Worcester Street - Kidderminster,2023-04-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
776753,Worcester Street - Kidderminster,2023-04-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,3.35
776753,Worcester Street - Kidderminster,2023-04-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,2.9
776753,Worcester Street - Kidderminster,2023-04-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,2.58
776753,Worcester Street - Kidderminster,2023-04-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,8.7
776753,Worcester Street - Kidderminster,2023-04-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
776753,Worcester Street - Kidderminster,2023-04-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
776753,Worcester Street - Kidderminster,2023-04-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
776753,Worcester Street - Kidderminster,2023-04-20T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
776753,Worcester Street - Kidderminster,2023-04-20T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-20T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
776753,Worcester Street - Kidderminster,2023-04-20T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.55
776753,Worcester Street - Kidderminster,2023-04-20T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.8
776753,Worcester Street - Kidderminster,2023-04-20T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.07
776753,Worcester Street - Kidderminster,2023-04-20T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,2.1
776753,Worcester Street - Kidderminster,2023-04-20T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.5
776753,Worcester Street - Kidderminster,2023-04-20T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-04-20T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-20T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776753,Worcester Street - Kidderminster,2023-04-20T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
776753,Worcester Street - Kidderminster,2023-04-20T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
776753,Worcester Street - Kidderminster,2023-04-20T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
776753,Worcester Street - Kidderminster,2023-04-20T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.96
776753,Worcester Street - Kidderminster,2023-04-20T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.77
776753,Worcester Street - Kidderminster,2023-04-20T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.7
776753,Worcester Street - Kidderminster,2023-04-20T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-04-20T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
776753,Worcester Street - Kidderminster,2023-04-20T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776753,Worcester Street - Kidderminster,2023-04-20T04:40:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-04-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
776753,Worcester Street - Kidderminster,2023-04-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
776753,Worcester Street - Kidderminster,2023-04-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
776753,Worcester Street - Kidderminster,2023-04-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776753,Worcester Street - Kidderminster,2023-04-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
776753,Worcester Street - Kidderminster,2023-04-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
776753,Worcester Street - Kidderminster,2023-04-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
776753,Worcester Street - Kidderminster,2023-04-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
776753,Worcester Street - Kidderminster,2023-04-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,3.11
776753,Worcester Street - Kidderminster,2023-04-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,3.91
776753,Worcester Street - Kidderminster,2023-04-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,2.22
776753,Worcester Street - Kidderminster,2023-04-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,9.8
776753,Worcester Street - Kidderminster,2023-04-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
776753,Worcester Street - Kidderminster,2023-04-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
776753,Worcester Street - Kidderminster,2023-04-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
776753,Worcester Street - Kidderminster,2023-04-20T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
776753,Worcester Street - Kidderminster,2023-04-20T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-04-20T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
776753,Worcester Street - Kidderminster,2023-04-20T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.57
776753,Worcester Street - Kidderminster,2023-04-20T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.79
776753,Worcester Street - Kidderminster,2023-04-20T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.18
776753,Worcester Street - Kidderminster,2023-04-20T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,2.6
776753,Worcester Street - Kidderminster,2023-04-20T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.7
776753,Worcester Street - Kidderminster,2023-04-20T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-04-20T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
776753,Worcester Street - Kidderminster,2023-04-20T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776753,Worcester Street - Kidderminster,2023-04-20T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
776753,Worcester Street - Kidderminster,2023-04-20T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
776753,Worcester Street - Kidderminster,2023-04-20T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.85
776753,Worcester Street - Kidderminster,2023-04-20T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.1
776753,Worcester Street - Kidderminster,2023-04-20T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.86
776753,Worcester Street - Kidderminster,2023-04-20T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
776753,Worcester Street - Kidderminster,2023-04-20T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
776753,Worcester Street - Kidderminster,2023-04-20T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
776753,Worcester Street - Kidderminster,2023-04-20T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-20T04:30:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-04-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
776753,Worcester Street - Kidderminster,2023-04-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
776753,Worcester Street - Kidderminster,2023-04-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
776753,Worcester Street - Kidderminster,2023-04-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776753,Worcester Street - Kidderminster,2023-04-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
776753,Worcester Street - Kidderminster,2023-04-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-04-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
776753,Worcester Street - Kidderminster,2023-04-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-04-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.05
776753,Worcester Street - Kidderminster,2023-04-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,3.53
776753,Worcester Street - Kidderminster,2023-04-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,2.5
