Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-04-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,13.1
776753,Worcester Street - Kidderminster,2023-04-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
776753,Worcester Street - Kidderminster,2023-04-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
776753,Worcester Street - Kidderminster,2023-04-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
776753,Worcester Street - Kidderminster,2023-04-20T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
776753,Worcester Street - Kidderminster,2023-04-20T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-20T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
776753,Worcester Street - Kidderminster,2023-04-20T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.57
776753,Worcester Street - Kidderminster,2023-04-20T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.83
776753,Worcester Street - Kidderminster,2023-04-20T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.17
776753,Worcester Street - Kidderminster,2023-04-20T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,2.4
776753,Worcester Street - Kidderminster,2023-04-20T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.7
776753,Worcester Street - Kidderminster,2023-04-20T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-20T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
776753,Worcester Street - Kidderminster,2023-04-20T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
776753,Worcester Street - Kidderminster,2023-04-20T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
776753,Worcester Street - Kidderminster,2023-04-20T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
776753,Worcester Street - Kidderminster,2023-04-20T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.82
776753,Worcester Street - Kidderminster,2023-04-20T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.1
776753,Worcester Street - Kidderminster,2023-04-20T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.83
776753,Worcester Street - Kidderminster,2023-04-20T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-04-20T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
776753,Worcester Street - Kidderminster,2023-04-20T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
776753,Worcester Street - Kidderminster,2023-04-20T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-04-20T04:20:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-04-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
776753,Worcester Street - Kidderminster,2023-04-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
776753,Worcester Street - Kidderminster,2023-04-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
776753,Worcester Street - Kidderminster,2023-04-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
776753,Worcester Street - Kidderminster,2023-04-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
776753,Worcester Street - Kidderminster,2023-04-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
776753,Worcester Street - Kidderminster,2023-04-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
776753,Worcester Street - Kidderminster,2023-04-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
776753,Worcester Street - Kidderminster,2023-04-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.14
776753,Worcester Street - Kidderminster,2023-04-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,3.35
776753,Worcester Street - Kidderminster,2023-04-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,2.43
776753,Worcester Street - Kidderminster,2023-04-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,10.6
776753,Worcester Street - Kidderminster,2023-04-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-04-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
776753,Worcester Street - Kidderminster,2023-04-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
776753,Worcester Street - Kidderminster,2023-04-20T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
776753,Worcester Street - Kidderminster,2023-04-20T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-20T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
776753,Worcester Street - Kidderminster,2023-04-20T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.75
776753,Worcester Street - Kidderminster,2023-04-20T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.85
776753,Worcester Street - Kidderminster,2023-04-20T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.16
776753,Worcester Street - Kidderminster,2023-04-20T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,2.9
776753,Worcester Street - Kidderminster,2023-04-20T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-04-20T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.0
776753,Worcester Street - Kidderminster,2023-04-20T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
776753,Worcester Street - Kidderminster,2023-04-20T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776753,Worcester Street - Kidderminster,2023-04-20T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
776753,Worcester Street - Kidderminster,2023-04-20T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
776753,Worcester Street - Kidderminster,2023-04-20T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.03
776753,Worcester Street - Kidderminster,2023-04-20T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.08
776753,Worcester Street - Kidderminster,2023-04-20T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
776753,Worcester Street - Kidderminster,2023-04-20T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.9
776753,Worcester Street - Kidderminster,2023-04-20T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
776753,Worcester Street - Kidderminster,2023-04-20T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
776753,Worcester Street - Kidderminster,2023-04-20T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-04-20T04:10:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-04-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
776753,Worcester Street - Kidderminster,2023-04-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776753,Worcester Street - Kidderminster,2023-04-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
776753,Worcester Street - Kidderminster,2023-04-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
776753,Worcester Street - Kidderminster,2023-04-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
776753,Worcester Street - Kidderminster,2023-04-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
776753,Worcester Street - Kidderminster,2023-04-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
776753,Worcester Street - Kidderminster,2023-04-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
776753,Worcester Street - Kidderminster,2023-04-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,3.52
776753,Worcester Street - Kidderminster,2023-04-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,3.57
776753,Worcester Street - Kidderminster,2023-04-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,2.34
776753,Worcester Street - Kidderminster,2023-04-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,9.2
776753,Worcester Street - Kidderminster,2023-04-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
776753,Worcester Street - Kidderminster,2023-04-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
776753,Worcester Street - Kidderminster,2023-04-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
776753,Worcester Street - Kidderminster,2023-04-20T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.27
776753,Worcester Street - Kidderminster,2023-04-20T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-20T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
776753,Worcester Street - Kidderminster,2023-04-20T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.72
776753,Worcester Street - Kidderminster,2023-04-20T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.86
776753,Worcester Street - Kidderminster,2023-04-20T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.17
776753,Worcester Street - Kidderminster,2023-04-20T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,2.6
776753,Worcester Street - Kidderminster,2023-04-20T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.4
776753,Worcester Street - Kidderminster,2023-04-20T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.0
776753,Worcester Street - Kidderminster,2023-04-20T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
776753,Worcester Street - Kidderminster,2023-04-20T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776753,Worcester Street - Kidderminster,2023-04-20T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
776753,Worcester Street - Kidderminster,2023-04-20T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-04-20T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.02
776753,Worcester Street - Kidderminster,2023-04-20T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
776753,Worcester Street - Kidderminster,2023-04-20T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.83
776753,Worcester Street - Kidderminster,2023-04-20T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.5
776753,Worcester Street - Kidderminster,2023-04-20T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
776753,Worcester Street - Kidderminster,2023-04-20T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
776753,Worcester Street - Kidderminster,2023-04-20T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776753,Worcester Street - Kidderminster,2023-04-20T04:00:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-04-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
776753,Worcester Street - Kidderminster,2023-04-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
776753,Worcester Street - Kidderminster,2023-04-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
776753,Worcester Street - Kidderminster,2023-04-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776753,Worcester Street - Kidderminster,2023-04-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
776753,Worcester Street - Kidderminster,2023-04-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
776753,Worcester Street - Kidderminster,2023-04-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
776753,Worcester Street - Kidderminster,2023-04-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
776753,Worcester Street - Kidderminster,2023-04-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,3.45
776753,Worcester Street - Kidderminster,2023-04-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,3.63
776753,Worcester Street - Kidderminster,2023-04-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,2.4
776753,Worcester Street - Kidderminster,2023-04-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,9.1
776753,Worcester Street - Kidderminster,2023-04-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
776753,Worcester Street - Kidderminster,2023-04-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
776753,Worcester Street - Kidderminster,2023-04-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
776753,Worcester Street - Kidderminster,2023-04-20T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
776753,Worcester Street - Kidderminster,2023-04-20T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-04-20T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
776753,Worcester Street - Kidderminster,2023-04-20T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.71
776753,Worcester Street - Kidderminster,2023-04-20T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.87
776753,Worcester Street - Kidderminster,2023-04-20T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.18
776753,Worcester Street - Kidderminster,2023-04-20T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,2.5
776753,Worcester Street - Kidderminster,2023-04-20T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.4
776753,Worcester Street - Kidderminster,2023-04-20T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.0
776753,Worcester Street - Kidderminster,2023-04-20T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
776753,Worcester Street - Kidderminster,2023-04-20T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776753,Worcester Street - Kidderminster,2023-04-20T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
776753,Worcester Street - Kidderminster,2023-04-20T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-04-20T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.01
776753,Worcester Street - Kidderminster,2023-04-20T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.59
776753,Worcester Street - Kidderminster,2023-04-20T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.84
776753,Worcester Street - Kidderminster,2023-04-20T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.5
776753,Worcester Street - Kidderminster,2023-04-20T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-04-20T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
776753,Worcester Street - Kidderminster,2023-04-20T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776753,Worcester Street - Kidderminster,2023-04-20T03:50:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-04-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
776753,Worcester Street - Kidderminster,2023-04-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
776753,Worcester Street - Kidderminster,2023-04-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
776753,Worcester Street - Kidderminster,2023-04-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776753,Worcester Street - Kidderminster,2023-04-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
776753,Worcester Street - Kidderminster,2023-04-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
776753,Worcester Street - Kidderminster,2023-04-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
776753,Worcester Street - Kidderminster,2023-04-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
776753,Worcester Street - Kidderminster,2023-04-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.32
776753,Worcester Street - Kidderminster,2023-04-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.07
776753,Worcester Street - Kidderminster,2023-04-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,2.5
776753,Worcester Street - Kidderminster,2023-04-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,9.4
776753,Worcester Street - Kidderminster,2023-04-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
776753,Worcester Street - Kidderminster,2023-04-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
776753,Worcester Street - Kidderminster,2023-04-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
776753,Worcester Street - Kidderminster,2023-04-20T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-04-20T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-20T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
776753,Worcester Street - Kidderminster,2023-04-20T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.65
776753,Worcester Street - Kidderminster,2023-04-20T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.79
776753,Worcester Street - Kidderminster,2023-04-20T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.19
776753,Worcester Street - Kidderminster,2023-04-20T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,2.5
776753,Worcester Street - Kidderminster,2023-04-20T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.0
776753,Worcester Street - Kidderminster,2023-04-20T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-04-20T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
776753,Worcester Street - Kidderminster,2023-04-20T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
776753,Worcester Street - Kidderminster,2023-04-20T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
776753,Worcester Street - Kidderminster,2023-04-20T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-04-20T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.26
776753,Worcester Street - Kidderminster,2023-04-20T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.17
776753,Worcester Street - Kidderminster,2023-04-20T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.11
776753,Worcester Street - Kidderminster,2023-04-20T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
776753,Worcester Street - Kidderminster,2023-04-20T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
776753,Worcester Street - Kidderminster,2023-04-20T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
776753,Worcester Street - Kidderminster,2023-04-20T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
776753,Worcester Street - Kidderminster,2023-04-20T03:40:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-04-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
776753,Worcester Street - Kidderminster,2023-04-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
776753,Worcester Street - Kidderminster,2023-04-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
776753,Worcester Street - Kidderminster,2023-04-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
776753,Worcester Street - Kidderminster,2023-04-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
776753,Worcester Street - Kidderminster,2023-04-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
776753,Worcester Street - Kidderminster,2023-04-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
776753,Worcester Street - Kidderminster,2023-04-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-04-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.57
776753,Worcester Street - Kidderminster,2023-04-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,3.37
776753,Worcester Street - Kidderminster,2023-04-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,2.79
776753,Worcester Street - Kidderminster,2023-04-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,9.6
776753,Worcester Street - Kidderminster,2023-04-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
776753,Worcester Street - Kidderminster,2023-04-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
776753,Worcester Street - Kidderminster,2023-04-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
776753,Worcester Street - Kidderminster,2023-04-20T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-04-20T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-20T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
776753,Worcester Street - Kidderminster,2023-04-20T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.67
776753,Worcester Street - Kidderminster,2023-04-20T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.79
776753,Worcester Street - Kidderminster,2023-04-20T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.18
776753,Worcester Street - Kidderminster,2023-04-20T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,2.7
776753,Worcester Street - Kidderminster,2023-04-20T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.1
776753,Worcester Street - Kidderminster,2023-04-20T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-04-20T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
776753,Worcester Street - Kidderminster,2023-04-20T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776753,Worcester Street - Kidderminster,2023-04-20T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
776753,Worcester Street - Kidderminster,2023-04-20T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-04-20T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.06
776753,Worcester Street - Kidderminster,2023-04-20T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.18
776753,Worcester Street - Kidderminster,2023-04-20T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.82
776753,Worcester Street - Kidderminster,2023-04-20T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.9
776753,Worcester Street - Kidderminster,2023-04-20T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
776753,Worcester Street - Kidderminster,2023-04-20T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
776753,Worcester Street - Kidderminster,2023-04-20T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-04-20T03:30:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-04-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
776753,Worcester Street - Kidderminster,2023-04-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776753,Worcester Street - Kidderminster,2023-04-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
776753,Worcester Street - Kidderminster,2023-04-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776753,Worcester Street - Kidderminster,2023-04-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
776753,Worcester Street - Kidderminster,2023-04-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
776753,Worcester Street - Kidderminster,2023-04-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
776753,Worcester Street - Kidderminster,2023-04-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
776753,Worcester Street - Kidderminster,2023-04-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.45
776753,Worcester Street - Kidderminster,2023-04-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,3.62
776753,Worcester Street - Kidderminster,2023-04-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,2.49
776753,Worcester Street - Kidderminster,2023-04-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,9.0
776753,Worcester Street - Kidderminster,2023-04-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
776753,Worcester Street - Kidderminster,2023-04-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
776753,Worcester Street - Kidderminster,2023-04-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
776753,Worcester Street - Kidderminster,2023-04-20T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
776753,Worcester Street - Kidderminster,2023-04-20T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-20T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
776753,Worcester Street - Kidderminster,2023-04-20T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.62
776753,Worcester Street - Kidderminster,2023-04-20T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.79
776753,Worcester Street - Kidderminster,2023-04-20T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.18
776753,Worcester Street - Kidderminster,2023-04-20T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,2.4
776753,Worcester Street - Kidderminster,2023-04-20T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.8
776753,Worcester Street - Kidderminster,2023-04-20T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-04-20T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
776753,Worcester Street - Kidderminster,2023-04-20T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776753,Worcester Street - Kidderminster,2023-04-20T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
776753,Worcester Street - Kidderminster,2023-04-20T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
776753,Worcester Street - Kidderminster,2023-04-20T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.08
776753,Worcester Street - Kidderminster,2023-04-20T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.11
776753,Worcester Street - Kidderminster,2023-04-20T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.87
776753,Worcester Street - Kidderminster,2023-04-20T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.6
776753,Worcester Street - Kidderminster,2023-04-20T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
776753,Worcester Street - Kidderminster,2023-04-20T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
776753,Worcester Street - Kidderminster,2023-04-20T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-20T03:20:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-04-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
776753,Worcester Street - Kidderminster,2023-04-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
776753,Worcester Street - Kidderminster,2023-04-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
776753,Worcester Street - Kidderminster,2023-04-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776753,Worcester Street - Kidderminster,2023-04-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
776753,Worcester Street - Kidderminster,2023-04-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
776753,Worcester Street - Kidderminster,2023-04-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
776753,Worcester Street - Kidderminster,2023-04-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-04-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.43
776753,Worcester Street - Kidderminster,2023-04-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,3.54
776753,Worcester Street - Kidderminster,2023-04-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,2.45
776753,Worcester Street - Kidderminster,2023-04-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,8.8
776753,Worcester Street - Kidderminster,2023-04-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
776753,Worcester Street - Kidderminster,2023-04-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
776753,Worcester Street - Kidderminster,2023-04-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
776753,Worcester Street - Kidderminster,2023-04-20T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.33
776753,Worcester Street - Kidderminster,2023-04-20T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-20T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
776753,Worcester Street - Kidderminster,2023-04-20T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.74
776753,Worcester Street - Kidderminster,2023-04-20T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.79
776753,Worcester Street - Kidderminster,2023-04-20T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.18
776753,Worcester Street - Kidderminster,2023-04-20T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,3.1
776753,Worcester Street - Kidderminster,2023-04-20T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.5
776753,Worcester Street - Kidderminster,2023-04-20T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-04-20T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
776753,Worcester Street - Kidderminster,2023-04-20T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776753,Worcester Street - Kidderminster,2023-04-20T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
776753,Worcester Street - Kidderminster,2023-04-20T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
776753,Worcester Street - Kidderminster,2023-04-20T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.11
776753,Worcester Street - Kidderminster,2023-04-20T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.08
776753,Worcester Street - Kidderminster,2023-04-20T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.83
776753,Worcester Street - Kidderminster,2023-04-20T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.8
776753,Worcester Street - Kidderminster,2023-04-20T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
776753,Worcester Street - Kidderminster,2023-04-20T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
776753,Worcester Street - Kidderminster,2023-04-20T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-20T03:10:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-04-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
776753,Worcester Street - Kidderminster,2023-04-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776753,Worcester Street - Kidderminster,2023-04-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
776753,Worcester Street - Kidderminster,2023-04-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776753,Worcester Street - Kidderminster,2023-04-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
776753,Worcester Street - Kidderminster,2023-04-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
776753,Worcester Street - Kidderminster,2023-04-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
776753,Worcester Street - Kidderminster,2023-04-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
776753,Worcester Street - Kidderminster,2023-04-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,3.42
776753,Worcester Street - Kidderminster,2023-04-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,3.28
776753,Worcester Street - Kidderminster,2023-04-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,2.48
776753,Worcester Street - Kidderminster,2023-04-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-04-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
776753,Worcester Street - Kidderminster,2023-04-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-04-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
776753,Worcester Street - Kidderminster,2023-04-20T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.42
776753,Worcester Street - Kidderminster,2023-04-20T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-04-20T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
776753,Worcester Street - Kidderminster,2023-04-20T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.81
776753,Worcester Street - Kidderminster,2023-04-20T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.79
776753,Worcester Street - Kidderminster,2023-04-20T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.18
776753,Worcester Street - Kidderminster,2023-04-20T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,3.1
776753,Worcester Street - Kidderminster,2023-04-20T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-04-20T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-04-20T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
776753,Worcester Street - Kidderminster,2023-04-20T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776753,Worcester Street - Kidderminster,2023-04-20T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
776753,Worcester Street - Kidderminster,2023-04-20T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-04-20T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.01
776753,Worcester Street - Kidderminster,2023-04-20T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.1
776753,Worcester Street - Kidderminster,2023-04-20T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.82
776753,Worcester Street - Kidderminster,2023-04-20T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.8
776753,Worcester Street - Kidderminster,2023-04-20T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
776753,Worcester Street - Kidderminster,2023-04-20T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
776753,Worcester Street - Kidderminster,2023-04-20T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-04-20T03:00:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-04-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
776753,Worcester Street - Kidderminster,2023-04-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776753,Worcester Street - Kidderminster,2023-04-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
776753,Worcester Street - Kidderminster,2023-04-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776753,Worcester Street - Kidderminster,2023-04-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
776753,Worcester Street - Kidderminster,2023-04-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
776753,Worcester Street - Kidderminster,2023-04-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
776753,Worcester Street - Kidderminster,2023-04-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
776753,Worcester Street - Kidderminster,2023-04-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,3.51
776753,Worcester Street - Kidderminster,2023-04-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,3.58
776753,Worcester Street - Kidderminster,2023-04-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,2.47
776753,Worcester Street - Kidderminster,2023-04-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,8.9
776753,Worcester Street - Kidderminster,2023-04-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
776753,Worcester Street - Kidderminster,2023-04-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
776753,Worcester Street - Kidderminster,2023-04-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
776753,Worcester Street - Kidderminster,2023-04-20T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.31
776753,Worcester Street - Kidderminster,2023-04-20T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-04-20T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
776753,Worcester Street - Kidderminster,2023-04-20T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.73
776753,Worcester Street - Kidderminster,2023-04-20T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.8
776753,Worcester Street - Kidderminster,2023-04-20T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.18
776753,Worcester Street - Kidderminster,2023-04-20T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,2.9
776753,Worcester Street - Kidderminster,2023-04-20T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.5
776753,Worcester Street - Kidderminster,2023-04-20T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-04-20T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
776753,Worcester Street - Kidderminster,2023-04-20T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
776753,Worcester Street - Kidderminster,2023-04-20T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
776753,Worcester Street - Kidderminster,2023-04-20T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-04-20T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.04
776753,Worcester Street - Kidderminster,2023-04-20T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.09
776753,Worcester Street - Kidderminster,2023-04-20T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.82
776753,Worcester Street - Kidderminster,2023-04-20T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.9
776753,Worcester Street - Kidderminster,2023-04-20T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
776753,Worcester Street - Kidderminster,2023-04-20T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
776753,Worcester Street - Kidderminster,2023-04-20T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-04-20T02:50:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-04-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
776753,Worcester Street - Kidderminster,2023-04-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776753,Worcester Street - Kidderminster,2023-04-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
776753,Worcester Street - Kidderminster,2023-04-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776753,Worcester Street - Kidderminster,2023-04-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
776753,Worcester Street - Kidderminster,2023-04-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
776753,Worcester Street - Kidderminster,2023-04-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
776753,Worcester Street - Kidderminster,2023-04-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
776753,Worcester Street - Kidderminster,2023-04-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,3.36
776753,Worcester Street - Kidderminster,2023-04-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,3.48
776753,Worcester Street - Kidderminster,2023-04-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,2.9
776753,Worcester Street - Kidderminster,2023-04-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-04-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
776753,Worcester Street - Kidderminster,2023-04-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
776753,Worcester Street - Kidderminster,2023-04-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-04-20T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
776753,Worcester Street - Kidderminster,2023-04-20T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-04-20T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
776753,Worcester Street - Kidderminster,2023-04-20T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.57
776753,Worcester Street - Kidderminster,2023-04-20T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.79
776753,Worcester Street - Kidderminster,2023-04-20T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.19
776753,Worcester Street - Kidderminster,2023-04-20T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,2.5
776753,Worcester Street - Kidderminster,2023-04-20T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.6
776753,Worcester Street - Kidderminster,2023-04-20T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-04-20T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
776753,Worcester Street - Kidderminster,2023-04-20T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
776753,Worcester Street - Kidderminster,2023-04-20T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
776753,Worcester Street - Kidderminster,2023-04-20T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
776753,Worcester Street - Kidderminster,2023-04-20T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.82
776753,Worcester Street - Kidderminster,2023-04-20T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
776753,Worcester Street - Kidderminster,2023-04-20T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.85
776753,Worcester Street - Kidderminster,2023-04-20T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
776753,Worcester Street - Kidderminster,2023-04-20T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
776753,Worcester Street - Kidderminster,2023-04-20T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-04-20T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776753,Worcester Street - Kidderminster,2023-04-20T02:40:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-04-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
776753,Worcester Street - Kidderminster,2023-04-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
776753,Worcester Street - Kidderminster,2023-04-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
776753,Worcester Street - Kidderminster,2023-04-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776753,Worcester Street - Kidderminster,2023-04-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
776753,Worcester Street - Kidderminster,2023-04-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
776753,Worcester Street - Kidderminster,2023-04-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
776753,Worcester Street - Kidderminster,2023-04-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
776753,Worcester Street - Kidderminster,2023-04-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.39
776753,Worcester Street - Kidderminster,2023-04-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.03
776753,Worcester Street - Kidderminster,2023-04-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,2.59
776753,Worcester Street - Kidderminster,2023-04-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,11.0
776753,Worcester Street - Kidderminster,2023-04-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
776753,Worcester Street - Kidderminster,2023-04-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
776753,Worcester Street - Kidderminster,2023-04-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
776753,Worcester Street - Kidderminster,2023-04-20T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
776753,Worcester Street - Kidderminster,2023-04-20T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-04-20T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
776753,Worcester Street - Kidderminster,2023-04-20T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.53
776753,Worcester Street - Kidderminster,2023-04-20T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.8
776753,Worcester Street - Kidderminster,2023-04-20T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.18
776753,Worcester Street - Kidderminster,2023-04-20T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,2.3
776753,Worcester Street - Kidderminster,2023-04-20T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.4
776753,Worcester Street - Kidderminster,2023-04-20T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-04-20T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
776753,Worcester Street - Kidderminster,2023-04-20T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
776753,Worcester Street - Kidderminster,2023-04-20T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
776753,Worcester Street - Kidderminster,2023-04-20T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
776753,Worcester Street - Kidderminster,2023-04-20T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.1
776753,Worcester Street - Kidderminster,2023-04-20T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.14
776753,Worcester Street - Kidderminster,2023-04-20T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.82
776753,Worcester Street - Kidderminster,2023-04-20T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.1
776753,Worcester Street - Kidderminster,2023-04-20T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
776753,Worcester Street - Kidderminster,2023-04-20T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
776753,Worcester Street - Kidderminster,2023-04-20T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-04-20T02:30:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-04-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-04-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
776753,Worcester Street - Kidderminster,2023-04-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
776753,Worcester Street - Kidderminster,2023-04-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
776753,Worcester Street - Kidderminster,2023-04-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
776753,Worcester Street - Kidderminster,2023-04-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
776753,Worcester Street - Kidderminster,2023-04-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
776753,Worcester Street - Kidderminster,2023-04-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
776753,Worcester Street - Kidderminster,2023-04-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-04-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.7
776753,Worcester Street - Kidderminster,2023-04-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,3.91
776753,Worcester Street - Kidderminster,2023-04-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,2.49
776753,Worcester Street - Kidderminster,2023-04-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,9.2
776753,Worcester Street - Kidderminster,2023-04-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
776753,Worcester Street - Kidderminster,2023-04-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
776753,Worcester Street - Kidderminster,2023-04-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
776753,Worcester Street - Kidderminster,2023-04-20T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
776753,Worcester Street - Kidderminster,2023-04-20T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-04-20T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
776753,Worcester Street - Kidderminster,2023-04-20T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.59
776753,Worcester Street - Kidderminster,2023-04-20T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.8
776753,Worcester Street - Kidderminster,2023-04-20T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.18
776753,Worcester Street - Kidderminster,2023-04-20T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,2.6
